Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,15,79.0,5.5,0.2,0.5,7.5,0.0,0.0
2016,1,1,7,30,158.0,11.0,0.2,1.0,15.0,10.01,0.0
2016,1,1,7,45,309.5,21.5,0.2,1.5,49.0,17.61,6.42
2016,1,1,8,0,461.0,32.0,0.2,2.0,83.0,26.02,17.7
2016,1,1,8,15,545.0,39.0,0.25,2.5,124.5,64.48,33.86
2016,1,1,8,30,629.0,46.0,0.3,3.0,166.0,114.99,67.04
2016,1,1,8,45,678.0,51.0,0.35,3.5,208.0,167.18,109.76
2016,1,1,9,0,727.0,56.0,0.4,4.0,250.0,224.45,160.31
2016,1,1,9,15,760.5,59.5,0.65,4.5,288.5,280.57,212.1
2016,1,1,9,30,794.0,63.0,0.9,5.0,327.0,339.3,266.0
2016,1,1,9,45,799.0,70.0,1.2,5.5,358.5,392.71,315.36
2016,1,1,10,0,804.0,77.0,1.5,6.0,390.0,445.18,362.66
2016,1,1,10,15,820.5,79.0,1.5,6.0,418.0,497.01,407.6
2016,1,1,10,30,837.0,81.0,1.5,6.0,446.0,548.45,450.91
2016,1,1,10,45,850.5,82.0,1.55,6.5,467.5,596.39,489.79
2016,1,1,11,0,864.0,83.0,1.6,7.0,489.0,643.1,526.67
2016,1,1,11,15,870.5,83.5,1.6,7.0,502.5,683.11,558.2
2016,1,1,11,30,877.0,84.0,1.6,7.0,516.0,720.86,587.19
2016,1,1,11,45,885.5,82.5,1.6,7.5,523.5,755.28,610.92
2016,1,1,12,0,894.0,81.0,1.6,8.0,531.0,787.1,632.56
2016,1,1,12,15,656.0,138.5,1.55,8.0,468.5,694.71,563.19
2016,1,1,12,30,418.0,196.0,1.5,8.0,406.0,578.58,472.03
2016,1,1,12,45,418.0,192.0,1.45,8.0,398.5,584.85,478.19
2016,1,1,13,0,418.0,188.0,1.4,8.0,391.0,589.3,481.82
2016,1,1,13,15,416.0,182.0,1.35,8.0,378.0,587.94,481.11
2016,1,1,13,30,414.0,176.0,1.3,8.0,365.0,584.65,479.01
2016,1,1,13,45,413.5,166.0,1.3,8.0,347.0,576.09,473.46
2016,1,1,14,0,413.0,156.0,1.3,8.0,329.0,565.55,466.44
2016,1,1,14,15,416.0,142.0,1.2,8.0,306.0,551.21,455.94
2016,1,1,14,30,419.0,128.0,1.1,8.0,283.0,534.73,443.71
2016,1,1,14,45,402.5,118.5,1.0,8.0,255.5,505.9,421.18
2016,1,1,15,0,386.0,109.0,0.9,8.0,228.0,475.92,397.44
2016,1,1,15,15,368.0,96.0,0.7,7.5,197.5,439.32,367.97
2016,1,1,15,30,350.0,83.0,0.5,7.0,167.0,402.04,337.07
2016,1,1,15,45,317.0,70.0,0.35,6.5,134.5,353.49,296.07
2016,1,1,16,0,284.0,57.0,0.2,6.0,102.0,305.96,254.48
2016,1,1,16,15,233.0,42.0,0.25,5.5,71.5,244.98,200.44
2016,1,1,16,30,182.0,27.0,0.3,5.0,41.0,182.7,131.19
2016,1,1,16,45,91.0,13.5,0.35,5.0,20.5,65.6,0.0
2016,1,1,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,0.75,2.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,0.8,3.0,8.0,7.28,0.0
2016,1,2,7,45,44.0,23.5,0.9,3.5,28.0,19.7,7.59
2016,1,2,8,0,88.0,39.0,1.0,4.0,48.0,31.05,21.89
2016,1,2,8,15,105.5,56.5,1.15,4.5,72.5,53.09,37.36
2016,1,2,8,30,123.0,74.0,1.3,5.0,97.0,78.14,57.36
2016,1,2,8,45,134.0,91.0,1.45,6.0,122.0,104.1,79.46
2016,1,2,9,0,145.0,108.0,1.6,7.0,147.0,131.58,103.38
2016,1,2,9,15,152.0,123.5,1.8,7.5,169.5,158.0,126.82
2016,1,2,9,30,159.0,139.0,2.0,8.0,192.0,185.3,150.84
2016,1,2,9,45,340.5,129.0,2.2,8.5,257.0,261.55,213.39
2016,1,2,10,0,522.0,119.0,2.4,9.0,322.0,358.24,293.49
2016,1,2,10,15,468.0,140.0,2.45,9.0,331.5,381.58,314.71
2016,1,2,10,30,414.0,161.0,2.5,9.0,341.0,398.98,330.27
2016,1,2,10,45,246.5,184.0,2.6,9.5,292.5,338.31,280.51
2016,1,2,11,0,79.0,207.0,2.7,10.0,244.0,252.79,208.45
2016,1,2,11,15,57.5,204.0,2.75,10.0,232.0,239.66,197.57
2016,1,2,11,30,36.0,201.0,2.8,10.0,220.0,224.76,184.83
2016,1,2,11,45,157.5,211.0,2.85,10.5,291.0,338.87,280.79
2016,1,2,12,0,279.0,221.0,2.9,11.0,362.0,462.32,381.05
2016,1,2,12,15,589.0,145.5,2.9,11.0,442.0,649.67,533.1
2016,1,2,12,30,899.0,70.0,2.9,11.0,522.0,815.72,658.05
2016,1,2,12,45,700.0,118.5,2.9,11.5,467.0,739.59,599.22
2016,1,2,13,0,501.0,167.0,2.9,12.0,412.0,634.7,517.81
2016,1,2,13,15,421.0,177.0,2.85,12.0,378.0,586.56,480.41
2016,1,2,13,30,341.0,187.0,2.8,12.0,344.0,520.34,428.3
2016,1,2,13,45,360.5,173.5,2.75,12.0,332.0,523.99,432.79
2016,1,2,14,0,380.0,160.0,2.7,12.0,320.0,525.95,435.57
2016,1,2,14,15,190.0,143.0,2.4,11.5,223.0,344.38,287.46
2016,1,2,14,30,0.0,126.0,2.1,11.0,126.0,122.35,98.9
2016,1,2,14,45,0.0,113.5,1.8,11.0,113.5,110.29,89.22
2016,1,2,15,0,0.0,101.0,1.5,11.0,101.0,98.28,79.1
2016,1,2,15,15,0.0,87.5,1.35,10.0,87.5,85.08,68.13
2016,1,2,15,30,0.0,74.0,1.2,9.0,74.0,71.85,56.91
2016,1,2,15,45,0.0,59.5,1.05,8.5,59.5,57.26,44.18
2016,1,2,16,0,0.0,45.0,0.9,8.0,45.0,42.42,31.06
2016,1,2,16,15,0.0,31.5,0.9,7.5,31.5,28.51,18.6
2016,1,2,16,30,0.0,18.0,0.9,7.0,18.0,15.85,6.45
2016,1,2,16,45,0.0,9.0,0.9,7.0,9.0,8.19,0.0
2016,1,2,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,1.6,5.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,1.8,6.0,8.0,7.28,0.0
2016,1,3,7,45,43.0,23.5,2.0,6.5,28.0,19.69,7.32
2016,1,3,8,0,86.0,39.0,2.2,7.0,48.0,31.04,21.55
2016,1,3,8,15,106.0,56.5,2.3,7.5,73.5,52.87,36.74
2016,1,3,8,30,126.0,74.0,2.4,8.0,99.0,78.2,56.64
2016,1,3,8,45,138.0,91.5,2.55,8.5,124.0,104.91,79.29
2016,1,3,9,0,150.0,109.0,2.7,9.0,149.0,133.3,104.0
2016,1,3,9,15,160.5,124.0,2.7,9.0,172.5,160.55,128.19
2016,1,3,9,30,171.0,139.0,2.7,9.0,196.0,189.03,153.38
2016,1,3,9,45,228.0,148.5,2.7,9.5,233.0,236.31,193.17
2016,1,3,10,0,285.0,158.0,2.7,10.0,270.0,285.3,234.31
2016,1,3,10,15,346.5,160.5,2.7,10.0,305.5,334.67,276.07
2016,1,3,10,30,408.0,163.0,2.7,10.0,341.0,397.27,328.16
2016,1,3,10,45,379.5,177.0,2.75,10.5,349.0,407.84,336.91
2016,1,3,11,0,351.0,191.0,2.8,11.0,357.0,423.55,349.34
2016,1,3,11,15,379.5,191.5,2.8,11.0,376.0,459.34,378.77
2016,1,3,11,30,408.0,192.0,2.8,11.0,395.0,507.51,417.32
2016,1,3,11,45,344.5,207.0,2.85,11.5,379.5,482.64,396.38
2016,1,3,12,0,281.0,222.0,2.9,12.0,364.0,464.75,380.8
2016,1,3,12,15,262.0,224.0,3.0,12.0,356.0,462.71,379.41
2016,1,3,12,30,243.0,226.0,3.1,12.0,348.0,444.58,365.43
2016,1,3,12,45,168.0,222.5,3.25,12.5,306.5,386.22,317.27
2016,1,3,13,0,93.0,219.0,3.4,13.0,265.0,309.99,254.17
2016,1,3,13,15,95.0,212.5,3.3,13.0,257.5,307.66,252.89
2016,1,3,13,30,97.0,206.0,3.2,13.0,250.0,305.22,251.3
2016,1,3,13,45,48.5,133.5,3.15,13.0,155.5,177.13,145.48
2016,1,3,14,0,0.0,61.0,3.1,13.0,61.0,53.89,40.44
2016,1,3,14,15,0.0,69.5,2.65,12.5,69.5,61.44,47.13
2016,1,3,14,30,0.0,78.0,2.2,12.0,78.0,69.73,54.39
2016,1,3,14,45,0.0,70.0,1.8,12.0,70.0,62.15,47.99
2016,1,3,15,0,0.0,62.0,1.4,12.0,62.0,54.78,41.73
2016,1,3,15,15,0.0,53.5,1.25,11.5,53.5,47.24,35.34
2016,1,3,15,30,0.0,45.0,1.1,11.0,45.0,39.7,28.86
2016,1,3,15,45,0.0,36.0,1.0,10.5,36.0,31.73,21.89
2016,1,3,16,0,0.0,27.0,0.9,10.0,27.0,23.77,14.85
2016,1,3,16,15,0.0,19.0,0.85,9.5,19.0,16.71,8.52
2016,1,3,16,30,0.0,11.0,0.8,9.0,11.0,9.66,1.8
2016,1,3,16,45,0.0,5.5,0.75,9.0,5.5,5.0,0.0
2016,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,1,4,7,30,0.0,9.0,1.6,7.0,9.0,8.19,0.0
2016,1,4,7,45,63.5,23.5,1.7,7.5,30.5,19.09,6.83
2016,1,4,8,0,127.0,38.0,1.8,8.0,52.0,30.39,20.89
2016,1,4,8,15,150.5,55.0,2.0,8.5,79.0,53.24,35.7
2016,1,4,8,30,174.0,72.0,2.2,9.0,106.0,81.89,57.51
2016,1,4,8,45,189.0,88.5,2.4,9.5,133.0,111.79,82.58
2016,1,4,9,0,204.0,105.0,2.6,10.0,160.0,143.64,110.28
2016,1,4,9,15,213.5,120.5,2.7,10.0,185.0,174.88,138.19
2016,1,4,9,30,223.0,136.0,2.8,10.0,210.0,207.22,166.96
2016,1,4,9,45,142.5,149.5,2.95,10.5,199.0,198.85,162.29
2016,1,4,10,0,62.0,163.0,3.1,11.0,188.0,180.52,147.87
2016,1,4,10,15,31.0,131.0,3.2,11.0,143.5,137.6,112.05
2016,1,4,10,30,0.0,99.0,3.3,11.0,99.0,88.29,70.09
2016,1,4,10,45,0.0,102.0,3.45,11.5,102.0,91.07,72.26
2016,1,4,11,0,0.0,105.0,3.6,12.0,105.0,93.89,74.4
2016,1,4,11,15,174.5,155.0,3.55,12.0,242.0,284.02,236.0
2016,1,4,11,30,349.0,205.0,3.5,12.0,379.0,469.09,386.94
2016,1,4,11,45,348.5,208.5,3.5,12.5,384.0,487.0,399.9
2016,1,4,12,0,348.0,212.0,3.5,13.0,389.0,503.81,412.61
2016,1,4,12,15,249.0,222.5,3.5,13.0,349.0,450.63,368.95
2016,1,4,12,30,150.0,233.0,3.5,13.0,309.0,378.08,309.5
2016,1,4,12,45,148.5,229.5,3.5,13.0,304.0,378.54,310.43
2016,1,4,13,0,147.0,226.0,3.5,13.0,299.0,378.51,310.72
2016,1,4,13,15,213.0,212.5,3.45,13.0,314.0,422.49,348.18
2016,1,4,13,30,279.0,199.0,3.4,13.0,329.0,482.65,397.69
2016,1,4,13,45,196.5,193.5,3.35,13.0,282.5,393.46,325.27
2016,1,4,14,0,114.0,188.0,3.3,13.0,236.0,319.83,264.28
2016,1,4,14,15,86.5,172.0,3.0,12.5,207.0,263.5,218.56
2016,1,4,14,30,59.0,156.0,2.7,12.0,178.0,222.8,184.84
2016,1,4,14,45,54.5,141.5,2.45,12.0,160.5,203.57,169.04
2016,1,4,15,0,50.0,127.0,2.2,12.0,143.0,184.36,153.03
2016,1,4,15,15,45.0,111.0,1.95,11.5,124.0,162.61,134.91
2016,1,4,15,30,40.0,95.0,1.7,11.0,105.0,140.9,116.49
2016,1,4,15,45,31.0,78.0,1.5,10.5,85.0,114.67,93.74
2016,1,4,16,0,22.0,61.0,1.3,10.0,65.0,88.52,70.68
2016,1,4,16,15,11.0,44.0,1.3,9.5,46.0,54.06,40.29
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,27.27,15.63
2016,1,4,16,45,0.0,13.5,1.3,9.0,13.5,11.9,0.0
2016,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,3.0,2.45,8.0,3.0,0.0,0.0
2016,1,5,7,30,0.0,6.0,2.4,8.0,6.0,5.46,0.0
2016,1,5,7,45,0.5,21.0,2.35,8.5,21.5,18.3,6.25
2016,1,5,8,0,1.0,36.0,2.3,9.0,37.0,30.8,21.14
2016,1,5,8,15,13.0,53.5,2.35,9.0,56.0,46.38,33.73
2016,1,5,8,30,25.0,71.0,2.4,9.0,75.0,64.13,48.79
2016,1,5,8,45,33.0,87.5,2.45,9.0,95.0,82.5,64.56
2016,1,5,9,0,41.0,104.0,2.5,9.0,115.0,102.08,81.46
2016,1,5,9,15,45.5,119.5,2.6,9.0,133.5,120.97,97.88
2016,1,5,9,30,50.0,135.0,2.7,9.0,152.0,140.59,114.84
2016,1,5,9,45,32.0,140.0,2.85,9.5,151.5,142.08,116.36
2016,1,5,10,0,14.0,145.0,3.0,10.0,151.0,137.32,112.24
2016,1,5,10,15,7.0,89.0,3.15,10.0,92.0,82.49,65.55
2016,1,5,10,30,0.0,33.0,3.3,10.0,33.0,29.09,19.57
2016,1,5,10,45,0.0,85.0,3.5,10.5,85.0,75.33,59.17
2016,1,5,11,0,0.0,137.0,3.7,11.0,137.0,124.27,100.35
2016,1,5,11,15,0.5,147.5,3.8,10.5,148.0,134.95,109.38
2016,1,5,11,30,1.0,158.0,3.9,10.0,159.0,145.91,118.71
2016,1,5,11,45,0.5,104.5,4.05,10.0,105.0,93.85,74.72
2016,1,5,12,0,0.0,51.0,4.2,10.0,51.0,45.05,33.12
2016,1,5,12,15,0.0,81.0,4.2,9.5,81.0,71.7,56.03
2016,1,5,12,30,0.0,111.0,4.2,9.0,111.0,99.98,80.26
2016,1,5,12,45,0.0,59.5,4.2,9.0,59.5,52.59,39.76
2016,1,5,13,0,0.0,8.0,4.2,9.0,8.0,7.05,0.45
2016,1,5,13,15,0.0,33.0,4.15,9.0,33.0,29.11,19.6
2016,1,5,13,30,0.0,58.0,4.1,9.0,58.0,51.24,38.76
2016,1,5,13,45,0.0,70.5,4.05,9.0,70.5,62.34,48.37
2016,1,5,14,0,0.0,83.0,4.0,9.0,83.0,73.86,58.37
2016,1,5,14,15,0.0,101.5,3.85,8.5,101.5,93.2,75.25
2016,1,5,14,30,0.0,120.0,3.7,8.0,120.0,114.86,94.14
2016,1,5,14,45,0.0,108.5,3.55,8.0,108.5,103.85,84.8
2016,1,5,15,0,0.0,97.0,3.4,8.0,97.0,92.88,75.45
2016,1,5,15,15,0.0,84.5,3.1,7.5,84.5,80.77,65.12
2016,1,5,15,30,0.0,72.0,2.8,7.0,72.0,68.66,54.63
2016,1,5,15,45,0.0,58.5,2.55,7.0,58.5,55.26,42.75
2016,1,5,16,0,0.0,45.0,2.3,7.0,45.0,41.7,30.62
2016,1,5,16,15,0.0,32.0,2.05,6.5,32.0,28.46,18.75
2016,1,5,16,30,0.0,19.0,1.8,6.0,19.0,16.73,7.72
2016,1,5,16,45,0.0,9.5,1.6,6.0,9.5,8.35,0.0
2016,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,1,6,7,45,0.0,10.0,3.25,8.0,10.0,8.78,0.07
2016,1,6,8,0,0.0,18.0,3.1,8.0,18.0,15.83,8.18
2016,1,6,8,15,0.0,29.0,3.1,8.0,29.0,25.55,16.37
2016,1,6,8,30,0.0,40.0,3.1,8.0,40.0,35.29,25.11
2016,1,6,8,45,0.0,52.0,3.1,8.0,52.0,45.89,34.55
2016,1,6,9,0,0.0,64.0,3.1,8.0,64.0,56.51,43.91
2016,1,6,9,15,0.0,75.0,3.1,8.0,75.0,66.36,52.49
2016,1,6,9,30,0.0,86.0,3.1,8.0,86.0,76.31,61.07
2016,1,6,9,45,0.0,46.0,3.15,8.0,46.0,40.58,29.91
2016,1,6,10,0,0.0,6.0,3.2,8.0,6.0,5.28,0.0
2016,1,6,10,15,209.5,84.0,3.35,8.0,176.5,195.88,163.93
2016,1,6,10,30,419.0,162.0,3.5,8.0,347.0,400.9,335.08
2016,1,6,10,45,261.0,188.0,3.65,8.5,305.0,349.65,291.88
2016,1,6,11,0,103.0,214.0,3.8,9.0,263.0,274.41,227.97
2016,1,6,11,15,51.5,175.0,3.8,9.0,199.5,203.93,168.9
2016,1,6,11,30,0.0,136.0,3.8,9.0,136.0,123.56,100.16
2016,1,6,11,45,0.5,148.5,3.85,9.0,149.0,136.39,111.05
2016,1,6,12,0,1.0,161.0,3.9,9.0,162.0,149.61,122.15
2016,1,6,12,15,1.5,161.5,3.85,9.0,162.5,151.0,123.3
2016,1,6,12,30,2.0,162.0,3.8,9.0,163.0,152.5,124.6
2016,1,6,12,45,1.0,115.5,3.8,9.0,116.0,105.34,84.79
2016,1,6,13,0,0.0,69.0,3.8,9.0,69.0,61.02,47.02
2016,1,6,13,15,0.0,97.5,3.7,8.5,97.5,87.35,69.78
2016,1,6,13,30,0.0,126.0,3.6,8.0,126.0,116.32,94.75
2016,1,6,13,45,0.5,135.0,3.5,8.0,135.5,127.1,104.06
2016,1,6,14,0,1.0,144.0,3.4,8.0,145.0,138.79,114.18
2016,1,6,14,15,0.5,106.0,3.25,8.0,106.5,98.29,79.69
2016,1,6,14,30,0.0,68.0,3.1,8.0,68.0,60.11,46.85
2016,1,6,14,45,0.0,61.5,3.0,8.0,61.5,54.33,41.94
2016,1,6,15,0,0.0,55.0,2.9,8.0,55.0,48.56,36.97
2016,1,6,15,15,0.0,47.5,2.65,7.5,47.5,41.91,31.24
2016,1,6,15,30,0.0,40.0,2.4,7.0,40.0,35.26,25.44
2016,1,6,15,45,0.0,32.0,2.2,6.5,32.0,28.19,19.18
2016,1,6,16,0,0.0,24.0,2.0,6.0,24.0,21.12,12.84
2016,1,6,16,15,0.0,17.0,1.95,6.0,17.0,14.94,7.22
2016,1,6,16,30,0.0,10.0,1.9,6.0,10.0,8.78,1.44
2016,1,6,16,45,0.0,5.0,1.85,6.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.5,4.0,11.0,10.01,0.0
2016,1,7,7,45,127.0,26.5,0.5,4.5,40.5,20.84,8.22
2016,1,7,8,0,254.0,42.0,0.5,5.0,70.0,32.75,23.34
2016,1,7,8,15,345.5,53.0,0.4,5.5,109.0,58.94,36.09
2016,1,7,8,30,437.0,64.0,0.3,6.0,148.0,104.04,65.8
2016,1,7,8,45,517.5,68.0,0.2,6.5,190.5,149.54,100.41
2016,1,7,9,0,598.0,72.0,0.1,7.0,233.0,204.07,145.46
2016,1,7,9,15,637.5,77.0,0.3,7.0,271.0,256.76,192.74
2016,1,7,9,30,677.0,82.0,0.5,7.0,309.0,313.02,243.32
2016,1,7,9,45,753.5,73.0,0.7,7.5,350.0,372.98,295.54
2016,1,7,10,0,830.0,64.0,0.9,8.0,391.0,438.31,351.51
2016,1,7,10,15,846.0,66.0,1.0,8.0,419.5,491.36,397.27
2016,1,7,10,30,862.0,68.0,1.1,8.0,448.0,541.57,439.79
2016,1,7,10,45,659.5,120.0,1.2,8.0,419.0,524.05,427.61
2016,1,7,11,0,457.0,172.0,1.3,8.0,390.0,478.16,392.09
2016,1,7,11,15,677.0,121.5,1.4,8.0,455.5,597.1,488.71
2016,1,7,11,30,897.0,71.0,1.5,8.0,521.0,713.41,579.25
2016,1,7,11,45,901.0,71.0,1.6,8.5,528.0,746.8,602.18
2016,1,7,12,0,905.0,71.0,1.7,9.0,535.0,777.39,623.88
2016,1,7,12,15,619.0,143.5,1.8,9.0,460.5,671.32,544.95
2016,1,7,12,30,333.0,216.0,1.9,9.0,386.0,519.04,425.01
2016,1,7,12,45,282.0,219.5,2.0,9.0,362.0,490.72,403.74
2016,1,7,13,0,231.0,223.0,2.1,9.0,338.0,444.5,367.31
2016,1,7,13,15,544.0,150.0,2.15,9.0,409.0,660.2,543.36
2016,1,7,13,30,857.0,77.0,2.2,9.0,480.0,848.88,683.63
2016,1,7,13,45,625.5,120.0,2.25,9.0,407.0,711.83,581.43
2016,1,7,14,0,394.0,163.0,2.3,9.0,334.0,559.51,463.49
2016,1,7,14,15,381.5,155.0,2.25,8.5,311.0,539.73,450.4
2016,1,7,14,30,369.0,147.0,2.2,8.0,288.0,502.19,422.43
2016,1,7,14,45,362.0,133.5,2.15,8.0,261.5,493.62,416.03
2016,1,7,15,0,355.0,120.0,2.1,8.0,235.0,467.33,395.39
2016,1,7,15,15,515.0,87.5,1.85,7.5,231.0,551.2,465.34
2016,1,7,15,30,675.0,55.0,1.6,7.0,227.0,616.53,514.91
2016,1,7,15,45,613.5,50.5,1.35,7.0,185.0,553.79,461.97
2016,1,7,16,0,552.0,46.0,1.1,7.0,143.0,486.53,404.72
2016,1,7,16,15,457.5,38.0,1.05,6.5,103.0,394.66,326.21
2016,1,7,16,30,363.0,30.0,1.0,6.0,63.0,308.6,242.51
2016,1,7,16,45,181.5,15.0,1.0,5.5,31.5,151.14,11.06
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,1,8,7,30,0.0,9.0,0.4,4.0,9.0,8.19,0.0
2016,1,8,7,45,68.5,24.0,0.45,4.0,31.5,19.47,7.42
2016,1,8,8,0,137.0,39.0,0.5,4.0,54.0,31.15,22.04
2016,1,8,8,15,161.5,56.0,0.45,4.5,81.5,53.3,36.49
2016,1,8,8,30,186.0,73.0,0.4,5.0,109.0,82.63,58.61
2016,1,8,8,45,206.0,89.0,0.4,5.5,137.5,113.57,84.3
2016,1,8,9,0,226.0,105.0,0.4,6.0,166.0,147.02,113.14
2016,1,8,9,15,236.5,120.0,0.5,6.5,192.0,179.31,141.75
2016,1,8,9,30,247.0,135.0,0.6,7.0,218.0,212.77,171.17
2016,1,8,9,45,333.0,137.5,0.7,7.5,261.5,264.27,214.03
2016,1,8,10,0,419.0,140.0,0.8,8.0,305.0,330.4,268.7
2016,1,8,10,15,372.5,159.5,0.9,8.5,314.5,344.34,281.42
2016,1,8,10,30,326.0,179.0,1.0,9.0,324.0,359.81,294.66
2016,1,8,10,45,242.0,198.0,1.1,9.5,308.5,348.54,285.51
2016,1,8,11,0,158.0,217.0,1.2,10.0,293.0,320.44,262.27
2016,1,8,11,15,182.0,222.5,1.2,10.0,312.5,350.86,287.3
2016,1,8,11,30,206.0,228.0,1.2,10.0,332.0,382.71,312.92
2016,1,8,11,45,204.5,232.5,1.2,10.0,336.5,396.07,323.36
2016,1,8,12,0,203.0,237.0,1.2,10.0,341.0,408.87,333.44
2016,1,8,12,15,208.5,236.0,1.1,10.0,343.0,420.18,342.16
2016,1,8,12,30,214.0,235.0,1.0,10.0,345.0,431.11,350.52
2016,1,8,12,45,213.5,230.5,0.9,10.5,339.0,432.42,350.7
2016,1,8,13,0,213.0,226.0,0.8,11.0,333.0,432.97,350.35
2016,1,8,13,15,209.5,220.0,0.7,10.5,322.5,428.36,347.26
2016,1,8,13,30,206.0,214.0,0.6,10.0,312.0,422.98,343.61
2016,1,8,13,45,186.5,205.0,0.55,10.0,290.5,399.28,325.13
2016,1,8,14,0,167.0,196.0,0.5,10.0,269.0,374.93,306.17
2016,1,8,14,15,169.0,181.0,0.45,10.0,250.5,360.37,295.51
2016,1,8,14,30,171.0,166.0,0.4,10.0,232.0,345.04,284.05
2016,1,8,14,45,160.5,152.5,0.35,10.0,210.0,320.69,264.92
2016,1,8,15,0,150.0,139.0,0.3,10.0,188.0,296.18,245.45
2016,1,8,15,15,142.0,122.0,0.3,9.5,163.5,268.36,223.68
2016,1,8,15,30,134.0,105.0,0.3,9.0,139.0,240.28,201.09
2016,1,8,15,45,118.0,87.5,0.3,8.5,113.5,205.27,171.8
2016,1,8,16,0,102.0,70.0,0.3,8.0,88.0,170.53,141.87
2016,1,8,16,15,78.0,52.0,0.4,7.5,63.5,129.63,105.78
2016,1,8,16,30,54.0,34.0,0.5,7.0,39.0,88.79,67.6
2016,1,8,16,45,27.0,17.0,0.65,7.0,19.5,40.57,4.49
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.35,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.5,5.0,6.0,5.46,0.0
2016,1,9,7,45,0.0,21.0,2.65,5.5,21.0,18.32,6.62
2016,1,9,8,0,0.0,36.0,2.8,6.0,36.0,30.83,21.48
2016,1,9,8,15,9.5,53.5,2.85,6.0,55.0,46.11,34.06
2016,1,9,8,30,19.0,71.0,2.9,6.0,74.0,63.23,48.87
2016,1,9,8,45,26.0,87.5,2.95,6.5,93.5,80.99,64.21
2016,1,9,9,0,33.0,104.0,3.0,7.0,113.0,99.88,80.49
2016,1,9,9,15,37.5,119.0,3.0,7.0,131.0,117.8,96.13
2016,1,9,9,30,42.0,134.0,3.0,7.0,149.0,136.43,112.3
2016,1,9,9,45,51.0,149.5,3.0,7.0,169.0,157.99,130.8
2016,1,9,10,0,60.0,165.0,3.0,7.0,189.0,180.76,150.26
2016,1,9,10,15,30.5,156.5,2.95,7.0,168.5,161.99,134.36
2016,1,9,10,30,1.0,148.0,2.9,7.0,148.0,134.83,110.95
2016,1,9,10,45,56.0,182.0,2.85,7.5,209.0,207.27,172.59
2016,1,9,11,0,111.0,216.0,2.8,8.0,270.0,280.84,233.97
2016,1,9,11,15,73.0,210.5,2.7,8.0,246.5,255.59,212.24
2016,1,9,11,30,35.0,205.0,2.6,8.0,223.0,227.18,187.85
2016,1,9,11,45,28.5,202.0,2.55,8.0,216.5,221.68,183.16
2016,1,9,12,0,22.0,199.0,2.5,8.0,210.0,204.2,168.46
2016,1,9,12,15,18.5,194.0,2.3,8.0,203.5,197.6,162.85
2016,1,9,12,30,15.0,189.0,2.1,8.0,197.0,190.79,157.07
2016,1,9,12,45,7.5,153.5,1.95,8.5,157.5,148.66,121.44
2016,1,9,13,0,0.0,118.0,1.8,9.0,118.0,107.13,86.13
2016,1,9,13,15,0.0,123.0,1.7,9.0,123.0,112.49,90.82
2016,1,9,13,30,0.0,128.0,1.6,9.0,128.0,118.14,95.68
2016,1,9,13,45,0.0,114.0,1.5,9.0,114.0,104.39,84.14
2016,1,9,14,0,0.0,100.0,1.4,9.0,100.0,90.69,72.63
2016,1,9,14,15,0.0,114.0,1.35,9.0,114.0,106.08,85.91
2016,1,9,14,30,0.0,128.0,1.3,9.0,128.0,123.22,100.6
2016,1,9,14,45,0.0,116.5,1.3,9.0,116.5,112.3,91.46
2016,1,9,15,0,0.0,105.0,1.3,9.0,105.0,101.45,82.35
2016,1,9,15,15,0.0,91.5,1.25,8.5,91.5,88.25,71.25
2016,1,9,15,30,0.0,78.0,1.2,8.0,78.0,75.04,59.95
2016,1,9,15,45,0.0,64.0,1.15,8.0,64.0,61.14,47.76
2016,1,9,16,0,0.0,50.0,1.1,8.0,50.0,47.09,35.28
2016,1,9,16,15,0.0,36.0,1.1,8.0,36.0,32.74,22.45
2016,1,9,16,30,0.0,22.0,1.1,8.0,22.0,19.38,10.3
2016,1,9,16,45,0.0,11.0,1.1,8.0,11.0,9.67,0.0
2016,1,9,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.95,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.1,5.0,14.0,12.73,0.0
2016,1,10,7,45,223.0,23.0,1.3,5.5,47.5,18.9,7.16
2016,1,10,8,0,446.0,32.0,1.5,6.0,81.0,25.95,17.24
2016,1,10,8,15,529.0,38.5,1.5,6.0,122.5,53.57,27.28
2016,1,10,8,30,612.0,45.0,1.5,6.0,164.0,104.12,58.67
2016,1,10,8,45,667.5,49.0,1.55,6.5,206.5,155.26,99.1
2016,1,10,9,0,723.0,53.0,1.6,7.0,249.0,212.32,148.9
2016,1,10,9,15,756.0,56.5,1.55,7.5,288.0,268.27,200.21
2016,1,10,9,30,789.0,60.0,1.5,8.0,327.0,326.87,253.52
2016,1,10,9,45,817.0,61.0,1.5,8.5,362.0,383.28,304.18
2016,1,10,10,0,845.0,62.0,1.5,9.0,397.0,441.02,354.48
2016,1,10,10,15,523.0,129.0,1.4,9.5,341.5,393.69,320.46
2016,1,10,10,30,201.0,196.0,1.3,10.0,286.0,302.4,247.43
2016,1,10,10,45,288.5,193.5,1.2,10.5,329.0,370.2,302.74
2016,1,10,11,0,376.0,191.0,1.1,11.0,372.0,437.09,355.36
2016,1,10,11,15,346.5,203.0,1.0,11.0,374.0,448.29,363.14
2016,1,10,11,30,317.0,215.0,0.9,11.0,376.0,456.57,368.73
2016,1,10,11,45,364.5,209.0,0.8,11.5,396.5,498.24,400.3
2016,1,10,12,0,412.0,203.0,0.7,12.0,417.0,554.24,441.2
2016,1,10,12,15,239.5,215.0,0.65,12.0,339.5,433.66,347.01
2016,1,10,12,30,67.0,227.0,0.6,12.0,262.0,288.64,231.61
2016,1,10,12,45,57.0,219.5,0.55,12.0,249.0,275.09,221.71
2016,1,10,13,0,47.0,212.0,0.5,12.0,236.0,261.02,210.42
2016,1,10,13,15,23.5,160.0,0.45,12.0,172.0,182.15,146.79
2016,1,10,13,30,0.0,108.0,0.4,12.0,108.0,97.8,77.09
2016,1,10,13,45,35.5,148.5,0.4,12.0,164.5,182.77,149.08
2016,1,10,14,0,71.0,189.0,0.4,12.0,221.0,266.84,217.6
2016,1,10,14,15,35.5,159.0,0.35,11.5,175.0,200.9,163.41
2016,1,10,14,30,0.0,129.0,0.3,11.0,129.0,124.15,99.78
2016,1,10,14,45,0.0,117.5,0.25,11.0,117.5,113.24,91.16
2016,1,10,15,0,0.0,106.0,0.2,11.0,106.0,102.38,82.2
2016,1,10,15,15,0.0,92.5,0.15,10.5,92.5,89.2,71.3
2016,1,10,15,30,0.0,79.0,0.1,10.0,79.0,76.0,60.2
2016,1,10,15,45,0.0,65.0,0.1,9.5,65.0,62.12,48.33
2016,1,10,16,0,0.0,51.0,0.1,9.0,51.0,48.1,36.09
2016,1,10,16,15,0.0,37.5,0.15,8.5,37.5,34.44,23.97
2016,1,10,16,30,0.0,24.0,0.2,8.0,24.0,21.15,11.91
2016,1,10,16,45,0.0,12.0,0.25,8.0,12.0,10.55,0.0
2016,1,10,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,7.0,11.0,10.01,0.0
2016,1,11,7,45,119.0,24.0,0.7,7.5,37.0,18.81,7.17
2016,1,11,8,0,238.0,37.0,0.7,8.0,63.0,28.75,19.59
2016,1,11,8,15,280.0,51.5,0.8,8.5,96.0,53.0,32.99
2016,1,11,8,30,322.0,66.0,0.9,9.0,129.0,89.74,58.11
2016,1,11,8,45,350.5,79.0,1.0,9.5,162.0,128.11,89.02
2016,1,11,9,0,379.0,92.0,1.1,10.0,195.0,169.75,124.84
2016,1,11,9,15,398.0,103.0,1.05,10.0,225.5,210.07,160.87
2016,1,11,9,30,417.0,114.0,1.0,10.0,256.0,252.18,198.31
2016,1,11,9,45,547.0,100.5,0.95,10.5,306.5,318.32,252.67
2016,1,11,10,0,677.0,87.0,0.9,11.0,357.0,393.22,313.71
2016,1,11,10,15,625.5,108.5,0.8,11.0,371.5,426.92,342.42
2016,1,11,10,30,574.0,130.0,0.7,11.0,386.0,454.0,364.66
2016,1,11,10,45,558.5,142.0,0.65,11.5,401.0,482.21,386.56
2016,1,11,11,0,543.0,154.0,0.6,12.0,416.0,512.11,408.73
2016,1,11,11,15,455.0,180.5,0.6,12.0,405.0,506.62,403.95
2016,1,11,11,30,367.0,207.0,0.6,12.0,394.0,482.47,385.16
2016,1,11,11,45,321.5,218.5,0.6,12.5,384.0,477.35,380.42
2016,1,11,12,0,276.0,230.0,0.6,13.0,374.0,468.69,372.6
2016,1,11,12,15,279.5,229.5,0.7,13.0,375.0,481.61,383.54
2016,1,11,12,30,283.0,229.0,0.8,13.0,376.0,493.7,393.63
2016,1,11,12,45,324.5,217.5,0.9,13.0,384.0,523.27,417.89
2016,1,11,13,0,366.0,206.0,1.0,13.0,392.0,552.66,441.85
2016,1,11,13,15,356.5,201.0,1.05,13.0,377.5,545.87,437.33
2016,1,11,13,30,347.0,196.0,1.1,13.0,363.0,537.47,431.95
2016,1,11,13,45,289.5,194.0,1.15,13.0,329.0,489.99,395.82
2016,1,11,14,0,232.0,192.0,1.2,13.0,295.0,425.07,346.1
2016,1,11,14,15,324.5,166.0,1.15,13.0,299.5,489.72,399.3
2016,1,11,14,30,417.0,140.0,1.1,13.0,304.0,552.42,448.91
2016,1,11,14,45,405.0,129.5,1.05,13.0,277.0,526.45,428.9
2016,1,11,15,0,393.0,119.0,1.0,13.0,250.0,499.07,408.36
2016,1,11,15,15,379.0,105.0,0.95,12.5,219.0,464.39,382.48
2016,1,11,15,30,365.0,91.0,0.9,12.0,188.0,428.67,354.96
2016,1,11,15,45,480.0,67.5,0.85,11.5,171.5,479.48,396.06
2016,1,11,16,0,595.0,44.0,0.8,11.0,155.0,511.98,418.43
2016,1,11,16,15,509.0,37.0,0.8,10.5,114.5,431.92,351.65
2016,1,11,16,30,423.0,30.0,0.8,10.0,74.0,350.2,277.32
2016,1,11,16,45,211.5,15.0,0.85,10.0,37.0,174.31,85.45
2016,1,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
