Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,714.0,99.0,3.6,7.0,435.0,789.99,652.03
2016,2,1,14,45,788.0,84.0,3.3,7.0,428.5,824.3,678.46
2016,2,1,15,0,862.0,69.0,3.0,7.0,422.0,858.56,703.48
2016,2,1,15,15,835.0,66.0,2.65,6.5,380.0,816.38,671.8
2016,2,1,15,30,808.0,63.0,2.3,6.0,338.0,772.0,638.49
2016,2,1,15,45,779.0,57.5,1.95,6.0,293.0,721.0,598.13
2016,2,1,16,0,750.0,52.0,1.6,6.0,248.0,668.73,555.59
2016,2,1,16,15,690.0,46.5,1.5,5.0,200.0,592.86,496.71
2016,2,1,16,30,630.0,41.0,1.4,4.0,152.0,518.68,436.06
2016,2,1,16,45,536.0,33.0,1.3,3.5,107.0,421.95,351.93
2016,2,1,17,0,442.0,25.0,1.2,3.0,62.0,331.65,256.31
2016,2,1,17,15,221.0,12.5,1.2,3.0,31.0,136.55,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,0.95,3.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,1.1,3.0,12.0,10.55,0.17
2016,2,2,7,45,0.0,26.5,1.3,3.5,26.5,23.37,15.06
2016,2,2,8,0,0.0,41.0,1.5,4.0,41.0,35.7,26.95
2016,2,2,8,15,0.0,57.5,1.5,4.0,57.5,49.63,38.24
2016,2,2,8,30,0.0,74.0,1.5,4.0,74.0,64.0,51.15
2016,2,2,8,45,0.0,90.0,1.55,4.5,90.0,78.21,63.61
2016,2,2,9,0,0.0,106.0,1.6,5.0,106.0,92.61,76.0
2016,2,2,9,15,1.0,120.5,1.6,5.0,121.0,106.17,87.59
2016,2,2,9,30,2.0,135.0,1.6,5.0,136.0,119.98,99.27
2016,2,2,9,45,6.0,149.0,1.6,5.5,152.0,134.78,111.46
2016,2,2,10,0,10.0,163.0,1.6,6.0,168.0,150.16,124.07
2016,2,2,10,15,66.5,197.5,1.6,6.0,231.0,216.27,179.56
2016,2,2,10,30,123.0,232.0,1.6,6.0,294.0,292.57,242.64
2016,2,2,10,45,497.0,159.5,1.6,6.5,429.5,468.19,387.43
2016,2,2,11,0,871.0,87.0,1.6,7.0,565.0,661.81,539.75
2016,2,2,11,15,878.0,88.0,1.55,7.0,582.0,706.37,572.32
2016,2,2,11,30,885.0,89.0,1.5,7.0,599.0,743.75,599.15
2016,2,2,11,45,890.0,89.0,1.5,7.0,609.0,780.42,625.08
2016,2,2,12,0,895.0,89.0,1.5,7.0,619.0,814.34,648.87
2016,2,2,12,15,896.0,89.0,1.45,7.0,620.5,842.1,667.58
2016,2,2,12,30,897.0,89.0,1.4,7.0,622.0,866.6,683.96
2016,2,2,12,45,899.5,87.0,1.4,7.5,616.0,886.68,696.72
2016,2,2,13,0,902.0,85.0,1.4,8.0,610.0,903.28,707.17
2016,2,2,13,15,457.5,142.0,1.35,8.0,408.0,591.89,480.22
2016,2,2,13,30,13.0,199.0,1.3,8.0,206.0,200.59,162.61
2016,2,2,13,45,169.0,210.0,1.3,8.0,298.5,387.65,321.19
2016,2,2,14,0,325.0,221.0,1.3,8.0,391.0,563.48,460.61
2016,2,2,14,15,590.0,149.0,1.3,8.0,436.0,741.83,598.77
2016,2,2,14,30,855.0,77.0,1.3,8.0,481.0,884.89,700.64
2016,2,2,14,45,843.0,72.5,1.3,8.0,447.0,860.15,682.67
2016,2,2,15,0,831.0,68.0,1.3,8.0,413.0,832.22,664.59
2016,2,2,15,15,805.0,65.5,1.15,7.5,372.0,792.1,636.57
2016,2,2,15,30,779.0,63.0,1.0,7.0,331.0,749.84,606.56
2016,2,2,15,45,742.5,58.5,0.85,7.0,286.5,694.84,565.26
2016,2,2,16,0,706.0,54.0,0.7,7.0,242.0,639.07,522.29
2016,2,2,16,15,646.5,49.0,0.75,6.5,196.0,565.41,467.01
2016,2,2,16,30,587.0,44.0,0.8,6.0,150.0,493.31,409.69
2016,2,2,16,45,488.0,35.5,0.85,5.5,106.0,401.91,331.91
2016,2,2,17,0,389.0,27.0,0.9,5.0,62.0,311.15,241.81
2016,2,2,17,15,194.5,13.5,0.9,5.0,31.0,147.8,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,155.5,10.5,1.0,2.5,20.0,9.55,0.0
2016,2,3,7,30,311.0,21.0,1.1,3.0,40.0,17.27,4.98
2016,2,3,7,45,427.0,29.5,1.2,3.5,81.5,23.69,15.42
2016,2,3,8,0,543.0,38.0,1.3,4.0,123.0,32.72,24.28
2016,2,3,8,15,610.5,44.0,1.35,4.5,169.0,56.96,31.44
2016,2,3,8,30,678.0,50.0,1.4,5.0,215.0,109.18,61.39
2016,2,3,8,45,719.5,54.5,1.5,6.0,260.0,163.95,104.4
2016,2,3,9,0,761.0,59.0,1.6,7.0,305.0,223.2,156.24
2016,2,3,9,15,790.0,62.0,1.6,7.5,347.5,281.72,209.87
2016,2,3,9,30,819.0,65.0,1.6,8.0,390.0,342.56,265.2
2016,2,3,9,45,833.5,69.0,1.6,8.5,426.5,400.73,317.41
2016,2,3,10,0,848.0,73.0,1.6,9.0,463.0,459.01,367.96
2016,2,3,10,15,863.0,74.5,1.5,9.0,494.5,514.77,415.06
2016,2,3,10,30,878.0,76.0,1.4,9.0,526.0,568.09,458.6
2016,2,3,10,45,888.0,77.5,1.3,9.5,550.5,618.91,497.73
2016,2,3,11,0,898.0,79.0,1.2,10.0,575.0,668.2,534.15
2016,2,3,11,15,905.0,80.0,1.05,10.0,592.5,713.13,566.42
2016,2,3,11,30,912.0,81.0,0.9,10.0,610.0,755.81,594.08
2016,2,3,11,45,917.0,81.0,0.8,10.5,620.0,793.37,616.92
2016,2,3,12,0,922.0,81.0,0.7,11.0,630.0,828.1,637.31
2016,2,3,12,15,923.0,81.0,0.65,11.0,631.5,856.56,655.15
2016,2,3,12,30,924.0,81.0,0.6,11.0,633.0,881.66,670.69
2016,2,3,12,45,769.0,126.5,0.55,11.5,583.0,833.85,636.04
2016,2,3,13,0,614.0,172.0,0.5,12.0,533.0,763.76,587.05
2016,2,3,13,15,451.0,211.5,0.4,11.5,473.0,667.37,517.3
2016,2,3,13,30,288.0,251.0,0.3,11.0,413.0,557.47,436.06
2016,2,3,13,45,580.5,168.0,0.25,11.0,478.5,747.11,579.72
2016,2,3,14,0,873.0,85.0,0.2,11.0,544.0,919.2,693.11
2016,2,3,14,15,674.0,126.0,0.15,11.0,468.5,793.44,606.04
2016,2,3,14,30,475.0,167.0,0.1,11.0,393.0,653.03,509.15
2016,2,3,14,45,266.5,170.5,0.1,11.0,296.0,451.75,360.93
2016,2,3,15,0,58.0,174.0,0.1,11.0,199.0,241.66,195.07
2016,2,3,15,15,53.5,158.0,0.1,10.5,179.0,220.69,180.6
2016,2,3,15,30,49.0,142.0,0.1,10.0,159.0,199.8,164.34
2016,2,3,15,45,44.0,123.5,0.1,9.5,137.5,175.02,144.47
2016,2,3,16,0,39.0,105.0,0.1,9.0,116.0,150.27,124.15
2016,2,3,16,15,30.0,86.0,0.1,8.5,93.5,121.8,100.0
2016,2,3,16,30,21.0,67.0,0.1,8.0,71.0,93.46,75.38
2016,2,3,16,45,10.5,48.0,0.1,8.0,50.0,57.16,43.43
2016,2,3,17,0,0.0,29.0,0.1,8.0,29.0,28.84,17.78
2016,2,3,17,15,0.0,14.5,0.15,7.5,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,166.0,10.5,0.55,4.5,21.0,9.55,0.0
2016,2,4,7,30,332.0,21.0,0.6,5.0,42.0,17.2,5.77
2016,2,4,7,45,448.0,29.5,0.65,6.0,85.0,25.78,17.2
2016,2,4,8,0,564.0,38.0,0.7,7.0,128.0,32.66,23.99
2016,2,4,8,15,630.0,43.5,0.75,7.5,174.5,57.38,30.86
2016,2,4,8,30,696.0,49.0,0.8,8.0,221.0,110.31,60.78
2016,2,4,8,45,737.0,53.5,0.85,8.5,267.0,166.19,104.32
2016,2,4,9,0,778.0,58.0,0.9,9.0,313.0,226.48,156.62
2016,2,4,9,15,806.0,61.0,0.95,9.5,355.5,285.82,210.28
2016,2,4,9,30,834.0,64.0,1.0,10.0,398.0,347.33,265.43
2016,2,4,9,45,844.5,69.0,1.1,10.5,434.0,405.87,317.42
2016,2,4,10,0,855.0,74.0,1.2,11.0,470.0,464.08,367.5
2016,2,4,10,15,869.5,75.5,1.2,11.0,501.5,520.08,414.42
2016,2,4,10,30,884.0,77.0,1.2,11.0,533.0,573.57,457.98
2016,2,4,10,45,893.5,78.5,1.3,11.0,557.5,624.48,499.05
2016,2,4,11,0,903.0,80.0,1.4,11.0,582.0,673.81,537.98
2016,2,4,11,15,909.5,81.0,1.35,11.0,599.5,718.71,571.45
2016,2,4,11,30,916.0,82.0,1.3,11.0,617.0,761.29,600.59
2016,2,4,11,45,919.0,82.5,1.3,11.5,626.0,798.13,624.73
2016,2,4,12,0,922.0,83.0,1.3,12.0,635.0,832.02,646.61
2016,2,4,12,15,922.0,83.0,1.3,12.0,636.5,859.75,665.31
2016,2,4,12,30,922.0,83.0,1.3,12.0,638.0,884.07,681.73
2016,2,4,12,45,923.5,81.0,1.3,12.5,631.5,903.8,693.85
2016,2,4,13,0,925.0,79.0,1.3,13.0,625.0,919.92,703.62
2016,2,4,13,15,919.5,78.5,1.3,13.0,610.5,927.93,709.37
2016,2,4,13,30,914.0,78.0,1.3,13.0,596.0,932.11,712.82
2016,2,4,13,45,731.5,123.5,1.35,13.0,528.5,841.81,652.44
2016,2,4,14,0,549.0,169.0,1.4,13.0,461.0,723.86,571.24
2016,2,4,14,15,602.5,143.5,1.4,12.5,448.0,749.93,593.7
2016,2,4,14,30,656.0,118.0,1.4,12.0,435.0,765.91,607.18
2016,2,4,14,45,592.0,124.0,1.45,12.0,393.5,709.8,568.04
2016,2,4,15,0,528.0,130.0,1.5,12.0,352.0,646.47,523.4
2016,2,4,15,15,506.5,121.5,1.35,11.5,318.0,609.3,496.95
2016,2,4,15,30,485.0,113.0,1.2,11.0,284.0,571.01,468.71
2016,2,4,15,45,461.0,100.5,1.05,11.0,245.5,524.68,432.72
2016,2,4,16,0,437.0,88.0,0.9,11.0,207.0,477.94,395.49
2016,2,4,16,15,397.5,75.0,0.9,10.0,168.0,419.05,349.35
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,361.75,302.17
2016,2,4,16,45,297.0,47.5,0.9,8.5,92.0,290.21,240.14
2016,2,4,17,0,236.0,33.0,0.9,8.0,55.0,223.49,176.27
2016,2,4,17,15,118.0,16.5,0.9,7.5,27.5,107.77,9.67
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,7,15,145.5,12.0,0.8,3.5,22.0,10.91,0.0
2016,2,5,7,30,291.0,24.0,0.9,4.0,44.0,19.86,8.43
2016,2,5,7,45,403.5,34.5,1.05,5.0,86.0,27.94,19.24
2016,2,5,8,0,516.0,45.0,1.2,6.0,128.0,35.8,26.94
2016,2,5,8,15,586.0,51.5,1.2,6.5,175.0,60.35,34.34
2016,2,5,8,30,656.0,58.0,1.2,7.0,222.0,112.38,64.47
2016,2,5,8,45,700.5,63.0,1.3,7.5,268.5,169.79,109.6
2016,2,5,9,0,745.0,68.0,1.4,8.0,315.0,229.32,161.35
2016,2,5,9,15,775.5,71.5,1.5,8.5,358.0,288.13,214.76
2016,2,5,9,30,806.0,75.0,1.6,9.0,401.0,349.49,270.14
2016,2,5,9,45,838.5,74.5,1.75,10.0,441.0,409.9,323.25
2016,2,5,10,0,871.0,74.0,1.9,11.0,481.0,472.23,376.38
2016,2,5,10,15,885.5,76.0,1.9,11.5,513.5,528.44,423.35
2016,2,5,10,30,900.0,78.0,1.9,12.0,546.0,584.63,468.64
2016,2,5,10,45,911.0,79.0,1.95,12.5,571.0,636.78,509.67
2016,2,5,11,0,922.0,80.0,2.0,13.0,596.0,687.42,548.37
2016,2,5,11,15,928.5,81.0,1.95,13.0,614.0,733.2,582.69
2016,2,5,11,30,935.0,82.0,1.9,13.0,632.0,776.6,612.69
2016,2,5,11,45,937.5,82.5,1.85,13.5,641.5,813.81,636.77
2016,2,5,12,0,940.0,83.0,1.8,14.0,651.0,847.96,658.42
2016,2,5,12,15,940.5,83.0,1.75,14.0,652.0,876.68,677.34
2016,2,5,12,30,941.0,83.0,1.7,14.0,653.0,901.93,693.86
2016,2,5,12,45,937.0,83.5,1.65,14.5,646.0,920.31,704.4
2016,2,5,13,0,933.0,84.0,1.6,15.0,639.0,934.9,712.46
2016,2,5,13,15,927.5,83.0,1.4,15.0,624.0,942.51,715.06
2016,2,5,13,30,922.0,82.0,1.2,15.0,609.0,946.24,714.96
2016,2,5,13,45,909.5,82.0,1.05,15.0,585.5,940.99,709.69
2016,2,5,14,0,897.0,82.0,0.9,15.0,562.0,931.97,702.06
2016,2,5,14,15,809.5,92.0,0.7,14.5,507.5,872.68,661.27
2016,2,5,14,30,722.0,102.0,0.5,14.0,453.0,807.11,616.49
2016,2,5,14,45,777.5,87.5,0.35,14.0,441.0,826.25,629.07
2016,2,5,15,0,833.0,73.0,0.2,14.0,429.0,846.0,640.76
2016,2,5,15,15,807.0,70.0,0.3,13.5,387.0,804.97,617.05
2016,2,5,15,30,781.0,67.0,0.4,13.0,345.0,761.77,592.05
2016,2,5,15,45,748.5,62.0,0.5,12.5,300.5,708.99,559.03
2016,2,5,16,0,716.0,57.0,0.6,12.0,256.0,655.17,523.48
2016,2,5,16,15,659.5,51.5,0.7,11.5,209.0,582.3,471.27
2016,2,5,16,30,603.0,46.0,0.8,11.0,162.0,510.82,416.79
2016,2,5,16,45,513.0,37.5,0.95,10.5,117.0,423.66,345.5
2016,2,5,17,0,423.0,29.0,1.1,10.0,72.0,336.34,265.14
2016,2,5,17,15,211.5,14.5,1.1,9.5,36.0,163.23,43.85
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,7,15,179.5,11.0,0.8,5.5,24.0,10.01,0.0
2016,2,6,7,30,359.0,22.0,0.9,6.0,48.0,19.6,8.84
2016,2,6,7,45,471.0,30.5,1.05,7.0,91.5,26.58,17.95
2016,2,6,8,0,583.0,39.0,1.2,8.0,135.0,33.44,24.63
2016,2,6,8,15,646.5,44.5,1.3,8.5,182.5,59.48,31.79
2016,2,6,8,30,710.0,50.0,1.4,9.0,230.0,113.42,62.54
2016,2,6,8,45,750.0,53.5,1.5,9.5,276.0,169.29,106.24
2016,2,6,9,0,790.0,57.0,1.6,10.0,322.0,229.42,158.72
2016,2,6,9,15,817.0,60.0,1.65,10.5,365.0,289.37,213.25
2016,2,6,9,30,844.0,63.0,1.7,11.0,408.0,351.37,269.21
2016,2,6,9,45,857.0,67.0,1.8,12.0,444.5,410.78,321.59
2016,2,6,10,0,870.0,71.0,1.9,13.0,481.0,469.26,371.42
2016,2,6,10,15,883.5,72.5,1.85,13.0,512.5,525.01,418.32
2016,2,6,10,30,897.0,74.0,1.8,13.0,544.0,580.06,463.09
2016,2,6,10,45,906.5,75.0,1.75,13.5,568.5,631.18,502.55
2016,2,6,11,0,916.0,76.0,1.7,14.0,593.0,680.67,539.43
2016,2,6,11,15,921.5,77.0,1.65,14.0,610.0,725.52,572.48
2016,2,6,11,30,927.0,78.0,1.6,14.0,627.0,767.94,601.42
2016,2,6,11,45,929.5,78.5,1.55,14.5,636.5,804.87,624.99
2016,2,6,12,0,932.0,79.0,1.5,15.0,646.0,838.76,646.17
2016,2,6,12,15,932.0,79.0,1.6,15.0,647.0,866.83,666.2
2016,2,6,12,30,932.0,79.0,1.7,15.0,648.0,891.43,684.0
2016,2,6,12,45,930.0,78.5,1.8,15.5,641.0,910.15,696.63
2016,2,6,13,0,928.0,78.0,1.9,16.0,634.0,925.14,706.87
2016,2,6,13,15,923.0,77.0,1.95,16.0,619.0,933.05,713.22
2016,2,6,13,30,918.0,76.0,2.0,16.0,604.0,937.11,717.19
2016,2,6,13,45,529.0,162.5,2.15,16.0,464.5,696.82,549.63
2016,2,6,14,0,140.0,249.0,2.3,16.0,325.0,412.54,329.24
2016,2,6,14,15,382.0,189.5,2.25,15.5,380.5,580.23,467.5
2016,2,6,14,30,624.0,130.0,2.2,15.0,436.0,753.89,600.1
2016,2,6,14,45,575.0,131.5,2.15,15.0,398.0,705.72,564.13
2016,2,6,15,0,526.0,133.0,2.1,15.0,360.0,650.5,524.44
2016,2,6,15,15,663.5,96.0,1.8,14.0,354.0,722.04,579.38
2016,2,6,15,30,801.0,59.0,1.5,13.0,348.0,769.66,614.15
2016,2,6,15,45,766.5,55.5,1.25,12.5,303.5,716.69,574.44
2016,2,6,16,0,732.0,52.0,1.0,12.0,259.0,662.8,533.95
2016,2,6,16,15,678.0,47.5,1.0,11.0,212.0,592.6,482.98
2016,2,6,16,30,624.0,43.0,1.0,10.0,165.0,523.71,430.03
2016,2,6,16,45,533.5,36.0,1.0,9.5,119.5,429.49,352.5
2016,2,6,17,0,443.0,29.0,1.0,9.0,74.0,340.9,271.51
2016,2,6,17,15,221.5,14.5,1.0,8.5,37.0,170.35,67.41
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,196.0,11.0,1.05,7.0,25.5,10.01,0.0
2016,2,7,7,30,392.0,22.0,1.2,8.0,51.0,19.53,9.24
2016,2,7,7,45,503.5,29.5,1.4,9.0,96.0,25.58,16.94
2016,2,7,8,0,615.0,37.0,1.6,10.0,141.0,31.56,22.74
2016,2,7,8,15,677.0,42.0,1.65,10.5,189.0,58.68,29.91
2016,2,7,8,30,739.0,47.0,1.7,11.0,237.0,114.01,61.27
2016,2,7,8,45,779.0,50.0,1.8,11.5,284.0,171.27,105.91
2016,2,7,9,0,819.0,53.0,1.9,12.0,331.0,234.58,160.94
2016,2,7,9,15,845.5,56.0,1.9,12.5,374.0,295.69,216.31
2016,2,7,9,30,872.0,59.0,1.9,13.0,417.0,358.69,272.87
2016,2,7,9,45,889.0,61.0,1.95,13.5,455.5,418.5,325.87
2016,2,7,10,0,906.0,63.0,2.0,14.0,494.0,478.49,377.31
2016,2,7,10,15,919.0,64.5,2.0,14.5,526.0,535.84,424.8
2016,2,7,10,30,932.0,66.0,2.0,15.0,558.0,592.34,469.93
2016,2,7,10,45,939.0,68.0,2.05,15.5,582.5,644.66,510.64
2016,2,7,11,0,946.0,70.0,2.1,16.0,607.0,695.06,548.7
2016,2,7,11,15,952.0,70.5,2.05,16.0,625.0,740.95,582.14
2016,2,7,11,30,958.0,71.0,2.0,16.0,643.0,784.33,611.79
2016,2,7,11,45,959.5,72.0,2.0,16.5,652.0,822.13,636.44
2016,2,7,12,0,961.0,73.0,2.0,17.0,661.0,856.73,658.68
2016,2,7,12,15,961.0,73.0,2.0,17.0,662.5,885.58,678.09
2016,2,7,12,30,961.0,73.0,2.0,17.0,664.0,910.86,695.12
2016,2,7,12,45,959.0,72.5,2.05,17.5,657.0,930.12,707.38
2016,2,7,13,0,957.0,72.0,2.1,18.0,650.0,945.55,717.19
2016,2,7,13,15,952.5,71.5,2.1,18.0,635.0,954.83,723.83
2016,2,7,13,30,948.0,71.0,2.1,18.0,620.0,960.16,728.06
2016,2,7,13,45,938.0,71.0,2.1,18.0,597.0,957.15,726.88
2016,2,7,14,0,928.0,71.0,2.1,18.0,574.0,950.26,723.35
2016,2,7,14,15,916.0,69.5,2.0,17.5,544.5,935.84,715.1
2016,2,7,14,30,904.0,68.0,1.9,17.0,515.0,917.79,704.53
2016,2,7,14,45,885.0,66.5,1.85,17.0,478.5,890.04,686.58
2016,2,7,15,0,866.0,65.0,1.8,17.0,442.0,859.29,666.57
2016,2,7,15,15,842.0,62.5,1.6,16.5,400.5,828.66,646.05
2016,2,7,15,30,818.0,60.0,1.4,16.0,359.0,786.96,617.26
2016,2,7,15,45,780.0,57.0,1.2,15.5,313.0,731.25,577.81
2016,2,7,16,0,742.0,54.0,1.0,15.0,267.0,674.73,536.67
2016,2,7,16,15,687.5,49.5,1.0,14.0,219.0,603.6,485.96
2016,2,7,16,30,633.0,45.0,1.0,13.0,171.0,533.7,433.19
2016,2,7,16,45,537.5,38.0,1.05,12.5,124.5,435.36,353.96
2016,2,7,17,0,442.0,31.0,1.1,12.0,78.0,351.91,278.62
2016,2,7,17,15,221.0,15.5,1.1,11.5,39.0,173.2,83.84
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,163.0,13.0,1.2,9.0,25.5,11.82,0.0
2016,2,8,7,30,326.0,26.0,1.2,10.0,51.0,21.41,11.06
2016,2,8,7,45,441.0,35.0,1.2,11.0,95.5,28.09,19.05
2016,2,8,8,0,556.0,44.0,1.2,12.0,140.0,34.65,25.33
2016,2,8,8,15,622.5,50.0,1.2,12.5,188.0,61.37,32.93
2016,2,8,8,30,689.0,56.0,1.2,13.0,236.0,117.91,66.06
2016,2,8,8,45,731.5,60.0,1.3,13.5,282.5,173.61,109.01
2016,2,8,9,0,774.0,64.0,1.4,14.0,329.0,233.96,160.65
2016,2,8,9,15,802.5,67.0,1.3,14.5,372.5,293.7,213.66
2016,2,8,9,30,831.0,70.0,1.2,15.0,416.0,355.72,267.93
2016,2,8,9,45,859.0,70.0,1.2,15.5,455.5,416.48,320.1
2016,2,8,10,0,887.0,70.0,1.2,16.0,495.0,478.25,371.34
2016,2,8,10,15,900.5,72.0,1.15,16.5,527.5,535.58,417.19
2016,2,8,10,30,914.0,74.0,1.1,17.0,560.0,592.18,460.63
2016,2,8,10,45,921.5,75.5,1.1,17.5,584.5,643.61,499.08
2016,2,8,11,0,929.0,77.0,1.1,18.0,609.0,693.19,534.92
2016,2,8,11,15,935.0,78.0,1.05,18.0,626.5,739.11,567.08
2016,2,8,11,30,941.0,79.0,1.0,18.0,644.0,782.58,595.34
2016,2,8,11,45,942.0,80.0,0.95,18.5,653.0,819.56,617.65
2016,2,8,12,0,943.0,81.0,0.9,19.0,662.0,853.37,637.55
2016,2,8,12,15,943.5,81.0,0.85,19.0,663.5,882.3,655.22
2016,2,8,12,30,944.0,81.0,0.8,19.0,665.0,907.75,670.55
2016,2,8,12,45,947.5,78.0,0.8,19.5,659.0,928.65,682.64
2016,2,8,13,0,951.0,75.0,0.8,20.0,653.0,945.87,692.45
2016,2,8,13,15,946.0,74.5,0.75,20.0,638.0,954.69,697.35
2016,2,8,13,30,941.0,74.0,0.7,20.0,623.0,959.56,699.97
2016,2,8,13,45,932.5,73.0,0.65,20.0,600.5,956.67,697.86
2016,2,8,14,0,924.0,72.0,0.6,20.0,578.0,949.89,693.55
2016,2,8,14,15,912.5,70.5,0.55,20.0,548.5,935.92,684.87
2016,2,8,14,30,901.0,69.0,0.5,20.0,519.0,918.34,674.09
2016,2,8,14,45,884.0,67.5,0.5,20.0,482.5,892.38,659.04
2016,2,8,15,0,867.0,66.0,0.5,20.0,446.0,863.37,642.02
2016,2,8,15,15,843.5,63.5,0.5,19.5,404.5,833.11,625.16
2016,2,8,15,30,820.0,61.0,0.5,19.0,363.0,791.71,600.34
2016,2,8,15,45,785.5,57.5,0.5,18.5,317.5,738.01,566.32
2016,2,8,16,0,751.0,54.0,0.5,18.0,272.0,683.3,530.29
2016,2,8,16,15,698.0,49.5,0.55,17.5,224.0,612.86,481.63
2016,2,8,16,30,645.0,45.0,0.6,17.0,176.0,543.56,430.88
2016,2,8,16,45,555.5,38.0,0.65,16.5,129.0,448.62,356.96
2016,2,8,17,0,466.0,31.0,0.7,16.0,82.0,359.02,280.0
2016,2,8,17,15,233.0,15.5,0.75,15.5,41.0,181.51,99.0
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,192.5,12.5,1.15,10.5,28.0,11.37,0.0
2016,2,9,7,30,385.0,25.0,1.1,11.0,56.0,20.44,10.65
2016,2,9,7,45,493.5,33.5,1.05,12.0,102.0,29.2,20.0
2016,2,9,8,0,602.0,42.0,1.0,13.0,148.0,35.97,26.43
2016,2,9,8,15,665.0,47.5,1.1,13.5,197.0,64.2,33.97
2016,2,9,8,30,728.0,53.0,1.2,14.0,246.0,119.62,65.5
2016,2,9,8,45,767.5,57.0,1.3,14.5,293.5,177.33,110.11
2016,2,9,9,0,807.0,61.0,1.4,15.0,341.0,239.28,163.19
2016,2,9,9,15,834.5,64.0,1.5,15.5,385.0,300.78,217.93
2016,2,9,9,30,862.0,67.0,1.6,16.0,429.0,364.38,274.04
2016,2,9,9,45,883.0,69.0,1.7,16.5,468.0,426.39,327.78
2016,2,9,10,0,904.0,71.0,1.8,17.0,507.0,488.23,379.76
2016,2,9,10,15,917.0,72.5,1.9,17.5,540.0,545.8,426.91
2016,2,9,10,30,930.0,74.0,2.0,18.0,573.0,602.54,471.89
2016,2,9,10,45,940.5,74.5,2.1,18.5,598.5,655.58,512.79
2016,2,9,11,0,951.0,75.0,2.2,19.0,624.0,706.96,551.34
2016,2,9,11,15,785.5,127.0,2.2,19.5,589.0,695.56,540.68
2016,2,9,11,30,620.0,179.0,2.2,20.0,554.0,662.05,513.8
2016,2,9,11,45,793.5,128.5,2.2,20.5,616.0,769.02,592.2
2016,2,9,12,0,967.0,78.0,2.2,21.0,678.0,871.02,660.47
2016,2,9,12,15,966.5,78.0,2.1,21.0,679.0,899.81,677.93
2016,2,9,12,30,966.0,78.0,2.0,21.0,680.0,924.97,693.53
2016,2,9,12,45,769.0,137.5,1.9,21.0,614.0,855.57,645.6
2016,2,9,13,0,572.0,197.0,1.8,21.0,548.0,754.86,575.37
2016,2,9,13,15,761.0,136.5,1.6,21.0,591.5,876.31,659.08
2016,2,9,13,30,950.0,76.0,1.4,21.0,635.0,972.33,719.12
2016,2,9,13,45,939.5,75.5,1.25,21.0,611.5,968.3,713.74
2016,2,9,14,0,929.0,75.0,1.1,21.0,588.0,960.34,707.13
2016,2,9,14,15,916.5,73.5,1.0,20.5,557.5,945.47,698.38
2016,2,9,14,30,904.0,72.0,0.9,20.0,527.0,926.97,687.39
2016,2,9,14,45,635.0,121.5,0.8,20.0,430.0,752.24,570.57
2016,2,9,15,0,366.0,171.0,0.7,20.0,333.0,541.12,420.72
2016,2,9,15,15,379.5,151.5,0.7,19.0,306.0,541.32,425.91
2016,2,9,15,30,393.0,132.0,0.7,18.0,279.0,521.86,414.66
2016,2,9,15,45,371.0,119.0,0.75,17.5,243.5,479.0,384.36
2016,2,9,16,0,349.0,106.0,0.8,17.0,208.0,435.93,352.93
2016,2,9,16,15,323.0,89.5,0.85,16.0,171.5,385.43,314.89
2016,2,9,16,30,297.0,73.0,0.9,15.0,135.0,335.55,275.35
2016,2,9,16,45,252.5,56.5,1.0,14.5,99.5,274.25,223.86
2016,2,9,17,0,208.0,40.0,1.1,14.0,64.0,216.08,171.96
2016,2,9,17,15,104.0,20.0,1.1,13.5,32.0,110.67,65.31
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.0,0.65,10.5,30.0,11.82,0.0
2016,2,10,7,30,406.0,26.0,0.7,11.0,60.0,23.24,13.27
2016,2,10,7,45,509.0,34.0,0.8,11.5,106.0,29.59,20.46
2016,2,10,8,0,612.0,42.0,0.9,12.0,152.0,35.87,26.5
2016,2,10,8,15,673.0,47.5,0.9,12.5,201.0,65.04,34.35
2016,2,10,8,30,734.0,53.0,0.9,13.0,250.0,120.89,66.44
2016,2,10,8,45,770.5,57.0,0.95,13.5,297.0,178.6,111.31
2016,2,10,9,0,807.0,61.0,1.0,14.0,344.0,240.17,164.21
2016,2,10,9,15,833.5,64.0,1.1,14.5,387.5,301.48,218.79
2016,2,10,9,30,860.0,67.0,1.2,15.0,431.0,364.79,274.57
2016,2,10,9,45,877.0,69.5,1.3,15.5,469.5,425.71,327.37
2016,2,10,10,0,894.0,72.0,1.4,16.0,508.0,486.0,378.04
2016,2,10,10,15,906.5,74.0,1.45,16.0,540.5,543.4,425.42
2016,2,10,10,30,919.0,76.0,1.5,16.0,573.0,599.96,470.71
2016,2,10,10,45,927.0,77.5,1.6,16.5,597.5,652.13,510.89
2016,2,10,11,0,935.0,79.0,1.7,17.0,622.0,702.47,548.62
2016,2,10,11,15,940.5,80.0,1.7,17.0,640.0,748.46,581.93
2016,2,10,11,30,946.0,81.0,1.7,17.0,658.0,791.95,611.56
2016,2,10,11,45,948.5,81.5,1.7,17.5,667.5,829.85,635.86
2016,2,10,12,0,951.0,82.0,1.7,18.0,677.0,864.63,657.83
2016,2,10,12,15,951.5,82.0,1.65,18.0,678.5,893.9,676.59
2016,2,10,12,30,952.0,82.0,1.6,18.0,680.0,919.64,692.97
2016,2,10,12,45,952.5,80.5,1.6,18.0,673.5,939.97,706.43
2016,2,10,13,0,953.0,79.0,1.6,18.0,667.0,956.53,717.55
2016,2,10,13,15,948.5,78.5,1.55,18.0,652.0,965.92,723.39
2016,2,10,13,30,944.0,78.0,1.5,18.0,637.0,971.35,726.84
2016,2,10,13,45,938.0,76.0,1.5,18.5,614.5,969.58,725.14
2016,2,10,14,0,932.0,74.0,1.5,19.0,592.0,963.86,721.11
2016,2,10,14,15,920.5,72.5,1.45,18.5,562.0,949.85,713.77
2016,2,10,14,30,909.0,71.0,1.4,18.0,532.0,932.18,704.17
2016,2,10,14,45,891.0,69.5,1.35,18.0,495.0,905.14,687.05
2016,2,10,15,0,873.0,68.0,1.3,18.0,458.0,875.04,667.89
2016,2,10,15,15,849.5,65.5,1.1,17.5,416.0,844.58,647.42
2016,2,10,15,30,826.0,63.0,0.9,17.0,374.0,802.88,618.79
2016,2,10,15,45,788.5,60.0,0.75,16.5,327.5,747.0,580.46
2016,2,10,16,0,751.0,57.0,0.6,16.0,281.0,690.23,540.5
2016,2,10,16,15,698.5,52.0,0.65,15.5,232.5,619.17,491.18
2016,2,10,16,30,646.0,47.0,0.7,15.0,184.0,549.23,439.78
2016,2,10,16,45,557.5,40.0,0.75,14.5,136.5,454.39,365.69
2016,2,10,17,0,469.0,33.0,0.8,14.0,89.0,373.34,295.51
2016,2,10,17,15,234.5,23.5,0.75,13.5,51.5,197.33,127.34
2016,2,10,17,30,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,202.5,13.5,0.65,10.5,31.5,10.88,0.0
2016,2,11,7,30,405.0,27.0,0.6,11.0,63.0,22.08,12.62
2016,2,11,7,45,509.5,35.0,0.6,11.5,109.0,30.44,21.28
2016,2,11,8,0,614.0,43.0,0.6,12.0,155.0,36.69,27.27
2016,2,11,8,15,673.5,48.5,0.7,12.5,204.0,66.56,35.32
2016,2,11,8,30,733.0,54.0,0.8,13.0,253.0,122.42,67.65
2016,2,11,8,45,771.5,57.5,0.9,13.5,300.5,180.05,112.46
2016,2,11,9,0,810.0,61.0,1.0,14.0,348.0,241.78,165.49
2016,2,11,9,15,836.0,64.0,1.0,14.5,392.0,303.23,220.01
2016,2,11,9,30,862.0,67.0,1.0,15.0,436.0,366.62,275.46
2016,2,11,9,45,870.5,72.0,1.0,15.5,472.5,426.58,326.97
2016,2,11,10,0,879.0,77.0,1.0,16.0,509.0,485.94,376.06
2016,2,11,10,15,892.0,79.0,0.95,16.5,541.0,542.51,420.8
2016,2,11,10,30,905.0,81.0,0.9,17.0,573.0,598.77,463.44
2016,2,11,10,45,911.0,83.0,0.85,17.5,597.5,649.73,500.53
2016,2,11,11,0,917.0,85.0,0.8,18.0,622.0,698.72,534.81
2016,2,11,11,15,922.5,86.0,0.75,18.0,639.5,744.11,566.01
2016,2,11,11,30,928.0,87.0,0.7,18.0,657.0,787.04,593.36
2016,2,11,11,45,926.5,89.0,0.7,18.5,665.0,823.01,615.34
2016,2,11,12,0,925.0,91.0,0.7,19.0,673.0,855.69,635.01
2016,2,11,12,15,925.0,91.0,0.65,19.0,674.5,883.98,651.99
2016,2,11,12,30,925.0,91.0,0.6,19.0,676.0,908.8,666.67
2016,2,11,12,45,904.5,97.5,0.6,19.0,664.5,919.5,673.35
2016,2,11,13,0,884.0,104.0,0.6,19.0,653.0,934.75,683.3
2016,2,11,13,15,878.0,103.0,0.55,19.0,638.0,941.97,687.12
2016,2,11,13,30,872.0,102.0,0.5,19.0,623.0,945.36,688.75
2016,2,11,13,45,711.5,141.5,0.5,19.0,556.5,855.4,631.53
2016,2,11,14,0,551.0,181.0,0.5,19.0,490.0,747.38,561.44
2016,2,11,14,15,534.0,176.0,0.5,18.5,463.0,726.54,550.67
2016,2,11,14,30,517.0,171.0,0.5,18.0,436.0,703.47,537.01
2016,2,11,14,45,477.0,166.0,0.5,17.5,397.5,657.58,506.88
2016,2,11,15,0,437.0,161.0,0.5,17.0,359.0,610.66,475.6
2016,2,11,15,15,411.0,149.0,0.55,16.5,321.5,566.95,446.88
2016,2,11,15,30,385.0,137.0,0.6,16.0,284.0,522.52,416.64
2016,2,11,15,45,353.5,126.0,0.65,15.5,248.0,474.5,382.48
2016,2,11,16,0,322.0,115.0,0.7,15.0,212.0,411.73,335.96
2016,2,11,16,15,293.5,97.5,0.75,14.5,175.0,359.55,295.83
2016,2,11,16,30,265.0,80.0,0.8,14.0,138.0,308.31,254.51
2016,2,11,16,45,219.5,62.0,0.85,13.5,102.0,246.01,202.06
2016,2,11,17,0,174.0,44.0,0.9,13.0,66.0,200.36,160.65
2016,2,11,17,15,87.0,27.0,0.9,12.5,38.0,103.46,68.58
2016,2,11,17,30,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,12.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
