Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,114.0,16.5,0.7,9.5,27.0,13.02,0.0
2016,2,12,7,30,228.0,33.0,0.7,10.0,54.0,25.83,16.06
2016,2,12,7,45,304.5,47.5,0.75,10.5,93.5,36.66,26.92
2016,2,12,8,0,381.0,62.0,0.8,11.0,133.0,47.17,36.78
2016,2,12,8,15,430.5,74.0,0.85,11.5,175.5,74.4,47.83
2016,2,12,8,30,480.0,86.0,0.9,12.0,218.0,120.26,76.8
2016,2,12,8,45,531.5,89.5,0.95,12.5,260.0,167.4,112.97
2016,2,12,9,0,583.0,93.0,1.0,13.0,302.0,218.33,155.62
2016,2,12,9,15,684.5,89.0,1.05,13.5,363.5,282.41,208.81
2016,2,12,9,30,786.0,85.0,1.1,14.0,425.0,358.88,272.38
2016,2,12,9,45,796.5,91.0,1.15,14.5,461.0,416.58,322.01
2016,2,12,10,0,807.0,97.0,1.2,15.0,497.0,474.06,369.88
2016,2,12,10,15,724.0,122.0,1.25,15.0,498.0,501.84,394.44
2016,2,12,10,30,641.0,147.0,1.3,15.0,499.0,520.08,410.37
2016,2,12,10,45,749.0,126.5,1.4,15.5,555.0,600.66,472.55
2016,2,12,11,0,857.0,106.0,1.5,16.0,611.0,686.62,536.84
2016,2,12,11,15,863.5,107.0,1.55,16.0,628.5,731.33,569.81
2016,2,12,11,30,870.0,108.0,1.6,16.0,646.0,773.83,599.93
2016,2,12,11,45,873.0,109.0,1.7,16.5,655.5,811.17,625.06
2016,2,12,12,0,876.0,110.0,1.8,17.0,665.0,845.65,648.11
2016,2,12,12,15,876.0,110.0,1.85,17.0,666.0,873.47,667.27
2016,2,12,12,30,876.0,110.0,1.9,17.0,667.0,897.93,684.26
2016,2,12,12,45,873.5,109.5,2.0,17.0,660.5,916.15,697.68
2016,2,12,13,0,871.0,109.0,2.1,17.0,654.0,930.73,708.84
2016,2,12,13,15,865.0,108.0,2.15,17.0,639.0,937.84,714.59
2016,2,12,13,30,859.0,107.0,2.2,17.0,624.0,941.15,718.01
2016,2,12,13,45,851.0,105.0,2.25,17.0,601.5,937.66,717.01
2016,2,12,14,0,843.0,103.0,2.3,17.0,579.0,930.44,713.67
2016,2,12,14,15,829.0,101.0,2.3,16.5,549.0,914.01,704.99
2016,2,12,14,30,815.0,99.0,2.3,16.0,519.0,894.12,694.03
2016,2,12,14,45,736.5,103.5,2.3,16.0,463.5,826.33,647.91
2016,2,12,15,0,658.0,108.0,2.3,16.0,408.0,752.02,596.53
2016,2,12,15,15,574.5,114.5,2.1,15.5,359.0,674.93,541.63
2016,2,12,15,30,491.0,121.0,1.9,15.0,310.0,593.02,481.64
2016,2,12,15,45,575.5,97.0,1.7,15.0,292.5,626.83,507.9
2016,2,12,16,0,660.0,73.0,1.5,15.0,275.0,647.36,522.23
2016,2,12,16,15,604.5,66.5,1.4,14.0,227.5,575.08,468.49
2016,2,12,16,30,549.0,60.0,1.3,13.0,180.0,504.48,414.31
2016,2,12,16,45,467.0,50.5,1.25,12.5,134.5,414.7,340.44
2016,2,12,17,0,385.0,41.0,1.2,12.0,89.0,330.26,267.04
2016,2,12,17,15,192.5,28.5,1.2,11.5,52.5,182.06,129.01
2016,2,12,17,30,0.0,16.0,1.2,11.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.25,11.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,212.5,14.0,1.5,8.5,34.5,11.18,0.0
2016,2,13,7,30,425.0,28.0,1.7,9.0,69.0,24.87,15.51
2016,2,13,7,45,525.0,36.0,1.9,9.5,116.0,31.16,22.16
2016,2,13,8,0,625.0,44.0,2.1,10.0,163.0,37.38,28.14
2016,2,13,8,15,312.5,64.5,2.15,10.5,124.0,62.58,40.65
2016,2,13,8,30,0.0,85.0,2.2,11.0,85.0,73.43,57.94
2016,2,13,8,45,0.0,100.5,2.25,11.5,100.5,87.21,69.57
2016,2,13,9,0,0.0,116.0,2.3,12.0,116.0,101.15,81.12
2016,2,13,9,15,437.5,91.5,2.3,12.5,282.5,214.18,162.71
2016,2,13,9,30,875.0,67.0,2.3,13.0,449.0,374.53,286.97
2016,2,13,9,45,897.5,68.0,2.3,13.5,489.0,436.49,340.91
2016,2,13,10,0,920.0,69.0,2.3,14.0,529.0,499.18,394.11
2016,2,13,10,15,742.0,121.0,2.3,14.0,507.5,511.24,407.15
2016,2,13,10,30,564.0,173.0,2.3,14.0,486.0,498.49,398.91
2016,2,13,10,45,504.5,203.0,2.35,14.5,491.5,522.67,417.56
2016,2,13,11,0,445.0,233.0,2.4,15.0,497.0,540.25,430.03
2016,2,13,11,15,231.5,231.5,2.4,15.0,369.5,402.57,322.42
2016,2,13,11,30,18.0,230.0,2.4,15.0,242.0,224.5,178.24
2016,2,13,11,45,502.5,151.5,2.4,15.5,472.5,573.45,460.8
2016,2,13,12,0,987.0,73.0,2.4,16.0,703.0,889.32,688.68
2016,2,13,12,15,987.0,73.0,2.4,16.0,704.5,919.18,706.06
2016,2,13,12,30,987.0,73.0,2.4,16.0,706.0,945.33,723.75
2016,2,13,12,45,979.0,75.5,2.4,16.5,698.0,963.58,734.76
2016,2,13,13,0,971.0,78.0,2.4,17.0,690.0,977.73,743.15
2016,2,13,13,15,966.0,77.5,2.45,17.0,674.5,986.89,750.28
2016,2,13,13,30,961.0,77.0,2.5,17.0,659.0,992.0,754.9
2016,2,13,13,45,954.0,75.5,2.55,17.0,636.0,989.96,754.91
2016,2,13,14,0,947.0,74.0,2.6,17.0,613.0,983.9,752.43
2016,2,13,14,15,935.5,72.5,2.7,16.5,582.0,969.73,746.46
2016,2,13,14,30,924.0,71.0,2.8,16.0,551.0,951.81,737.97
2016,2,13,14,45,906.5,69.5,2.9,16.0,513.5,924.87,721.75
2016,2,13,15,0,889.0,68.0,3.0,16.0,476.0,894.75,703.16
2016,2,13,15,15,866.0,65.5,2.85,15.5,433.5,855.58,677.35
2016,2,13,15,30,843.0,63.0,2.7,15.0,391.0,822.37,655.51
2016,2,13,15,45,810.0,59.5,2.55,14.5,344.0,768.75,618.09
2016,2,13,16,0,777.0,56.0,2.4,14.0,297.0,713.95,578.84
2016,2,13,16,15,728.5,51.5,2.15,13.0,247.5,645.33,527.95
2016,2,13,16,30,680.0,47.0,1.9,12.0,198.0,577.5,475.36
2016,2,13,16,45,602.0,40.5,1.7,11.5,149.5,488.54,402.69
2016,2,13,17,0,524.0,34.0,1.5,11.0,101.0,403.89,328.33
2016,2,13,17,15,371.5,24.0,1.5,10.5,60.5,276.61,203.95
2016,2,13,17,30,219.0,14.0,1.5,10.0,20.0,131.22,0.0
2016,2,13,17,45,109.5,7.0,1.55,9.5,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,14,7,15,227.0,13.5,2.6,8.5,36.0,11.6,0.0
2016,2,14,7,30,454.0,27.0,2.8,9.0,72.0,23.77,14.73
2016,2,14,7,45,550.5,33.0,3.05,9.5,118.5,28.25,19.59
2016,2,14,8,0,647.0,39.0,3.3,10.0,165.0,32.77,23.99
2016,2,14,8,15,701.0,43.5,3.35,10.5,214.0,65.32,32.74
2016,2,14,8,30,755.0,48.0,3.4,11.0,263.0,121.76,66.54
2016,2,14,8,45,788.5,51.5,3.5,11.5,310.0,180.16,113.49
2016,2,14,9,0,822.0,55.0,3.6,12.0,357.0,244.15,170.1
2016,2,14,9,15,770.0,71.5,3.9,12.5,380.5,294.62,219.74
2016,2,14,9,30,718.0,88.0,4.2,13.0,404.0,338.61,262.83
2016,2,14,9,45,802.0,79.0,4.55,14.0,460.5,409.55,323.71
2016,2,14,10,0,886.0,70.0,4.9,15.0,517.0,485.99,388.17
2016,2,14,10,15,689.5,134.5,4.95,15.0,496.0,498.44,401.59
2016,2,14,10,30,493.0,199.0,5.0,15.0,475.0,483.99,391.29
2016,2,14,10,45,710.0,137.0,5.05,15.5,552.5,589.81,477.11
2016,2,14,11,0,927.0,75.0,5.1,16.0,630.0,699.79,564.76
2016,2,14,11,15,593.5,184.0,5.1,16.0,543.5,625.07,503.14
2016,2,14,11,30,260.0,293.0,5.1,16.0,457.0,500.55,401.29
2016,2,14,11,45,345.5,278.0,5.1,16.5,498.5,565.46,453.16
2016,2,14,12,0,431.0,263.0,5.1,17.0,540.0,646.56,515.69
2016,2,14,12,15,429.5,264.0,5.1,17.0,541.0,663.66,528.53
2016,2,14,12,30,428.0,265.0,5.1,17.0,542.0,678.87,540.21
2016,2,14,12,45,454.5,252.5,5.1,17.0,543.5,702.82,559.33
2016,2,14,13,0,481.0,240.0,5.1,17.0,545.0,725.35,577.38
2016,2,14,13,15,707.0,156.5,5.0,17.0,593.5,857.57,678.79
2016,2,14,13,30,933.0,73.0,4.9,17.0,642.0,963.14,754.2
2016,2,14,13,45,924.5,72.5,4.8,17.0,619.5,960.73,751.92
2016,2,14,14,0,916.0,72.0,4.7,17.0,597.0,954.43,747.77
2016,2,14,14,15,906.0,70.5,4.55,17.0,568.0,941.68,738.79
2016,2,14,14,30,896.0,69.0,4.4,17.0,539.0,925.28,727.37
2016,2,14,14,45,879.0,68.0,4.25,17.0,503.0,899.67,709.68
2016,2,14,15,0,862.0,67.0,4.1,17.0,467.0,870.99,690.08
2016,2,14,15,15,840.5,64.5,3.9,16.5,426.0,833.55,665.0
2016,2,14,15,30,819.0,62.0,3.7,16.0,385.0,802.18,644.09
2016,2,14,15,45,783.0,60.0,3.55,15.5,338.5,748.66,606.32
2016,2,14,16,0,747.0,58.0,3.4,15.0,292.0,694.16,566.86
2016,2,14,16,15,698.5,53.0,3.2,14.5,244.0,625.74,514.99
2016,2,14,16,30,650.0,48.0,3.0,14.0,196.0,558.25,461.7
2016,2,14,16,45,561.5,42.0,2.8,13.5,147.5,463.67,384.17
2016,2,14,17,0,473.0,36.0,2.6,13.0,99.0,382.26,311.92
2016,2,14,17,15,328.0,25.5,2.55,12.5,60.0,263.05,197.41
2016,2,14,17,30,183.0,15.0,2.5,12.0,21.0,112.91,0.0
2016,2,14,17,45,91.5,7.5,2.45,12.0,10.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,7,15,249.5,13.5,1.85,10.5,39.5,11.55,0.0
2016,2,15,7,30,499.0,27.0,2.0,11.0,79.0,23.72,14.71
2016,2,15,7,45,592.5,33.0,2.2,12.0,127.5,28.25,19.43
2016,2,15,8,0,686.0,39.0,2.4,13.0,176.0,32.81,23.74
2016,2,15,8,15,739.0,43.5,2.35,13.5,226.0,67.81,33.06
2016,2,15,8,30,792.0,48.0,2.3,14.0,276.0,129.52,70.55
2016,2,15,8,45,827.0,50.5,2.25,14.5,324.5,189.44,118.03
2016,2,15,9,0,862.0,53.0,2.2,15.0,373.0,252.76,173.25
2016,2,15,9,15,885.0,55.5,2.2,15.5,417.5,315.74,229.98
2016,2,15,9,30,908.0,58.0,2.2,16.0,462.0,380.15,287.23
2016,2,15,9,45,925.0,59.5,2.25,16.5,501.0,442.23,341.37
2016,2,15,10,0,942.0,61.0,2.3,17.0,540.0,504.42,393.78
2016,2,15,10,15,953.5,62.0,2.3,17.5,573.0,563.04,441.5
2016,2,15,10,30,965.0,63.0,2.3,18.0,606.0,620.57,486.66
2016,2,15,10,45,973.5,64.0,2.3,18.5,631.5,674.87,527.88
2016,2,15,11,0,982.0,65.0,2.3,19.0,657.0,727.25,566.36
2016,2,15,11,15,987.0,65.5,2.3,19.0,675.0,774.43,599.33
2016,2,15,11,30,992.0,66.0,2.3,19.0,693.0,818.87,629.6
2016,2,15,11,45,994.5,66.5,2.3,19.5,703.0,858.43,654.99
2016,2,15,12,0,997.0,67.0,2.3,20.0,713.0,894.69,677.91
2016,2,15,12,15,997.0,67.0,2.3,20.0,714.5,924.8,697.84
2016,2,15,12,30,997.0,67.0,2.3,20.0,716.0,951.16,715.31
2016,2,15,12,45,991.5,69.0,2.35,20.0,708.5,971.17,729.14
2016,2,15,13,0,986.0,71.0,2.4,20.0,701.0,987.11,740.46
2016,2,15,13,15,981.5,70.5,2.4,20.0,685.5,996.8,747.31
2016,2,15,13,30,977.0,70.0,2.4,20.0,670.0,1002.38,751.66
2016,2,15,13,45,969.0,69.5,2.4,20.0,647.0,1000.58,751.33
2016,2,15,14,0,961.0,69.0,2.4,20.0,624.0,994.71,748.55
2016,2,15,14,15,950.5,67.5,2.35,19.5,593.5,981.25,741.77
2016,2,15,14,30,940.0,66.0,2.3,19.0,563.0,963.95,732.58
2016,2,15,14,45,924.0,65.0,2.25,19.0,526.0,938.62,716.64
2016,2,15,15,0,908.0,64.0,2.2,19.0,489.0,910.02,698.51
2016,2,15,15,15,887.0,61.5,2.0,18.5,446.0,871.96,673.53
2016,2,15,15,30,866.0,59.0,1.8,18.0,403.0,831.38,646.48
2016,2,15,15,45,834.0,56.5,1.6,17.5,356.0,779.54,610.89
2016,2,15,16,0,802.0,54.0,1.4,17.0,309.0,734.07,579.0
2016,2,15,16,15,756.0,50.0,1.3,16.0,259.0,666.94,531.95
2016,2,15,16,30,710.0,46.0,1.2,15.0,209.0,600.42,483.09
2016,2,15,16,45,633.5,40.0,1.15,14.0,159.5,511.64,414.51
2016,2,15,17,0,557.0,34.0,1.1,13.0,110.0,427.1,343.86
2016,2,15,17,15,278.5,30.0,1.1,12.5,68.0,238.69,180.15
2016,2,15,17,30,0.0,26.0,1.1,12.0,26.0,23.65,0.0
2016,2,15,17,45,0.0,13.0,1.1,12.0,13.0,11.82,0.0
2016,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,16,7,15,242.5,14.5,0.75,10.5,40.5,12.41,0.75
2016,2,16,7,30,485.0,29.0,0.9,11.0,81.0,25.53,16.43
2016,2,16,7,45,575.5,36.0,1.05,12.0,129.5,30.9,21.85
2016,2,16,8,0,666.0,43.0,1.2,13.0,178.0,36.22,26.84
2016,2,16,8,15,719.0,47.5,1.3,13.5,228.0,71.37,36.2
2016,2,16,8,30,772.0,52.0,1.4,14.0,278.0,129.15,70.89
2016,2,16,8,45,806.0,55.5,1.5,15.0,326.0,188.99,118.14
2016,2,16,9,0,840.0,59.0,1.6,16.0,374.0,254.48,174.47
2016,2,16,9,15,863.0,61.5,1.65,16.5,418.0,316.38,229.66
2016,2,16,9,30,886.0,64.0,1.7,17.0,462.0,379.71,285.39
2016,2,16,9,45,905.0,65.0,1.75,17.5,501.0,441.08,338.2
2016,2,16,10,0,924.0,66.0,1.8,18.0,540.0,502.78,389.52
2016,2,16,10,15,935.5,67.0,1.75,18.5,572.5,560.61,435.71
2016,2,16,10,30,947.0,68.0,1.7,19.0,605.0,617.38,479.28
2016,2,16,10,45,954.0,69.5,1.7,19.5,630.0,670.56,518.92
2016,2,16,11,0,961.0,71.0,1.7,20.0,655.0,721.74,555.82
2016,2,16,11,15,965.5,71.5,1.65,20.0,672.5,767.82,587.12
2016,2,16,11,30,970.0,72.0,1.6,20.0,690.0,811.18,615.54
2016,2,16,11,45,972.0,72.5,1.55,20.5,699.5,849.69,639.09
2016,2,16,12,0,974.0,73.0,1.5,21.0,709.0,884.93,660.15
2016,2,16,12,15,974.5,73.0,1.45,21.0,710.0,914.91,678.8
2016,2,16,12,30,975.0,73.0,1.4,21.0,711.0,941.25,695.01
2016,2,16,12,45,974.5,72.0,1.35,21.5,704.5,961.75,706.08
2016,2,16,13,0,974.0,71.0,1.3,22.0,698.0,978.34,714.69
2016,2,16,13,15,969.5,70.5,1.25,22.0,683.0,987.87,720.26
2016,2,16,13,30,965.0,70.0,1.2,22.0,668.0,993.31,723.45
2016,2,16,13,45,958.0,69.0,1.2,22.0,645.0,991.73,723.26
2016,2,16,14,0,951.0,68.0,1.2,22.0,622.0,986.1,720.76
2016,2,16,14,15,941.0,67.0,1.2,22.0,592.0,973.72,714.14
2016,2,16,14,30,931.0,66.0,1.2,22.0,562.0,957.55,705.29
2016,2,16,14,45,917.0,64.0,1.2,22.0,525.5,932.76,690.93
2016,2,16,15,0,903.0,62.0,1.2,22.0,489.0,904.61,674.42
2016,2,16,15,15,882.5,60.0,1.1,21.5,446.5,867.64,651.65
2016,2,16,15,30,862.0,58.0,1.0,21.0,404.0,828.16,626.94
2016,2,16,15,45,835.0,54.5,0.95,20.5,357.5,779.0,595.77
2016,2,16,16,0,808.0,51.0,0.9,20.0,311.0,728.42,562.7
2016,2,16,16,15,763.5,47.5,0.95,19.0,261.5,670.56,525.17
2016,2,16,16,30,719.0,44.0,1.0,18.0,212.0,605.54,479.9
2016,2,16,16,45,648.0,38.5,1.05,17.5,163.0,520.76,415.68
2016,2,16,17,0,577.0,33.0,1.1,17.0,114.0,439.87,349.23
2016,2,16,17,15,442.5,24.0,1.1,16.5,71.0,322.48,243.06
2016,2,16,17,30,308.0,15.0,1.1,16.0,28.0,202.32,0.0
2016,2,16,17,45,154.0,7.5,1.15,15.5,14.0,83.48,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,2.25,11.0,3.0,2.63,0.0
2016,2,17,7,30,0.0,6.0,2.4,11.0,6.0,5.26,0.0
2016,2,17,7,45,0.0,9.5,2.55,11.5,9.5,8.34,1.79
2016,2,17,8,0,0.0,13.0,2.7,12.0,13.0,11.42,4.64
2016,2,17,8,15,0.0,17.0,2.9,12.0,17.0,14.94,7.32
2016,2,17,8,30,0.0,21.0,3.1,12.0,21.0,18.47,10.39
2016,2,17,8,45,0.0,24.5,3.3,12.5,24.5,21.56,13.01
2016,2,17,9,0,0.0,28.0,3.5,13.0,28.0,24.66,15.6
2016,2,17,9,15,0.0,20.5,3.65,13.0,20.5,18.05,9.87
2016,2,17,9,30,0.0,13.0,3.8,13.0,13.0,11.45,4.17
2016,2,17,9,45,0.0,82.5,4.0,13.5,82.5,73.03,56.4
2016,2,17,10,0,0.0,152.0,4.2,14.0,152.0,134.99,107.79
2016,2,17,10,15,152.5,202.5,4.4,14.0,289.5,270.32,219.32
2016,2,17,10,30,305.0,253.0,4.6,14.0,427.0,423.0,342.71
2016,2,17,10,45,354.0,254.0,4.85,14.0,464.5,473.69,383.88
2016,2,17,11,0,403.0,255.0,5.1,14.0,502.0,527.89,427.97
2016,2,17,11,15,307.5,282.0,5.3,14.0,474.0,508.77,411.93
2016,2,17,11,30,212.0,309.0,5.5,14.0,446.0,470.62,380.61
2016,2,17,11,45,149.0,309.0,5.7,14.5,406.0,432.56,349.01
2016,2,17,12,0,86.0,309.0,5.9,15.0,366.0,376.66,302.91
2016,2,17,12,15,112.0,315.5,6.0,15.0,389.5,411.14,331.24
2016,2,17,12,30,138.0,322.0,6.1,15.0,413.0,461.65,371.77
2016,2,17,12,45,205.5,313.5,6.2,15.0,447.5,519.45,419.41
2016,2,17,13,0,273.0,305.0,6.3,15.0,482.0,595.23,480.42
2016,2,17,13,15,317.5,288.0,6.35,15.0,490.0,624.91,505.22
2016,2,17,13,30,362.0,271.0,6.4,15.0,498.0,653.73,529.55
2016,2,17,13,45,430.0,241.5,6.45,15.0,501.0,705.4,571.98
2016,2,17,14,0,498.0,212.0,6.5,15.0,504.0,739.69,601.32
2016,2,17,14,15,480.5,208.5,6.45,14.5,479.0,720.25,587.96
2016,2,17,14,30,463.0,205.0,6.4,14.0,454.0,698.72,573.14
2016,2,17,14,45,475.5,184.0,6.35,14.0,425.0,682.63,562.57
2016,2,17,15,0,488.0,163.0,6.3,14.0,396.0,663.51,549.58
2016,2,17,15,15,604.5,126.5,6.1,13.5,389.0,720.9,597.82
2016,2,17,15,30,721.0,90.0,5.9,13.0,382.0,764.05,633.32
2016,2,17,15,45,684.0,85.5,5.75,12.5,336.5,708.81,591.93
2016,2,17,16,0,647.0,81.0,5.6,12.0,291.0,652.94,549.45
2016,2,17,16,15,593.5,74.0,5.45,11.5,243.5,581.16,492.74
2016,2,17,16,30,540.0,67.0,5.3,11.0,196.0,510.91,435.24
2016,2,17,16,45,457.5,57.5,5.2,11.0,149.0,419.98,356.33
2016,2,17,17,0,375.0,48.0,5.1,11.0,102.0,334.21,279.22
2016,2,17,17,15,187.5,36.5,5.1,11.0,63.5,193.65,151.85
2016,2,17,17,30,0.0,25.0,5.1,11.0,25.0,31.0,0.0
2016,2,17,17,45,0.0,12.5,5.15,11.0,12.5,11.37,0.0
2016,2,17,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,126.0,23.0,2.0,8.0,37.5,18.03,6.52
2016,2,18,7,30,252.0,46.0,2.2,8.0,75.0,35.79,25.84
2016,2,18,7,45,353.0,58.0,2.45,8.5,120.5,44.47,34.43
2016,2,18,8,0,454.0,70.0,2.7,9.0,166.0,55.52,44.77
2016,2,18,8,15,519.5,78.5,2.8,9.0,214.5,87.32,55.48
2016,2,18,8,30,585.0,87.0,2.9,9.0,263.0,138.22,88.16
2016,2,18,8,45,437.0,119.5,3.0,9.5,263.0,178.01,128.03
2016,2,18,9,0,289.0,152.0,3.1,10.0,263.0,200.6,154.86
2016,2,18,9,15,515.5,129.0,3.1,10.0,354.5,271.39,209.7
2016,2,18,9,30,742.0,106.0,3.1,10.0,446.0,368.5,288.94
2016,2,18,9,45,772.5,106.5,3.15,10.0,486.5,427.93,341.63
2016,2,18,10,0,803.0,107.0,3.2,10.0,527.0,489.95,395.35
2016,2,18,10,15,818.0,109.5,3.2,10.0,559.5,546.21,443.13
2016,2,18,10,30,833.0,112.0,3.2,10.0,592.0,602.13,489.3
2016,2,18,10,45,855.5,109.0,3.2,10.5,620.0,656.54,532.31
2016,2,18,11,0,878.0,106.0,3.2,11.0,648.0,710.48,573.78
2016,2,18,11,15,599.0,199.5,3.1,11.0,574.0,644.35,519.77
2016,2,18,11,30,320.0,293.0,3.0,11.0,500.0,546.56,440.18
2016,2,18,11,45,321.5,298.0,2.95,11.5,508.5,569.2,457.31
2016,2,18,12,0,323.0,303.0,2.9,12.0,517.0,590.88,472.8
2016,2,18,12,15,619.5,202.0,2.85,12.0,613.0,768.64,612.27
2016,2,18,12,30,916.0,101.0,2.8,12.0,709.0,925.88,724.9
2016,2,18,12,45,920.5,97.5,2.75,12.0,703.5,947.26,738.15
2016,2,18,13,0,925.0,94.0,2.7,12.0,698.0,965.03,750.26
2016,2,18,13,15,919.5,93.5,2.7,12.0,682.5,973.31,756.39
2016,2,18,13,30,914.0,93.0,2.7,12.0,667.0,977.68,760.09
2016,2,18,13,45,905.5,91.5,2.7,12.0,643.5,974.14,758.51
2016,2,18,14,0,897.0,90.0,2.7,12.0,620.0,966.73,754.5
2016,2,18,14,15,884.5,88.5,2.65,12.0,589.5,961.42,751.7
2016,2,18,14,30,872.0,87.0,2.6,12.0,559.0,942.85,739.73
2016,2,18,14,45,850.5,86.0,2.55,12.0,521.5,913.13,720.08
2016,2,18,15,0,829.0,85.0,2.5,12.0,484.0,880.36,698.3
2016,2,18,15,15,805.0,82.0,2.3,11.5,441.5,840.13,670.95
2016,2,18,15,30,781.0,79.0,2.1,11.0,399.0,797.57,641.57
2016,2,18,15,45,747.5,75.0,1.95,11.0,352.5,743.86,602.69
2016,2,18,16,0,714.0,71.0,1.8,11.0,306.0,694.93,566.64
2016,2,18,16,15,663.0,65.5,1.6,10.0,257.0,624.79,514.79
2016,2,18,16,30,612.0,60.0,1.4,9.0,208.0,555.94,461.87
2016,2,18,16,45,534.0,52.0,1.2,8.5,159.5,467.2,389.2
2016,2,18,17,0,456.0,44.0,1.0,8.0,111.0,383.33,316.45
2016,2,18,17,15,317.5,32.0,1.0,7.5,70.0,265.13,210.55
2016,2,18,17,30,179.0,20.0,1.0,7.0,29.0,144.43,24.12
2016,2,18,17,45,89.5,10.0,1.0,7.0,14.5,53.84,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,48.5,5.5,1.45,5.5,6.5,0.0,0.0
2016,2,19,7,0,97.0,11.0,1.6,6.0,13.0,10.01,0.0
2016,2,19,7,15,258.5,23.5,1.75,6.5,50.0,19.25,8.39
2016,2,19,7,30,420.0,36.0,1.9,7.0,87.0,29.17,20.23
2016,2,19,7,45,514.5,44.0,2.05,7.5,135.0,34.65,25.77
2016,2,19,8,0,609.0,52.0,2.2,8.0,183.0,40.07,30.97
2016,2,19,8,15,663.0,57.5,2.25,8.5,232.5,77.03,42.14
2016,2,19,8,30,717.0,63.0,2.3,9.0,282.0,136.18,80.44
2016,2,19,8,45,755.0,66.0,2.35,9.5,330.0,193.26,126.88
2016,2,19,9,0,793.0,69.0,2.4,10.0,378.0,254.44,181.05
2016,2,19,9,15,817.5,72.0,2.45,10.5,421.5,315.33,236.63
2016,2,19,9,30,842.0,75.0,2.5,11.0,465.0,378.03,293.08
2016,2,19,9,45,860.0,77.0,2.6,11.5,503.5,438.53,346.59
2016,2,19,10,0,878.0,79.0,2.7,12.0,542.0,499.11,398.53
2016,2,19,10,15,890.0,81.0,2.7,12.0,574.5,556.19,446.64
2016,2,19,10,30,902.0,83.0,2.7,12.0,607.0,612.39,492.61
2016,2,19,10,45,908.5,85.0,2.75,12.5,631.5,663.99,533.02
2016,2,19,11,0,915.0,87.0,2.8,13.0,656.0,713.66,570.82
2016,2,19,11,15,920.0,88.0,2.8,13.0,673.0,759.04,604.2
2016,2,19,11,30,925.0,89.0,2.8,13.0,690.0,801.91,634.5
2016,2,19,11,45,921.0,92.0,2.85,13.0,698.0,837.1,659.41
2016,2,19,12,0,917.0,95.0,2.9,13.0,706.0,868.85,681.88
2016,2,19,12,15,916.5,95.5,2.9,13.0,707.0,897.28,701.65
2016,2,19,12,30,916.0,96.0,2.9,13.0,708.0,922.22,719.0
2016,2,19,12,45,903.5,100.0,2.95,13.0,699.0,936.77,729.58
2016,2,19,13,0,891.0,104.0,3.0,13.0,690.0,956.34,743.92
2016,2,19,13,15,672.5,176.5,2.95,13.0,613.5,854.94,672.16
2016,2,19,13,30,454.0,249.0,2.9,13.0,537.0,732.35,580.22
2016,2,19,13,45,424.0,247.5,2.9,13.0,508.5,707.87,563.33
2016,2,19,14,0,394.0,246.0,2.9,13.0,480.0,664.78,532.13
2016,2,19,14,15,622.0,168.5,2.8,12.5,517.5,815.63,650.14
2016,2,19,14,30,850.0,91.0,2.7,12.0,555.0,929.05,732.11
2016,2,19,14,45,836.5,87.5,2.6,12.0,519.0,903.76,713.77
2016,2,19,15,0,823.0,84.0,2.5,12.0,483.0,875.27,694.52
2016,2,19,15,15,800.0,81.0,2.3,11.5,441.0,835.97,667.78
2016,2,19,15,30,777.0,78.0,2.1,11.0,399.0,794.33,639.06
2016,2,19,15,45,743.5,74.0,1.95,11.0,353.0,740.66,600.21
2016,2,19,16,0,710.0,70.0,1.8,11.0,307.0,691.48,564.0
2016,2,19,16,15,661.0,64.5,1.6,10.5,258.0,622.9,512.46
2016,2,19,16,30,612.0,59.0,1.4,10.0,209.0,555.53,460.03
2016,2,19,16,45,529.0,52.0,1.2,9.5,161.0,464.48,385.97
2016,2,19,17,0,446.0,45.0,1.0,9.0,113.0,378.62,312.06
2016,2,19,17,15,314.0,33.0,0.95,8.5,72.0,264.42,210.6
2016,2,19,17,30,182.0,21.0,0.9,8.0,31.0,148.65,46.31
2016,2,19,17,45,91.0,10.5,0.9,8.0,15.5,55.12,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.3,4.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,5.0,11.0,10.01,0.0
2016,2,20,7,15,101.5,27.5,1.4,5.5,40.5,22.23,11.5
2016,2,20,7,30,203.0,44.0,1.4,6.0,70.0,33.95,24.68
2016,2,20,7,45,248.0,62.0,1.45,6.5,107.0,47.04,37.17
2016,2,20,8,0,293.0,80.0,1.5,7.0,144.0,59.65,48.96
2016,2,20,8,15,317.5,97.5,1.45,7.5,182.5,91.22,64.55
2016,2,20,8,30,342.0,115.0,1.4,8.0,221.0,132.69,94.2
2016,2,20,8,45,366.5,128.0,1.35,8.5,258.0,173.73,127.57
2016,2,20,9,0,391.0,141.0,1.3,9.0,295.0,217.74,165.24
2016,2,20,9,15,223.5,169.0,1.15,9.5,259.0,217.67,172.27
2016,2,20,9,30,56.0,197.0,1.0,10.0,223.0,194.17,157.0
2016,2,20,9,45,270.0,193.0,0.9,10.5,335.0,292.26,234.34
2016,2,20,10,0,484.0,189.0,0.8,11.0,447.0,413.99,329.07
2016,2,20,10,15,421.0,218.5,0.7,11.5,452.5,438.58,347.35
2016,2,20,10,30,358.0,248.0,0.6,12.0,458.0,450.05,355.21
2016,2,20,10,45,394.0,250.5,0.5,12.5,490.5,496.85,389.7
2016,2,20,11,0,430.0,253.0,0.4,13.0,523.0,554.35,430.4
2016,2,20,11,15,430.0,261.5,0.45,13.0,538.0,586.4,453.69
2016,2,20,11,30,430.0,270.0,0.5,13.0,553.0,617.16,476.07
2016,2,20,11,45,687.5,180.0,0.6,13.5,638.5,756.38,579.28
2016,2,20,12,0,945.0,90.0,0.7,14.0,724.0,888.45,667.92
2016,2,20,12,15,945.0,90.0,0.75,14.0,725.0,917.49,685.89
2016,2,20,12,30,945.0,90.0,0.8,14.0,726.0,942.94,703.16
2016,2,20,12,45,732.0,164.0,0.9,14.0,653.5,869.43,656.18
2016,2,20,13,0,519.0,238.0,1.0,14.0,581.0,763.57,584.07
2016,2,20,13,15,722.0,164.0,1.05,14.0,630.5,888.87,675.11
2016,2,20,13,30,925.0,90.0,1.1,14.0,680.0,988.31,740.92
2016,2,20,13,45,914.0,90.0,1.2,14.0,656.0,984.14,739.47
2016,2,20,14,0,903.0,90.0,1.3,14.0,632.0,976.08,737.05
2016,2,20,14,15,892.0,88.5,1.35,14.0,601.5,962.44,730.18
2016,2,20,14,30,881.0,87.0,1.4,14.0,571.0,954.77,727.47
2016,2,20,14,45,865.0,84.5,1.45,14.0,534.5,927.98,711.82
2016,2,20,15,0,849.0,82.0,1.5,14.0,498.0,897.95,694.04
2016,2,20,15,15,827.0,79.0,1.4,13.5,455.0,858.95,669.09
2016,2,20,15,30,805.0,76.0,1.3,13.0,412.0,817.49,642.12
2016,2,20,15,45,782.0,70.5,1.25,12.5,366.5,769.92,610.87
2016,2,20,16,0,759.0,65.0,1.2,12.0,321.0,720.62,577.49
2016,2,20,16,15,713.5,60.0,1.15,11.0,271.0,653.18,530.29
2016,2,20,16,30,668.0,55.0,1.1,10.0,221.0,586.31,481.29
2016,2,20,16,45,600.5,47.5,1.05,9.5,172.0,508.76,420.24
2016,2,20,17,0,533.0,40.0,1.0,9.0,123.0,429.58,353.09
2016,2,20,17,15,404.5,30.0,1.0,8.5,79.0,315.73,252.56
2016,2,20,17,30,276.0,20.0,1.0,8.0,35.0,201.37,86.44
2016,2,20,17,45,138.0,10.0,1.05,7.5,17.5,78.33,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,94.5,6.5,1.3,4.5,9.0,0.0,0.0
2016,2,21,7,0,189.0,13.0,1.4,5.0,18.0,11.82,0.0
2016,2,21,7,15,345.5,24.0,1.55,5.5,58.5,19.54,9.99
2016,2,21,7,30,502.0,35.0,1.7,6.0,99.0,28.12,19.56
2016,2,21,7,45,586.0,42.0,1.9,6.5,149.5,35.86,27.07
2016,2,21,8,0,670.0,49.0,2.1,7.0,200.0,40.98,31.97
2016,2,21,8,15,721.0,54.0,2.2,7.5,251.0,82.35,44.3
2016,2,21,8,30,772.0,59.0,2.3,8.0,302.0,141.21,82.37
2016,2,21,8,45,807.5,62.0,2.4,9.0,351.5,201.5,131.9
2016,2,21,9,0,843.0,65.0,2.5,10.0,401.0,265.5,188.7
2016,2,21,9,15,866.0,68.0,2.5,10.5,446.0,329.11,246.83
2016,2,21,9,30,889.0,71.0,2.5,11.0,491.0,395.43,306.32
2016,2,21,9,45,906.5,72.5,2.5,11.5,530.5,457.39,360.84
2016,2,21,10,0,924.0,74.0,2.5,12.0,570.0,519.53,413.62
2016,2,21,10,15,935.5,75.5,2.5,12.0,603.0,578.35,462.84
2016,2,21,10,30,947.0,77.0,2.5,12.0,636.0,636.11,509.69
2016,2,21,10,45,955.0,78.5,2.5,12.5,662.0,690.32,551.47
2016,2,21,11,0,963.0,80.0,2.5,13.0,688.0,742.6,590.51
2016,2,21,11,15,968.0,80.5,2.5,13.0,705.5,789.47,623.83
2016,2,21,11,30,973.0,81.0,2.5,13.0,723.0,833.64,654.56
2016,2,21,11,45,975.5,81.5,2.55,13.5,733.0,872.92,680.75
2016,2,21,12,0,978.0,82.0,2.6,14.0,743.0,908.93,704.49
2016,2,21,12,15,978.5,82.0,2.65,14.0,744.0,939.24,725.52
2016,2,21,12,30,979.0,82.0,2.7,14.0,745.0,965.86,744.1
2016,2,21,12,45,977.0,82.0,2.75,14.5,738.0,986.42,757.24
2016,2,21,13,0,975.0,82.0,2.8,15.0,731.0,1003.01,767.8
2016,2,21,13,15,970.5,81.0,2.85,15.0,715.5,1012.03,774.83
2016,2,21,13,30,966.0,80.0,2.9,15.0,700.0,1016.92,779.3
2016,2,21,13,45,957.5,79.5,2.95,15.0,676.5,1014.51,779.03
2016,2,21,14,0,949.0,79.0,3.0,15.0,653.0,1008.05,776.22
2016,2,21,14,15,938.5,78.0,3.0,14.5,622.0,995.11,770.14
2016,2,21,14,30,928.0,77.0,3.0,14.0,591.0,978.37,761.58
2016,2,21,14,45,911.0,75.5,3.05,14.0,553.0,951.32,744.87
2016,2,21,15,0,894.0,74.0,3.1,14.0,515.0,921.01,725.86
2016,2,21,15,15,873.0,71.5,2.85,13.5,472.0,891.75,706.54
2016,2,21,15,30,852.0,69.0,2.6,13.0,429.0,850.68,678.44
2016,2,21,15,45,821.0,66.0,2.4,12.5,381.0,798.24,642.0
2016,2,21,16,0,790.0,63.0,2.2,12.0,333.0,744.41,603.72
2016,2,21,16,15,745.5,58.5,2.0,11.0,282.0,677.23,555.13
2016,2,21,16,30,701.0,54.0,1.8,10.0,231.0,610.48,504.82
2016,2,21,16,45,632.0,47.5,1.65,9.5,180.5,525.26,436.78
2016,2,21,17,0,563.0,41.0,1.5,9.0,130.0,443.48,367.09
2016,2,21,17,15,436.0,31.0,1.5,8.5,84.5,336.24,271.3
2016,2,21,17,30,309.0,21.0,1.5,8.0,39.0,222.39,114.73
2016,2,21,17,45,154.5,10.5,1.55,7.5,19.5,87.19,0.0
2016,2,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.6,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.7,6.0,22.0,20.01,0.0
2016,2,22,7,15,269.5,28.0,1.85,6.5,64.0,22.99,13.18
2016,2,22,7,30,539.0,34.0,2.0,7.0,106.0,29.65,20.9
2016,2,22,7,45,617.5,40.5,2.15,8.0,156.5,34.41,25.62
2016,2,22,8,0,696.0,47.0,2.3,9.0,207.0,39.15,30.06
2016,2,22,8,15,744.5,52.0,2.4,9.5,258.5,82.99,43.29
2016,2,22,8,30,793.0,57.0,2.5,10.0,310.0,143.18,82.39
2016,2,22,8,45,824.5,60.5,2.65,10.5,359.0,204.61,133.17
2016,2,22,9,0,856.0,64.0,2.8,11.0,408.0,269.24,190.93
2016,2,22,9,15,878.0,66.5,2.9,11.5,453.0,334.75,250.71
