Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,900.0,69.0,3.0,12.0,498.0,399.25,308.91
2016,2,22,9,45,916.5,70.5,3.2,13.0,537.5,461.46,363.4
2016,2,22,10,0,933.0,72.0,3.4,14.0,577.0,523.7,416.06
2016,2,22,10,15,944.0,73.5,3.45,14.0,610.0,582.76,465.76
2016,2,22,10,30,955.0,75.0,3.5,14.0,643.0,640.69,513.13
2016,2,22,10,45,962.5,76.5,3.55,14.5,668.5,694.99,555.45
2016,2,22,11,0,970.0,78.0,3.6,15.0,694.0,747.29,595.04
2016,2,22,11,15,974.5,78.5,3.65,15.0,712.0,794.09,628.73
2016,2,22,11,30,979.0,79.0,3.7,15.0,730.0,838.13,660.04
2016,2,22,11,45,980.5,80.0,3.75,15.5,739.5,877.37,686.46
2016,2,22,12,0,982.0,81.0,3.8,16.0,749.0,913.26,710.35
2016,2,22,12,15,982.0,81.0,3.8,16.0,750.0,943.24,731.06
2016,2,22,12,30,982.0,81.0,3.8,16.0,751.0,969.49,749.21
2016,2,22,12,45,974.0,83.5,3.85,16.0,742.5,987.56,762.11
2016,2,22,13,0,966.0,86.0,3.9,16.0,734.0,1001.48,772.35
2016,2,22,13,15,961.5,85.0,3.9,16.0,718.5,1010.42,779.01
2016,2,22,13,30,957.0,84.0,3.9,16.0,703.0,1015.26,783.04
2016,2,22,13,45,951.0,82.5,3.9,16.0,679.5,1013.98,783.07
2016,2,22,14,0,945.0,81.0,3.9,16.0,656.0,1008.64,780.52
2016,2,22,14,15,934.5,79.5,3.8,16.0,625.0,995.06,771.75
2016,2,22,14,30,924.0,78.0,3.7,16.0,594.0,977.66,760.53
2016,2,22,14,45,910.0,76.0,3.65,16.0,557.0,952.73,744.47
2016,2,22,15,0,896.0,74.0,3.6,16.0,520.0,924.45,726.11
2016,2,22,15,15,662.5,112.0,3.3,15.5,426.5,761.54,609.45
2016,2,22,15,30,429.0,150.0,3.0,15.0,333.0,582.49,474.76
2016,2,22,15,45,614.0,106.0,2.7,14.5,335.5,680.36,553.69
2016,2,22,16,0,799.0,62.0,2.4,14.0,338.0,751.66,607.01
2016,2,22,16,15,757.0,57.5,2.2,13.0,287.5,686.02,558.92
2016,2,22,16,30,715.0,53.0,2.0,12.0,237.0,620.64,510.16
2016,2,22,16,45,647.0,47.0,1.8,11.0,186.0,536.08,443.78
2016,2,22,17,0,579.0,41.0,1.6,10.0,135.0,454.84,375.63
2016,2,22,17,15,455.5,31.5,1.6,9.5,89.0,348.94,281.73
2016,2,22,17,30,332.0,22.0,1.6,9.0,43.0,237.95,137.68
2016,2,22,17,45,166.0,11.0,1.6,8.5,21.5,93.57,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.75,8.5,11.0,10.01,0.0
2016,2,23,7,0,0.0,22.0,0.7,9.0,22.0,20.01,0.0
2016,2,23,7,15,217.0,32.0,0.5,9.5,61.5,25.07,15.15
2016,2,23,7,30,434.0,42.0,0.3,10.0,101.0,33.94,24.58
2016,2,23,7,45,522.0,48.0,0.2,10.5,148.5,37.47,28.23
2016,2,23,8,0,610.0,54.0,0.1,11.0,196.0,41.09,31.71
2016,2,23,8,15,656.0,59.5,0.3,11.5,244.0,82.38,44.71
2016,2,23,8,30,702.0,65.0,0.5,12.0,292.0,140.75,83.25
2016,2,23,8,45,744.5,64.5,0.7,12.5,338.5,195.0,126.8
2016,2,23,9,0,787.0,64.0,0.9,13.0,385.0,253.83,177.99
2016,2,23,9,15,776.5,75.5,1.15,13.5,421.0,311.88,231.17
2016,2,23,9,30,766.0,87.0,1.4,14.0,457.0,367.8,281.57
2016,2,23,9,45,622.0,142.5,1.65,14.5,458.5,404.46,316.34
2016,2,23,10,0,478.0,198.0,1.9,15.0,460.0,421.74,333.09
2016,2,23,10,15,722.5,139.0,1.95,15.5,559.5,531.46,419.23
2016,2,23,10,30,967.0,80.0,2.0,16.0,659.0,654.83,513.77
2016,2,23,10,45,975.0,80.5,2.05,16.5,685.0,709.13,554.09
2016,2,23,11,0,983.0,81.0,2.1,17.0,711.0,761.39,592.29
2016,2,23,11,15,987.5,82.0,2.05,17.0,729.0,809.36,624.7
2016,2,23,11,30,992.0,83.0,2.0,17.0,747.0,854.54,654.64
2016,2,23,11,45,993.5,83.5,1.95,17.5,756.0,893.76,678.88
2016,2,23,12,0,995.0,84.0,1.9,18.0,765.0,929.59,700.54
2016,2,23,12,15,994.5,84.0,1.8,18.0,766.0,959.56,718.8
2016,2,23,12,30,994.0,84.0,1.7,18.0,767.0,985.72,734.42
2016,2,23,12,45,994.0,82.5,1.65,18.0,759.5,1006.67,747.29
2016,2,23,13,0,994.0,81.0,1.6,18.0,752.0,1023.6,757.65
2016,2,23,13,15,989.0,80.5,1.5,18.0,736.0,1032.92,762.4
2016,2,23,13,30,984.0,80.0,1.4,18.0,720.0,1038.03,764.6
2016,2,23,13,45,975.0,79.5,1.35,18.0,695.5,1035.13,762.71
2016,2,23,14,0,966.0,79.0,1.3,18.0,671.0,1028.09,758.44
2016,2,23,14,15,955.0,77.5,1.15,18.0,639.5,1013.86,747.89
2016,2,23,14,30,944.0,76.0,1.0,18.0,608.0,995.73,734.97
2016,2,23,14,45,927.0,75.0,0.85,18.0,569.0,968.94,716.54
2016,2,23,15,0,910.0,74.0,0.7,18.0,530.0,938.85,696.07
2016,2,23,15,15,889.0,71.5,0.6,17.5,486.0,900.16,672.28
2016,2,23,15,30,868.0,69.0,0.5,17.0,442.0,867.48,652.32
2016,2,23,15,45,837.5,65.5,0.4,16.5,393.0,814.14,618.05
2016,2,23,16,0,807.0,62.0,0.3,16.0,344.0,759.37,582.27
2016,2,23,16,15,763.5,57.5,0.35,15.0,292.5,692.17,539.88
2016,2,23,16,30,720.0,53.0,0.4,14.0,241.0,625.35,495.29
2016,2,23,16,45,647.5,47.5,0.45,13.5,189.0,537.9,431.27
2016,2,23,17,0,575.0,42.0,0.5,13.0,137.0,454.06,365.05
2016,2,23,17,15,453.5,32.0,0.55,12.5,91.0,348.67,275.83
2016,2,23,17,30,332.0,22.0,0.6,12.0,45.0,239.76,147.49
2016,2,23,17,45,166.0,11.0,0.65,12.0,22.5,93.69,0.0
2016,2,23,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,0.65,7.5,12.0,10.91,0.0
2016,2,24,7,0,0.0,24.0,0.6,8.0,24.0,19.77,0.0
2016,2,24,7,15,233.0,32.0,0.75,8.5,65.0,25.04,15.52
2016,2,24,7,30,466.0,40.0,0.9,9.0,106.0,32.01,22.98
2016,2,24,7,45,548.0,48.0,1.05,10.0,156.0,37.38,28.17
2016,2,24,8,0,630.0,56.0,1.2,11.0,206.0,42.66,33.03
2016,2,24,8,15,680.5,61.5,1.2,11.5,256.5,86.57,47.08
2016,2,24,8,30,731.0,67.0,1.2,12.0,307.0,147.3,87.57
2016,2,24,8,45,767.5,70.5,1.3,12.5,356.0,206.05,135.4
2016,2,24,9,0,804.0,74.0,1.4,13.0,405.0,268.73,190.14
2016,2,24,9,15,828.0,77.0,1.45,13.5,449.5,330.68,245.37
2016,2,24,9,30,852.0,80.0,1.5,14.0,494.0,394.35,301.09
2016,2,24,9,45,870.5,81.5,1.6,15.0,533.5,455.62,353.0
2016,2,24,10,0,889.0,83.0,1.7,16.0,573.0,517.03,403.14
2016,2,24,10,15,900.5,85.0,1.7,16.5,605.5,574.78,449.03
2016,2,24,10,30,912.0,87.0,1.7,17.0,638.0,631.55,492.52
2016,2,24,10,45,920.0,88.5,1.7,17.5,663.5,684.33,531.62
2016,2,24,11,0,928.0,90.0,1.7,18.0,689.0,735.27,568.15
2016,2,24,11,15,933.0,90.5,1.6,18.0,706.5,780.87,598.5
2016,2,24,11,30,938.0,91.0,1.5,18.0,724.0,823.88,626.09
2016,2,24,11,45,939.0,92.0,1.45,18.5,733.0,861.41,648.89
2016,2,24,12,0,940.0,93.0,1.4,19.0,742.0,895.7,669.24
2016,2,24,12,15,940.5,93.0,1.3,19.0,743.0,925.07,686.66
2016,2,24,12,30,941.0,93.0,1.2,19.0,744.0,950.88,701.58
2016,2,24,12,45,943.5,91.0,1.15,19.0,738.0,972.56,714.59
2016,2,24,13,0,946.0,89.0,1.1,19.0,732.0,990.49,725.25
2016,2,24,13,15,941.5,88.0,1.05,19.0,716.5,999.14,730.11
2016,2,24,13,30,937.0,87.0,1.0,19.0,701.0,1003.77,732.65
2016,2,24,13,45,930.5,85.5,1.0,19.0,677.5,1001.87,732.26
2016,2,24,14,0,924.0,84.0,1.0,19.0,654.0,995.99,729.61
2016,2,24,14,15,913.0,82.5,1.05,18.5,623.5,981.92,724.26
2016,2,24,14,30,902.0,81.0,1.1,18.0,593.0,964.12,716.63
2016,2,24,14,45,888.5,78.5,1.15,18.0,555.5,939.16,702.97
2016,2,24,15,0,875.0,76.0,1.2,18.0,518.0,910.9,687.09
2016,2,24,15,15,854.0,73.0,1.15,17.5,475.0,881.17,669.79
2016,2,24,15,30,833.0,70.0,1.1,17.0,432.0,839.62,644.19
2016,2,24,15,45,804.5,66.5,1.1,16.5,384.5,788.84,612.45
2016,2,24,16,0,776.0,63.0,1.1,16.0,337.0,736.62,578.73
2016,2,24,16,15,733.0,58.5,1.05,15.0,287.0,670.76,534.16
2016,2,24,16,30,690.0,54.0,1.0,14.0,237.0,605.34,487.85
2016,2,24,16,45,621.5,48.0,1.0,13.0,186.5,521.18,424.88
2016,2,24,17,0,553.0,42.0,1.0,12.0,136.0,447.32,364.95
2016,2,24,17,15,436.5,32.0,1.05,11.5,90.5,338.63,272.05
2016,2,24,17,30,320.0,22.0,1.1,11.0,45.0,234.84,154.76
2016,2,24,17,45,160.0,11.0,1.15,10.5,22.5,90.81,0.0
2016,2,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,6,45,96.5,8.5,0.05,9.5,13.0,7.73,0.0
2016,2,25,7,0,193.0,17.0,0.1,10.0,26.0,13.92,0.0
2016,2,25,7,15,329.5,29.0,0.05,10.5,67.5,23.48,14.39
2016,2,25,7,30,466.0,41.0,0.0,11.0,109.0,32.72,23.59
2016,2,25,7,45,540.5,49.0,0.0,11.5,157.5,38.04,28.73
2016,2,25,8,0,615.0,57.0,0.0,12.0,206.0,43.24,33.56
2016,2,25,8,15,665.0,62.5,0.1,12.5,256.5,87.64,47.83
2016,2,25,8,30,715.0,68.0,0.2,13.0,307.0,147.5,87.59
2016,2,25,8,45,746.0,73.0,0.3,14.0,354.5,205.69,134.32
2016,2,25,9,0,777.0,78.0,0.4,15.0,402.0,267.17,186.79
2016,2,25,9,15,801.0,81.5,0.45,15.5,446.0,328.07,239.64
2016,2,25,9,30,825.0,85.0,0.5,16.0,490.0,390.76,292.91
2016,2,25,9,45,840.5,88.0,0.6,16.5,528.5,450.78,343.03
2016,2,25,10,0,856.0,91.0,0.7,17.0,567.0,510.98,391.62
2016,2,25,10,15,868.0,93.0,0.7,17.5,599.0,568.17,435.54
2016,2,25,10,30,880.0,95.0,0.7,18.0,631.0,624.54,477.18
2016,2,25,10,45,889.5,96.0,0.7,18.5,656.5,674.35,512.81
2016,2,25,11,0,899.0,97.0,0.7,19.0,682.0,724.54,547.51
2016,2,25,11,15,904.5,98.0,0.65,19.0,699.0,769.91,576.93
2016,2,25,11,30,910.0,99.0,0.6,19.0,716.0,812.83,603.61
2016,2,25,11,45,914.0,98.5,0.6,19.0,726.0,850.28,627.24
2016,2,25,12,0,918.0,98.0,0.6,19.0,736.0,884.73,648.82
2016,2,25,12,15,743.0,168.0,0.6,19.0,684.5,849.61,625.37
2016,2,25,12,30,568.0,238.0,0.6,19.0,633.0,784.03,580.42
2016,2,25,12,45,747.5,164.5,0.65,19.5,679.5,891.69,654.15
2016,2,25,13,0,927.0,91.0,0.7,20.0,726.0,977.09,707.03
2016,2,25,13,15,922.5,90.5,0.65,20.0,710.5,986.07,710.76
2016,2,25,13,30,918.0,90.0,0.6,20.0,695.0,991.12,713.33
2016,2,25,13,45,910.5,88.5,0.6,20.0,672.0,988.17,712.27
2016,2,25,14,0,903.0,87.0,0.6,20.0,649.0,981.31,709.05
2016,2,25,14,15,892.0,85.5,0.55,19.5,618.5,967.29,701.76
2016,2,25,14,30,881.0,84.0,0.5,19.0,588.0,949.63,692.37
2016,2,25,14,45,863.0,83.0,0.45,19.0,550.5,932.13,681.93
2016,2,25,15,0,845.0,82.0,0.4,19.0,513.0,901.84,663.34
2016,2,25,15,15,823.5,79.0,0.35,18.5,470.5,862.93,640.46
2016,2,25,15,30,802.0,76.0,0.3,18.0,428.0,821.56,615.75
2016,2,25,15,45,767.5,73.5,0.3,18.0,380.5,767.66,581.82
2016,2,25,16,0,733.0,71.0,0.3,18.0,333.0,712.66,546.31
2016,2,25,16,15,689.0,65.5,0.35,17.0,283.0,651.29,507.59
2016,2,25,16,30,645.0,60.0,0.4,16.0,233.0,585.83,463.63
2016,2,25,16,45,578.0,53.0,0.45,15.5,183.5,503.64,403.44
2016,2,25,17,0,511.0,46.0,0.5,15.0,134.0,425.44,341.23
2016,2,25,17,15,397.0,35.5,0.55,14.5,89.5,319.29,252.9
2016,2,25,17,30,283.0,25.0,0.6,14.0,45.0,219.23,148.39
2016,2,25,17,45,141.5,12.5,0.65,13.5,22.5,82.93,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.45,10.5,12.0,10.91,0.0
2016,2,26,7,0,0.0,24.0,0.4,11.0,24.0,20.14,0.0
2016,2,26,7,15,143.5,37.5,0.45,11.5,59.5,29.98,19.98
2016,2,26,7,30,287.0,51.0,0.5,12.0,95.0,39.13,29.11
2016,2,26,7,45,333.5,67.0,0.55,12.5,136.0,50.51,39.66
2016,2,26,8,0,380.0,83.0,0.6,13.0,177.0,61.47,49.58
2016,2,26,8,15,425.5,93.0,0.6,13.5,219.5,97.6,63.58
2016,2,26,8,30,471.0,103.0,0.6,14.0,262.0,142.7,94.12
2016,2,26,8,45,615.0,93.5,0.65,14.5,333.0,197.25,133.22
2016,2,26,9,0,759.0,84.0,0.7,15.0,404.0,269.62,190.22
2016,2,26,9,15,783.5,87.5,0.8,15.5,448.0,329.73,242.67
2016,2,26,9,30,808.0,91.0,0.9,16.0,492.0,391.72,295.84
2016,2,26,9,45,711.0,125.0,1.05,16.5,497.5,430.22,330.94
2016,2,26,10,0,614.0,159.0,1.2,17.0,503.0,458.35,355.82
2016,2,26,10,15,738.0,131.0,1.35,17.0,567.5,536.43,417.73
2016,2,26,10,30,862.0,103.0,1.5,17.0,632.0,623.79,485.38
2016,2,26,10,45,868.0,106.0,1.65,17.0,656.5,675.52,525.16
2016,2,26,11,0,874.0,109.0,1.8,17.0,681.0,725.4,563.07
2016,2,26,11,15,879.5,110.0,1.85,17.0,698.5,770.74,595.63
2016,2,26,11,30,885.0,111.0,1.9,17.0,716.0,813.67,625.15
2016,2,26,11,45,886.0,112.5,2.0,17.5,725.0,850.9,649.82
2016,2,26,12,0,887.0,114.0,2.1,18.0,734.0,885.03,672.29
2016,2,26,12,15,710.5,182.5,2.15,18.0,679.5,838.19,640.11
2016,2,26,12,30,534.0,251.0,2.2,18.0,625.0,768.42,589.14
2016,2,26,12,45,511.5,256.0,2.25,18.0,611.5,768.78,590.29
2016,2,26,13,0,489.0,261.0,2.3,18.0,598.0,766.07,588.68
2016,2,26,13,15,421.5,277.5,2.35,17.5,563.5,730.1,563.48
2016,2,26,13,30,354.0,294.0,2.4,17.0,529.0,676.34,525.62
2016,2,26,13,45,591.5,207.5,2.45,17.0,584.5,828.98,642.5
2016,2,26,14,0,829.0,121.0,2.5,17.0,640.0,962.37,735.33
2016,2,26,14,15,654.0,166.0,2.55,16.5,563.5,852.18,660.63
2016,2,26,14,30,479.0,211.0,2.6,16.0,487.0,727.49,572.64
2016,2,26,14,45,496.0,191.5,2.7,16.0,461.0,717.25,568.76
2016,2,26,15,0,513.0,172.0,2.8,16.0,435.0,703.83,561.61
2016,2,26,15,15,538.5,149.5,2.75,15.5,405.5,691.08,555.3
2016,2,26,15,30,564.0,127.0,2.7,15.0,376.0,681.33,550.44
2016,2,26,15,45,427.5,133.5,2.7,15.0,310.0,552.57,452.19
2016,2,26,16,0,291.0,140.0,2.7,15.0,244.0,421.52,348.47
2016,2,26,16,15,264.0,123.0,2.5,14.0,207.5,371.66,310.02
2016,2,26,16,30,237.0,106.0,2.3,13.0,171.0,322.92,270.78
2016,2,26,16,45,358.0,77.5,2.1,12.5,152.5,377.05,316.01
2016,2,26,17,0,479.0,49.0,1.9,12.0,134.0,408.53,339.02
2016,2,26,17,15,365.0,38.0,1.9,11.5,90.0,302.96,246.88
2016,2,26,17,30,251.0,27.0,1.9,11.0,46.0,205.11,146.4
2016,2,26,17,45,125.5,13.5,1.9,10.5,23.0,75.85,0.0
2016,2,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,10.0,1.0,8.5,16.5,9.1,0.0
2016,2,27,7,0,229.0,20.0,1.1,9.0,33.0,16.47,1.48
2016,2,27,7,15,358.5,31.0,1.15,9.0,75.5,25.02,16.08
2016,2,27,7,30,488.0,42.0,1.2,9.0,118.0,33.3,24.29
2016,2,27,7,45,572.0,48.0,1.25,9.5,168.5,36.97,27.94
2016,2,27,8,0,656.0,54.0,1.3,10.0,219.0,44.44,34.82
2016,2,27,8,15,702.5,59.0,1.3,10.5,269.5,92.95,50.65
2016,2,27,8,30,749.0,64.0,1.3,11.0,320.0,150.91,89.87
2016,2,27,8,45,786.0,66.0,1.35,11.5,369.5,209.85,138.57
2016,2,27,9,0,823.0,68.0,1.4,12.0,419.0,272.69,193.9
2016,2,27,9,15,844.5,70.5,1.45,12.5,463.0,334.68,249.59
2016,2,27,9,30,866.0,73.0,1.5,13.0,507.0,399.38,306.39
2016,2,27,9,45,881.5,75.0,1.55,14.0,545.5,460.05,357.82
2016,2,27,10,0,897.0,77.0,1.6,15.0,584.0,520.72,407.23
2016,2,27,10,15,908.0,78.5,1.6,15.0,616.5,578.16,453.7
2016,2,27,10,30,919.0,80.0,1.6,15.0,649.0,634.53,497.86
2016,2,27,10,45,925.0,82.0,1.6,15.5,673.5,686.86,536.71
2016,2,27,11,0,931.0,84.0,1.6,16.0,698.0,737.14,572.74
2016,2,27,11,15,936.0,84.5,1.6,16.0,715.5,782.82,603.76
2016,2,27,11,30,941.0,85.0,1.6,16.0,733.0,825.88,632.66
2016,2,27,11,45,942.5,86.0,1.65,16.5,742.0,863.83,657.18
2016,2,27,12,0,944.0,87.0,1.7,17.0,751.0,898.55,679.38
2016,2,27,12,15,944.5,87.0,1.75,17.0,752.0,927.91,699.21
2016,2,27,12,30,945.0,87.0,1.8,17.0,753.0,953.68,716.76
2016,2,27,12,45,940.0,88.0,1.9,17.0,745.0,971.84,730.02
2016,2,27,13,0,935.0,89.0,2.0,17.0,737.0,986.06,740.88
2016,2,27,13,15,930.5,88.5,2.05,17.0,722.0,995.04,747.84
2016,2,27,13,30,926.0,88.0,2.1,17.0,707.0,1000.03,752.4
2016,2,27,13,45,920.5,86.0,2.15,17.0,684.0,998.3,752.69
2016,2,27,14,0,915.0,84.0,2.2,17.0,661.0,992.59,750.58
2016,2,27,14,15,905.5,82.5,2.25,17.0,631.0,979.78,743.87
2016,2,27,14,30,896.0,81.0,2.3,17.0,601.0,963.24,734.81
2016,2,27,14,45,883.0,78.5,2.35,17.0,564.0,938.57,720.27
2016,2,27,15,0,870.0,76.0,2.4,17.0,527.0,910.61,703.45
2016,2,27,15,15,850.5,73.5,2.25,16.5,484.5,882.74,686.08
2016,2,27,15,30,831.0,71.0,2.1,16.0,442.0,842.98,660.13
2016,2,27,15,45,805.0,67.5,2.0,15.5,395.0,794.06,627.76
2016,2,27,16,0,779.0,64.0,1.9,15.0,348.0,743.57,593.51
2016,2,27,16,15,738.0,59.5,1.7,14.0,297.5,678.81,547.85
2016,2,27,16,30,697.0,55.0,1.5,13.0,247.0,614.37,500.68
2016,2,27,16,45,636.0,49.0,1.35,12.5,196.5,534.8,439.0
2016,2,27,17,0,575.0,43.0,1.2,12.0,146.0,458.21,375.91
2016,2,27,17,15,464.5,34.0,1.2,11.5,100.0,358.95,290.73
2016,2,27,17,30,354.0,25.0,1.2,11.0,54.0,262.57,191.86
2016,2,27,17,45,177.0,12.5,1.25,10.5,27.0,101.16,0.0
2016,2,27,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,63.5,11.5,1.65,6.5,15.0,10.46,0.0
2016,2,28,7,0,127.0,23.0,1.8,7.0,30.0,18.09,4.51
2016,2,28,7,15,216.0,39.5,1.95,7.5,67.5,30.68,21.25
2016,2,28,7,30,305.0,56.0,2.1,8.0,105.0,42.86,33.01
2016,2,28,7,45,360.5,70.5,2.3,8.5,148.5,53.03,42.6
2016,2,28,8,0,416.0,85.0,2.5,9.0,192.0,62.85,51.62
2016,2,28,8,15,470.0,91.5,2.55,9.5,236.0,101.01,65.5
2016,2,28,8,30,524.0,98.0,2.6,10.0,280.0,149.07,98.89
2016,2,28,8,45,583.0,100.0,2.7,10.5,329.5,198.99,139.21
2016,2,28,9,0,642.0,102.0,2.8,11.0,379.0,255.9,188.23
2016,2,28,9,15,555.0,140.5,2.85,11.5,397.5,302.89,233.69
2016,2,28,9,30,468.0,179.0,2.9,12.0,416.0,341.1,269.59
2016,2,28,9,45,431.5,204.5,2.95,12.5,436.0,379.66,303.03
2016,2,28,10,0,395.0,230.0,3.0,13.0,456.0,409.52,328.14
2016,2,28,10,15,322.5,260.0,3.0,13.0,451.5,423.22,339.78
2016,2,28,10,30,250.0,290.0,3.0,13.0,447.0,422.99,339.56
2016,2,28,10,45,297.0,293.0,3.0,13.5,486.0,479.97,384.02
2016,2,28,11,0,344.0,296.0,3.0,14.0,525.0,534.14,425.49
2016,2,28,11,15,350.0,303.0,3.05,14.0,541.0,565.2,449.23
2016,2,28,11,30,356.0,310.0,3.1,14.0,557.0,595.75,472.46
2016,2,28,11,45,235.5,327.5,3.15,14.5,492.0,521.64,413.46
2016,2,28,12,0,115.0,345.0,3.2,15.0,427.0,436.98,345.62
2016,2,28,12,15,190.5,343.0,3.2,15.0,478.5,521.35,412.38
2016,2,28,12,30,266.0,341.0,3.2,15.0,530.0,611.08,481.15
2016,2,28,12,45,276.5,335.5,3.25,15.0,530.0,625.31,491.99
2016,2,28,13,0,287.0,330.0,3.3,15.0,530.0,638.55,502.63
2016,2,28,13,15,272.5,324.5,3.25,15.0,511.5,626.89,493.93
2016,2,28,13,30,258.0,319.0,3.2,15.0,493.0,613.56,484.17
2016,2,28,13,45,286.0,302.0,3.2,15.0,489.0,626.37,495.51
2016,2,28,14,0,314.0,285.0,3.2,15.0,485.0,637.61,505.6
2016,2,28,14,15,436.0,235.5,3.05,14.5,498.5,716.67,569.01
2016,2,28,14,30,558.0,186.0,2.9,14.0,512.0,775.11,616.4
2016,2,28,14,45,303.5,202.5,2.8,14.0,378.5,531.14,429.15
2016,2,28,15,0,49.0,219.0,2.7,14.0,245.0,278.96,225.42
2016,2,28,15,15,109.0,208.0,2.5,13.5,259.5,340.14,278.35
2016,2,28,15,30,169.0,197.0,2.3,13.0,274.0,381.09,313.72
2016,2,28,15,45,251.5,167.0,2.1,13.0,267.5,428.56,354.03
2016,2,28,16,0,334.0,137.0,1.9,13.0,261.0,452.56,375.29
2016,2,28,16,15,302.0,122.5,1.8,12.5,222.5,400.38,333.98
2016,2,28,16,30,270.0,108.0,1.7,12.0,184.0,349.76,293.15
2016,2,28,16,45,242.0,88.5,1.6,11.5,146.0,296.55,248.98
2016,2,28,17,0,214.0,69.0,1.5,11.0,108.0,244.82,204.38
2016,2,28,17,15,161.5,49.5,1.5,10.5,74.0,179.75,146.85
2016,2,28,17,30,109.0,30.0,1.5,10.0,40.0,118.38,87.06
2016,2,28,17,45,54.5,15.0,1.5,10.0,20.0,41.33,0.0
2016,2,28,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,144.5,11.0,1.55,7.5,20.0,10.01,0.0
2016,2,29,7,0,289.0,22.0,1.6,8.0,40.0,17.93,7.13
2016,2,29,7,15,413.5,32.0,1.55,8.5,85.5,25.54,16.91
2016,2,29,7,30,538.0,42.0,1.5,9.0,131.0,32.94,24.1
2016,2,29,7,45,612.5,48.0,1.5,9.5,182.5,40.03,30.78
2016,2,29,8,0,687.0,54.0,1.5,10.0,234.0,44.57,34.95
2016,2,29,8,15,731.5,58.5,1.5,10.5,285.5,98.56,53.08
2016,2,29,8,30,776.0,63.0,1.5,11.0,337.0,158.05,94.47
2016,2,29,8,45,809.5,65.5,1.55,12.0,386.5,218.78,145.11
2016,2,29,9,0,843.0,68.0,1.6,13.0,436.0,282.95,201.51
2016,2,29,9,15,864.0,70.5,1.65,13.5,480.5,348.28,259.8
2016,2,29,9,30,885.0,73.0,1.7,14.0,525.0,412.21,315.81
2016,2,29,9,45,902.0,74.5,1.8,15.0,564.5,474.31,368.28
2016,2,29,10,0,919.0,76.0,1.9,16.0,604.0,536.52,418.84
2016,2,29,10,15,929.0,77.5,1.9,16.5,636.5,594.68,464.87
2016,2,29,10,30,939.0,79.0,1.9,17.0,669.0,651.61,508.3
2016,2,29,10,45,944.0,81.0,1.95,17.5,694.0,704.3,547.48
2016,2,29,11,0,949.0,83.0,2.0,18.0,719.0,754.77,583.41
2016,2,29,11,15,953.5,83.5,1.95,18.0,736.0,800.86,614.23
2016,2,29,11,30,958.0,84.0,1.9,18.0,753.0,844.22,642.77
2016,2,29,11,45,960.0,84.5,1.85,18.5,762.0,882.6,666.34
2016,2,29,12,0,962.0,85.0,1.8,19.0,771.0,917.7,687.42
2016,2,29,12,15,962.0,85.0,1.8,19.0,771.5,947.04,706.42
2016,2,29,12,30,962.0,85.0,1.8,19.0,772.0,972.69,723.04
2016,2,29,12,45,963.5,83.0,1.85,19.5,765.5,993.63,735.94
2016,2,29,13,0,965.0,81.0,1.9,20.0,759.0,1010.66,746.42
2016,2,29,13,15,960.5,80.0,1.95,20.0,743.0,1019.15,752.95
2016,2,29,13,30,956.0,79.0,2.0,20.0,727.0,1023.52,757.07
2016,2,29,13,45,950.5,77.5,2.05,20.0,703.5,1022.19,757.71
2016,2,29,14,0,945.0,76.0,2.1,20.0,680.0,1016.78,755.9
2016,2,29,14,15,935.0,75.0,2.05,20.0,649.0,1003.64,747.99
2016,2,29,14,30,925.0,74.0,2.0,20.0,618.0,986.66,737.77
2016,2,29,14,45,907.0,73.5,1.95,20.0,579.0,959.11,720.67
2016,2,29,15,0,889.0,73.0,1.9,20.0,540.0,928.35,701.53
2016,2,29,15,15,705.0,108.0,1.7,19.5,459.5,803.11,617.0
2016,2,29,15,30,521.0,143.0,1.5,19.0,379.0,658.75,516.63
2016,2,29,15,45,647.5,105.0,1.35,18.5,367.0,714.85,559.78
2016,2,29,16,0,774.0,67.0,1.2,18.0,355.0,746.19,582.54
2016,2,29,16,15,732.5,62.5,1.1,17.0,304.5,680.84,537.6
2016,2,29,16,30,691.0,58.0,1.0,16.0,254.0,615.84,492.14
2016,2,29,16,45,616.5,53.0,0.95,15.5,202.0,533.18,430.59
2016,2,29,17,0,542.0,48.0,0.9,15.0,150.0,450.38,364.61
2016,2,29,17,15,434.0,38.0,0.9,14.5,103.5,346.04,278.0
2016,2,29,17,30,326.0,28.0,0.9,14.0,57.0,252.09,190.65
2016,2,29,17,45,163.0,14.0,0.9,14.0,28.5,117.97,0.0
2016,2,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,45,174.0,11.0,1.05,11.5,23.0,10.01,0.0
2016,3,1,7,0,348.0,22.0,1.0,12.0,46.0,19.49,8.94
2016,3,1,7,15,468.0,31.0,1.15,12.5,93.0,26.85,17.83
2016,3,1,7,30,588.0,40.0,1.3,13.0,140.0,34.07,24.73
2016,3,1,7,45,657.0,45.5,1.45,13.5,192.5,37.81,28.29
2016,3,1,8,0,726.0,51.0,1.6,14.0,245.0,43.61,33.52
2016,3,1,8,15,768.5,55.5,1.65,14.5,297.5,100.09,51.75
2016,3,1,8,30,811.0,60.0,1.7,15.0,350.0,161.77,94.54
2016,3,1,8,45,840.5,63.0,1.75,15.5,399.5,224.42,146.75
2016,3,1,9,0,870.0,66.0,1.8,16.0,449.0,292.69,206.51
2016,3,1,9,15,890.0,68.0,1.9,16.5,494.0,356.31,263.13
2016,3,1,9,30,910.0,70.0,2.0,17.0,539.0,420.94,319.47
2016,3,1,9,45,926.5,71.0,2.15,17.5,579.0,483.79,372.96
2016,3,1,10,0,943.0,72.0,2.3,18.0,619.0,546.62,424.69
2016,3,1,10,15,953.0,73.5,2.4,18.0,652.0,606.04,472.88
2016,3,1,10,30,963.0,75.0,2.5,18.0,685.0,664.16,518.72
2016,3,1,10,45,970.5,76.0,2.65,18.0,710.5,718.58,560.94
2016,3,1,11,0,978.0,77.0,2.8,18.0,736.0,770.91,599.79
2016,3,1,11,15,982.0,77.5,2.85,18.0,753.5,817.78,632.32
2016,3,1,11,30,986.0,78.0,2.9,18.0,771.0,861.78,662.63
2016,3,1,11,45,988.5,78.0,2.95,18.5,780.5,900.93,688.12
2016,3,1,12,0,991.0,78.0,3.0,19.0,790.0,936.71,711.14
2016,3,1,12,15,991.5,78.0,3.0,19.0,791.0,967.2,731.46
2016,3,1,12,30,992.0,78.0,3.0,19.0,792.0,993.89,749.27
2016,3,1,12,45,989.0,78.5,3.0,19.0,784.0,1014.03,762.77
2016,3,1,13,0,986.0,79.0,3.0,19.0,776.0,1030.06,773.69
2016,3,1,13,15,982.0,78.5,2.95,18.5,760.5,1039.81,781.63
2016,3,1,13,30,978.0,78.0,2.9,18.0,745.0,1045.37,787.0
2016,3,1,13,45,971.0,77.5,2.9,18.0,721.0,1043.83,786.86
2016,3,1,14,0,964.0,77.0,2.9,18.0,697.0,1038.13,784.2
2016,3,1,14,15,954.5,75.5,2.9,17.5,665.5,1024.71,778.03
2016,3,1,14,30,945.0,74.0,2.9,17.0,634.0,1007.35,769.36
2016,3,1,14,45,930.0,73.0,2.9,17.0,595.5,981.64,753.64
2016,3,1,15,0,915.0,72.0,2.9,17.0,557.0,952.53,735.64
2016,3,1,15,15,896.5,70.0,2.8,16.5,513.5,915.79,712.78
2016,3,1,15,30,878.0,68.0,2.7,16.0,470.0,876.34,687.8
2016,3,1,15,45,851.5,65.0,2.6,16.0,421.0,834.69,659.6
2016,3,1,16,0,825.0,62.0,2.5,16.0,372.0,782.59,623.34
2016,3,1,16,15,786.5,58.0,2.3,15.0,320.5,718.41,578.81
2016,3,1,16,30,748.0,54.0,2.1,14.0,269.0,654.27,532.64
2016,3,1,16,45,687.5,48.5,1.9,13.0,216.0,573.15,471.13
2016,3,1,17,0,627.0,43.0,1.7,12.0,163.0,494.98,408.36
2016,3,1,17,15,522.0,35.0,1.7,11.5,114.0,390.25,319.46
2016,3,1,17,30,417.0,27.0,1.7,11.0,65.0,294.41,228.89
2016,3,1,17,45,208.5,13.5,1.7,10.5,32.5,141.41,0.0
2016,3,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,6,45,188.5,11.5,0.55,8.0,25.5,10.46,0.0
2016,3,2,7,0,377.0,23.0,0.7,9.0,51.0,20.37,10.47
2016,3,2,7,15,493.5,32.0,0.8,9.5,99.0,27.72,18.95
2016,3,2,7,30,610.0,41.0,0.9,10.0,147.0,34.91,25.88
2016,3,2,7,45,676.0,46.5,1.05,10.5,200.0,38.63,29.44
2016,3,2,8,0,742.0,52.0,1.2,11.0,253.0,46.08,36.2
2016,3,2,8,15,527.0,94.5,1.2,11.5,251.5,113.08,71.92
2016,3,2,8,30,312.0,137.0,1.2,12.0,250.0,154.3,111.49
2016,3,2,8,45,351.5,151.5,1.3,13.0,295.0,197.82,146.04
2016,3,2,9,0,391.0,166.0,1.4,14.0,340.0,246.71,186.19
2016,3,2,9,15,651.5,118.5,1.5,14.5,443.0,321.85,242.98
2016,3,2,9,30,912.0,71.0,1.6,15.0,546.0,424.67,324.07
2016,3,2,9,45,925.5,73.0,1.7,15.5,585.0,487.33,377.07
2016,3,2,10,0,939.0,75.0,1.8,16.0,624.0,549.66,428.19
2016,3,2,10,15,948.5,76.0,1.85,16.0,656.5,608.16,475.36
2016,3,2,10,30,958.0,77.0,1.9,16.0,689.0,665.3,520.09
2016,3,2,10,45,964.0,78.5,2.0,16.5,714.0,719.04,560.37
2016,3,2,11,0,970.0,80.0,2.1,17.0,739.0,770.58,597.04
2016,3,2,11,15,743.5,169.5,2.15,17.0,682.0,743.59,575.54
2016,3,2,11,30,517.0,259.0,2.2,17.0,625.0,683.95,529.42
2016,3,2,11,45,748.0,171.5,2.3,17.5,708.0,814.18,626.91
2016,3,2,12,0,979.0,84.0,2.4,18.0,791.0,935.19,708.38
2016,3,2,12,15,979.0,84.5,2.45,18.0,792.0,965.51,727.99
2016,3,2,12,30,979.0,85.0,2.5,18.0,793.0,992.07,746.05
2016,3,2,12,45,921.5,111.0,2.55,18.0,772.5,989.88,745.03
2016,3,2,13,0,864.0,137.0,2.6,18.0,752.0,991.76,747.18
2016,3,2,13,15,858.5,136.0,2.65,17.5,736.0,999.0,754.48
2016,3,2,13,30,853.0,135.0,2.7,17.0,720.0,1002.34,759.3
2016,3,2,13,45,714.0,172.0,2.75,17.0,651.0,922.01,705.83
2016,3,2,14,0,575.0,209.0,2.8,17.0,582.0,823.32,638.37
2016,3,2,14,15,590.0,192.5,2.8,16.5,559.5,819.01,638.99
2016,3,2,14,30,605.0,176.0,2.8,16.0,537.0,818.84,641.35
2016,3,2,14,45,467.5,200.0,2.85,16.0,469.0,703.85,557.34
2016,3,2,15,0,330.0,224.0,2.9,16.0,401.0,580.96,464.87
2016,3,2,15,15,214.5,213.0,2.85,15.5,324.5,441.06,357.59
2016,3,2,15,30,99.0,202.0,2.8,15.0,248.0,307.53,250.73
2016,3,2,15,45,184.0,176.5,2.75,15.0,250.5,365.86,301.34
2016,3,2,16,0,269.0,151.0,2.7,15.0,253.0,417.31,344.97
2016,3,2,16,15,243.0,134.5,2.55,14.0,217.0,369.52,307.55
2016,3,2,16,30,217.0,118.0,2.4,13.0,181.0,322.94,270.43
2016,3,2,16,45,195.5,97.0,2.3,12.5,145.5,274.54,230.31
2016,3,2,17,0,174.0,76.0,2.2,12.0,110.0,227.12,189.61
2016,3,2,17,15,132.5,55.5,2.15,11.5,76.5,169.23,138.55
2016,3,2,17,30,91.0,35.0,2.1,11.0,43.0,114.09,87.52
2016,3,2,17,45,45.5,17.5,2.05,10.5,21.5,53.67,0.0
2016,3,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.35,9.5,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,1.5,10.0,21.0,18.51,9.37
2016,3,3,7,15,0.0,39.5,1.45,10.0,39.5,34.14,24.63
2016,3,3,7,30,0.0,58.0,1.4,10.0,58.0,49.43,38.91
2016,3,3,7,45,3.0,78.0,1.4,10.5,79.0,65.66,53.76
2016,3,3,8,0,6.0,98.0,1.4,11.0,100.0,81.89,68.3
2016,3,3,8,15,11.5,116.5,1.35,11.5,121.0,99.04,79.12
2016,3,3,8,30,17.0,135.0,1.3,12.0,142.0,117.08,93.62
2016,3,3,8,45,42.0,163.0,1.3,13.0,181.5,145.95,116.01
2016,3,3,9,0,67.0,191.0,1.3,14.0,221.0,180.56,143.03
2016,3,3,9,15,91.5,214.5,1.2,14.5,260.0,215.13,170.15
2016,3,3,9,30,116.0,238.0,1.1,15.0,299.0,254.81,201.17
2016,3,3,9,45,200.0,251.0,1.05,15.5,365.5,314.55,247.24
2016,3,3,10,0,284.0,264.0,1.0,16.0,432.0,387.64,303.07
2016,3,3,10,15,430.0,235.5,0.9,16.0,504.5,468.67,364.83
2016,3,3,10,30,576.0,207.0,0.8,16.0,577.0,558.81,432.08
2016,3,3,10,45,750.5,146.0,0.75,16.5,647.0,651.88,499.87
2016,3,3,11,0,925.0,85.0,0.7,17.0,717.0,746.17,565.97
2016,3,3,11,15,603.0,212.0,0.85,17.0,628.0,681.39,517.68
2016,3,3,11,30,281.0,339.0,1.0,17.0,539.0,568.27,433.49
2016,3,3,11,45,286.5,338.5,1.15,17.0,545.0,587.85,450.04
2016,3,3,12,0,292.0,338.0,1.3,17.0,551.0,606.63,464.67
2016,3,3,12,15,363.5,320.5,1.45,16.5,585.5,664.96,510.08
2016,3,3,12,30,435.0,303.0,1.6,16.0,620.0,738.65,565.45
2016,3,3,12,45,475.0,283.5,1.8,16.0,626.5,769.88,589.87
2016,3,3,13,0,515.0,264.0,2.0,16.0,633.0,799.69,613.78
2016,3,3,13,15,524.5,250.5,2.0,15.5,619.5,804.8,619.32
2016,3,3,13,30,534.0,237.0,2.0,15.0,606.0,807.25,623.37
2016,3,3,13,45,701.0,168.0,2.05,15.0,635.0,906.04,695.36
2016,3,3,14,0,868.0,99.0,2.1,15.0,664.0,974.4,742.46
2016,3,3,14,15,648.5,168.5,2.0,15.0,579.5,857.29,661.47
