Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,429.0,238.0,1.9,15.0,495.0,714.25,557.65
2016,3,3,14,45,384.0,231.5,1.85,15.0,451.0,643.63,508.13
2016,3,3,15,0,339.0,225.0,1.8,15.0,407.0,590.64,469.58
2016,3,3,15,15,345.5,204.0,1.65,14.5,377.0,566.89,454.08
2016,3,3,15,30,352.0,183.0,1.5,14.0,347.0,541.09,436.58
2016,3,3,15,45,201.0,168.5,1.35,14.0,260.0,369.61,301.89
2016,3,3,16,0,50.0,154.0,1.2,14.0,173.0,209.05,170.25
2016,3,3,16,15,43.5,133.5,1.05,13.5,149.0,180.81,148.11
2016,3,3,16,30,37.0,113.0,0.9,13.0,125.0,152.78,125.11
2016,3,3,16,45,29.0,92.5,0.8,13.0,100.5,123.89,100.63
2016,3,3,17,0,21.0,72.0,0.7,13.0,76.0,95.25,75.89
2016,3,3,17,15,10.5,51.5,0.7,12.5,53.5,58.77,44.25
2016,3,3,17,30,0.0,31.0,0.7,12.0,31.0,30.09,18.91
2016,3,3,17,45,0.0,15.5,0.75,12.0,15.5,13.66,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,0.65,10.5,12.0,10.91,0.0
2016,3,4,7,0,0.0,24.0,0.6,11.0,24.0,21.11,11.84
2016,3,4,7,15,4.5,44.5,0.65,11.0,45.5,38.06,28.1
2016,3,4,7,30,9.0,65.0,0.7,11.0,67.0,54.74,43.57
2016,3,4,7,45,17.5,85.5,0.8,11.5,90.0,71.27,58.57
2016,3,4,8,0,26.0,106.0,0.9,12.0,113.0,85.33,67.61
2016,3,4,8,15,31.5,126.0,1.0,12.0,136.5,105.35,83.46
2016,3,4,8,30,37.0,146.0,1.1,12.0,160.0,126.43,100.47
2016,3,4,8,45,120.0,172.0,1.2,12.5,225.5,168.35,131.5
2016,3,4,9,0,203.0,198.0,1.3,13.0,291.0,222.94,173.67
2016,3,4,9,15,128.0,211.5,1.45,13.5,272.0,225.79,178.64
2016,3,4,9,30,53.0,225.0,1.6,14.0,253.0,217.65,173.45
2016,3,4,9,45,29.5,206.0,1.75,15.0,221.5,196.29,155.92
2016,3,4,10,0,6.0,187.0,1.9,16.0,190.0,168.63,133.01
2016,3,4,10,15,8.5,201.0,2.0,16.0,206.0,183.52,144.85
2016,3,4,10,30,11.0,215.0,2.1,16.0,222.0,198.82,156.89
2016,3,4,10,45,7.0,192.0,2.25,16.5,196.5,176.44,138.51
2016,3,4,11,0,3.0,169.0,2.4,17.0,171.0,153.37,119.64
2016,3,4,11,15,13.0,222.0,2.35,16.5,231.5,210.26,165.43
2016,3,4,11,30,23.0,275.0,2.3,16.0,292.0,269.35,212.22
2016,3,4,11,45,15.0,236.0,2.3,16.0,247.5,227.34,178.78
2016,3,4,12,0,7.0,197.0,2.3,16.0,203.0,184.62,144.77
2016,3,4,12,15,3.5,165.0,2.25,16.0,168.0,151.99,118.65
2016,3,4,12,30,0.0,133.0,2.2,16.0,133.0,119.27,92.21
2016,3,4,12,45,4.0,168.5,2.2,16.0,171.5,156.44,122.42
2016,3,4,13,0,8.0,204.0,2.2,16.0,210.0,194.78,153.19
2016,3,4,13,15,7.5,200.0,2.2,15.5,205.5,191.06,150.52
2016,3,4,13,30,7.0,196.0,2.2,15.0,201.0,187.31,147.95
2016,3,4,13,45,17.0,227.0,2.25,15.0,239.0,228.99,181.86
2016,3,4,14,0,27.0,258.0,2.3,15.0,277.0,272.39,216.77
2016,3,4,14,15,15.5,217.5,2.25,15.0,228.5,220.21,175.14
2016,3,4,14,30,4.0,177.0,2.2,15.0,180.0,168.43,133.49
2016,3,4,14,45,2.0,137.5,2.15,15.0,139.0,127.48,100.45
2016,3,4,15,0,0.0,98.0,2.1,15.0,98.0,87.4,67.61
2016,3,4,15,15,0.0,58.0,2.0,14.5,58.0,51.26,37.74
2016,3,4,15,30,0.0,18.0,1.9,14.0,18.0,15.86,7.89
2016,3,4,15,45,0.0,12.0,1.8,14.0,12.0,10.56,3.4
2016,3,4,16,0,0.0,6.0,1.7,14.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,1.6,13.5,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.5,13.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,1.4,13.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,1.4,12.5,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.5,12.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.65,12.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,45,103.0,15.0,2.3,11.5,24.0,11.82,0.0
2016,3,5,7,0,206.0,30.0,2.6,12.0,48.0,23.4,13.92
2016,3,5,7,15,278.5,45.0,2.65,12.0,87.5,34.58,24.92
2016,3,5,7,30,351.0,60.0,2.7,12.0,127.0,45.39,35.06
2016,3,5,7,45,393.0,74.5,2.8,12.5,170.5,55.33,44.15
2016,3,5,8,0,435.0,89.0,2.9,13.0,214.0,70.68,51.23
2016,3,5,8,15,461.5,102.5,2.9,13.0,257.0,115.62,75.33
2016,3,5,8,30,488.0,116.0,2.9,13.0,300.0,164.05,111.58
2016,3,5,8,45,244.0,115.5,2.9,13.0,207.5,148.75,110.42
2016,3,5,9,0,0.0,115.0,2.9,13.0,115.0,100.84,79.9
2016,3,5,9,15,36.0,175.0,2.95,13.0,194.5,164.38,131.75
2016,3,5,9,30,72.0,235.0,3.0,13.0,274.0,233.65,187.72
2016,3,5,9,45,190.5,250.5,3.1,13.5,362.5,310.5,248.64
2016,3,5,10,0,309.0,266.0,3.2,14.0,451.0,403.04,321.88
2016,3,5,10,15,154.5,168.5,3.5,14.0,261.0,247.59,199.44
2016,3,5,10,30,0.0,71.0,3.8,14.0,71.0,62.9,46.94
2016,3,5,10,45,7.0,153.0,4.15,14.5,158.0,141.08,111.41
2016,3,5,11,0,14.0,235.0,4.5,15.0,245.0,221.73,176.35
2016,3,5,11,15,8.0,198.0,4.75,15.0,204.0,184.22,145.84
2016,3,5,11,30,2.0,161.0,5.0,15.0,163.0,146.02,114.71
2016,3,5,11,45,9.5,210.5,5.3,15.5,217.5,198.66,157.29
2016,3,5,12,0,17.0,260.0,5.6,16.0,272.0,253.19,200.77
2016,3,5,12,15,161.0,305.0,5.75,15.5,423.5,455.11,365.04
2016,3,5,12,30,305.0,350.0,5.9,15.0,575.0,657.63,524.44
2016,3,5,12,45,152.5,245.5,6.05,15.0,358.0,397.27,320.69
2016,3,5,13,0,0.0,141.0,6.2,15.0,141.0,126.96,99.04
2016,3,5,13,15,0.0,138.0,6.2,15.0,138.0,124.28,97.12
2016,3,5,13,30,0.0,135.0,6.2,15.0,135.0,121.6,95.02
2016,3,5,13,45,13.0,196.5,6.2,15.0,205.0,194.28,155.06
2016,3,5,14,0,26.0,258.0,6.2,15.0,275.0,271.18,217.81
2016,3,5,14,15,13.0,190.0,6.15,14.5,198.5,189.35,151.68
2016,3,5,14,30,0.0,122.0,6.1,14.0,122.0,109.96,86.34
2016,3,5,14,45,0.0,114.5,6.05,14.0,114.5,102.99,80.8
2016,3,5,15,0,0.0,107.0,6.0,14.0,107.0,96.03,75.2
2016,3,5,15,15,0.0,62.5,5.85,13.5,62.5,55.26,41.24
2016,3,5,15,30,0.0,18.0,5.7,13.0,18.0,15.86,7.91
2016,3,5,15,45,0.0,64.5,5.6,13.0,64.5,57.0,43.12
2016,3,5,16,0,0.0,111.0,5.5,13.0,111.0,103.62,82.9
2016,3,5,16,15,0.0,95.5,5.5,12.5,95.5,88.79,70.62
2016,3,5,16,30,0.0,80.0,5.5,12.0,80.0,73.91,58.14
2016,3,5,16,45,0.0,64.5,5.5,12.0,64.5,58.96,45.27
2016,3,5,17,0,0.0,49.0,5.5,12.0,49.0,43.89,32.13
2016,3,5,17,15,0.0,35.0,5.6,12.0,35.0,30.87,20.62
2016,3,5,17,30,0.0,21.0,5.7,12.0,21.0,18.49,9.57
2016,3,5,17,45,0.0,10.5,5.8,12.0,10.5,9.23,0.0
2016,3,5,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,116.0,18.0,1.75,7.5,29.0,14.2,0.0
2016,3,6,7,0,232.0,36.0,1.9,8.0,58.0,28.12,18.5
2016,3,6,7,15,348.0,48.5,2.05,8.0,104.5,39.12,29.5
2016,3,6,7,30,464.0,61.0,2.2,8.0,151.0,48.1,38.14
2016,3,6,7,45,546.0,67.5,2.35,8.5,204.0,51.47,41.38
2016,3,6,8,0,628.0,74.0,2.5,9.0,257.0,64.32,43.73
2016,3,6,8,15,674.5,79.5,2.55,9.0,309.0,116.87,68.85
2016,3,6,8,30,721.0,85.0,2.6,9.0,361.0,175.24,112.13
2016,3,6,8,45,360.5,98.0,2.7,9.5,236.0,158.55,115.42
2016,3,6,9,0,0.0,111.0,2.8,10.0,111.0,97.47,77.92
2016,3,6,9,15,161.5,169.5,2.85,10.5,257.0,202.88,162.3
2016,3,6,9,30,323.0,228.0,2.9,11.0,403.0,330.71,264.61
2016,3,6,9,45,316.0,248.0,2.95,11.5,429.0,368.47,295.7
2016,3,6,10,0,309.0,268.0,3.0,12.0,455.0,405.33,325.49
2016,3,6,10,15,294.5,286.5,3.0,12.0,472.5,435.65,349.91
2016,3,6,10,30,280.0,305.0,3.0,12.0,490.0,464.21,372.36
2016,3,6,10,45,303.5,312.5,3.05,12.0,519.5,505.98,405.26
2016,3,6,11,0,327.0,320.0,3.1,12.0,549.0,549.22,438.88
2016,3,6,11,15,211.0,335.0,3.1,12.0,484.5,486.11,388.46
2016,3,6,11,30,95.0,350.0,3.1,12.0,420.0,410.9,327.85
2016,3,6,11,45,234.0,341.5,3.15,12.0,515.0,536.17,428.33
2016,3,6,12,0,373.0,333.0,3.2,12.0,610.0,672.2,533.2
2016,3,6,12,15,309.0,348.5,3.2,12.0,578.0,647.13,512.2
2016,3,6,12,30,245.0,364.0,3.2,12.0,546.0,602.79,477.87
2016,3,6,12,45,593.5,232.0,3.25,12.5,666.5,833.63,657.26
2016,3,6,13,0,942.0,100.0,3.3,13.0,787.0,1021.44,788.65
2016,3,6,13,15,937.5,99.0,3.35,12.5,770.5,1029.59,794.95
2016,3,6,13,30,933.0,98.0,3.4,12.0,754.0,1033.68,800.35
2016,3,6,13,45,542.0,210.0,3.45,12.0,588.0,792.39,628.85
2016,3,6,14,0,151.0,322.0,3.5,12.0,422.0,503.66,403.16
2016,3,6,14,15,523.0,207.5,3.55,12.0,531.5,774.01,621.31
2016,3,6,14,30,895.0,93.0,3.6,12.0,641.0,989.57,778.29
2016,3,6,14,45,725.5,132.0,3.65,12.0,559.0,880.92,700.6
2016,3,6,15,0,556.0,171.0,3.7,12.0,477.0,748.54,605.58
2016,3,6,15,15,535.0,162.5,3.65,11.5,438.0,709.21,579.1
2016,3,6,15,30,514.0,154.0,3.6,11.0,399.0,668.53,550.38
2016,3,6,15,45,412.5,153.5,3.6,11.0,337.5,567.0,471.08
2016,3,6,16,0,311.0,153.0,3.6,11.0,276.0,454.02,380.88
2016,3,6,16,15,285.5,137.0,3.35,10.5,238.0,405.48,342.62
2016,3,6,16,30,260.0,121.0,3.1,10.0,200.0,357.98,303.92
2016,3,6,16,45,225.5,101.0,2.85,9.5,160.5,299.77,255.05
2016,3,6,17,0,191.0,81.0,2.6,9.0,121.0,243.74,206.59
2016,3,6,17,15,147.5,60.5,2.45,8.5,86.0,183.79,153.37
2016,3,6,17,30,104.0,40.0,2.3,8.0,51.0,127.02,101.37
2016,3,6,17,45,52.0,20.0,2.15,8.0,25.5,61.82,28.07
2016,3,6,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,15.0,2.9,5.0,15.0,13.21,0.0
2016,3,7,7,0,0.0,30.0,2.8,5.0,30.0,26.11,17.22
2016,3,7,7,15,8.5,51.0,2.75,5.0,53.0,43.35,33.76
2016,3,7,7,30,17.0,72.0,2.7,5.0,76.0,60.35,49.84
2016,3,7,7,45,28.0,94.0,2.65,5.5,101.5,75.57,63.94
2016,3,7,8,0,39.0,116.0,2.6,6.0,127.0,93.15,75.75
2016,3,7,8,15,46.0,136.5,2.6,6.0,152.0,114.76,92.94
2016,3,7,8,30,53.0,157.0,2.6,6.0,177.0,137.6,111.73
2016,3,7,8,45,435.0,120.0,2.65,6.5,322.0,193.3,143.24
2016,3,7,9,0,817.0,83.0,2.7,7.0,467.0,302.21,225.16
2016,3,7,9,15,728.5,113.0,2.7,7.0,480.0,349.84,272.91
2016,3,7,9,30,640.0,143.0,2.7,7.0,493.0,388.98,311.33
2016,3,7,9,45,404.0,216.0,2.75,7.0,442.5,384.5,312.77
2016,3,7,10,0,168.0,289.0,2.8,7.0,392.0,348.16,284.69
2016,3,7,10,15,273.5,287.5,2.75,7.0,464.5,425.08,347.56
2016,3,7,10,30,379.0,286.0,2.7,7.0,537.0,508.3,414.37
2016,3,7,10,45,189.5,215.0,2.7,7.5,340.5,337.25,277.07
2016,3,7,11,0,0.0,144.0,2.7,8.0,144.0,128.48,102.69
2016,3,7,11,15,0.0,85.0,2.75,8.0,85.0,75.43,58.48
2016,3,7,11,30,0.0,26.0,2.8,8.0,26.0,23.01,14.02
2016,3,7,11,45,0.0,54.0,2.85,8.0,54.0,47.87,35.18
2016,3,7,12,0,0.0,82.0,2.9,8.0,82.0,72.79,56.22
2016,3,7,12,15,36.5,217.0,3.0,8.0,244.5,240.1,196.23
2016,3,7,12,30,73.0,352.0,3.1,8.0,407.0,416.78,337.78
2016,3,7,12,45,196.0,348.0,3.25,8.0,492.5,548.77,444.13
2016,3,7,13,0,319.0,344.0,3.4,8.0,578.0,686.18,551.89
2016,3,7,13,15,159.5,181.0,3.5,8.0,298.0,357.83,295.4
2016,3,7,13,30,0.0,18.0,3.6,8.0,18.0,15.92,7.93
2016,3,7,13,45,3.5,108.0,3.75,8.0,110.5,99.8,79.47
2016,3,7,14,0,7.0,198.0,3.9,8.0,203.0,190.47,155.39
2016,3,7,14,15,126.5,242.5,3.9,8.0,321.0,389.06,322.42
2016,3,7,14,30,246.0,287.0,3.9,8.0,439.0,560.05,461.02
2016,3,7,14,45,123.0,214.0,3.95,8.0,290.0,355.05,295.12
2016,3,7,15,0,0.0,141.0,4.0,8.0,141.0,129.51,104.91
2016,3,7,15,15,0.0,126.0,3.9,8.0,126.0,115.19,93.34
2016,3,7,15,30,0.0,111.0,3.8,8.0,111.0,100.86,81.42
2016,3,7,15,45,0.0,97.5,3.75,8.0,97.5,88.05,70.7
2016,3,7,16,0,0.0,84.0,3.7,8.0,84.0,75.23,59.88
2016,3,7,16,15,0.0,72.5,3.35,7.5,72.5,64.43,50.79
2016,3,7,16,30,0.0,61.0,3.0,7.0,61.0,53.89,41.79
2016,3,7,16,45,0.0,49.5,2.7,7.0,49.5,43.69,32.85
2016,3,7,17,0,0.0,38.0,2.4,7.0,38.0,33.5,23.79
2016,3,7,17,15,0.0,27.0,2.2,6.5,27.0,23.77,15.07
2016,3,7,17,30,0.0,16.0,2.0,6.0,16.0,14.06,6.3
2016,3,7,17,45,0.0,8.0,1.85,6.0,8.0,7.02,0.0
2016,3,7,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,17.0,1.85,4.5,36.0,13.61,1.03
2016,3,8,7,0,371.0,34.0,1.9,5.0,72.0,27.7,18.81
2016,3,8,7,15,475.5,43.5,1.9,5.5,121.5,34.45,25.72
2016,3,8,7,30,580.0,53.0,1.9,6.0,171.0,41.03,32.08
2016,3,8,7,45,641.0,59.5,1.9,6.5,224.0,44.8,35.65
2016,3,8,8,0,702.0,66.0,1.9,7.0,277.0,62.3,39.1
2016,3,8,8,15,741.5,70.5,1.9,7.5,329.5,122.23,70.4
2016,3,8,8,30,781.0,75.0,1.9,8.0,382.0,182.66,115.91
2016,3,8,8,45,810.5,78.0,1.9,8.5,431.5,244.17,169.31
2016,3,8,9,0,840.0,81.0,1.9,9.0,481.0,308.65,227.34
2016,3,8,9,15,858.5,83.5,1.9,9.5,525.0,371.57,284.21
2016,3,8,9,30,877.0,86.0,1.9,10.0,569.0,435.45,340.41
2016,3,8,9,45,884.5,90.5,1.9,11.0,606.0,497.45,392.59
2016,3,8,10,0,892.0,95.0,1.9,12.0,643.0,557.15,440.79
2016,3,8,10,15,901.5,97.0,1.9,12.0,675.0,614.48,487.0
2016,3,8,10,30,911.0,99.0,1.9,12.0,707.0,670.55,530.82
2016,3,8,10,45,759.0,164.0,1.9,12.0,682.5,682.94,538.89
2016,3,8,11,0,607.0,229.0,1.9,12.0,658.0,671.98,529.18
2016,3,8,11,15,764.0,168.0,1.95,12.0,721.5,766.6,601.89
2016,3,8,11,30,921.0,107.0,2.0,12.0,785.0,854.86,664.48
2016,3,8,11,45,921.0,108.0,2.15,12.5,792.5,890.88,688.51
2016,3,8,12,0,921.0,109.0,2.3,13.0,800.0,923.59,710.72
2016,3,8,12,15,919.5,109.0,2.25,12.5,799.5,950.46,729.57
2016,3,8,12,30,918.0,109.0,2.2,12.0,799.0,973.68,746.02
2016,3,8,12,45,591.0,233.5,2.15,12.0,675.5,834.82,647.8
2016,3,8,13,0,264.0,358.0,2.1,12.0,552.0,649.01,506.66
2016,3,8,13,15,332.0,332.5,2.05,12.0,572.0,694.8,543.92
2016,3,8,13,30,400.0,307.0,2.0,12.0,592.0,739.71,578.3
2016,3,8,13,45,237.0,308.0,2.0,12.0,475.5,586.0,462.4
2016,3,8,14,0,74.0,309.0,2.0,12.0,359.0,393.61,313.45
2016,3,8,14,15,146.0,300.5,2.15,12.0,393.0,476.13,381.48
2016,3,8,14,30,218.0,292.0,2.3,12.0,427.0,538.72,432.27
2016,3,8,14,45,261.5,266.5,2.45,12.0,419.0,569.28,457.89
2016,3,8,15,0,305.0,241.0,2.6,12.0,411.0,578.33,467.83
2016,3,8,15,15,352.0,212.0,2.55,11.5,393.5,582.81,474.8
2016,3,8,15,30,399.0,183.0,2.5,11.0,376.0,600.72,491.7
2016,3,8,15,45,301.5,176.0,2.5,11.0,313.5,481.62,398.54
2016,3,8,16,0,204.0,169.0,2.5,11.0,251.0,369.61,308.57
2016,3,8,16,15,193.0,147.5,2.25,10.5,217.0,330.29,277.82
2016,3,8,16,30,182.0,126.0,2.0,10.0,183.0,290.96,245.96
2016,3,8,16,45,388.0,87.5,1.8,9.5,180.0,411.36,348.39
2016,3,8,17,0,594.0,49.0,1.6,9.0,177.0,488.06,409.49
2016,3,8,17,15,500.0,41.0,1.45,8.5,128.0,391.31,325.78
2016,3,8,17,30,406.0,33.0,1.3,8.0,79.0,303.03,246.17
2016,3,8,17,45,203.0,16.5,1.15,8.0,39.5,149.28,91.14
2016,3,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,192.0,16.0,1.1,8.5,37.0,12.61,1.93
2016,3,9,7,0,384.0,32.0,1.2,9.0,74.0,25.7,16.88
2016,3,9,7,15,481.0,40.5,1.3,9.5,122.0,31.66,22.86
2016,3,9,7,30,578.0,49.0,1.4,10.0,170.0,37.49,28.4
2016,3,9,7,45,384.0,86.0,1.5,10.5,176.0,63.24,51.71
2016,3,9,8,0,190.0,123.0,1.6,11.0,182.0,96.06,74.29
2016,3,9,8,15,201.5,144.0,1.55,11.5,216.0,132.22,99.24
2016,3,9,8,30,213.0,165.0,1.5,12.0,250.0,167.01,126.28
2016,3,9,8,45,281.0,178.0,1.5,12.5,304.5,208.67,158.23
2016,3,9,9,0,349.0,191.0,1.5,13.0,359.0,260.57,199.71
2016,3,9,9,15,598.5,139.0,1.45,13.0,458.5,331.33,253.61
2016,3,9,9,30,848.0,87.0,1.4,13.0,558.0,426.65,329.24
2016,3,9,9,45,860.5,90.0,1.4,13.5,596.0,487.25,379.67
2016,3,9,10,0,873.0,93.0,1.4,14.0,634.0,547.42,428.06
2016,3,9,10,15,515.0,209.5,1.4,14.0,533.0,498.54,391.77
2016,3,9,10,30,157.0,326.0,1.4,14.0,432.0,401.96,315.77
2016,3,9,10,45,226.5,330.5,1.45,14.5,489.0,465.22,364.94
2016,3,9,11,0,296.0,335.0,1.5,15.0,546.0,542.64,422.63
2016,3,9,11,15,331.0,334.5,1.5,15.0,576.0,587.04,455.3
2016,3,9,11,30,366.0,334.0,1.5,15.0,606.0,633.06,489.02
2016,3,9,11,45,366.0,338.5,1.55,15.5,612.5,656.07,504.63
2016,3,9,12,0,366.0,343.0,1.6,16.0,619.0,677.76,519.36
2016,3,9,12,15,452.0,310.5,1.6,16.0,651.5,749.43,571.88
2016,3,9,12,30,538.0,278.0,1.6,16.0,684.0,812.14,617.14
2016,3,9,12,45,434.0,311.5,1.65,16.5,637.0,764.31,580.52
2016,3,9,13,0,330.0,345.0,1.7,17.0,590.0,698.22,531.95
2016,3,9,13,15,387.0,318.0,1.7,17.0,599.5,732.36,558.92
2016,3,9,13,30,444.0,291.0,1.7,17.0,609.0,781.77,595.05
2016,3,9,13,45,420.5,289.0,1.7,17.0,582.5,761.72,580.91
2016,3,9,14,0,397.0,287.0,1.7,17.0,556.0,723.12,554.83
2016,3,9,14,15,369.0,279.5,1.65,16.5,520.5,688.65,531.88
2016,3,9,14,30,341.0,272.0,1.6,16.0,485.0,652.84,507.64
2016,3,9,14,45,374.0,246.5,1.55,16.0,467.5,652.94,510.09
2016,3,9,15,0,407.0,221.0,1.5,16.0,450.0,649.92,510.01
2016,3,9,15,15,387.0,206.0,1.4,16.0,410.0,607.57,479.61
2016,3,9,15,30,367.0,191.0,1.3,16.0,370.0,564.45,448.63
2016,3,9,15,45,334.5,175.0,1.2,16.0,326.0,508.77,407.55
2016,3,9,16,0,302.0,159.0,1.1,16.0,282.0,453.76,366.28
2016,3,9,16,15,276.5,142.5,0.95,15.5,244.0,404.82,329.34
2016,3,9,16,30,251.0,126.0,0.8,15.0,206.0,356.93,292.16
2016,3,9,16,45,228.5,105.5,0.7,14.5,168.0,306.94,252.5
2016,3,9,17,0,206.0,85.0,0.6,14.0,130.0,258.06,212.3
2016,3,9,17,15,162.0,64.5,0.6,13.5,94.0,197.09,160.65
2016,3,9,17,30,118.0,44.0,0.6,13.0,58.0,139.51,110.15
2016,3,9,17,45,59.0,22.0,0.6,12.5,29.0,69.31,41.48
2016,3,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,199.5,17.0,1.6,10.0,39.5,13.39,3.44
2016,3,10,7,0,399.0,34.0,1.8,11.0,79.0,27.35,18.26
2016,3,10,7,15,496.0,42.5,1.9,11.5,128.5,33.26,24.1
2016,3,10,7,30,593.0,51.0,2.0,12.0,178.0,39.03,29.54
2016,3,10,7,45,653.5,56.5,2.1,12.5,231.0,46.04,35.9
2016,3,10,8,0,714.0,62.0,2.2,13.0,284.0,66.66,39.63
2016,3,10,8,15,357.0,74.5,2.35,13.5,185.5,89.85,56.48
2016,3,10,8,30,0.0,87.0,2.5,14.0,87.0,76.49,59.51
2016,3,10,8,45,0.0,108.0,2.65,14.5,108.0,94.55,74.36
2016,3,10,9,0,0.0,129.0,2.8,15.0,129.0,112.82,89.12
2016,3,10,9,15,45.0,190.5,2.9,15.0,216.0,180.77,143.73
2016,3,10,9,30,90.0,252.0,3.0,15.0,303.0,255.81,203.62
2016,3,10,9,45,168.0,271.0,3.15,15.5,373.5,319.27,253.45
2016,3,10,10,0,246.0,290.0,3.3,16.0,444.0,390.34,309.19
2016,3,10,10,15,251.0,305.5,3.35,16.0,469.0,424.81,336.32
2016,3,10,10,30,256.0,321.0,3.4,16.0,494.0,465.41,367.81
2016,3,10,10,45,370.5,297.5,3.5,16.5,558.5,538.7,425.05
2016,3,10,11,0,485.0,274.0,3.6,17.0,623.0,629.07,493.97
2016,3,10,11,15,422.0,306.5,3.55,17.0,614.5,638.15,498.96
2016,3,10,11,30,359.0,339.0,3.5,17.0,606.0,632.88,493.63
2016,3,10,11,45,364.0,338.5,3.5,17.0,612.5,654.82,510.12
2016,3,10,12,0,369.0,338.0,3.5,17.0,619.0,675.62,525.53
2016,3,10,12,15,363.5,343.0,3.45,17.0,620.0,691.48,536.78
2016,3,10,12,30,358.0,348.0,3.4,17.0,621.0,705.65,546.8
2016,3,10,12,45,231.0,356.5,3.4,17.0,532.0,590.99,460.28
2016,3,10,13,0,104.0,365.0,3.4,17.0,443.0,469.39,366.61
2016,3,10,13,15,150.5,360.0,3.3,17.0,470.0,531.41,415.28
2016,3,10,13,30,197.0,355.0,3.2,17.0,497.0,576.98,450.55
2016,3,10,13,45,267.5,330.5,3.15,17.0,516.5,641.75,500.59
2016,3,10,14,0,338.0,306.0,3.1,17.0,536.0,687.08,536.14
2016,3,10,14,15,206.0,295.5,2.95,16.5,433.5,528.55,416.89
2016,3,10,14,30,74.0,285.0,2.8,16.0,331.0,371.16,294.53
2016,3,10,14,45,228.0,257.0,2.7,16.0,388.0,506.68,405.2
2016,3,10,15,0,382.0,229.0,2.6,16.0,445.0,636.14,506.41
2016,3,10,15,15,455.5,192.0,2.4,15.5,430.0,672.25,535.49
2016,3,10,15,30,529.0,155.0,2.2,15.0,415.0,684.32,547.71
2016,3,10,15,45,451.0,152.5,2.0,15.0,359.0,599.7,483.41
2016,3,10,16,0,373.0,150.0,1.8,15.0,303.0,518.04,420.75
2016,3,10,16,15,346.0,135.5,1.55,14.5,262.5,450.72,369.89
2016,3,10,16,30,319.0,121.0,1.3,14.0,222.0,401.29,331.26
2016,3,10,16,45,292.0,101.5,1.1,13.5,181.5,346.25,287.15
2016,3,10,17,0,265.0,82.0,0.9,13.0,141.0,292.53,242.61
2016,3,10,17,15,217.0,63.0,0.95,12.5,103.0,228.14,187.91
2016,3,10,17,30,169.0,44.0,1.0,12.0,65.0,167.65,134.43
2016,3,10,17,45,84.5,26.5,1.1,11.5,37.0,91.28,59.25
2016,3,10,18,0,0.0,9.0,1.2,11.0,9.0,8.19,0.0
2016,3,10,18,15,0.0,4.5,1.25,10.5,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.05,9.0,4.0,3.5,0.0
2016,3,11,7,0,0.0,8.0,2.2,9.0,8.0,7.02,0.55
2016,3,11,7,15,0.0,13.5,2.4,9.0,13.5,11.85,5.08
2016,3,11,7,30,0.0,19.0,2.6,9.0,19.0,16.7,9.61
2016,3,11,7,45,0.0,24.5,2.8,9.5,24.5,21.56,14.06
2016,3,11,8,0,0.0,30.0,3.0,10.0,30.0,26.42,17.43
2016,3,11,8,15,0.0,35.5,3.35,10.0,35.5,31.29,21.61
2016,3,11,8,30,0.0,41.0,3.7,10.0,41.0,36.16,25.75
2016,3,11,8,45,0.0,29.5,4.05,10.5,29.5,26.01,16.83
2016,3,11,9,0,0.0,18.0,4.4,11.0,18.0,15.86,8.0
2016,3,11,9,15,0.0,64.0,4.6,11.0,64.0,56.6,42.77
2016,3,11,9,30,0.0,110.0,4.8,11.0,110.0,97.24,76.97
2016,3,11,9,45,3.0,148.5,5.0,11.0,150.5,132.54,106.28
2016,3,11,10,0,6.0,187.0,5.2,11.0,191.0,168.58,135.96
2016,3,11,10,15,160.5,250.0,5.25,11.0,359.5,323.0,263.75
2016,3,11,10,30,315.0,313.0,5.3,11.0,528.0,495.46,402.81
2016,3,11,10,45,163.5,272.5,5.4,11.0,384.5,368.6,300.36
2016,3,11,11,0,12.0,232.0,5.5,11.0,241.0,217.28,174.98
2016,3,11,11,15,38.0,289.5,5.75,11.0,318.0,300.63,243.4
2016,3,11,11,30,64.0,347.0,6.0,11.0,395.0,382.28,309.29
2016,3,11,11,45,32.0,212.5,6.25,11.0,236.5,227.0,183.63
2016,3,11,12,0,0.0,78.0,6.5,11.0,78.0,69.25,52.48
2016,3,11,12,15,7.5,167.5,6.4,11.0,173.5,157.79,126.32
2016,3,11,12,30,15.0,257.0,6.3,11.0,269.0,250.5,202.29
2016,3,11,12,45,15.0,256.0,6.2,11.0,267.5,250.69,202.38
2016,3,11,13,0,15.0,255.0,6.1,11.0,266.0,250.85,202.6
2016,3,11,13,15,21.5,271.0,6.0,11.0,287.0,274.39,222.08
2016,3,11,13,30,28.0,287.0,5.9,11.0,308.0,316.14,256.16
2016,3,11,13,45,18.0,246.0,5.85,11.0,259.5,248.28,201.12
2016,3,11,14,0,8.0,205.0,5.8,11.0,211.0,198.03,159.97
2016,3,11,14,15,7.0,197.0,5.7,10.5,202.0,189.85,153.8
2016,3,11,14,30,6.0,189.0,5.6,10.0,193.0,181.68,147.57
2016,3,11,14,45,3.0,107.0,5.5,10.0,109.0,98.55,78.24
2016,3,11,15,0,0.0,25.0,5.4,10.0,25.0,22.07,13.27
2016,3,11,15,15,0.0,64.0,5.15,9.5,64.0,56.6,43.01
2016,3,11,15,30,0.0,103.0,4.9,9.0,103.0,92.66,74.11
2016,3,11,15,45,12.0,129.5,4.65,9.0,134.5,131.03,107.59
2016,3,11,16,0,24.0,156.0,4.4,9.0,166.0,172.62,143.64
2016,3,11,16,15,19.0,137.0,4.1,8.5,144.0,149.62,124.41
2016,3,11,16,30,14.0,118.0,3.8,8.0,122.0,126.91,105.23
2016,3,11,16,45,7.0,97.0,3.55,8.0,99.0,100.61,82.37
2016,3,11,17,0,0.0,76.0,3.3,8.0,76.0,74.64,59.49
2016,3,11,17,15,0.0,55.5,3.25,7.5,55.5,53.88,41.15
2016,3,11,17,30,0.0,35.0,3.2,7.0,35.0,32.38,21.99
2016,3,11,17,45,0.0,20.0,3.2,7.0,20.0,17.63,7.49
2016,3,11,18,0,0.0,5.0,3.2,7.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.25,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,4.5,0.95,5.5,4.5,0.0,0.0
2016,3,12,6,30,0.0,9.0,1.0,6.0,9.0,8.19,0.0
2016,3,12,6,45,109.0,29.5,1.05,6.5,43.0,23.75,13.03
2016,3,12,7,0,218.0,50.0,1.1,7.0,77.0,38.61,28.83
2016,3,12,7,15,309.0,65.0,1.3,7.0,123.5,49.38,39.29
2016,3,12,7,30,400.0,80.0,1.5,7.0,170.0,59.81,49.16
2016,3,12,7,45,477.0,88.0,1.7,7.5,222.0,64.72,53.67
2016,3,12,8,0,554.0,96.0,1.9,8.0,274.0,88.37,60.4
2016,3,12,8,15,391.5,134.0,1.95,8.0,270.0,140.18,99.02
2016,3,12,8,30,229.0,172.0,2.0,8.0,266.0,174.63,133.91
2016,3,12,8,45,227.0,194.5,2.1,8.5,297.5,212.35,166.07
2016,3,12,9,0,225.0,217.0,2.2,9.0,329.0,248.14,196.8
2016,3,12,9,15,502.0,168.5,2.3,9.5,446.5,324.42,254.77
2016,3,12,9,30,779.0,120.0,2.4,10.0,564.0,432.21,340.8
2016,3,12,9,45,696.5,154.0,2.5,10.5,570.5,473.55,377.32
2016,3,12,10,0,614.0,188.0,2.6,11.0,577.0,504.41,403.69
2016,3,12,10,15,720.0,161.5,2.7,11.0,640.0,579.39,464.51
2016,3,12,10,30,826.0,135.0,2.8,11.0,703.0,661.77,529.87
2016,3,12,10,45,518.5,246.0,2.9,11.5,607.0,599.52,478.87
2016,3,12,11,0,211.0,357.0,3.0,12.0,511.0,494.82,393.63
2016,3,12,11,15,526.5,252.0,3.05,12.0,646.5,667.89,532.27
2016,3,12,11,30,842.0,147.0,3.1,12.0,782.0,845.13,666.08
2016,3,12,11,45,848.0,145.5,3.2,12.0,791.0,882.07,691.29
2016,3,12,12,0,854.0,144.0,3.3,12.0,800.0,916.23,715.67
2016,3,12,12,15,683.5,218.0,3.35,12.0,743.0,871.53,683.66
2016,3,12,12,30,513.0,292.0,3.4,12.0,686.0,805.65,632.69
2016,3,12,12,45,464.0,308.0,3.5,12.0,661.5,790.9,622.06
2016,3,12,13,0,415.0,324.0,3.6,12.0,637.0,757.92,597.96
2016,3,12,13,15,411.0,318.5,3.6,12.0,623.5,757.23,598.27
2016,3,12,13,30,407.0,313.0,3.6,12.0,610.0,754.46,596.9
2016,3,12,13,45,234.0,311.5,3.65,12.0,481.0,586.82,468.45
2016,3,12,14,0,61.0,310.0,3.7,12.0,352.0,380.33,305.12
2016,3,12,14,15,192.5,296.0,3.6,11.5,420.0,515.43,417.1
2016,3,12,14,30,324.0,282.0,3.5,11.0,488.0,648.08,522.97
2016,3,12,14,45,385.5,249.0,3.4,11.0,480.0,667.1,539.56
2016,3,12,15,0,447.0,216.0,3.3,11.0,472.0,700.37,567.12
2016,3,12,15,15,423.5,202.5,3.1,11.0,430.5,655.15,533.06
2016,3,12,15,30,400.0,189.0,2.9,11.0,389.0,609.01,498.48
2016,3,12,15,45,409.5,167.0,2.75,11.0,354.0,581.07,478.67
2016,3,12,16,0,419.0,145.0,2.6,11.0,319.0,550.49,456.36
2016,3,12,16,15,383.5,133.0,2.4,10.5,276.5,493.48,412.2
2016,3,12,16,30,348.0,121.0,2.2,10.0,234.0,437.78,368.09
2016,3,12,16,45,313.5,103.0,2.0,10.0,191.5,362.97,306.92
2016,3,12,17,0,279.0,85.0,1.8,10.0,149.0,305.34,257.91
2016,3,12,17,15,223.5,66.5,1.7,9.5,109.0,236.42,198.11
2016,3,12,17,30,168.0,48.0,1.6,9.0,69.0,172.41,140.78
2016,3,12,17,45,84.0,29.0,1.55,8.5,39.5,96.03,67.49
2016,3,12,18,0,0.0,10.0,1.5,8.0,10.0,9.1,0.0
2016,3,12,18,15,0.0,5.0,1.5,8.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.4,9.5,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,2.6,10.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.5,2.65,10.0,5.5,4.82,0.0
2016,3,13,7,30,0.0,8.0,2.7,10.0,8.0,7.02,0.75
2016,3,13,7,45,0.0,10.0,2.8,10.5,10.0,8.78,2.36
2016,3,13,8,0,0.0,12.0,2.9,11.0,12.0,10.55,3.54
2016,3,13,8,15,0.0,14.5,2.95,11.0,14.5,12.76,5.43
2016,3,13,8,30,0.0,17.0,3.0,11.0,17.0,14.97,7.32
2016,3,13,8,45,0.0,13.5,3.1,11.5,13.5,11.89,4.6
2016,3,13,9,0,0.0,10.0,3.2,12.0,10.0,8.81,1.9
2016,3,13,9,15,1.5,90.5,3.25,12.0,91.5,80.68,62.89
2016,3,13,9,30,3.0,171.0,3.3,12.0,173.0,151.32,121.48
2016,3,13,9,45,1.5,135.5,3.35,12.0,136.5,120.48,95.6
2016,3,13,10,0,0.0,100.0,3.4,12.0,100.0,88.67,68.99
2016,3,13,10,15,0.0,88.5,3.35,12.0,88.5,78.49,60.4
2016,3,13,10,30,0.0,77.0,3.3,12.0,77.0,68.28,51.77
2016,3,13,10,45,0.0,91.0,3.3,12.0,91.0,80.77,62.1
2016,3,13,11,0,0.0,105.0,3.3,12.0,105.0,93.33,72.42
2016,3,13,11,15,35.0,230.5,3.35,12.0,257.5,241.44,194.11
2016,3,13,11,30,70.0,356.0,3.4,12.0,410.0,395.76,316.13
2016,3,13,11,45,53.5,341.5,3.45,12.0,383.0,372.81,297.24
2016,3,13,12,0,37.0,327.0,3.5,12.0,356.0,348.11,277.54
2016,3,13,12,15,27.5,300.5,3.5,12.0,322.0,315.9,252.09
2016,3,13,12,30,18.0,274.0,3.5,12.0,288.0,269.63,215.31
2016,3,13,12,45,9.0,149.5,3.55,12.0,156.5,143.18,113.4
2016,3,13,13,0,0.0,25.0,3.6,12.0,25.0,22.14,12.96
2016,3,13,13,15,11.0,151.0,3.45,12.0,159.5,147.13,117.26
2016,3,13,13,30,22.0,277.0,3.3,12.0,294.0,282.09,226.41
2016,3,13,13,45,11.0,210.5,3.2,12.0,219.0,205.49,164.45
2016,3,13,14,0,0.0,144.0,3.1,12.0,144.0,130.31,103.01
2016,3,13,14,15,0.0,144.0,3.0,12.0,144.0,130.57,103.51
2016,3,13,14,30,0.0,144.0,2.9,12.0,144.0,130.91,103.99
2016,3,13,14,45,0.0,128.0,2.85,12.0,128.0,115.74,91.66
2016,3,13,15,0,0.0,112.0,2.8,12.0,112.0,100.59,79.29
2016,3,13,15,15,16.5,155.5,2.65,11.5,164.0,159.89,129.87
2016,3,13,15,30,33.0,199.0,2.5,11.0,216.0,239.34,196.43
2016,3,13,15,45,75.0,189.5,2.4,11.0,222.5,267.71,221.6
2016,3,13,16,0,117.0,180.0,2.3,11.0,229.0,309.09,257.14
2016,3,13,16,15,108.0,158.5,2.1,11.0,199.0,274.69,229.11
2016,3,13,16,30,99.0,137.0,1.9,11.0,169.0,240.49,201.06
2016,3,13,16,45,89.5,114.0,1.75,11.0,139.0,204.05,170.6
2016,3,13,17,0,80.0,91.0,1.6,11.0,109.0,167.8,139.56
2016,3,13,17,15,60.5,68.5,1.5,10.5,80.5,126.16,103.22
2016,3,13,17,30,41.0,46.0,1.4,10.0,52.0,75.88,59.06
2016,3,13,17,45,20.5,27.5,1.35,10.0,30.5,42.11,27.02
2016,3,13,18,0,0.0,9.0,1.3,10.0,9.0,8.19,0.0
2016,3,13,18,15,0.0,4.5,1.3,10.0,4.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
