Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.9,7.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,2.1,7.0,17.0,15.46,0.0
2016,3,14,6,45,197.5,29.5,2.35,7.5,56.0,23.06,13.53
2016,3,14,7,0,395.0,42.0,2.6,8.0,95.0,33.77,24.55
2016,3,14,7,15,485.5,51.5,2.7,8.0,145.5,40.22,30.93
2016,3,14,7,30,576.0,61.0,2.8,8.0,196.0,46.5,36.91
2016,3,14,7,45,622.5,69.5,2.9,8.5,248.0,51.56,41.51
2016,3,14,8,0,669.0,78.0,3.0,9.0,300.0,80.26,49.08
2016,3,14,8,15,708.0,83.0,3.05,9.0,352.0,135.27,80.67
2016,3,14,8,30,747.0,88.0,3.1,9.0,404.0,195.06,127.79
2016,3,14,8,45,632.0,126.0,3.2,9.5,414.5,251.87,183.36
2016,3,14,9,0,517.0,164.0,3.3,10.0,425.0,291.73,224.12
2016,3,14,9,15,452.5,199.0,3.3,10.0,442.5,334.52,264.17
2016,3,14,9,30,388.0,234.0,3.3,10.0,460.0,367.82,294.61
2016,3,14,9,45,419.5,242.5,3.3,10.5,500.5,420.07,337.56
2016,3,14,10,0,451.0,251.0,3.3,11.0,541.0,473.48,380.56
2016,3,14,10,15,391.0,283.0,3.25,11.0,543.5,492.44,395.85
2016,3,14,10,30,331.0,315.0,3.2,11.0,546.0,508.8,408.23
2016,3,14,10,45,344.5,323.5,3.2,11.5,571.0,547.56,437.73
2016,3,14,11,0,358.0,332.0,3.2,12.0,596.0,586.74,466.91
2016,3,14,11,15,274.5,357.0,3.2,12.0,562.0,567.2,450.31
2016,3,14,11,30,191.0,382.0,3.2,12.0,528.0,530.18,420.45
2016,3,14,11,45,228.0,381.0,3.2,12.0,557.5,572.25,453.48
2016,3,14,12,0,265.0,380.0,3.2,12.0,587.0,628.66,496.33
2016,3,14,12,15,263.5,380.5,3.25,12.0,586.0,641.03,505.47
2016,3,14,12,30,262.0,381.0,3.3,12.0,585.0,652.14,513.98
2016,3,14,12,45,323.0,362.0,3.35,12.5,610.5,700.62,551.13
2016,3,14,13,0,384.0,343.0,3.4,13.0,636.0,749.25,587.78
2016,3,14,13,15,387.5,332.5,3.4,13.0,623.5,750.21,588.98
2016,3,14,13,30,391.0,322.0,3.4,13.0,611.0,749.17,589.17
2016,3,14,13,45,433.5,294.0,3.4,13.0,604.5,781.84,614.94
2016,3,14,14,0,476.0,266.0,3.4,13.0,598.0,796.66,627.95
2016,3,14,14,15,549.5,227.5,3.4,12.5,594.0,826.82,654.43
2016,3,14,14,30,623.0,189.0,3.4,12.0,590.0,859.21,681.66
2016,3,14,14,45,534.0,204.5,3.45,12.0,534.0,777.56,622.2
2016,3,14,15,0,445.0,220.0,3.5,12.0,478.0,703.34,566.89
2016,3,14,15,15,511.0,182.5,3.4,11.5,457.5,713.19,579.16
2016,3,14,15,30,577.0,145.0,3.3,11.0,437.0,723.68,590.49
2016,3,14,15,45,520.5,142.0,3.25,11.0,386.0,647.74,533.73
2016,3,14,16,0,464.0,139.0,3.2,11.0,335.0,580.88,482.41
2016,3,14,16,15,514.5,119.0,2.85,10.5,310.5,581.03,484.88
2016,3,14,16,30,565.0,99.0,2.5,10.0,286.0,580.31,485.31
2016,3,14,16,45,511.5,88.0,2.2,9.5,235.5,503.64,423.45
2016,3,14,17,0,458.0,77.0,1.9,9.0,185.0,427.85,360.66
2016,3,14,17,15,363.5,64.0,1.8,8.5,136.0,331.89,279.0
2016,3,14,17,30,269.0,51.0,1.7,8.0,87.0,245.17,202.32
2016,3,14,17,45,134.5,33.0,1.6,7.5,51.0,129.67,96.72
2016,3,14,18,0,0.0,15.0,1.5,7.0,15.0,13.64,0.0
2016,3,14,18,15,0.0,7.5,1.5,6.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,15,48.5,7.5,1.35,4.5,9.5,6.82,0.0
2016,3,15,6,30,97.0,15.0,1.5,5.0,19.0,11.82,0.0
2016,3,15,6,45,244.0,29.5,1.7,5.5,58.5,23.96,14.81
2016,3,15,7,0,391.0,44.0,1.9,6.0,98.0,35.35,26.28
2016,3,15,7,15,479.0,53.5,1.95,6.5,148.5,41.71,32.54
2016,3,15,7,30,567.0,63.0,2.0,7.0,199.0,47.91,38.38
2016,3,15,7,45,626.0,69.0,2.15,8.0,252.5,50.95,41.05
2016,3,15,8,0,685.0,75.0,2.3,9.0,306.0,80.08,47.67
2016,3,15,8,15,722.5,79.5,2.4,9.5,357.5,135.62,79.88
2016,3,15,8,30,760.0,84.0,2.5,10.0,409.0,199.46,130.34
2016,3,15,8,45,790.5,86.5,2.65,10.5,459.0,260.0,183.39
2016,3,15,9,0,821.0,89.0,2.8,11.0,509.0,323.62,240.6
2016,3,15,9,15,839.5,92.0,2.9,11.5,553.0,386.16,296.84
2016,3,15,9,30,858.0,95.0,3.0,12.0,597.0,449.69,352.51
2016,3,15,9,45,875.0,96.0,3.1,12.5,636.0,511.3,405.04
2016,3,15,10,0,892.0,97.0,3.2,13.0,675.0,572.89,455.84
2016,3,15,10,15,901.5,98.5,3.25,13.0,707.0,629.68,502.17
2016,3,15,10,30,911.0,100.0,3.3,13.0,739.0,685.18,546.26
2016,3,15,10,45,920.0,100.0,3.4,13.5,763.5,737.33,585.94
2016,3,15,11,0,929.0,100.0,3.5,14.0,788.0,787.58,621.81
2016,3,15,11,15,933.0,100.5,3.55,14.0,804.5,832.32,653.47
2016,3,15,11,30,937.0,101.0,3.6,14.0,821.0,874.28,682.99
2016,3,15,11,45,940.0,101.0,3.7,14.5,829.5,911.92,708.28
2016,3,15,12,0,943.0,101.0,3.8,15.0,838.0,946.34,731.22
2016,3,15,12,15,943.0,100.5,3.85,15.0,837.5,974.11,750.56
2016,3,15,12,30,943.0,100.0,3.9,15.0,837.0,998.2,767.45
2016,3,15,12,45,942.5,99.0,3.95,15.0,829.0,1017.46,781.14
2016,3,15,13,0,942.0,98.0,4.0,15.0,821.0,1032.81,792.3
2016,3,15,13,15,938.0,97.0,4.0,15.0,804.5,1040.75,798.22
2016,3,15,13,30,934.0,96.0,4.0,15.0,788.0,1044.61,801.57
2016,3,15,13,45,929.5,94.0,4.05,15.0,764.0,1042.76,801.55
2016,3,15,14,0,925.0,92.0,4.1,15.0,740.0,1036.87,798.97
2016,3,15,14,15,916.0,90.5,4.05,14.5,708.0,1023.13,791.95
2016,3,15,14,30,907.0,89.0,4.0,14.0,676.0,1005.59,782.46
2016,3,15,14,45,896.0,86.0,3.95,14.0,638.0,980.63,766.41
2016,3,15,15,0,885.0,83.0,3.9,14.0,600.0,952.21,748.01
2016,3,15,15,15,867.5,80.5,3.75,13.5,555.5,915.15,724.17
2016,3,15,15,30,850.0,78.0,3.6,13.0,511.0,884.37,704.74
2016,3,15,15,45,827.5,74.5,3.45,13.0,462.5,836.23,671.09
2016,3,15,16,0,805.0,71.0,3.3,13.0,414.0,786.27,635.78
2016,3,15,16,15,771.0,67.0,2.9,12.5,362.0,724.98,591.11
2016,3,15,16,30,737.0,63.0,2.5,12.0,310.0,663.49,545.22
2016,3,15,16,45,688.5,57.5,2.15,11.5,257.0,589.96,488.75
2016,3,15,17,0,640.0,52.0,1.8,11.0,204.0,518.42,431.35
2016,3,15,17,15,557.0,44.5,1.75,10.0,153.0,430.91,358.72
2016,3,15,17,30,474.0,37.0,1.7,9.0,102.0,345.85,284.38
2016,3,15,17,45,326.0,25.5,1.65,8.5,61.0,230.69,176.29
2016,3,15,18,0,178.0,14.0,1.6,8.0,20.0,94.72,0.0
2016,3,15,18,15,89.0,7.0,1.6,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,6,15,88.0,8.0,1.45,5.5,11.5,7.28,0.0
2016,3,16,6,30,176.0,16.0,1.6,6.0,23.0,12.99,0.0
2016,3,16,6,45,327.5,28.0,1.75,7.0,66.0,22.53,13.75
2016,3,16,7,0,479.0,40.0,1.9,8.0,109.0,31.76,22.91
2016,3,16,7,15,562.5,47.5,1.9,8.5,161.5,36.67,27.74
2016,3,16,7,30,646.0,55.0,1.9,9.0,214.0,41.49,32.26
2016,3,16,7,45,698.5,60.5,1.95,10.0,268.0,48.64,38.64
2016,3,16,8,0,751.0,66.0,2.0,11.0,322.0,81.58,46.09
2016,3,16,8,15,785.0,70.0,2.1,11.5,375.0,140.11,80.1
2016,3,16,8,30,819.0,74.0,2.2,12.0,428.0,202.72,129.45
2016,3,16,8,45,843.5,77.0,2.3,12.5,477.5,266.0,184.95
2016,3,16,9,0,868.0,80.0,2.4,13.0,527.0,331.53,243.68
2016,3,16,9,15,885.0,82.5,2.4,13.5,572.0,398.24,302.76
2016,3,16,9,30,902.0,85.0,2.4,14.0,617.0,462.55,358.32
2016,3,16,9,45,914.5,87.0,2.4,14.5,655.5,524.57,410.26
2016,3,16,10,0,927.0,89.0,2.4,15.0,694.0,586.11,459.87
2016,3,16,10,15,936.0,90.5,2.35,15.5,726.0,644.35,504.98
2016,3,16,10,30,945.0,92.0,2.3,16.0,758.0,701.15,547.36
2016,3,16,10,45,950.5,93.0,2.3,16.5,782.5,753.36,585.29
2016,3,16,11,0,956.0,94.0,2.3,17.0,807.0,803.28,618.66
2016,3,16,11,15,960.0,94.5,2.3,17.0,823.5,849.02,649.5
2016,3,16,11,30,964.0,95.0,2.3,17.0,840.0,891.9,678.1
2016,3,16,11,45,965.0,96.0,2.35,17.5,848.0,929.69,702.2
2016,3,16,12,0,966.0,97.0,2.4,18.0,856.0,964.06,723.89
2016,3,16,12,15,965.5,96.5,2.4,18.0,855.5,991.9,742.04
2016,3,16,12,30,965.0,96.0,2.4,18.0,855.0,1015.92,757.75
2016,3,16,12,45,967.5,93.5,2.45,18.0,847.0,1036.7,771.98
2016,3,16,13,0,970.0,91.0,2.5,18.0,839.0,1053.52,783.78
2016,3,16,13,15,966.0,90.0,2.5,18.0,822.0,1061.6,789.47
2016,3,16,13,30,962.0,89.0,2.5,18.0,805.0,1065.49,792.68
2016,3,16,13,45,955.5,88.0,2.5,18.0,780.0,1062.72,791.75
2016,3,16,14,0,949.0,87.0,2.5,18.0,755.0,1055.82,788.35
2016,3,16,14,15,939.5,85.5,2.45,18.0,722.5,1041.3,779.57
2016,3,16,14,30,930.0,84.0,2.4,18.0,690.0,1022.89,768.43
2016,3,16,14,45,917.0,82.5,2.35,18.0,651.0,997.36,752.69
2016,3,16,15,0,904.0,81.0,2.3,18.0,612.0,968.39,734.75
2016,3,16,15,15,887.0,78.5,2.15,17.5,567.0,931.27,711.56
2016,3,16,15,30,870.0,76.0,2.0,17.0,522.0,891.39,686.35
2016,3,16,15,45,845.5,73.0,1.9,17.0,472.5,850.36,659.34
2016,3,16,16,0,821.0,70.0,1.8,17.0,423.0,798.7,624.47
2016,3,16,16,15,787.0,66.0,1.6,16.0,370.0,736.76,582.89
2016,3,16,16,30,753.0,62.0,1.4,15.0,317.0,674.59,539.87
2016,3,16,16,45,702.0,57.0,1.25,14.5,263.5,599.15,484.68
2016,3,16,17,0,651.0,52.0,1.1,14.0,210.0,525.88,428.54
2016,3,16,17,15,569.0,44.5,1.1,13.0,158.0,438.22,358.15
2016,3,16,17,30,487.0,37.0,1.1,12.0,106.0,353.06,285.81
2016,3,16,17,45,338.5,25.5,1.15,11.5,63.5,236.75,180.3
2016,3,16,18,0,190.0,14.0,1.2,11.0,21.0,120.17,0.0
2016,3,16,18,15,95.0,7.0,1.2,10.5,10.5,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,8.5,0.65,7.5,13.5,7.73,0.0
2016,3,17,6,30,235.0,17.0,0.7,8.0,27.0,13.83,0.0
2016,3,17,6,45,378.5,27.5,0.75,9.0,71.5,22.01,13.4
2016,3,17,7,0,522.0,38.0,0.8,10.0,116.0,29.96,21.21
2016,3,17,7,15,601.0,45.0,0.95,10.5,169.5,37.72,28.51
2016,3,17,7,30,680.0,52.0,1.1,11.0,223.0,42.67,33.09
2016,3,17,7,45,728.5,57.0,1.25,12.0,277.5,45.67,35.66
2016,3,17,8,0,777.0,62.0,1.4,13.0,332.0,81.18,43.8
2016,3,17,8,15,809.5,66.0,1.5,13.5,385.5,141.29,79.09
2016,3,17,8,30,842.0,70.0,1.6,14.0,439.0,205.23,129.38
2016,3,17,8,45,864.5,73.0,1.7,14.5,488.5,273.2,188.32
2016,3,17,9,0,887.0,76.0,1.8,15.0,538.0,338.86,246.56
2016,3,17,9,15,903.0,78.5,1.7,15.5,582.5,403.27,302.87
2016,3,17,9,30,919.0,81.0,1.6,16.0,627.0,468.17,357.62
2016,3,17,9,45,930.5,83.0,1.5,17.0,665.5,530.62,407.53
2016,3,17,10,0,942.0,85.0,1.4,18.0,704.0,592.44,454.48
2016,3,17,10,15,950.0,86.0,1.25,18.0,736.0,650.31,497.74
2016,3,17,10,30,958.0,87.0,1.1,18.0,768.0,706.6,537.9
2016,3,17,10,45,963.5,88.5,0.95,18.5,792.0,759.82,572.98
2016,3,17,11,0,969.0,90.0,0.8,19.0,816.0,810.72,602.67
2016,3,17,11,15,972.0,90.5,0.7,19.0,832.5,856.12,629.62
2016,3,17,11,30,975.0,91.0,0.6,19.0,849.0,898.54,654.04
2016,3,17,11,45,976.5,91.5,0.55,19.5,856.5,936.5,674.9
2016,3,17,12,0,978.0,92.0,0.5,20.0,864.0,971.02,693.3
2016,3,17,12,15,977.5,92.0,0.6,20.0,863.5,999.57,712.61
2016,3,17,12,30,977.0,92.0,0.7,20.0,863.0,1024.29,729.76
2016,3,17,12,45,973.5,92.0,0.8,20.0,854.0,1042.19,742.91
2016,3,17,13,0,970.0,92.0,0.9,20.0,845.0,1055.98,753.75
2016,3,17,13,15,966.0,91.5,0.95,20.0,827.5,1064.56,760.48
2016,3,17,13,30,962.0,91.0,1.0,20.0,810.0,1068.97,764.88
2016,3,17,13,45,955.5,89.5,1.05,20.0,785.0,1065.55,764.68
2016,3,17,14,0,949.0,88.0,1.1,20.0,760.0,1057.99,762.15
2016,3,17,14,15,939.5,86.5,1.1,20.0,727.0,1043.4,754.39
2016,3,17,14,30,930.0,85.0,1.1,20.0,694.0,1024.91,744.4
2016,3,17,14,45,917.5,83.0,1.15,20.0,655.0,999.16,730.87
2016,3,17,15,0,905.0,81.0,1.2,20.0,616.0,969.96,715.1
2016,3,17,15,15,887.5,79.0,1.15,19.5,571.0,932.88,693.73
2016,3,17,15,30,870.0,77.0,1.1,19.0,526.0,893.09,670.42
2016,3,17,15,45,846.5,74.0,1.1,19.0,476.5,852.87,646.03
2016,3,17,16,0,823.0,71.0,1.1,19.0,427.0,801.93,613.85
2016,3,17,16,15,789.0,67.0,1.0,18.0,374.0,739.83,574.02
2016,3,17,16,30,755.0,63.0,0.9,17.0,321.0,677.49,532.72
2016,3,17,16,45,704.5,57.5,0.85,16.5,267.0,601.63,479.3
2016,3,17,17,0,654.0,52.0,0.8,16.0,213.0,527.94,424.72
2016,3,17,17,15,573.0,45.0,0.85,15.0,160.5,441.2,356.65
2016,3,17,17,30,492.0,38.0,0.9,14.0,108.0,356.97,286.41
2016,3,17,17,45,345.0,26.5,0.95,13.5,65.5,241.03,183.49
2016,3,17,18,0,198.0,15.0,1.0,13.0,23.0,125.81,0.0
2016,3,17,18,15,99.0,7.5,1.0,12.5,11.5,47.1,0.0
2016,3,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,109.0,9.5,1.2,7.5,15.0,8.64,0.0
2016,3,18,6,30,218.0,19.0,1.4,8.0,30.0,15.51,1.33
2016,3,18,6,45,354.5,30.5,1.6,9.0,74.0,24.49,15.66
2016,3,18,7,0,491.0,42.0,1.8,10.0,118.0,33.17,24.09
2016,3,18,7,15,569.5,49.5,1.75,10.5,170.5,38.01,28.78
2016,3,18,7,30,648.0,57.0,1.7,11.0,223.0,42.76,33.16
2016,3,18,7,45,697.0,62.5,1.65,11.5,277.0,49.98,39.61
2016,3,18,8,0,746.0,68.0,1.6,12.0,331.0,86.62,48.56
2016,3,18,8,15,443.0,130.0,1.5,12.5,293.0,148.49,101.05
2016,3,18,8,30,140.0,192.0,1.4,13.0,255.0,179.36,138.78
2016,3,18,8,45,129.5,214.5,1.35,13.5,277.5,207.59,162.21
2016,3,18,9,0,119.0,237.0,1.3,14.0,300.0,234.83,184.57
2016,3,18,9,15,88.0,248.5,1.25,14.5,297.5,244.72,193.01
2016,3,18,9,30,57.0,260.0,1.2,15.0,295.0,249.82,197.03
2016,3,18,9,45,110.5,289.5,1.2,15.5,361.5,307.35,241.37
2016,3,18,10,0,164.0,319.0,1.2,16.0,428.0,374.56,292.33
2016,3,18,10,15,128.0,329.5,1.2,16.0,417.5,376.2,292.99
2016,3,18,10,30,92.0,340.0,1.2,16.0,407.0,368.51,286.65
2016,3,18,10,45,240.0,337.5,1.25,16.5,517.5,489.98,379.32
2016,3,18,11,0,388.0,335.0,1.3,17.0,628.0,613.57,469.86
2016,3,18,11,15,485.0,306.0,1.3,17.0,680.0,692.01,526.21
2016,3,18,11,30,582.0,277.0,1.3,17.0,732.0,768.71,580.81
2016,3,18,11,45,766.0,190.0,1.35,17.5,795.0,870.15,652.08
2016,3,18,12,0,950.0,103.0,1.4,18.0,858.0,959.36,708.91
2016,3,18,12,15,950.0,103.0,1.45,18.0,857.5,987.68,726.84
2016,3,18,12,30,950.0,103.0,1.5,18.0,857.0,1012.29,743.21
2016,3,18,12,45,933.0,110.0,1.55,18.0,844.5,1024.35,751.68
2016,3,18,13,0,916.0,117.0,1.6,18.0,832.0,1032.1,757.68
2016,3,18,13,15,911.5,116.5,1.6,18.0,814.5,1039.83,763.1
2016,3,18,13,30,907.0,116.0,1.6,18.0,797.0,1043.59,766.14
2016,3,18,13,45,710.0,187.5,1.65,18.0,710.5,950.08,706.9
2016,3,18,14,0,513.0,259.0,1.7,18.0,624.0,827.1,624.08
2016,3,18,14,15,535.0,238.0,1.75,18.0,604.0,825.58,626.84
2016,3,18,14,30,557.0,217.0,1.8,18.0,584.0,820.69,626.09
2016,3,18,14,45,554.0,203.5,1.85,18.0,550.5,796.67,611.56
2016,3,18,15,0,551.0,190.0,1.9,18.0,517.0,770.04,595.26
2016,3,18,15,15,566.5,169.5,1.85,17.5,484.0,749.8,583.93
2016,3,18,15,30,582.0,149.0,1.8,17.0,451.0,733.57,574.91
2016,3,18,15,45,638.5,118.5,1.8,16.5,421.5,731.21,576.26
2016,3,18,16,0,695.0,88.0,1.8,16.0,392.0,720.33,571.33
2016,3,18,16,15,683.5,84.0,1.65,15.5,352.0,681.08,544.31
2016,3,18,16,30,672.0,80.0,1.5,15.0,312.0,640.17,515.6
2016,3,18,16,45,617.5,73.0,1.4,14.5,259.0,563.11,458.79
2016,3,18,17,0,563.0,66.0,1.3,14.0,206.0,488.85,400.59
2016,3,18,17,15,477.0,56.5,1.3,13.0,155.0,395.42,325.27
2016,3,18,17,30,391.0,47.0,1.3,12.0,104.0,309.2,252.06
2016,3,18,17,45,195.5,35.0,1.3,11.5,63.5,172.66,133.17
2016,3,18,18,0,0.0,23.0,1.3,11.0,23.0,25.6,0.0
2016,3,18,18,15,0.0,11.5,1.3,10.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.9,7.5,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,1.0,8.0,18.0,15.87,3.59
2016,3,19,6,45,30.5,38.0,1.1,8.5,43.0,32.1,22.51
2016,3,19,7,0,61.0,58.0,1.2,9.0,68.0,46.73,36.42
2016,3,19,7,15,76.5,81.0,1.2,9.5,98.0,63.71,52.11
2016,3,19,7,30,92.0,104.0,1.2,10.0,128.0,80.18,67.0
2016,3,19,7,45,103.0,126.0,1.25,10.5,158.5,95.52,80.54
2016,3,19,8,0,114.0,148.0,1.3,11.0,189.0,118.96,93.16
2016,3,19,8,15,129.5,171.5,1.25,11.5,224.5,149.68,115.83
2016,3,19,8,30,145.0,195.0,1.2,12.0,260.0,182.88,141.84
2016,3,19,8,45,311.0,191.0,1.2,12.5,350.0,232.62,176.49
2016,3,19,9,0,477.0,187.0,1.2,13.0,440.0,303.96,230.82
2016,3,19,9,15,437.5,216.0,1.2,13.5,463.0,347.74,268.6
2016,3,19,9,30,398.0,245.0,1.2,14.0,486.0,385.26,299.93
2016,3,19,9,45,644.0,171.0,1.25,15.0,588.5,473.33,367.59
2016,3,19,10,0,890.0,97.0,1.3,16.0,691.0,579.52,448.32
2016,3,19,10,15,899.0,98.5,1.3,16.0,722.0,635.79,491.28
2016,3,19,10,30,908.0,100.0,1.3,16.0,753.0,690.7,532.32
2016,3,19,10,45,915.5,100.0,1.35,16.5,777.0,741.52,568.77
2016,3,19,11,0,923.0,100.0,1.4,17.0,801.0,790.29,601.15
2016,3,19,11,15,926.5,101.0,1.45,17.0,816.5,834.66,630.93
2016,3,19,11,30,930.0,102.0,1.5,17.0,832.0,876.25,658.66
2016,3,19,11,45,933.5,101.0,1.6,17.0,840.0,912.81,683.57
2016,3,19,12,0,937.0,100.0,1.7,17.0,848.0,946.16,706.38
2016,3,19,12,15,936.5,100.0,1.75,17.0,847.5,973.54,724.66
2016,3,19,12,30,936.0,100.0,1.8,17.0,847.0,997.23,740.64
2016,3,19,12,45,937.0,97.5,1.85,17.5,838.5,1015.85,752.03
2016,3,19,13,0,938.0,95.0,1.9,18.0,830.0,1030.58,761.04
2016,3,19,13,15,933.5,94.5,1.9,18.0,813.0,1038.16,766.34
2016,3,19,13,30,929.0,94.0,1.9,18.0,796.0,1041.69,769.26
2016,3,19,13,45,921.5,93.0,1.9,18.0,771.0,1037.62,767.48
2016,3,19,14,0,914.0,92.0,1.9,18.0,746.0,1029.56,763.35
2016,3,19,14,15,904.5,90.5,1.85,17.5,714.0,1015.03,755.94
2016,3,19,14,30,895.0,89.0,1.8,17.0,682.0,996.75,746.24
2016,3,19,14,45,691.0,151.5,1.8,17.0,593.5,878.45,668.57
2016,3,19,15,0,487.0,214.0,1.8,17.0,505.0,736.91,570.45
2016,3,19,15,15,396.5,217.0,1.75,16.5,442.5,629.06,494.71
2016,3,19,15,30,306.0,220.0,1.7,16.0,380.0,543.61,432.11
2016,3,19,15,45,330.0,193.5,1.7,16.0,351.5,525.91,421.71
2016,3,19,16,0,354.0,167.0,1.7,16.0,323.0,504.97,408.08
2016,3,19,16,15,339.0,149.0,1.65,15.5,283.5,460.16,375.23
2016,3,19,16,30,324.0,131.0,1.6,15.0,244.0,415.26,341.51
2016,3,19,16,45,304.0,111.0,1.6,14.5,203.0,364.2,301.81
2016,3,19,17,0,284.0,91.0,1.6,14.0,162.0,313.82,261.11
2016,3,19,17,15,247.0,72.0,1.6,13.5,123.0,255.16,211.61
2016,3,19,17,30,210.0,53.0,1.6,13.0,84.0,211.72,172.63
2016,3,19,17,45,105.0,36.5,1.65,12.5,52.0,115.85,88.49
2016,3,19,18,0,0.0,20.0,1.7,12.0,20.0,20.03,0.0
2016,3,19,18,15,0.0,10.0,1.75,11.5,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,15,33.5,10.5,1.1,8.5,12.5,9.55,0.0
2016,3,20,6,30,67.0,21.0,1.3,9.0,25.0,17.2,5.86
2016,3,20,6,45,118.5,40.0,1.5,10.0,56.5,31.94,22.34
2016,3,20,7,0,170.0,59.0,1.7,11.0,88.0,46.23,35.72
2016,3,20,7,15,195.0,80.0,1.8,11.5,124.0,61.38,49.64
2016,3,20,7,30,220.0,101.0,1.9,12.0,160.0,75.98,62.76
2016,3,20,7,45,235.5,122.0,2.0,12.5,197.0,89.98,75.05
2016,3,20,8,0,251.0,143.0,2.1,13.0,234.0,119.58,88.95
2016,3,20,8,15,282.0,162.0,2.1,13.5,278.5,158.32,115.62
2016,3,20,8,30,313.0,181.0,2.1,14.0,323.0,201.3,149.02
2016,3,20,8,45,579.0,131.0,2.15,14.5,428.0,251.43,181.73
2016,3,20,9,0,845.0,81.0,2.2,15.0,533.0,333.34,244.63
2016,3,20,9,15,861.5,83.5,2.2,15.0,576.5,398.61,302.21
2016,3,20,9,30,878.0,86.0,2.2,15.0,620.0,461.3,356.4
2016,3,20,9,45,885.5,89.5,2.25,15.5,657.0,520.8,405.94
2016,3,20,10,0,893.0,93.0,2.3,16.0,694.0,579.34,452.93
2016,3,20,10,15,902.0,95.0,2.35,16.0,725.0,636.14,497.95
2016,3,20,10,30,911.0,97.0,2.4,16.0,756.0,691.59,540.71
2016,3,20,10,45,914.5,99.0,2.5,16.5,779.0,741.61,577.66
2016,3,20,11,0,918.0,101.0,2.6,17.0,802.0,789.27,610.28
2016,3,20,11,15,922.0,102.0,2.65,17.0,818.0,833.77,640.97
2016,3,20,11,30,926.0,103.0,2.7,17.0,834.0,875.54,669.57
2016,3,20,11,45,694.5,214.5,2.8,17.0,766.0,835.47,641.1
2016,3,20,12,0,463.0,326.0,2.9,17.0,698.0,762.53,584.78
2016,3,20,12,15,695.0,215.5,2.95,17.0,773.0,887.58,679.79
2016,3,20,12,30,927.0,105.0,3.0,17.0,848.0,995.4,752.97
2016,3,20,12,45,926.5,103.5,3.15,17.0,840.0,1013.5,765.69
2016,3,20,13,0,926.0,102.0,3.3,17.0,832.0,1027.74,776.79
2016,3,20,13,15,922.0,101.5,3.35,17.0,815.0,1035.69,783.01
2016,3,20,13,30,918.0,101.0,3.4,17.0,798.0,1039.66,786.76
2016,3,20,13,45,508.0,222.5,3.45,17.0,606.5,779.75,605.3
2016,3,20,14,0,98.0,344.0,3.5,17.0,415.0,453.2,354.54
2016,3,20,14,15,93.0,327.0,3.55,16.5,391.5,431.88,340.98
2016,3,20,14,30,88.0,310.0,3.6,16.0,368.0,410.11,325.62
2016,3,20,14,45,47.5,249.0,3.65,16.0,280.0,301.81,240.77
2016,3,20,15,0,7.0,188.0,3.7,16.0,192.0,182.51,144.75
2016,3,20,15,15,3.5,154.0,3.7,15.5,156.0,145.48,115.31
2016,3,20,15,30,0.0,120.0,3.7,15.0,120.0,108.93,85.62
2016,3,20,15,45,0.0,112.5,3.7,15.0,112.5,102.16,80.32
2016,3,20,16,0,0.0,105.0,3.7,15.0,105.0,95.46,75.01
2016,3,20,16,15,0.0,92.0,3.55,14.5,92.0,83.25,65.13
2016,3,20,16,30,0.0,79.0,3.4,14.0,79.0,71.03,55.11
2016,3,20,16,45,0.0,66.0,3.3,13.5,66.0,58.8,44.9
2016,3,20,17,0,0.0,53.0,3.2,13.0,53.0,46.8,34.69
2016,3,20,17,15,0.0,40.0,3.05,12.5,40.0,35.28,24.7
2016,3,20,17,30,0.0,27.0,2.9,12.0,27.0,23.78,14.6
2016,3,20,17,45,0.0,17.0,2.75,12.0,17.0,14.95,6.61
2016,3,20,18,0,0.0,7.0,2.6,12.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,2.5,11.5,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.0,1.1,9.0,11.5,10.01,0.0
2016,3,21,6,30,6.0,22.0,1.3,9.0,23.0,19.22,8.4
2016,3,21,6,45,36.5,43.0,1.55,9.5,49.0,36.0,26.08
2016,3,21,7,0,67.0,64.0,1.8,10.0,75.0,51.12,40.3
2016,3,21,7,15,83.5,86.5,1.95,10.0,105.5,67.65,55.6
2016,3,21,7,30,100.0,109.0,2.1,10.0,136.0,83.7,70.19
2016,3,21,7,45,111.5,131.0,2.3,10.5,167.0,98.95,83.63
2016,3,21,8,0,123.0,153.0,2.5,11.0,198.0,123.79,96.81
2016,3,21,8,15,139.0,176.5,2.55,11.0,234.5,155.26,120.46
2016,3,21,8,30,155.0,200.0,2.6,11.0,271.0,189.28,147.71
2016,3,21,8,45,135.5,222.0,2.7,11.0,289.0,215.82,170.88
2016,3,21,9,0,116.0,244.0,2.8,11.0,307.0,240.2,192.02
2016,3,21,9,15,181.5,262.5,2.85,11.0,370.0,291.36,232.88
2016,3,21,9,30,247.0,281.0,2.9,11.0,433.0,350.5,280.45
2016,3,21,9,45,217.0,303.5,3.0,11.5,443.0,373.79,299.32
2016,3,21,10,0,187.0,326.0,3.1,12.0,453.0,393.77,314.9
2016,3,21,10,15,234.5,335.5,3.2,12.0,502.0,445.67,356.22
2016,3,21,10,30,282.0,345.0,3.3,12.0,551.0,507.33,404.58
2016,3,21,10,45,587.0,233.0,3.4,12.0,678.5,645.91,515.83
2016,3,21,11,0,892.0,121.0,3.5,12.0,806.0,790.9,628.49
2016,3,21,11,15,896.5,121.5,3.6,12.0,822.0,834.44,659.04
2016,3,21,11,30,901.0,122.0,3.7,12.0,838.0,875.35,688.3
2016,3,21,11,45,456.0,179.5,3.8,12.5,542.0,595.81,478.13
2016,3,21,12,0,11.0,237.0,3.9,13.0,246.0,225.03,177.96
2016,3,21,12,15,11.5,236.5,4.0,13.0,246.0,225.93,179.51
2016,3,21,12,30,12.0,236.0,4.1,13.0,246.0,226.81,180.32
2016,3,21,12,45,6.0,172.0,4.2,13.0,177.0,161.26,127.43
2016,3,21,13,0,0.0,108.0,4.3,13.0,108.0,96.37,74.32
2016,3,21,13,15,0.0,105.5,4.3,13.0,105.5,94.08,72.55
2016,3,21,13,30,0.0,103.0,4.3,13.0,103.0,91.78,70.73
2016,3,21,13,45,0.0,68.5,4.35,13.0,68.5,60.76,45.14
2016,3,21,14,0,0.0,34.0,4.4,13.0,34.0,30.1,19.62
2016,3,21,14,15,16.5,153.0,4.35,13.0,164.0,164.57,131.87
2016,3,21,14,30,33.0,272.0,4.3,13.0,294.0,311.29,250.83
2016,3,21,14,45,232.0,254.0,4.3,13.0,395.0,523.24,424.99
2016,3,21,15,0,431.0,236.0,4.3,13.0,496.0,708.28,571.46
2016,3,21,15,15,215.5,139.0,4.15,12.5,269.0,366.24,303.48
2016,3,21,15,30,0.0,42.0,4.0,12.0,42.0,37.09,25.91
2016,3,21,15,45,0.0,69.5,3.85,12.0,69.5,61.47,46.89
2016,3,21,16,0,0.0,97.0,3.7,12.0,97.0,87.36,69.05
2016,3,21,16,15,0.0,85.0,3.4,11.5,85.0,76.13,59.83
2016,3,21,16,30,0.0,73.0,3.1,11.0,73.0,64.9,50.5
2016,3,21,16,45,0.0,60.5,2.85,10.5,60.5,53.45,40.82
2016,3,21,17,0,0.0,48.0,2.6,10.0,48.0,42.36,31.28
2016,3,21,17,15,138.5,54.5,2.45,9.5,76.0,161.11,135.96
2016,3,21,17,30,277.0,61.0,2.3,9.0,104.0,259.87,216.77
2016,3,21,17,45,180.5,41.5,2.15,9.0,65.5,172.65,137.07
2016,3,21,18,0,84.0,22.0,2.0,9.0,27.0,75.58,26.23
2016,3,21,18,15,42.0,11.0,2.05,8.5,13.5,27.02,0.0
2016,3,21,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,120.0,13.5,1.5,6.0,22.0,12.28,0.0
2016,3,22,6,30,240.0,27.0,1.8,6.0,44.0,22.3,11.78
2016,3,22,6,45,378.0,37.5,2.1,6.5,91.0,30.09,21.25
2016,3,22,7,0,516.0,48.0,2.4,7.0,138.0,37.69,28.68
2016,3,22,7,15,590.0,55.0,2.55,7.5,191.5,41.93,32.79
2016,3,22,7,30,664.0,62.0,2.7,8.0,245.0,46.1,36.62
2016,3,22,7,45,720.5,65.0,2.85,8.5,301.0,51.49,41.42
2016,3,22,8,0,777.0,68.0,3.0,9.0,357.0,95.6,52.72
2016,3,22,8,15,430.0,133.0,3.05,9.0,296.5,153.45,106.87
2016,3,22,8,30,83.0,198.0,3.1,9.0,236.0,177.35,142.05
2016,3,22,8,45,487.0,138.0,3.2,9.5,400.0,235.48,176.08
2016,3,22,9,0,891.0,78.0,3.3,10.0,564.0,352.28,264.83
2016,3,22,9,15,906.5,80.5,3.35,10.0,608.5,416.76,323.51
2016,3,22,9,30,922.0,83.0,3.4,10.0,653.0,481.62,381.21
2016,3,22,9,45,500.5,198.5,3.5,10.5,510.5,428.28,344.24
2016,3,22,10,0,79.0,314.0,3.6,11.0,368.0,321.54,258.49
2016,3,22,10,15,261.5,305.0,3.6,11.0,495.0,439.25,353.97
2016,3,22,10,30,444.0,296.0,3.6,11.0,622.0,574.18,460.52
2016,3,22,10,45,712.0,191.5,3.65,11.5,733.0,696.34,557.03
2016,3,22,11,0,980.0,87.0,3.7,12.0,844.0,825.02,653.82
2016,3,22,11,15,645.5,234.0,3.7,12.0,737.0,755.95,598.6
2016,3,22,11,30,311.0,381.0,3.7,12.0,630.0,638.93,504.35
2016,3,22,11,45,168.5,350.0,3.75,12.0,485.5,490.56,390.39
2016,3,22,12,0,26.0,319.0,3.8,12.0,341.0,328.51,261.08
2016,3,22,12,15,78.0,363.0,3.85,12.0,427.0,424.57,338.29
2016,3,22,12,30,130.0,407.0,3.9,12.0,513.0,539.81,427.6
2016,3,22,12,45,248.5,386.5,3.95,12.0,586.0,655.47,518.08
2016,3,22,13,0,367.0,366.0,4.0,12.0,659.0,758.76,597.72
2016,3,22,13,15,669.0,228.0,4.05,12.0,747.0,941.39,738.56
2016,3,22,13,30,971.0,90.0,4.1,12.0,835.0,1081.92,836.65
2016,3,22,13,45,750.0,175.0,4.15,12.0,739.5,978.54,764.53
2016,3,22,14,0,529.0,260.0,4.2,12.0,644.0,845.13,668.11
2016,3,22,14,15,735.0,172.5,4.25,12.0,680.5,960.22,756.42
2016,3,22,14,30,941.0,85.0,4.3,12.0,717.0,1039.05,813.25
2016,3,22,14,45,672.5,164.5,4.35,12.0,603.5,876.15,698.06
2016,3,22,15,0,404.0,244.0,4.4,12.0,490.0,674.01,545.61
2016,3,22,15,15,642.5,160.5,4.35,11.5,518.5,818.2,662.52
2016,3,22,15,30,881.0,77.0,4.3,11.0,547.0,904.58,728.5
2016,3,22,15,45,558.0,133.0,4.25,11.0,421.0,677.65,558.49
2016,3,22,16,0,235.0,189.0,4.2,11.0,295.0,431.43,359.37
2016,3,22,16,15,501.5,127.0,3.9,10.5,317.5,579.46,486.3
2016,3,22,16,30,768.0,65.0,3.6,10.0,340.0,690.05,575.06
2016,3,22,16,45,718.5,60.5,3.3,10.0,285.0,615.27,515.69
2016,3,22,17,0,669.0,56.0,3.0,10.0,230.0,542.49,456.85
2016,3,22,17,15,592.0,49.0,2.7,9.0,177.0,457.22,385.23
2016,3,22,17,30,515.0,42.0,2.4,8.0,124.0,373.87,312.04
2016,3,22,17,45,377.5,31.5,2.15,7.5,79.0,262.28,211.38
2016,3,22,18,0,240.0,21.0,1.9,7.0,34.0,155.86,72.56
2016,3,22,18,15,120.0,10.5,1.9,7.0,17.0,58.12,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,6,15,149.0,13.0,2.1,5.5,24.5,11.82,0.0
2016,3,23,6,30,298.0,26.0,2.1,6.0,49.0,21.23,11.59
2016,3,23,6,45,418.5,36.5,2.15,6.5,96.5,29.08,20.44
2016,3,23,7,0,539.0,47.0,2.2,7.0,144.0,36.7,27.83
2016,3,23,7,15,552.5,59.5,2.3,7.5,187.5,45.32,35.9
2016,3,23,7,30,566.0,72.0,2.4,8.0,231.0,53.44,43.32
2016,3,23,7,45,628.5,72.0,2.5,8.5,282.0,51.61,41.52
2016,3,23,8,0,691.0,72.0,2.6,9.0,333.0,95.69,54.83
2016,3,23,8,15,603.0,109.5,2.65,9.5,360.5,158.67,103.18
2016,3,23,8,30,515.0,147.0,2.7,10.0,388.0,213.61,153.12
2016,3,23,8,45,471.5,177.0,2.8,11.0,415.0,263.75,198.49
2016,3,23,9,0,428.0,207.0,2.9,12.0,442.0,308.71,238.84
2016,3,23,9,15,370.0,240.5,2.9,12.0,455.5,345.38,272.1
2016,3,23,9,30,312.0,274.0,2.9,12.0,469.0,374.96,298.05
2016,3,23,9,45,412.0,259.0,2.95,12.5,532.5,437.31,347.84
2016,3,23,10,0,512.0,244.0,3.0,13.0,596.0,508.3,403.97
2016,3,23,10,15,598.5,225.5,3.05,13.5,654.0,576.91,457.59
2016,3,23,10,30,685.0,207.0,3.1,14.0,712.0,654.97,517.29
2016,3,23,10,45,825.0,152.0,3.15,14.5,779.0,737.98,580.72
2016,3,23,11,0,965.0,97.0,3.2,15.0,846.0,825.45,643.83
2016,3,23,11,15,968.5,97.5,3.15,15.0,862.0,870.78,674.4
2016,3,23,11,30,972.0,98.0,3.1,15.0,878.0,913.16,702.91
2016,3,23,11,45,975.0,97.5,3.1,15.0,886.0,950.94,728.38
2016,3,23,12,0,978.0,97.0,3.1,15.0,894.0,985.34,751.45
2016,3,23,12,15,977.5,97.0,3.1,15.0,893.0,1013.49,770.25
2016,3,23,12,30,977.0,97.0,3.1,15.0,892.0,1037.79,786.52
2016,3,23,12,45,971.5,98.5,3.15,15.5,882.0,1054.94,797.06
2016,3,23,13,0,966.0,100.0,3.2,16.0,872.0,1067.95,804.98
2016,3,23,13,15,753.5,190.5,3.2,16.0,785.5,986.31,750.3
2016,3,23,13,30,541.0,281.0,3.2,16.0,699.0,872.99,670.21
2016,3,23,13,45,649.5,226.0,3.25,16.0,711.5,932.99,717.26
2016,3,23,14,0,758.0,171.0,3.3,16.0,724.0,983.96,753.33
2016,3,23,14,15,738.5,168.0,3.25,15.5,687.5,958.97,737.87
2016,3,23,14,30,719.0,165.0,3.2,15.0,651.0,930.83,720.87
2016,3,23,14,45,669.0,169.0,3.2,15.0,601.5,877.99,685.39
2016,3,23,15,0,619.0,173.0,3.2,15.0,552.0,823.35,648.34
2016,3,23,15,15,656.5,146.5,3.05,14.5,522.0,815.69,645.29
2016,3,23,15,30,694.0,120.0,2.9,14.0,492.0,802.08,637.62
2016,3,23,15,45,707.5,103.0,2.8,14.0,452.0,772.95,617.81
2016,3,23,16,0,721.0,86.0,2.7,14.0,412.0,735.35,591.68
2016,3,23,16,15,725.5,80.0,2.35,13.5,375.0,705.1,570.36
2016,3,23,16,30,730.0,74.0,2.0,13.0,338.0,671.8,546.1
2016,3,23,16,45,679.0,68.5,1.7,12.5,283.0,601.01,492.75
2016,3,23,17,0,628.0,63.0,1.4,12.0,228.0,528.16,435.19
2016,3,23,17,15,549.5,55.0,1.3,11.0,175.5,438.03,362.48
2016,3,23,17,30,471.0,47.0,1.2,10.0,123.0,354.33,291.41
2016,3,23,17,45,335.5,34.5,1.2,9.5,78.5,243.63,194.52
2016,3,23,18,0,200.0,22.0,1.2,9.0,34.0,139.31,72.48
2016,3,23,18,15,100.0,11.0,1.2,8.5,17.0,50.43,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
