Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,126.0,14.0,1.35,6.5,24.5,12.73,0.0
2016,3,24,6,30,252.0,28.0,1.6,7.0,49.0,22.82,13.32
2016,3,24,6,45,369.0,39.5,1.85,8.0,95.0,31.44,22.49
2016,3,24,7,0,486.0,51.0,2.1,9.0,141.0,39.77,30.41
2016,3,24,7,15,556.0,59.0,2.1,9.5,193.5,44.7,35.07
2016,3,24,7,30,626.0,67.0,2.1,10.0,246.0,49.49,39.4
2016,3,24,7,45,668.5,73.5,2.1,10.5,299.0,52.79,42.25
2016,3,24,8,0,711.0,80.0,2.1,11.0,352.0,100.47,57.16
2016,3,24,8,15,743.0,84.5,2.1,11.5,404.0,162.04,98.79
2016,3,24,8,30,775.0,89.0,2.1,12.0,456.0,222.6,148.31
2016,3,24,8,45,793.5,94.5,2.15,13.0,503.0,284.13,202.33
2016,3,24,9,0,812.0,100.0,2.2,14.0,550.0,347.26,257.94
2016,3,24,9,15,829.0,103.0,2.3,14.0,594.0,408.89,312.53
2016,3,24,9,30,846.0,106.0,2.4,14.0,638.0,471.31,366.44
2016,3,24,9,45,849.5,112.5,2.55,14.5,673.5,530.71,415.91
2016,3,24,10,0,853.0,119.0,2.7,15.0,709.0,588.88,462.77
2016,3,24,10,15,863.0,121.5,2.8,15.0,740.0,645.76,508.02
2016,3,24,10,30,873.0,124.0,2.9,15.0,771.0,701.53,551.29
2016,3,24,10,45,873.5,128.5,3.0,15.5,793.5,751.15,587.92
2016,3,24,11,0,874.0,133.0,3.1,16.0,816.0,798.32,621.27
2016,3,24,11,15,878.5,134.0,3.15,16.0,831.5,842.54,652.06
2016,3,24,11,30,883.0,135.0,3.2,16.0,847.0,877.14,675.92
2016,3,24,11,45,888.0,133.5,3.25,16.5,855.5,913.06,699.4
2016,3,24,12,0,893.0,132.0,3.3,17.0,864.0,946.02,720.68
2016,3,24,12,15,893.5,132.0,3.35,17.0,863.5,973.18,739.32
2016,3,24,12,30,894.0,132.0,3.4,17.0,863.0,996.87,755.7
2016,3,24,12,45,911.0,121.0,3.5,17.0,859.5,1021.49,773.21
2016,3,24,13,0,928.0,110.0,3.6,17.0,856.0,1042.45,788.36
2016,3,24,13,15,924.5,109.5,3.6,17.0,839.0,1050.7,794.32
2016,3,24,13,30,921.0,109.0,3.6,17.0,822.0,1054.96,797.87
2016,3,24,13,45,916.0,107.0,3.6,17.0,797.5,1052.02,796.78
2016,3,24,14,0,911.0,105.0,3.6,17.0,773.0,1045.1,793.22
2016,3,24,14,15,901.5,103.5,3.6,16.5,740.5,1030.33,786.01
2016,3,24,14,30,892.0,102.0,3.6,16.0,708.0,1011.83,776.4
2016,3,24,14,45,883.0,98.0,3.6,16.0,669.5,987.28,761.24
2016,3,24,15,0,874.0,94.0,3.6,16.0,631.0,959.24,743.73
2016,3,24,15,15,856.5,91.5,3.5,15.5,586.5,931.29,726.97
2016,3,24,15,30,839.0,89.0,3.4,15.0,542.0,890.82,701.2
2016,3,24,15,45,810.5,87.0,3.35,15.0,491.5,838.9,665.96
2016,3,24,16,0,782.0,85.0,3.3,15.0,441.0,785.56,629.18
2016,3,24,16,15,748.0,80.5,3.0,14.5,388.5,723.76,585.25
2016,3,24,16,30,714.0,76.0,2.7,14.0,336.0,666.49,543.75
2016,3,24,16,45,653.5,72.0,2.4,13.5,281.0,586.89,483.73
2016,3,24,17,0,593.0,68.0,2.1,13.0,226.0,510.48,422.88
2016,3,24,17,15,517.0,58.5,1.95,12.0,174.0,421.67,350.48
2016,3,24,17,30,441.0,49.0,1.8,11.0,122.0,339.16,279.92
2016,3,24,17,45,323.5,35.5,1.65,10.5,78.5,238.25,190.71
2016,3,24,18,0,206.0,22.0,1.5,10.0,35.0,143.01,81.49
2016,3,24,18,15,103.0,11.0,1.55,9.5,17.5,51.59,0.0
2016,3,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,15.5,1.95,7.5,27.5,12.67,0.0
2016,3,25,6,30,277.0,31.0,2.0,8.0,55.0,25.46,15.84
2016,3,25,6,45,394.0,42.0,2.1,8.5,102.5,33.54,24.38
2016,3,25,7,0,511.0,53.0,2.2,9.0,150.0,41.38,31.9
2016,3,25,7,15,580.0,60.5,2.15,9.0,203.5,45.84,36.19
2016,3,25,7,30,649.0,68.0,2.1,9.0,257.0,50.2,40.21
2016,3,25,7,45,689.5,75.0,2.1,9.5,310.5,53.86,43.38
2016,3,25,8,0,730.0,82.0,2.1,10.0,364.0,104.97,59.95
2016,3,25,8,15,761.0,86.5,2.15,10.5,416.5,167.81,103.08
2016,3,25,8,30,792.0,91.0,2.2,11.0,469.0,229.4,153.88
2016,3,25,8,45,814.0,94.0,2.25,11.5,517.0,290.78,208.38
2016,3,25,9,0,836.0,97.0,2.3,12.0,565.0,354.1,265.01
2016,3,25,9,15,852.5,100.0,2.35,12.5,608.5,416.97,320.44
2016,3,25,9,30,869.0,103.0,2.4,13.0,652.0,480.51,374.76
2016,3,25,9,45,885.5,103.0,2.5,13.5,691.0,542.32,426.11
2016,3,25,10,0,902.0,103.0,2.6,14.0,730.0,602.63,474.68
2016,3,25,10,15,910.0,104.5,2.7,14.5,760.5,658.75,518.57
2016,3,25,10,30,918.0,106.0,2.8,15.0,791.0,713.37,560.04
2016,3,25,10,45,924.0,106.5,2.9,15.5,814.5,763.85,597.38
2016,3,25,11,0,930.0,107.0,3.0,16.0,838.0,812.13,630.29
2016,3,25,11,15,933.5,108.0,3.1,16.0,853.5,856.49,661.31
2016,3,25,11,30,937.0,109.0,3.2,16.0,869.0,898.02,690.24
2016,3,25,11,45,938.0,109.5,3.3,16.0,876.0,933.86,715.15
2016,3,25,12,0,939.0,110.0,3.4,16.0,883.0,966.36,737.77
2016,3,25,12,15,938.5,110.0,3.45,16.0,881.5,993.46,756.39
2016,3,25,12,30,938.0,110.0,3.5,16.0,880.0,1016.86,772.59
2016,3,25,12,45,943.5,105.0,3.55,16.5,872.5,1036.93,785.18
2016,3,25,13,0,949.0,100.0,3.6,17.0,865.0,1053.13,795.26
2016,3,25,13,15,945.0,99.0,3.6,17.0,847.5,1060.32,800.54
2016,3,25,13,30,941.0,98.0,3.6,17.0,830.0,1063.42,803.31
2016,3,25,13,45,938.0,95.0,3.65,17.0,805.5,1061.14,803.08
2016,3,25,14,0,935.0,92.0,3.7,17.0,781.0,1054.75,800.28
2016,3,25,14,15,926.0,90.5,3.7,16.5,748.0,1040.06,793.16
2016,3,25,14,30,917.0,89.0,3.7,16.0,715.0,1021.55,783.57
2016,3,25,14,45,907.5,86.0,3.7,16.0,676.5,997.05,768.47
2016,3,25,15,0,898.0,83.0,3.7,16.0,638.0,969.03,750.99
2016,3,25,15,15,881.5,80.5,3.6,15.5,593.0,931.75,727.71
2016,3,25,15,30,865.0,78.0,3.5,15.0,548.0,891.75,702.33
2016,3,25,15,45,843.5,75.0,3.4,15.0,498.5,852.75,676.13
2016,3,25,16,0,822.0,72.0,3.3,15.0,449.0,803.05,641.8
2016,3,25,16,15,791.5,68.5,3.05,14.5,396.5,743.94,600.32
2016,3,25,16,30,761.0,65.0,2.8,14.0,344.0,684.37,557.55
2016,3,25,16,45,711.0,61.0,2.55,13.5,289.5,610.05,502.13
2016,3,25,17,0,661.0,57.0,2.3,13.0,235.0,537.82,445.94
2016,3,25,17,15,589.0,50.0,2.15,12.0,182.5,455.72,378.84
2016,3,25,17,30,517.0,43.0,2.0,11.0,130.0,375.31,309.92
2016,3,25,17,45,380.0,33.0,1.95,10.5,84.0,264.34,212.46
2016,3,25,18,0,243.0,23.0,1.9,10.0,38.0,161.95,99.39
2016,3,25,18,15,121.5,11.5,1.95,9.5,19.0,59.46,0.0
2016,3,25,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,6,15,189.0,13.5,2.1,7.5,30.5,10.76,0.0
2016,3,26,6,30,378.0,27.0,2.2,8.0,61.0,21.75,12.96
2016,3,26,6,45,486.5,35.0,2.35,8.5,110.0,27.45,18.99
2016,3,26,7,0,595.0,43.0,2.5,9.0,159.0,36.03,27.1
2016,3,26,7,15,656.0,48.5,2.6,9.5,213.0,39.64,30.5
2016,3,26,7,30,717.0,54.0,2.7,10.0,267.0,43.19,33.69
2016,3,26,7,45,757.0,58.0,2.8,11.0,321.0,45.35,35.44
2016,3,26,8,0,797.0,62.0,2.9,12.0,375.0,99.6,52.02
2016,3,26,8,15,824.0,65.0,2.95,12.5,427.0,165.02,97.2
2016,3,26,8,30,851.0,68.0,3.0,13.0,479.0,227.94,149.56
2016,3,26,8,45,870.0,70.5,3.05,13.5,527.0,291.01,206.0
2016,3,26,9,0,889.0,73.0,3.1,14.0,575.0,355.44,264.06
2016,3,26,9,15,903.0,75.0,3.15,14.5,618.5,418.6,320.21
2016,3,26,9,30,917.0,77.0,3.2,15.0,662.0,481.94,374.82
2016,3,26,9,45,926.5,79.0,3.25,15.5,699.5,542.92,425.78
2016,3,26,10,0,936.0,81.0,3.3,16.0,737.0,603.03,474.25
2016,3,26,10,15,944.0,82.5,3.3,16.0,767.5,660.58,519.98
2016,3,26,10,30,952.0,84.0,3.3,16.0,798.0,716.55,563.21
2016,3,26,10,45,954.5,86.5,3.35,16.5,821.0,767.75,600.04
2016,3,26,11,0,957.0,89.0,3.4,17.0,844.0,816.39,632.95
2016,3,26,11,15,960.5,89.5,3.4,17.0,859.5,861.04,663.63
2016,3,26,11,30,964.0,90.0,3.4,17.0,875.0,902.76,692.03
2016,3,26,11,45,963.0,91.5,3.4,17.0,881.5,938.49,716.13
2016,3,26,12,0,962.0,93.0,3.4,17.0,888.0,970.67,737.75
2016,3,26,12,15,961.5,93.0,3.4,17.0,887.0,998.06,756.11
2016,3,26,12,30,961.0,93.0,3.4,17.0,886.0,1021.66,771.96
2016,3,26,12,45,957.0,93.5,3.4,17.5,876.0,1038.53,781.9
2016,3,26,13,0,953.0,94.0,3.4,18.0,866.0,1051.34,789.26
2016,3,26,13,15,948.5,93.0,3.35,17.5,848.0,1057.9,795.19
2016,3,26,13,30,944.0,92.0,3.3,17.0,830.0,1060.33,798.58
2016,3,26,13,45,938.0,91.0,3.3,17.0,804.5,1057.16,797.35
2016,3,26,14,0,932.0,90.0,3.3,17.0,779.0,1049.93,793.63
2016,3,26,14,15,922.5,88.5,3.2,17.0,746.0,1034.65,783.81
2016,3,26,14,30,913.0,87.0,3.1,17.0,713.0,1015.56,771.62
2016,3,26,14,45,896.0,87.0,3.05,17.0,673.0,987.33,753.78
2016,3,26,15,0,879.0,87.0,3.0,17.0,633.0,955.95,733.87
2016,3,26,15,15,862.0,84.5,2.9,16.5,588.0,918.62,710.74
2016,3,26,15,30,845.0,82.0,2.8,16.0,543.0,887.59,691.89
2016,3,26,15,45,816.5,80.5,2.7,16.0,493.0,836.06,656.95
2016,3,26,16,0,788.0,79.0,2.6,16.0,443.0,783.16,620.7
2016,3,26,16,15,755.0,75.0,2.3,15.5,391.0,722.55,577.96
2016,3,26,16,30,722.0,71.0,2.0,15.0,339.0,661.76,534.15
2016,3,26,16,45,664.0,67.5,1.75,14.5,284.5,588.12,479.59
2016,3,26,17,0,606.0,64.0,1.5,14.0,230.0,513.77,421.51
2016,3,26,17,15,532.0,56.0,1.4,13.0,178.0,427.49,352.36
2016,3,26,17,30,458.0,48.0,1.3,12.0,126.0,347.29,284.78
2016,3,26,17,45,330.5,36.0,1.25,11.5,82.0,241.9,193.41
2016,3,26,18,0,203.0,24.0,1.2,11.0,38.0,145.46,93.01
2016,3,26,18,15,101.5,12.0,1.2,10.5,19.0,51.8,0.0
2016,3,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.0,16.5,2.0,9.0,30.0,13.3,0.0
2016,3,27,6,30,278.0,33.0,2.1,9.0,60.0,26.88,17.51
2016,3,27,6,45,389.5,43.5,2.25,9.5,107.5,34.43,25.19
2016,3,27,7,0,501.0,54.0,2.4,10.0,155.0,41.77,32.18
2016,3,27,7,15,567.5,61.5,2.35,10.5,207.5,46.19,36.31
2016,3,27,7,30,634.0,69.0,2.3,11.0,260.0,50.5,40.14
2016,3,27,7,45,383.5,118.0,2.25,11.5,240.0,83.07,69.12
2016,3,27,8,0,133.0,167.0,2.2,12.0,220.0,136.92,106.27
2016,3,27,8,15,467.5,125.5,2.15,12.5,347.0,157.97,106.91
2016,3,27,8,30,802.0,84.0,2.1,13.0,474.0,229.04,152.26
2016,3,27,8,45,828.5,85.5,2.05,13.5,523.5,290.89,206.7
2016,3,27,9,0,855.0,87.0,2.0,14.0,573.0,355.16,263.46
2016,3,27,9,15,871.0,89.0,2.05,14.0,617.0,420.51,320.92
2016,3,27,9,30,887.0,91.0,2.1,14.0,661.0,483.05,374.69
2016,3,27,9,45,898.0,93.5,2.15,14.5,698.5,543.68,424.61
2016,3,27,10,0,909.0,96.0,2.2,15.0,736.0,603.66,472.24
2016,3,27,10,15,917.5,97.5,2.35,15.0,767.0,660.24,517.24
2016,3,27,10,30,926.0,99.0,2.5,15.0,798.0,715.35,560.05
2016,3,27,10,45,931.0,100.5,2.7,15.5,821.5,766.23,597.65
2016,3,27,11,0,936.0,102.0,2.9,16.0,845.0,814.81,631.26
2016,3,27,11,15,940.0,103.0,3.05,16.0,861.0,859.59,662.84
2016,3,27,11,30,944.0,104.0,3.2,16.0,877.0,901.56,692.36
2016,3,27,11,45,943.5,105.5,3.4,16.0,883.5,937.12,717.73
2016,3,27,12,0,943.0,107.0,3.6,16.0,890.0,969.23,740.79
2016,3,27,12,15,943.5,107.0,3.65,16.0,889.5,997.15,760.02
2016,3,27,12,30,944.0,107.0,3.7,16.0,889.0,1021.41,776.82
2016,3,27,12,45,947.0,104.0,3.75,16.0,881.0,1041.1,790.65
2016,3,27,13,0,950.0,101.0,3.8,16.0,873.0,1056.91,802.0
2016,3,27,13,15,946.5,100.0,3.85,16.0,856.5,1064.46,807.95
2016,3,27,13,30,943.0,99.0,3.9,16.0,840.0,1067.91,811.36
2016,3,27,13,45,937.5,98.0,3.95,16.0,815.0,1065.25,810.83
2016,3,27,14,0,932.0,97.0,4.0,16.0,790.0,1058.55,807.77
2016,3,27,14,15,924.0,95.5,4.0,15.5,758.0,1044.79,801.22
2016,3,27,14,30,916.0,94.0,4.0,15.0,726.0,1027.19,792.17
2016,3,27,14,45,902.0,93.5,4.05,15.0,686.5,1001.23,776.26
2016,3,27,15,0,888.0,93.0,4.1,15.0,647.0,971.99,758.08
2016,3,27,15,15,872.5,90.5,4.05,14.5,602.5,945.29,742.48
2016,3,27,15,30,857.0,88.0,4.0,14.0,558.0,906.02,717.72
2016,3,27,15,45,833.5,85.0,4.0,13.5,508.0,856.54,685.52
2016,3,27,16,0,810.0,82.0,4.0,13.0,458.0,805.31,651.41
2016,3,27,16,15,536.0,114.0,3.85,12.5,351.0,597.35,494.87
2016,3,27,16,30,262.0,146.0,3.7,12.0,244.0,383.74,321.46
2016,3,27,16,45,238.5,127.0,3.55,11.5,206.0,334.41,282.2
2016,3,27,17,0,215.0,108.0,3.4,11.0,168.0,286.48,242.3
2016,3,27,17,15,189.0,87.0,3.15,10.0,131.0,235.84,199.16
2016,3,27,17,30,163.0,66.0,2.9,9.0,94.0,187.11,156.18
2016,3,27,17,45,108.5,45.5,2.7,8.5,61.5,126.33,101.39
2016,3,27,18,0,54.0,25.0,2.5,8.0,29.0,59.1,37.01
2016,3,27,18,15,27.0,12.5,2.55,7.5,14.5,22.23,0.0
2016,3,27,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,17.0,3.65,5.0,34.5,13.64,0.15
2016,3,28,6,30,342.0,34.0,3.9,5.0,69.0,27.71,18.73
2016,3,28,6,45,461.0,43.0,4.15,5.5,120.0,33.98,25.25
2016,3,28,7,0,580.0,52.0,4.4,6.0,171.0,40.15,31.24
2016,3,28,7,15,645.0,58.0,4.5,6.5,226.5,43.52,34.44
2016,3,28,7,30,710.0,64.0,4.6,7.0,282.0,51.29,41.49
2016,3,28,7,45,758.5,67.5,4.75,7.5,338.5,53.1,42.97
2016,3,28,8,0,807.0,71.0,4.9,8.0,395.0,111.5,61.52
2016,3,28,8,15,835.0,74.5,4.9,8.0,448.5,173.2,105.33
2016,3,28,8,30,863.0,78.0,4.9,8.0,502.0,238.08,161.18
2016,3,28,8,45,885.5,80.0,4.9,8.5,552.5,307.14,224.07
2016,3,28,9,0,908.0,82.0,4.9,9.0,603.0,373.42,285.15
2016,3,28,9,15,922.5,84.0,4.95,9.0,647.0,438.03,344.77
2016,3,28,9,30,937.0,86.0,5.0,9.0,691.0,502.84,403.09
2016,3,28,9,45,672.5,192.5,5.05,9.5,639.5,517.54,418.67
2016,3,28,10,0,408.0,299.0,5.1,10.0,588.0,498.78,403.87
2016,3,28,10,15,498.0,279.5,5.1,10.0,647.0,567.94,460.4
2016,3,28,10,30,588.0,260.0,5.1,10.0,706.0,641.56,519.63
2016,3,28,10,45,345.5,326.0,5.2,10.0,590.5,556.38,450.48
2016,3,28,11,0,103.0,392.0,5.3,10.0,475.0,440.62,354.88
2016,3,28,11,15,361.0,337.5,5.3,10.0,634.0,620.26,501.85
2016,3,28,11,30,619.0,283.0,5.3,10.0,793.0,812.96,653.13
2016,3,28,11,45,803.0,190.5,5.35,10.0,857.5,913.16,730.5
2016,3,28,12,0,987.0,98.0,5.4,10.0,922.0,1000.84,794.09
2016,3,28,12,15,986.5,98.0,5.4,10.0,920.5,1028.8,813.68
2016,3,28,12,30,986.0,98.0,5.4,10.0,919.0,1052.89,830.91
2016,3,28,12,45,966.5,107.0,5.4,10.0,904.5,1064.16,839.1
2016,3,28,13,0,947.0,116.0,5.4,10.0,890.0,1070.93,844.31
2016,3,28,13,15,686.5,224.0,5.35,10.0,779.0,957.47,762.58
2016,3,28,13,30,426.0,332.0,5.3,10.0,668.0,811.74,649.0
2016,3,28,13,45,674.0,222.0,5.25,10.0,734.0,955.11,763.35
2016,3,28,14,0,922.0,112.0,5.2,10.0,800.0,1066.0,843.35
2016,3,28,14,15,692.5,189.5,5.1,9.5,693.5,938.09,751.9
2016,3,28,14,30,463.0,267.0,5.0,9.0,587.0,784.06,635.35
2016,3,28,14,45,670.0,185.0,4.95,9.0,619.5,897.01,726.58
2016,3,28,15,0,877.0,103.0,4.9,9.0,652.0,983.52,791.14
2016,3,28,15,15,558.0,174.5,4.75,9.0,515.0,747.28,614.3
2016,3,28,15,30,239.0,246.0,4.6,9.0,378.0,493.67,409.57
2016,3,28,15,45,516.0,167.5,4.5,9.0,419.0,672.86,560.54
2016,3,28,16,0,793.0,89.0,4.4,9.0,460.0,799.26,659.99
2016,3,28,16,15,758.5,84.5,4.1,8.5,406.0,736.42,612.3
2016,3,28,16,30,724.0,80.0,3.8,8.0,352.0,678.27,569.07
2016,3,28,16,45,678.0,73.5,3.55,8.0,297.5,605.31,512.1
2016,3,28,17,0,632.0,67.0,3.3,8.0,243.0,534.38,453.91
2016,3,28,17,15,556.5,59.0,3.05,7.5,189.5,445.76,379.07
2016,3,28,17,30,481.0,51.0,2.8,7.0,136.0,363.24,306.43
2016,3,28,17,45,360.5,39.0,2.55,6.5,90.0,260.06,214.0
2016,3,28,18,0,240.0,27.0,2.3,6.0,44.0,167.2,117.9
2016,3,28,18,15,120.0,13.5,2.3,5.5,22.0,60.52,0.0
2016,3,28,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,17.5,2.25,5.5,36.0,13.96,2.24
2016,3,29,6,30,343.0,35.0,2.3,6.0,72.0,28.42,19.45
2016,3,29,6,45,447.0,45.0,2.4,6.5,121.5,35.5,26.6
2016,3,29,7,0,551.0,55.0,2.5,7.0,171.0,42.38,33.2
2016,3,29,7,15,615.0,62.0,2.45,7.5,225.5,46.42,36.98
2016,3,29,7,30,679.0,69.0,2.4,8.0,280.0,50.35,40.49
2016,3,29,7,45,730.0,72.0,2.4,8.5,336.0,58.36,47.58
2016,3,29,8,0,781.0,75.0,2.4,9.0,392.0,114.76,64.39
2016,3,29,8,15,809.5,78.5,2.3,9.5,445.0,174.91,106.88
2016,3,29,8,30,838.0,82.0,2.2,10.0,498.0,238.32,160.4
2016,3,29,8,45,861.5,83.5,2.15,10.5,547.5,301.66,217.1
2016,3,29,9,0,885.0,85.0,2.1,11.0,597.0,370.38,278.24
2016,3,29,9,15,900.0,87.5,2.05,11.0,641.5,434.24,334.98
2016,3,29,9,30,915.0,90.0,2.0,11.0,686.0,498.4,390.21
2016,3,29,9,45,927.0,91.5,2.0,11.5,724.0,560.14,441.1
2016,3,29,10,0,939.0,93.0,2.0,12.0,762.0,621.23,489.56
2016,3,29,10,15,947.0,94.5,2.05,12.0,793.5,678.94,535.02
2016,3,29,10,30,955.0,96.0,2.1,12.0,825.0,735.02,578.03
2016,3,29,10,45,960.5,97.0,2.15,12.5,848.5,786.98,615.05
2016,3,29,11,0,966.0,98.0,2.2,13.0,872.0,836.57,648.23
2016,3,29,11,15,969.5,98.5,2.25,13.0,887.5,881.48,679.0
2016,3,29,11,30,973.0,99.0,2.3,13.0,903.0,923.44,707.55
2016,3,29,11,45,973.5,100.0,2.35,13.0,910.0,960.12,732.39
2016,3,29,12,0,974.0,101.0,2.4,13.0,917.0,993.3,754.86
2016,3,29,12,15,973.5,100.5,2.45,13.0,915.5,1020.35,773.23
2016,3,29,12,30,973.0,100.0,2.5,13.0,914.0,1043.54,789.15
2016,3,29,12,45,970.0,100.0,2.6,13.0,904.0,1060.9,801.88
2016,3,29,13,0,967.0,100.0,2.7,13.0,894.0,1074.16,812.09
2016,3,29,13,15,962.5,99.5,2.7,13.0,875.5,1081.25,817.28
2016,3,29,13,30,958.0,99.0,2.7,13.0,857.0,1084.18,819.92
2016,3,29,13,45,949.0,99.0,2.75,13.0,830.5,1078.99,817.92
2016,3,29,14,0,940.0,99.0,2.8,13.0,804.0,1069.73,813.44
2016,3,29,14,15,930.5,97.5,2.8,12.5,770.5,1054.28,805.92
2016,3,29,14,30,921.0,96.0,2.8,12.0,737.0,1035.0,795.93
2016,3,29,14,45,905.0,95.5,2.8,12.0,696.0,1006.87,778.5
2016,3,29,15,0,889.0,95.0,2.8,12.0,655.0,975.52,758.9
2016,3,29,15,15,871.5,92.0,2.75,12.0,609.5,946.23,740.26
2016,3,29,15,30,854.0,89.0,2.7,12.0,564.0,904.42,712.69
2016,3,29,15,45,828.5,86.5,2.65,12.0,513.0,853.78,678.59
2016,3,29,16,0,803.0,84.0,2.6,12.0,462.0,801.53,642.87
2016,3,29,16,15,771.0,80.0,2.35,11.5,409.0,740.98,600.1
2016,3,29,16,30,739.0,76.0,2.1,11.0,356.0,680.08,556.14
2016,3,29,16,45,693.0,70.0,1.85,10.5,301.0,611.29,504.85
2016,3,29,17,0,647.0,64.0,1.6,10.0,246.0,540.36,449.18
2016,3,29,17,15,575.0,56.5,1.5,9.0,193.0,453.89,379.35
2016,3,29,17,30,503.0,49.0,1.4,8.0,140.0,373.22,310.83
2016,3,29,17,45,387.0,37.5,1.3,7.5,93.5,271.83,221.76
2016,3,29,18,0,271.0,26.0,1.2,7.0,47.0,181.53,130.36
2016,3,29,18,15,135.5,13.0,1.2,6.5,23.5,66.23,0.0
2016,3,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,6,15,188.5,17.0,1.4,4.5,38.0,13.42,3.26
2016,3,30,6,30,377.0,34.0,1.6,5.0,76.0,27.36,18.75
2016,3,30,6,45,475.5,43.0,1.85,6.0,126.0,33.64,25.04
2016,3,30,7,0,574.0,52.0,2.1,7.0,176.0,39.76,30.84
2016,3,30,7,15,635.0,58.5,2.05,7.5,230.5,43.53,34.36
2016,3,30,7,30,696.0,65.0,2.0,8.0,285.0,51.69,41.71
2016,3,30,7,45,736.5,69.5,1.95,9.0,339.5,58.12,47.26
2016,3,30,8,0,777.0,74.0,1.9,10.0,394.0,115.47,64.33
2016,3,30,8,15,805.0,78.0,1.85,10.5,446.5,175.72,107.19
2016,3,30,8,30,833.0,82.0,1.8,11.0,499.0,239.17,160.62
2016,3,30,8,45,853.0,85.0,1.75,11.5,548.0,302.53,217.04
2016,3,30,9,0,873.0,88.0,1.7,12.0,597.0,370.85,277.32
2016,3,30,9,15,888.0,90.5,1.75,12.0,640.5,433.99,333.1
2016,3,30,9,30,903.0,93.0,1.8,12.0,684.0,497.44,387.54
2016,3,30,9,45,914.0,94.5,1.9,12.5,722.0,557.98,437.51
2016,3,30,10,0,925.0,96.0,2.0,13.0,760.0,617.78,485.2
2016,3,30,10,15,932.5,97.5,2.15,13.0,790.5,674.4,530.26
2016,3,30,10,30,940.0,99.0,2.3,13.0,821.0,729.4,573.03
2016,3,30,10,45,945.0,100.5,2.45,13.5,844.0,780.72,610.39
2016,3,30,11,0,950.0,102.0,2.6,14.0,867.0,829.69,644.01
2016,3,30,11,15,953.0,102.5,2.7,14.0,882.0,873.51,674.58
2016,3,30,11,30,956.0,103.0,2.8,14.0,897.0,914.38,703.01
2016,3,30,11,45,956.5,104.0,2.9,14.5,903.5,950.45,726.69
2016,3,30,12,0,957.0,105.0,3.0,15.0,910.0,983.07,747.96
2016,3,30,12,15,956.0,105.0,3.05,15.0,908.5,1009.68,766.13
2016,3,30,12,30,955.0,105.0,3.1,15.0,907.0,1032.49,781.86
2016,3,30,12,45,953.5,103.5,3.15,15.0,897.0,1049.34,793.71
2016,3,30,13,0,952.0,102.0,3.2,15.0,887.0,1062.18,803.05
2016,3,30,13,15,947.5,101.5,3.2,15.0,869.0,1069.05,808.13
2016,3,30,13,30,943.0,101.0,3.2,15.0,851.0,1071.82,810.68
2016,3,30,13,45,936.0,100.0,3.25,15.0,824.5,1067.42,809.09
2016,3,30,14,0,929.0,99.0,3.3,15.0,798.0,1058.98,805.0
2016,3,30,14,15,919.5,97.5,3.3,14.5,765.0,1043.52,797.37
2016,3,30,14,30,910.0,96.0,3.3,14.0,732.0,1024.27,787.3
2016,3,30,14,45,896.5,94.0,3.3,14.0,692.0,996.89,770.24
2016,3,30,15,0,883.0,92.0,3.3,14.0,652.0,966.21,750.94
2016,3,30,15,15,866.0,89.5,3.25,13.5,606.5,928.58,727.68
2016,3,30,15,30,849.0,87.0,3.2,13.0,561.0,897.28,708.78
2016,3,30,15,45,824.5,84.0,3.2,13.0,511.0,847.01,674.93
2016,3,30,16,0,800.0,81.0,3.2,13.0,461.0,795.11,639.47
2016,3,30,16,15,768.0,77.0,3.05,12.5,408.0,734.69,597.24
2016,3,30,16,30,736.0,73.0,2.9,12.0,355.0,673.98,553.78
2016,3,30,16,45,689.0,68.0,2.75,11.5,300.5,605.42,502.87
2016,3,30,17,0,642.0,63.0,2.6,11.0,246.0,535.33,447.94
2016,3,30,17,15,571.5,55.5,2.45,10.0,193.0,450.07,378.19
2016,3,30,17,30,501.0,48.0,2.3,9.0,140.0,370.54,309.94
2016,3,30,17,45,383.0,37.5,2.2,8.5,94.0,269.43,220.6
2016,3,30,18,0,265.0,27.0,2.1,8.0,48.0,180.69,132.3
2016,3,30,18,15,132.5,13.5,2.15,7.5,24.0,65.42,0.0
2016,3,30,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,6,15,179.0,18.5,1.5,7.0,39.5,14.61,4.92
2016,3,31,6,30,358.0,37.0,1.5,7.0,79.0,29.86,20.9
2016,3,31,6,45,454.5,47.0,1.55,7.5,128.5,36.87,27.84
2016,3,31,7,0,551.0,57.0,1.6,8.0,178.0,43.67,34.3
2016,3,31,7,15,292.0,90.0,1.55,8.0,155.5,65.35,54.15
2016,3,31,7,30,33.0,123.0,1.5,8.0,133.0,97.27,82.9
2016,3,31,7,45,39.0,144.5,1.5,8.5,159.0,113.53,96.98
2016,3,31,8,0,45.0,166.0,1.5,9.0,185.0,135.59,109.04
2016,3,31,8,15,51.0,189.0,1.5,9.5,213.0,159.82,128.06
2016,3,31,8,30,57.0,212.0,1.5,10.0,241.0,185.24,148.26
2016,3,31,8,45,151.5,238.0,1.5,11.0,325.0,235.87,185.79
2016,3,31,9,0,246.0,264.0,1.5,12.0,409.0,300.39,235.12
2016,3,31,9,15,226.5,288.0,1.55,12.5,429.0,333.02,261.86
2016,3,31,9,30,207.0,312.0,1.6,13.0,449.0,362.12,285.08
2016,3,31,9,45,272.5,318.5,1.7,13.5,509.0,419.49,329.53
2016,3,31,10,0,338.0,325.0,1.8,14.0,569.0,483.21,378.28
2016,3,31,10,15,639.5,211.5,1.9,14.0,696.5,599.7,469.73
2016,3,31,10,30,941.0,98.0,2.0,14.0,824.0,730.63,570.49
2016,3,31,10,45,948.5,98.0,2.15,14.5,848.0,782.27,606.94
2016,3,31,11,0,956.0,98.0,2.3,15.0,872.0,831.73,640.64
2016,3,31,11,15,959.5,98.5,2.4,15.0,887.0,876.06,671.3
2016,3,31,11,30,963.0,99.0,2.5,15.0,902.0,917.46,699.84
2016,3,31,11,45,965.5,99.0,2.65,15.5,909.5,954.36,724.34
2016,3,31,12,0,968.0,99.0,2.8,16.0,917.0,987.88,746.5
2016,3,31,12,15,967.5,98.5,2.9,16.0,915.5,1014.55,765.02
2016,3,31,12,30,967.0,98.0,3.0,16.0,914.0,1037.4,781.12
2016,3,31,12,45,967.5,96.0,3.2,16.0,905.0,1055.68,795.23
2016,3,31,13,0,968.0,94.0,3.4,16.0,896.0,1069.94,806.8
2016,3,31,13,15,964.0,93.5,3.5,16.0,877.5,1077.28,813.04
2016,3,31,13,30,960.0,93.0,3.6,16.0,859.0,1080.45,816.71
2016,3,31,13,45,954.0,92.0,3.7,16.0,833.0,1076.9,816.04
2016,3,31,14,0,948.0,91.0,3.8,16.0,807.0,1069.23,812.8
2016,3,31,14,15,939.5,89.5,3.85,15.5,774.0,1054.45,806.01
2016,3,31,14,30,931.0,88.0,3.9,15.0,741.0,1035.79,796.68
2016,3,31,14,45,919.0,86.0,3.95,15.0,701.5,1009.38,780.55
2016,3,31,15,0,907.0,84.0,4.0,15.0,662.0,979.53,762.05
2016,3,31,15,15,891.5,82.0,3.95,14.5,616.5,943.19,739.67
2016,3,31,15,30,876.0,80.0,3.9,14.0,571.0,904.07,715.13
2016,3,31,15,45,853.5,77.5,3.9,14.0,521.0,855.69,682.5
2016,3,31,16,0,831.0,75.0,3.9,14.0,471.0,813.52,654.05
2016,3,31,16,15,433.5,112.0,3.7,13.5,317.0,503.22,417.3
2016,3,31,16,30,36.0,149.0,3.5,13.0,163.0,185.01,151.53
2016,3,31,16,45,30.0,128.0,3.35,12.5,138.5,157.62,129.62
2016,3,31,17,0,24.0,107.0,3.2,12.0,114.0,130.57,106.96
2016,3,31,17,15,16.0,85.5,2.95,11.0,90.0,94.21,75.95
2016,3,31,17,30,8.0,64.0,2.7,10.0,66.0,67.46,52.63
2016,3,31,17,45,4.0,43.5,2.5,9.5,44.5,44.28,32.04
2016,3,31,18,0,0.0,23.0,2.3,9.0,23.0,20.37,10.36
2016,3,31,18,15,0.0,11.5,2.3,8.5,11.5,10.46,0.0
2016,3,31,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,19.0,2.25,6.5,42.0,14.94,5.85
2016,4,1,6,30,375.0,38.0,2.2,7.0,84.0,30.59,21.63
2016,4,1,6,45,470.0,47.5,2.2,7.5,134.0,37.15,28.13
2016,4,1,7,0,565.0,57.0,2.2,8.0,184.0,43.52,34.17
2016,4,1,7,15,623.0,63.5,2.15,8.5,238.0,47.09,37.46
2016,4,1,7,30,681.0,70.0,2.1,9.0,292.0,50.57,40.51
2016,4,1,7,45,724.5,73.5,2.05,9.5,346.5,64.69,44.33
2016,4,1,8,0,768.0,77.0,2.0,10.0,401.0,120.81,68.23
2016,4,1,8,15,795.0,81.0,1.95,10.5,453.0,180.4,111.46
2016,4,1,8,30,822.0,85.0,1.9,11.0,505.0,243.06,164.57
2016,4,1,8,45,844.0,87.0,1.9,11.5,553.5,305.43,220.2
2016,4,1,9,0,866.0,89.0,1.9,12.0,602.0,373.02,279.93
2016,4,1,9,15,880.5,91.5,1.85,12.5,645.0,435.47,334.29
2016,4,1,9,30,895.0,94.0,1.8,13.0,688.0,498.17,386.93
2016,4,1,9,45,906.5,95.5,1.8,13.5,725.5,558.41,435.89
2016,4,1,10,0,918.0,97.0,1.8,14.0,763.0,617.97,482.49
2016,4,1,10,15,925.5,98.5,1.8,14.0,793.0,674.1,525.84
2016,4,1,10,30,933.0,100.0,1.8,14.0,823.0,728.6,566.72
2016,4,1,10,45,938.5,100.5,1.85,14.5,846.0,778.85,601.98
2016,4,1,11,0,944.0,101.0,1.9,15.0,869.0,826.78,633.63
2016,4,1,11,15,947.5,101.5,1.9,15.5,884.0,870.57,661.55
2016,4,1,11,30,951.0,102.0,1.9,16.0,899.0,911.47,687.16
2016,4,1,11,45,952.0,102.5,1.9,16.5,906.0,947.1,708.98
2016,4,1,12,0,953.0,103.0,1.9,17.0,913.0,979.32,728.4
2016,4,1,12,15,953.0,102.5,1.9,17.0,911.0,1006.02,745.51
2016,4,1,12,30,953.0,102.0,1.9,17.0,909.0,1028.99,760.28
2016,4,1,12,45,954.0,100.0,1.9,17.0,900.0,1047.48,772.25
2016,4,1,13,0,955.0,98.0,1.9,17.0,891.0,1062.03,781.82
2016,4,1,13,15,951.0,97.0,1.9,17.0,873.0,1068.65,786.48
2016,4,1,13,30,947.0,96.0,1.9,17.0,855.0,1071.14,788.74
2016,4,1,13,45,941.0,95.0,1.95,17.0,829.0,1067.52,788.01
2016,4,1,14,0,935.0,94.0,2.0,17.0,803.0,1059.84,784.87
2016,4,1,14,15,926.0,92.5,2.05,17.0,770.0,1044.61,776.98
2016,4,1,14,30,917.0,91.0,2.1,17.0,737.0,1025.57,766.73
2016,4,1,14,45,905.5,89.0,2.15,17.0,698.0,999.82,752.1
2016,4,1,15,0,894.0,87.0,2.2,17.0,659.0,970.68,735.21
2016,4,1,15,15,878.5,84.5,2.15,16.5,613.5,934.0,713.37
2016,4,1,15,30,863.0,82.0,2.1,16.0,568.0,894.58,689.5
2016,4,1,15,45,841.5,79.0,2.1,16.0,518.5,855.23,664.62
2016,4,1,16,0,820.0,76.0,2.1,16.0,469.0,805.23,631.8
2016,4,1,16,15,790.5,72.0,1.95,15.5,416.5,746.04,591.67
2016,4,1,16,30,761.0,68.0,1.8,15.0,364.0,686.37,550.27
2016,4,1,16,45,718.5,63.5,1.65,14.5,309.5,616.63,500.05
2016,4,1,17,0,676.0,59.0,1.5,14.0,255.0,548.42,448.71
2016,4,1,17,15,611.5,52.5,1.45,13.0,202.0,470.25,386.98
2016,4,1,17,30,547.0,46.0,1.4,12.0,149.0,393.47,323.14
2016,4,1,17,45,438.0,36.0,1.35,11.5,101.5,295.17,238.31
2016,4,1,18,0,329.0,26.0,1.3,11.0,54.0,209.0,155.46
2016,4,1,18,15,164.5,13.0,1.3,10.5,27.0,77.64,0.0
2016,4,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.5,0.1,6.5,6.5,0.0,0.0
2016,4,2,6,0,81.0,11.0,0.1,7.0,13.0,10.01,0.0
2016,4,2,6,15,227.0,25.0,0.15,7.5,50.0,20.25,10.64
2016,4,2,6,30,373.0,39.0,0.2,8.0,87.0,31.29,22.37
2016,4,2,6,45,459.0,49.5,0.25,8.5,136.5,38.65,29.52
2016,4,2,7,0,545.0,60.0,0.3,9.0,186.0,45.75,36.17
2016,4,2,7,15,603.0,67.5,0.35,9.5,239.5,50.0,40.02
2016,4,2,7,30,661.0,75.0,0.4,10.0,293.0,54.1,43.59
2016,4,2,7,45,350.0,121.0,0.5,11.0,238.5,89.42,67.66
2016,4,2,8,0,39.0,167.0,0.6,12.0,184.0,136.45,108.43
2016,4,2,8,15,93.0,198.5,0.65,12.5,245.0,173.28,135.21
2016,4,2,8,30,147.0,230.0,0.7,13.0,306.0,214.77,166.06
2016,4,2,8,45,481.0,170.0,0.8,14.0,451.5,270.74,200.38
2016,4,2,9,0,815.0,110.0,0.9,15.0,597.0,372.33,275.23
2016,4,2,9,15,831.5,113.5,1.0,15.5,640.0,434.33,327.44
2016,4,2,9,30,848.0,117.0,1.1,16.0,683.0,497.01,378.83
2016,4,2,9,45,853.0,122.5,1.2,16.5,719.0,555.95,425.78
2016,4,2,10,0,858.0,128.0,1.3,17.0,755.0,613.76,470.27
2016,4,2,10,15,867.0,130.0,1.3,17.5,785.0,669.46,511.06
2016,4,2,10,30,876.0,132.0,1.3,18.0,815.0,723.89,549.54
2016,4,2,10,45,879.0,135.0,1.35,18.5,837.0,773.41,583.91
2016,4,2,11,0,882.0,138.0,1.4,19.0,859.0,820.63,614.79
2016,4,2,11,15,885.5,139.0,1.35,19.0,874.0,857.41,637.78
2016,4,2,11,30,889.0,140.0,1.3,19.0,889.0,896.88,662.36
2016,4,2,11,45,890.5,140.5,1.3,19.5,895.5,931.26,682.74
2016,4,2,12,0,892.0,141.0,1.3,20.0,902.0,962.5,700.98
2016,4,2,12,15,891.0,140.5,1.25,20.0,899.5,987.13,715.44
2016,4,2,12,30,890.0,140.0,1.2,20.0,897.0,1008.21,727.68
2016,4,2,12,45,903.0,130.0,1.15,20.0,890.5,1029.67,740.19
2016,4,2,13,0,916.0,120.0,1.1,20.0,884.0,1047.43,750.37
2016,4,2,13,15,911.0,119.0,1.15,20.0,865.5,1052.88,755.04
2016,4,2,13,30,906.0,118.0,1.2,20.0,847.0,1054.36,757.57
2016,4,2,13,45,895.0,118.5,1.25,20.0,820.0,1047.48,755.08
2016,4,2,14,0,884.0,119.0,1.3,20.0,793.0,1036.76,750.39
2016,4,2,14,15,874.0,117.0,1.35,19.5,760.0,1020.56,743.78
2016,4,2,14,30,864.0,115.0,1.4,19.0,727.0,1011.63,741.91
2016,4,2,14,45,842.5,116.0,1.5,19.0,686.0,980.38,724.97
2016,4,2,15,0,821.0,117.0,1.6,19.0,645.0,946.16,706.05
2016,4,2,15,15,802.5,113.5,1.65,18.5,600.0,906.9,684.08
2016,4,2,15,30,784.0,110.0,1.7,18.0,555.0,865.16,660.03
2016,4,2,15,45,753.5,108.0,1.8,18.0,505.0,817.71,630.77
2016,4,2,16,0,723.0,106.0,1.9,18.0,455.0,764.29,596.55
2016,4,2,16,15,689.0,100.5,1.85,17.0,402.5,703.17,556.77
2016,4,2,16,30,655.0,95.0,1.8,16.0,350.0,642.19,515.79
2016,4,2,16,45,604.5,88.0,1.75,15.5,297.0,568.1,461.76
2016,4,2,17,0,554.0,81.0,1.7,15.0,244.0,496.51,406.78
2016,4,2,17,15,484.0,71.0,1.6,14.0,192.5,412.5,339.94
2016,4,2,17,30,414.0,61.0,1.5,13.0,141.0,334.09,274.64
2016,4,2,17,45,305.5,47.0,1.4,12.5,96.0,237.29,191.45
2016,4,2,18,0,197.0,33.0,1.3,12.0,51.0,155.36,115.88
2016,4,2,18,15,98.5,16.5,1.25,11.5,25.5,70.53,0.0
2016,4,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,34.5,6.5,0.6,7.5,7.5,0.0,0.0
2016,4,3,6,0,69.0,13.0,0.6,8.0,15.0,11.82,0.0
2016,4,3,6,15,206.0,28.5,0.6,8.5,52.5,22.31,12.7
2016,4,3,6,30,343.0,44.0,0.6,9.0,90.0,35.59,26.11
2016,4,3,6,45,432.5,55.5,0.6,9.5,139.5,43.64,33.87
2016,4,3,7,0,522.0,67.0,0.6,10.0,189.0,51.39,41.09
2016,4,3,7,15,274.0,96.0,0.55,10.5,161.5,72.86,60.37
2016,4,3,7,30,26.0,125.0,0.5,11.0,134.0,99.09,83.4
2016,4,3,7,45,25.5,143.5,0.45,11.5,153.5,113.79,91.16
2016,4,3,8,0,25.0,162.0,0.4,12.0,173.0,136.83,109.02
2016,4,3,8,15,61.5,195.5,0.35,12.5,226.5,166.85,131.01
