Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,98.0,229.0,0.3,13.0,280.0,207.09,161.17
2016,4,3,8,45,148.5,253.0,0.3,14.0,338.5,247.24,190.66
2016,4,3,9,0,199.0,277.0,0.3,15.0,397.0,297.24,227.95
2016,4,3,9,15,151.5,296.5,0.4,15.0,391.5,310.84,239.97
2016,4,3,9,30,104.0,316.0,0.5,15.0,386.0,318.86,247.08
2016,4,3,9,45,232.5,320.5,0.6,15.5,488.5,400.31,308.68
2016,4,3,10,0,361.0,325.0,0.7,16.0,591.0,497.56,380.72
2016,4,3,10,15,620.0,229.5,0.8,16.5,707.0,605.97,461.66
2016,4,3,10,30,879.0,134.0,0.9,17.0,823.0,729.03,551.43
2016,4,3,10,45,671.5,233.5,1.0,17.5,768.0,717.79,539.87
2016,4,3,11,0,464.0,333.0,1.1,18.0,713.0,682.92,512.34
2016,4,3,11,15,492.0,334.5,1.15,18.0,744.0,732.65,548.09
2016,4,3,11,30,520.0,336.0,1.2,18.0,775.0,782.83,582.77
2016,4,3,11,45,705.5,240.5,1.3,18.5,841.5,881.02,652.9
2016,4,3,12,0,891.0,145.0,1.4,19.0,908.0,966.16,708.07
2016,4,3,12,15,890.5,145.0,1.45,19.0,906.0,991.7,724.15
2016,4,3,12,30,890.0,145.0,1.5,19.0,904.0,1013.72,738.82
2016,4,3,12,45,889.5,143.0,1.6,19.0,894.5,1030.14,750.84
2016,4,3,13,0,889.0,141.0,1.7,19.0,885.0,1042.82,760.66
2016,4,3,13,15,702.5,226.0,1.8,18.5,806.5,977.02,721.41
2016,4,3,13,30,516.0,311.0,1.9,18.0,728.0,880.51,657.08
2016,4,3,13,45,693.0,221.5,2.0,18.0,762.5,974.51,727.01
2016,4,3,14,0,870.0,132.0,2.1,18.0,797.0,1048.74,776.87
2016,4,3,14,15,859.5,129.5,2.2,18.0,763.5,1031.49,767.23
2016,4,3,14,30,849.0,127.0,2.3,18.0,730.0,1010.57,756.22
2016,4,3,14,45,841.5,121.0,2.4,18.0,692.0,985.09,742.12
2016,4,3,15,0,834.0,115.0,2.5,18.0,654.0,956.15,725.61
2016,4,3,15,15,816.0,111.5,2.55,17.5,608.5,917.02,702.81
2016,4,3,15,30,798.0,108.0,2.6,17.0,563.0,875.35,677.94
2016,4,3,15,45,783.5,101.0,2.7,16.5,515.0,830.47,650.66
2016,4,3,16,0,769.0,94.0,2.8,16.0,467.0,783.43,621.12
2016,4,3,16,15,737.0,89.0,2.75,15.5,414.5,727.2,583.11
2016,4,3,16,30,705.0,84.0,2.7,15.0,362.0,666.56,540.8
2016,4,3,16,45,664.5,77.0,2.65,14.5,308.5,597.64,490.75
2016,4,3,17,0,624.0,70.0,2.6,14.0,255.0,530.33,438.74
2016,4,3,17,15,557.0,62.0,2.4,13.0,202.5,447.4,371.83
2016,4,3,17,30,490.0,54.0,2.2,12.0,150.0,369.78,306.29
2016,4,3,17,45,376.5,43.0,2.0,11.5,103.0,270.85,220.29
2016,4,3,18,0,263.0,32.0,1.8,11.0,56.0,184.17,139.85
2016,4,3,18,15,131.5,16.0,1.8,10.5,28.0,83.17,0.0
2016,4,3,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,5,45,56.0,7.0,1.8,7.5,9.0,0.0,0.0
2016,4,4,6,0,112.0,14.0,2.0,8.0,18.0,12.73,0.0
2016,4,4,6,15,261.0,27.0,2.15,8.5,57.0,21.78,12.58
2016,4,4,6,30,410.0,40.0,2.3,9.0,96.0,31.87,22.8
2016,4,4,6,45,498.5,49.0,2.5,9.5,147.5,37.96,28.73
2016,4,4,7,0,587.0,58.0,2.7,10.0,199.0,43.87,34.25
2016,4,4,7,15,643.5,64.0,2.7,10.5,253.5,47.05,37.11
2016,4,4,7,30,700.0,70.0,2.7,11.0,308.0,50.16,39.78
2016,4,4,7,45,715.5,73.5,2.7,12.0,351.5,69.51,44.22
2016,4,4,8,0,731.0,77.0,2.7,13.0,395.0,122.75,69.31
2016,4,4,8,15,782.5,81.5,2.7,13.5,459.0,184.15,113.94
2016,4,4,8,30,834.0,86.0,2.7,14.0,523.0,251.77,170.15
2016,4,4,8,45,855.5,88.5,2.7,14.5,572.5,315.16,226.43
2016,4,4,9,0,877.0,91.0,2.7,15.0,622.0,383.73,286.64
2016,4,4,9,15,892.5,93.5,2.75,15.0,666.0,447.14,342.31
2016,4,4,9,30,908.0,96.0,2.8,15.0,710.0,510.89,396.72
2016,4,4,9,45,919.5,98.0,2.9,15.5,748.0,572.16,446.94
2016,4,4,10,0,931.0,100.0,3.0,16.0,786.0,632.73,494.94
2016,4,4,10,15,939.0,101.5,3.05,16.0,817.5,689.67,539.56
2016,4,4,10,30,947.0,103.0,3.1,16.0,849.0,745.0,581.81
2016,4,4,10,45,951.0,105.0,3.2,16.5,872.0,796.03,618.09
2016,4,4,11,0,955.0,107.0,3.3,17.0,895.0,844.6,650.88
2016,4,4,11,15,959.0,107.5,3.3,17.0,910.5,889.07,681.12
2016,4,4,11,30,963.0,108.0,3.3,17.0,926.0,930.64,709.13
2016,4,4,11,45,963.0,109.5,3.35,17.5,932.5,966.6,732.13
2016,4,4,12,0,963.0,111.0,3.4,18.0,939.0,999.08,752.67
2016,4,4,12,15,963.0,111.0,3.45,18.0,937.5,1026.42,771.17
2016,4,4,12,30,963.0,111.0,3.5,18.0,936.0,1050.0,787.25
2016,4,4,12,45,963.0,109.5,3.6,18.0,926.5,1068.13,800.23
2016,4,4,13,0,963.0,108.0,3.7,18.0,917.0,1082.27,810.73
2016,4,4,13,15,959.5,107.0,3.75,18.0,899.0,1089.37,816.33
2016,4,4,13,30,956.0,106.0,3.8,18.0,881.0,1092.33,819.4
2016,4,4,13,45,950.5,104.5,3.85,18.0,855.0,1088.57,818.2
2016,4,4,14,0,945.0,103.0,3.9,18.0,829.0,1080.72,814.46
2016,4,4,14,15,936.5,101.5,3.9,17.5,796.0,1065.82,807.32
2016,4,4,14,30,928.0,100.0,3.9,17.0,763.0,1047.07,797.7
2016,4,4,14,45,917.0,97.5,3.9,17.0,723.0,1020.99,781.65
2016,4,4,15,0,906.0,95.0,3.9,17.0,683.0,991.43,763.27
2016,4,4,15,15,890.0,92.5,3.85,16.5,636.5,953.94,740.4
2016,4,4,15,30,874.0,90.0,3.8,16.0,590.0,922.65,721.77
2016,4,4,15,45,850.5,87.5,3.8,16.0,539.0,872.87,688.6
2016,4,4,16,0,827.0,85.0,3.8,16.0,488.0,821.32,653.76
2016,4,4,16,15,796.0,81.0,3.55,15.0,434.0,760.5,612.56
2016,4,4,16,30,765.0,77.0,3.3,14.0,380.0,699.24,569.97
2016,4,4,16,45,716.5,72.5,3.1,13.5,324.0,628.91,518.23
2016,4,4,17,0,668.0,68.0,2.9,13.0,268.0,556.98,462.41
2016,4,4,17,15,599.0,60.5,2.6,12.0,213.0,471.28,392.97
2016,4,4,17,30,530.0,53.0,2.3,11.0,158.0,391.03,324.97
2016,4,4,17,45,410.0,43.0,2.0,10.5,109.0,287.77,235.05
2016,4,4,18,0,290.0,33.0,1.7,10.0,60.0,197.2,151.47
2016,4,4,18,15,145.0,16.5,1.65,9.5,30.0,91.57,0.0
2016,4,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,5,45,95.0,7.5,1.75,6.5,11.0,6.82,0.0
2016,4,5,6,0,190.0,15.0,1.8,7.0,22.0,12.16,0.0
2016,4,5,6,15,343.0,26.0,1.85,7.5,64.5,20.85,12.14
2016,4,5,6,30,496.0,37.0,1.9,8.0,107.0,29.27,20.65
2016,4,5,6,45,578.0,44.5,1.95,9.0,160.0,37.42,28.35
2016,4,5,7,0,660.0,52.0,2.0,10.0,213.0,42.78,33.29
2016,4,5,7,15,711.5,57.0,1.9,10.5,269.0,45.72,35.92
2016,4,5,7,30,763.0,62.0,1.8,11.0,325.0,48.62,38.4
2016,4,5,7,45,797.0,66.0,1.75,12.0,380.5,67.3,39.94
2016,4,5,8,0,831.0,70.0,1.7,13.0,436.0,127.84,69.13
2016,4,5,8,15,855.0,73.0,1.7,13.5,488.5,195.55,119.83
2016,4,5,8,30,879.0,76.0,1.7,14.0,541.0,259.96,174.52
2016,4,5,8,45,897.5,78.5,1.75,15.0,590.0,324.59,231.35
2016,4,5,9,0,916.0,81.0,1.8,16.0,639.0,390.43,288.63
2016,4,5,9,15,929.0,83.0,1.85,16.5,682.5,454.53,343.67
2016,4,5,9,30,942.0,85.0,1.9,17.0,726.0,518.61,396.8
2016,4,5,9,45,951.0,86.5,1.95,17.5,763.0,579.83,445.89
2016,4,5,10,0,960.0,88.0,2.0,18.0,800.0,640.01,492.39
2016,4,5,10,15,966.5,89.5,2.1,18.5,830.5,697.28,535.49
2016,4,5,10,30,973.0,91.0,2.2,19.0,861.0,752.72,575.98
2016,4,5,10,45,977.0,92.0,2.3,19.5,883.5,803.78,610.81
2016,4,5,11,0,981.0,93.0,2.4,20.0,906.0,852.28,642.67
2016,4,5,11,15,983.5,93.5,2.5,20.0,920.5,896.31,672.44
2016,4,5,11,30,986.0,94.0,2.6,20.0,935.0,937.24,700.03
2016,4,5,11,45,987.0,94.0,2.75,20.5,941.0,973.07,723.22
2016,4,5,12,0,988.0,94.0,2.9,21.0,947.0,1005.35,744.03
2016,4,5,12,15,987.0,94.0,2.95,21.0,945.0,1032.07,761.73
2016,4,5,12,30,986.0,94.0,3.0,21.0,943.0,1054.88,777.0
2016,4,5,12,45,982.5,94.5,3.15,21.0,932.0,1071.79,789.48
2016,4,5,13,0,979.0,95.0,3.3,21.0,921.0,1084.57,799.45
2016,4,5,13,15,975.0,94.0,3.25,21.0,902.0,1091.04,803.69
2016,4,5,13,30,971.0,93.0,3.2,21.0,883.0,1093.3,805.39
2016,4,5,13,45,964.5,92.0,3.2,21.0,856.5,1088.85,803.38
2016,4,5,14,0,958.0,91.0,3.2,21.0,830.0,1080.25,798.89
2016,4,5,14,15,950.0,90.0,3.1,21.0,797.0,1066.11,790.03
2016,4,5,14,30,942.0,89.0,3.0,21.0,764.0,1048.06,778.79
2016,4,5,14,45,930.0,87.0,2.9,21.0,723.5,1021.16,761.84
2016,4,5,15,0,918.0,85.0,2.8,21.0,683.0,990.79,742.71
2016,4,5,15,15,903.0,83.0,2.65,20.5,637.5,954.38,720.47
2016,4,5,15,30,888.0,81.0,2.5,20.0,592.0,915.13,696.19
2016,4,5,15,45,867.0,78.5,2.35,20.0,541.5,867.46,664.59
2016,4,5,16,0,846.0,76.0,2.2,20.0,491.0,825.81,636.96
2016,4,5,16,15,817.5,72.5,2.0,19.5,437.5,766.95,597.48
2016,4,5,16,30,789.0,69.0,1.8,19.0,384.0,707.48,556.82
2016,4,5,16,45,747.5,64.5,1.6,18.5,328.5,637.18,507.06
2016,4,5,17,0,706.0,60.0,1.4,18.0,273.0,568.26,456.25
2016,4,5,17,15,643.0,53.5,1.3,17.0,218.5,485.48,392.52
2016,4,5,17,30,580.0,47.0,1.2,16.0,164.0,411.68,332.45
2016,4,5,17,45,473.0,38.0,1.2,15.0,114.5,313.89,250.72
2016,4,5,18,0,366.0,29.0,1.2,14.0,65.0,227.63,172.94
2016,4,5,18,15,183.0,14.5,1.2,13.5,32.5,104.76,7.07
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,8.5,0.85,11.5,11.5,7.73,0.0
2016,4,6,6,0,153.0,17.0,0.8,12.0,23.0,13.84,0.0
2016,4,6,6,15,300.0,29.5,0.85,13.0,65.5,23.78,14.5
2016,4,6,6,30,447.0,42.0,0.9,14.0,108.0,33.36,23.77
2016,4,6,6,45,530.5,50.5,1.0,15.0,160.0,38.98,29.06
2016,4,6,7,0,614.0,59.0,1.1,16.0,212.0,44.45,33.96
2016,4,6,7,15,667.5,65.0,1.15,16.5,267.5,47.62,36.72
2016,4,6,7,30,721.0,71.0,1.2,17.0,323.0,55.6,43.59
2016,4,6,7,45,755.5,76.5,1.25,17.5,377.5,76.33,46.11
2016,4,6,8,0,790.0,82.0,1.3,18.0,432.0,135.56,75.3
2016,4,6,8,15,816.0,85.5,1.35,18.5,485.0,196.07,119.48
2016,4,6,8,30,842.0,89.0,1.4,19.0,538.0,259.49,172.1
2016,4,6,8,45,857.5,93.5,1.45,20.0,585.5,323.36,226.9
2016,4,6,9,0,873.0,98.0,1.5,21.0,633.0,388.27,281.85
2016,4,6,9,15,887.0,100.5,1.5,21.5,676.5,454.13,336.32
2016,4,6,9,30,901.0,103.0,1.5,22.0,720.0,516.85,386.56
2016,4,6,9,45,907.0,107.0,1.55,23.0,756.0,576.56,432.15
2016,4,6,10,0,913.0,111.0,1.6,24.0,792.0,635.02,474.94
2016,4,6,10,15,920.0,112.5,1.55,24.5,821.5,690.38,514.19
2016,4,6,10,30,927.0,114.0,1.5,25.0,851.0,744.06,550.8
2016,4,6,10,45,708.5,223.0,1.45,25.5,795.5,737.28,541.38
2016,4,6,11,0,490.0,332.0,1.4,26.0,740.0,703.04,513.05
2016,4,6,11,15,555.0,315.0,1.3,26.0,784.5,766.77,556.41
2016,4,6,11,30,620.0,298.0,1.2,26.0,829.0,832.85,599.21
2016,4,6,11,45,570.0,324.0,1.15,26.0,815.0,840.42,601.66
2016,4,6,12,0,520.0,350.0,1.1,26.0,801.0,842.95,601.41
2016,4,6,12,15,511.5,351.0,1.0,26.0,794.0,855.7,608.17
2016,4,6,12,30,503.0,352.0,0.9,26.0,787.0,865.72,612.94
2016,4,6,12,45,412.5,378.5,0.8,26.5,732.5,805.52,570.39
2016,4,6,13,0,322.0,405.0,0.7,27.0,678.0,754.06,533.66
2016,4,6,13,15,439.0,354.5,0.6,27.0,718.0,840.29,591.05
2016,4,6,13,30,556.0,304.0,0.5,27.0,758.0,913.28,637.0
2016,4,6,13,45,546.0,293.5,0.4,27.0,728.0,896.35,624.4
2016,4,6,14,0,536.0,283.0,0.3,27.0,698.0,876.57,611.5
2016,4,6,14,15,518.5,273.0,0.25,27.0,660.5,847.1,593.57
2016,4,6,14,30,501.0,263.0,0.2,27.0,623.0,815.31,574.32
2016,4,6,14,45,461.5,262.5,0.2,27.0,580.5,770.33,546.78
2016,4,6,15,0,422.0,262.0,0.2,27.0,538.0,724.42,518.39
2016,4,6,15,15,434.0,239.0,0.3,26.5,506.0,701.83,508.66
2016,4,6,15,30,446.0,216.0,0.4,26.0,474.0,676.36,496.49
2016,4,6,15,45,564.0,161.0,0.5,26.0,458.5,703.98,521.27
2016,4,6,16,0,682.0,106.0,0.6,26.0,443.0,728.08,540.41
2016,4,6,16,15,704.0,87.5,0.6,25.0,402.0,697.37,523.25
2016,4,6,16,30,726.0,69.0,0.6,24.0,361.0,658.92,500.89
2016,4,6,16,45,644.5,76.0,0.65,23.5,308.0,580.6,448.99
2016,4,6,17,0,563.0,83.0,0.7,23.0,255.0,503.27,393.61
2016,4,6,17,15,498.0,73.0,0.8,22.0,203.0,422.02,333.86
2016,4,6,17,30,433.0,63.0,0.9,21.0,151.0,345.9,274.43
2016,4,6,17,45,330.5,49.5,1.0,20.0,105.0,251.19,197.25
2016,4,6,18,0,228.0,36.0,1.1,19.0,59.0,171.02,127.86
2016,4,6,18,15,114.0,18.0,1.1,18.5,29.5,79.93,14.21
2016,4,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,10.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,2.0,11.0,18.0,15.71,0.0
2016,4,7,6,15,78.0,37.0,2.25,11.5,49.0,30.46,20.45
2016,4,7,6,30,156.0,56.0,2.5,12.0,80.0,43.94,33.34
2016,4,7,6,45,193.5,77.0,2.75,12.5,118.0,59.22,47.41
2016,4,7,7,0,231.0,98.0,3.0,13.0,156.0,73.98,60.72
2016,4,7,7,15,266.0,114.5,3.15,13.0,197.0,85.23,70.75
2016,4,7,7,30,301.0,131.0,3.3,13.0,238.0,96.07,80.2
2016,4,7,7,45,338.0,148.0,3.45,13.5,286.0,117.24,87.84
2016,4,7,8,0,375.0,165.0,3.6,14.0,334.0,154.99,109.45
2016,4,7,8,15,284.5,202.5,3.65,14.0,339.5,200.6,149.2
2016,4,7,8,30,194.0,240.0,3.7,14.0,345.0,234.47,181.16
2016,4,7,8,45,312.0,240.0,3.75,14.5,425.0,283.11,217.58
2016,4,7,9,0,430.0,240.0,3.8,15.0,505.0,347.53,268.17
2016,4,7,9,15,375.0,274.5,3.75,15.0,517.0,384.78,300.7
2016,4,7,9,30,320.0,309.0,3.7,15.0,529.0,414.57,325.87
2016,4,7,9,45,283.0,335.0,3.65,15.5,537.5,440.78,346.4
2016,4,7,10,0,246.0,361.0,3.6,16.0,546.0,461.09,361.49
2016,4,7,10,15,283.0,368.5,3.5,16.0,588.5,512.19,400.76
2016,4,7,10,30,320.0,376.0,3.4,16.0,631.0,564.53,440.35
2016,4,7,10,45,296.5,393.5,3.35,16.5,635.5,584.59,453.73
2016,4,7,11,0,273.0,411.0,3.3,17.0,640.0,602.11,465.03
2016,4,7,11,15,266.0,420.0,3.25,17.0,646.0,622.69,479.67
2016,4,7,11,30,259.0,429.0,3.2,17.0,652.0,641.99,493.2
2016,4,7,11,45,268.5,424.0,3.15,17.0,656.5,660.99,507.05
2016,4,7,12,0,278.0,419.0,3.1,17.0,661.0,679.23,520.31
2016,4,7,12,15,244.5,430.5,3.05,17.0,643.0,659.76,505.35
2016,4,7,12,30,211.0,442.0,3.0,17.0,625.0,649.69,497.14
2016,4,7,12,45,132.0,414.5,2.95,17.5,529.0,552.22,423.76
2016,4,7,13,0,53.0,387.0,2.9,18.0,433.0,434.42,334.28
2016,4,7,13,15,44.5,366.0,2.9,17.5,404.0,407.17,315.07
2016,4,7,13,30,36.0,345.0,2.9,17.0,375.0,379.18,294.69
2016,4,7,13,45,48.0,350.0,2.9,17.0,388.5,399.51,311.04
2016,4,7,14,0,60.0,355.0,2.9,17.0,402.0,420.02,327.35
2016,4,7,14,15,63.5,342.0,2.9,17.0,390.0,411.86,321.83
2016,4,7,14,30,67.0,329.0,2.9,17.0,378.0,403.31,316.17
2016,4,7,14,45,158.0,316.5,2.95,17.0,423.0,498.6,392.37
2016,4,7,15,0,249.0,304.0,3.0,17.0,468.0,571.8,450.56
2016,4,7,15,15,163.5,280.5,3.0,16.5,385.0,461.96,366.92
2016,4,7,15,30,78.0,257.0,3.0,16.0,302.0,338.88,271.13
2016,4,7,15,45,84.5,236.0,3.0,16.0,281.0,321.32,258.9
2016,4,7,16,0,91.0,215.0,3.0,16.0,260.0,303.0,245.51
2016,4,7,16,15,63.5,186.0,2.95,15.5,215.5,246.57,200.56
2016,4,7,16,30,36.0,157.0,2.9,15.0,171.0,191.87,156.13
2016,4,7,16,45,28.5,135.5,2.9,15.0,146.0,162.91,132.49
2016,4,7,17,0,21.0,114.0,2.9,15.0,121.0,125.21,101.09
2016,4,7,17,15,12.0,92.5,2.7,14.5,96.5,97.72,77.88
2016,4,7,17,30,3.0,71.0,2.5,14.0,72.0,70.86,54.79
2016,4,7,17,45,1.5,49.5,2.4,13.5,50.0,48.31,35.2
2016,4,7,18,0,0.0,28.0,2.3,13.0,28.0,25.11,14.9
2016,4,7,18,15,0.0,14.0,2.25,12.5,14.0,12.33,0.0
2016,4,7,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,10.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,4,8,6,15,0.0,27.5,1.75,11.0,27.5,24.25,15.33
2016,4,8,6,30,0.0,45.0,1.9,11.0,45.0,38.98,29.16
2016,4,8,6,45,0.0,66.5,2.05,11.5,66.5,56.55,45.26
2016,4,8,7,0,0.0,88.0,2.2,12.0,88.0,73.88,60.89
2016,4,8,7,15,7.5,108.5,2.15,12.0,111.0,90.36,75.56
2016,4,8,7,30,15.0,129.0,2.1,12.0,134.0,106.7,89.82
2016,4,8,7,45,40.0,158.5,2.1,12.5,175.5,125.49,100.3
2016,4,8,8,0,65.0,188.0,2.1,13.0,217.0,154.86,122.17
2016,4,8,8,15,32.5,159.5,2.0,13.0,174.0,137.63,108.68
2016,4,8,8,30,0.0,131.0,1.9,13.0,131.0,114.14,90.36
2016,4,8,8,45,2.0,154.5,1.85,13.0,156.0,134.91,107.16
2016,4,8,9,0,4.0,178.0,1.8,13.0,181.0,156.16,124.13
2016,4,8,9,15,4.0,176.5,1.8,13.0,179.5,155.98,123.64
2016,4,8,9,30,4.0,175.0,1.8,13.0,178.0,155.59,123.06
2016,4,8,9,45,10.0,216.5,1.85,13.5,224.0,195.38,154.64
2016,4,8,10,0,16.0,258.0,1.9,14.0,270.0,236.3,186.52
2016,4,8,10,15,27.5,300.0,1.9,14.0,321.5,284.55,224.1
2016,4,8,10,30,39.0,342.0,1.9,14.0,373.0,333.96,262.06
2016,4,8,10,45,36.5,346.0,1.9,14.0,376.0,340.76,266.8
2016,4,8,11,0,34.0,350.0,1.9,14.0,379.0,347.19,271.46
2016,4,8,11,15,74.0,392.5,1.9,14.0,456.0,424.28,330.73
2016,4,8,11,30,114.0,435.0,1.9,14.0,533.0,505.65,391.64
2016,4,8,11,45,104.5,434.5,1.95,14.5,525.5,504.71,389.59
2016,4,8,12,0,95.0,434.0,2.0,15.0,518.0,502.66,387.28
2016,4,8,12,15,99.5,429.0,2.05,15.0,516.5,508.22,391.85
2016,4,8,12,30,104.0,424.0,2.1,15.0,515.0,513.39,396.15
2016,4,8,12,45,64.0,374.0,2.15,15.0,430.0,427.66,331.86
2016,4,8,13,0,24.0,324.0,2.2,15.0,345.0,324.17,252.87
2016,4,8,13,15,24.5,317.0,2.2,15.0,338.0,319.26,249.78
2016,4,8,13,30,25.0,310.0,2.2,15.0,331.0,330.67,258.84
2016,4,8,13,45,91.5,349.0,2.25,15.0,421.5,442.2,346.55
2016,4,8,14,0,158.0,388.0,2.3,15.0,512.0,573.66,445.94
2016,4,8,14,15,158.5,370.5,2.3,14.5,490.0,557.25,434.7
2016,4,8,14,30,159.0,353.0,2.3,14.0,468.0,539.84,423.7
2016,4,8,14,45,115.5,325.0,2.35,14.0,406.5,466.32,368.41
2016,4,8,15,0,72.0,297.0,2.4,14.0,345.0,375.72,299.07
2016,4,8,15,15,36.0,225.5,2.4,14.0,249.5,261.66,209.62
2016,4,8,15,30,0.0,154.0,2.4,14.0,154.0,141.36,111.93
2016,4,8,15,45,0.0,105.5,2.4,14.0,105.5,94.48,73.78
2016,4,8,16,0,0.0,57.0,2.4,14.0,57.0,50.37,37.09
2016,4,8,16,15,0.0,64.0,2.3,13.5,64.0,56.57,42.6
2016,4,8,16,30,0.0,71.0,2.2,13.0,71.0,62.78,48.13
2016,4,8,16,45,0.0,60.5,2.15,13.0,60.5,53.44,40.32
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,44.12,32.42
2016,4,8,17,15,0.0,39.5,2.0,12.5,39.5,34.82,24.48
2016,4,8,17,30,0.0,29.0,1.9,12.0,29.0,25.53,16.41
2016,4,8,17,45,0.0,20.5,1.8,12.0,20.5,18.03,9.75
2016,4,8,18,0,0.0,12.0,1.7,12.0,12.0,10.54,3.05
2016,4,8,18,15,0.0,6.0,1.65,11.5,6.0,5.26,0.0
2016,4,8,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.95,9.5,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,1.0,10.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,9.5,1.15,10.0,9.5,8.34,1.64
2016,4,9,6,30,0.0,15.0,1.3,10.0,15.0,13.18,6.22
2016,4,9,6,45,0.0,21.5,1.45,10.5,21.5,18.91,11.54
2016,4,9,7,0,0.0,28.0,1.6,11.0,28.0,24.65,16.78
2016,4,9,7,15,0.0,35.0,1.6,11.0,35.0,30.84,22.39
2016,4,9,7,30,0.0,42.0,1.6,11.0,42.0,37.04,27.93
2016,4,9,7,45,0.0,28.5,1.65,11.5,28.5,25.11,16.08
2016,4,9,8,0,0.0,15.0,1.7,12.0,15.0,13.21,5.73
2016,4,9,8,15,7.0,103.0,1.65,12.0,107.0,91.57,71.98
2016,4,9,8,30,14.0,191.0,1.6,12.0,199.0,165.71,132.77
2016,4,9,8,45,7.0,159.5,1.6,12.5,163.5,140.54,111.65
2016,4,9,9,0,0.0,128.0,1.6,13.0,128.0,112.6,88.45
2016,4,9,9,15,43.0,226.0,1.55,13.0,256.0,212.0,168.47
2016,4,9,9,30,86.0,324.0,1.5,13.0,384.0,317.71,251.03
2016,4,9,9,45,74.5,334.5,1.5,13.0,388.0,329.32,259.43
2016,4,9,10,0,63.0,345.0,1.5,13.0,392.0,339.48,266.99
2016,4,9,10,15,32.5,247.0,1.45,13.0,271.5,241.02,190.09
2016,4,9,10,30,2.0,149.0,1.4,13.0,151.0,133.76,104.29
2016,4,9,10,45,15.0,241.5,1.4,13.5,254.0,226.2,178.2
2016,4,9,11,0,28.0,334.0,1.4,14.0,357.0,327.6,256.02
2016,4,9,11,15,26.5,333.5,1.3,14.0,356.0,329.79,256.75
2016,4,9,11,30,25.0,333.0,1.2,14.0,355.0,331.67,257.8
2016,4,9,11,45,21.0,314.5,1.15,14.0,333.5,304.1,236.58
2016,4,9,12,0,17.0,296.0,1.1,14.0,312.0,284.81,221.76
2016,4,9,12,15,16.0,282.5,1.05,14.0,297.0,272.52,212.36
2016,4,9,12,30,15.0,269.0,1.0,14.0,282.0,259.95,202.7
2016,4,9,12,45,13.0,250.0,0.95,14.0,261.5,240.94,188.03
2016,4,9,13,0,11.0,231.0,0.9,14.0,241.0,221.67,173.12
2016,4,9,13,15,9.0,208.0,0.95,14.0,216.5,198.41,155.14
2016,4,9,13,30,7.0,185.0,1.0,14.0,192.0,175.01,136.89
2016,4,9,13,45,41.5,277.0,1.1,14.0,310.5,314.43,247.43
2016,4,9,14,0,76.0,369.0,1.2,14.0,429.0,450.93,350.9
2016,4,9,14,15,172.0,356.5,1.25,14.0,484.0,554.54,430.09
2016,4,9,14,30,268.0,344.0,1.3,14.0,539.0,655.6,505.67
2016,4,9,14,45,204.0,329.0,1.4,14.0,473.0,556.99,433.91
2016,4,9,15,0,140.0,314.0,1.5,14.0,407.0,477.89,375.78
2016,4,9,15,15,151.0,292.0,1.55,13.5,386.0,462.77,367.39
2016,4,9,15,30,162.0,270.0,1.6,13.0,365.0,446.28,357.35
2016,4,9,15,45,105.5,237.5,1.7,13.0,297.5,340.56,275.37
2016,4,9,16,0,49.0,205.0,1.8,13.0,230.0,254.51,206.56
2016,4,9,16,15,31.5,175.5,1.7,12.5,191.5,207.16,168.83
2016,4,9,16,30,14.0,146.0,1.6,12.0,153.0,150.19,122.12
2016,4,9,16,45,9.0,126.5,1.5,12.0,131.0,127.46,103.4
2016,4,9,17,0,4.0,107.0,1.4,12.0,109.0,105.11,84.63
2016,4,9,17,15,2.0,86.5,1.3,11.5,87.5,83.84,66.68
2016,4,9,17,30,0.0,66.0,1.2,11.0,66.0,62.54,48.32
2016,4,9,17,45,0.0,46.5,1.1,11.0,46.5,43.3,31.4
2016,4,9,18,0,0.0,27.0,1.0,11.0,27.0,23.81,14.16
2016,4,9,18,15,0.0,13.5,1.0,10.5,13.5,11.88,0.67
2016,4,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.4,9.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,9.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.0,1.7,9.0,2.0,1.75,0.0
2016,4,10,6,30,0.0,3.0,1.8,9.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,4.5,1.95,9.5,4.5,3.95,0.0
2016,4,10,7,0,0.0,6.0,2.1,10.0,6.0,5.27,0.0
2016,4,10,7,15,0.0,8.0,2.1,10.0,8.0,7.03,0.77
2016,4,10,7,30,0.0,10.0,2.1,10.0,10.0,8.79,2.36
2016,4,10,7,45,0.0,53.0,2.1,10.5,53.0,46.79,34.89
2016,4,10,8,0,0.0,96.0,2.1,11.0,96.0,84.2,66.53
2016,4,10,8,15,0.0,95.0,2.1,11.0,95.0,83.76,65.86
2016,4,10,8,30,0.0,94.0,2.1,11.0,94.0,83.14,65.1
2016,4,10,8,45,0.0,72.5,2.1,11.0,72.5,64.19,48.94
2016,4,10,9,0,0.0,51.0,2.1,11.0,51.0,45.12,32.71
2016,4,10,9,15,0.0,57.0,2.15,11.0,57.0,50.47,37.14
2016,4,10,9,30,0.0,63.0,2.2,11.0,63.0,55.83,41.54
2016,4,10,9,45,0.0,77.0,2.3,11.5,77.0,68.32,51.78
2016,4,10,10,0,0.0,91.0,2.4,12.0,91.0,80.83,61.94
2016,4,10,10,15,0.0,106.5,2.45,12.0,106.5,94.59,73.18
2016,4,10,10,30,0.0,122.0,2.5,12.0,122.0,108.42,84.42
2016,4,10,10,45,2.0,138.5,2.6,12.5,140.0,124.71,97.5
2016,4,10,11,0,4.0,155.0,2.7,13.0,158.0,141.29,110.73
2016,4,10,11,15,4.0,155.5,2.75,13.0,159.0,142.12,111.31
2016,4,10,11,30,4.0,156.0,2.8,13.0,160.0,142.93,111.92
2016,4,10,11,45,4.5,157.0,2.9,13.0,161.5,144.62,113.29
2016,4,10,12,0,5.0,158.0,3.0,13.0,163.0,146.31,114.68
2016,4,10,12,15,3.5,150.0,3.05,13.0,154.0,137.9,107.82
2016,4,10,12,30,2.0,142.0,3.1,13.0,145.0,129.34,100.86
2016,4,10,12,45,1.0,138.0,3.15,13.0,139.5,124.82,97.2
2016,4,10,13,0,0.0,134.0,3.2,13.0,134.0,120.24,93.49
2016,4,10,13,15,0.0,128.0,3.25,13.0,128.0,114.77,89.12
2016,4,10,13,30,0.0,122.0,3.3,13.0,122.0,109.28,84.73
2016,4,10,13,45,0.0,116.0,3.35,13.0,116.0,103.77,80.33
2016,4,10,14,0,0.0,110.0,3.4,13.0,110.0,98.24,75.91
2016,4,10,14,15,1.0,132.0,3.4,12.5,133.0,119.61,93.83
2016,4,10,14,30,2.0,154.0,3.4,12.0,156.0,141.44,112.13
2016,4,10,14,45,1.0,148.0,3.45,12.0,149.0,134.95,106.97
2016,4,10,15,0,0.0,142.0,3.5,12.0,142.0,128.51,101.88
2016,4,10,15,15,0.0,135.0,3.45,11.5,135.0,122.11,97.05
2016,4,10,15,30,0.0,128.0,3.4,11.0,128.0,115.73,92.21
2016,4,10,15,45,0.0,98.0,3.4,11.0,98.0,87.3,68.63
2016,4,10,16,0,0.0,68.0,3.4,11.0,68.0,60.14,45.86
2016,4,10,16,15,0.0,71.5,3.25,10.5,71.5,63.23,48.79
2016,4,10,16,30,0.0,75.0,3.1,10.0,75.0,66.34,51.74
2016,4,10,16,45,0.0,64.0,3.0,10.0,64.0,56.55,43.48
2016,4,10,17,0,0.0,53.0,2.9,10.0,53.0,46.78,35.13
2016,4,10,17,15,0.0,42.5,2.65,10.0,42.5,37.48,27.06
2016,4,10,17,30,0.0,32.0,2.4,10.0,32.0,28.18,18.88
2016,4,10,17,45,0.0,22.5,2.2,10.0,22.5,19.79,11.4
2016,4,10,18,0,0.0,13.0,2.0,10.0,13.0,11.42,3.91
2016,4,10,18,15,0.0,6.5,1.9,9.5,6.5,5.7,0.0
2016,4,10,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.5,0.85,8.5,8.5,7.73,0.0
2016,4,11,6,0,0.0,17.0,0.9,9.0,17.0,14.97,5.31
2016,4,11,6,15,1.5,37.0,0.95,9.0,37.5,31.95,22.6
2016,4,11,6,30,3.0,57.0,1.0,9.0,58.0,48.39,38.04
2016,4,11,6,45,14.5,79.0,1.05,9.5,83.5,66.15,54.37
2016,4,11,7,0,26.0,101.0,1.1,10.0,109.0,81.09,67.83
2016,4,11,7,15,35.5,123.0,1.15,10.0,135.0,97.34,82.27
2016,4,11,7,30,45.0,145.0,1.2,10.0,161.0,113.24,96.13
2016,4,11,7,45,166.0,167.0,1.3,10.5,242.0,131.84,103.1
2016,4,11,8,0,287.0,189.0,1.4,11.0,323.0,170.13,125.92
2016,4,11,8,15,156.5,200.0,1.5,11.0,274.5,184.34,142.31
2016,4,11,8,30,26.0,211.0,1.6,11.0,226.0,184.32,147.71
2016,4,11,8,45,50.0,247.0,1.7,11.5,278.0,219.27,174.9
2016,4,11,9,0,74.0,283.0,1.8,12.0,330.0,262.45,208.58
2016,4,11,9,15,39.0,227.5,1.85,12.5,252.5,211.67,168.16
2016,4,11,9,30,4.0,172.0,1.9,13.0,175.0,153.05,120.81
2016,4,11,9,45,5.5,184.5,1.95,13.5,189.0,165.4,130.48
2016,4,11,10,0,7.0,197.0,2.0,14.0,203.0,178.01,140.15
2016,4,11,10,15,8.5,206.0,2.0,14.0,213.0,187.8,147.77
2016,4,11,10,30,10.0,215.0,2.0,14.0,223.0,197.79,155.56
2016,4,11,10,45,8.0,194.5,2.0,14.5,201.5,179.06,140.2
2016,4,11,11,0,6.0,174.0,2.0,15.0,180.0,159.88,124.56
2016,4,11,11,15,7.0,179.0,2.0,15.0,185.5,165.74,129.24
2016,4,11,11,30,8.0,184.0,2.0,15.0,191.0,171.69,133.94
2016,4,11,11,45,11.5,232.0,2.05,15.0,242.5,219.28,171.59
2016,4,11,12,0,15.0,280.0,2.1,15.0,294.0,267.91,209.47
2016,4,11,12,15,18.0,300.0,2.1,15.0,316.5,290.76,227.08
2016,4,11,12,30,21.0,320.0,2.1,15.0,339.0,314.05,245.04
2016,4,11,12,45,27.5,340.0,2.15,15.0,364.5,356.22,277.53
2016,4,11,13,0,34.0,360.0,2.2,15.0,390.0,386.1,300.44
2016,4,11,13,15,32.0,347.0,2.2,15.0,374.5,373.4,290.89
2016,4,11,13,30,30.0,334.0,2.2,15.0,359.0,360.27,281.22
2016,4,11,13,45,30.5,323.5,2.25,15.0,348.5,351.98,275.42
2016,4,11,14,0,31.0,313.0,2.3,15.0,338.0,343.43,269.42
2016,4,11,14,15,30.5,300.5,2.35,15.0,324.5,331.46,260.76
2016,4,11,14,30,30.0,288.0,2.4,15.0,311.0,319.28,251.94
2016,4,11,14,45,38.5,285.0,2.45,15.0,312.5,326.32,258.4
2016,4,11,15,0,47.0,282.0,2.5,15.0,314.0,333.22,264.75
2016,4,11,15,15,46.0,263.5,2.5,14.5,293.0,313.2,250.23
2016,4,11,15,30,45.0,245.0,2.5,14.0,272.0,292.98,235.51
2016,4,11,15,45,44.5,225.0,2.5,14.0,249.5,271.3,219.05
2016,4,11,16,0,44.0,205.0,2.5,14.0,227.0,249.45,202.29
2016,4,11,16,15,52.0,186.5,2.45,13.5,210.5,236.1,192.84
2016,4,11,16,30,60.0,168.0,2.4,13.0,194.0,221.99,182.55
2016,4,11,16,45,54.0,146.0,2.35,13.0,166.5,192.63,158.63
2016,4,11,17,0,48.0,124.0,2.3,13.0,139.0,163.55,134.54
2016,4,11,17,15,276.0,90.5,2.1,12.5,153.0,286.0,240.27
2016,4,11,17,30,504.0,57.0,1.9,12.0,167.0,377.94,314.11
2016,4,11,17,45,411.0,46.5,1.7,11.5,120.0,289.65,236.89
2016,4,11,18,0,318.0,36.0,1.5,11.0,73.0,211.12,166.37
2016,4,11,18,15,159.0,18.0,1.5,10.5,36.5,102.58,57.54
2016,4,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,5,45,73.0,13.5,2.05,7.5,18.5,12.28,0.0
2016,4,12,6,0,146.0,27.0,2.2,8.0,37.0,21.13,10.67
2016,4,12,6,15,253.0,42.5,2.3,8.0,79.0,32.84,23.53
2016,4,12,6,30,360.0,58.0,2.4,8.0,121.0,44.2,34.43
2016,4,12,6,45,202.0,82.0,2.55,8.5,119.5,62.83,51.61
2016,4,12,7,0,44.0,106.0,2.7,9.0,118.0,84.58,71.28
2016,4,12,7,15,54.0,128.0,2.65,9.5,146.5,100.77,85.57
2016,4,12,7,30,64.0,150.0,2.6,10.0,175.0,116.62,99.25
2016,4,12,7,45,37.0,156.0,2.55,10.5,171.0,125.1,100.53
2016,4,12,8,0,10.0,162.0,2.5,11.0,167.0,137.18,110.55
2016,4,12,8,15,70.5,207.0,2.4,11.0,246.0,179.1,142.17
2016,4,12,8,30,131.0,252.0,2.3,11.0,325.0,230.54,181.76
2016,4,12,8,45,148.5,275.5,2.25,11.5,365.0,266.71,210.5
2016,4,12,9,0,166.0,299.0,2.2,12.0,405.0,305.37,241.16
2016,4,12,9,15,162.0,320.0,2.2,12.0,429.0,335.51,265.57
2016,4,12,9,30,158.0,341.0,2.2,12.0,453.0,365.33,289.3
2016,4,12,9,45,96.5,328.5,2.2,12.5,398.0,336.14,266.18
2016,4,12,10,0,35.0,316.0,2.2,13.0,343.0,298.19,235.61
2016,4,12,10,15,25.0,291.5,2.25,13.0,311.5,275.23,217.54
2016,4,12,10,30,15.0,267.0,2.3,13.0,280.0,247.28,195.32
2016,4,12,10,45,14.5,263.0,2.4,13.5,275.5,245.0,193.15
2016,4,12,11,0,14.0,259.0,2.5,14.0,271.0,242.51,190.76
2016,4,12,11,15,26.0,316.5,2.6,14.0,339.0,313.06,246.08
2016,4,12,11,30,38.0,374.0,2.7,14.0,407.0,381.38,298.56
2016,4,12,11,45,23.0,282.0,2.85,14.0,302.5,283.91,223.07
2016,4,12,12,0,8.0,190.0,3.0,14.0,198.0,178.29,139.68
2016,4,12,12,15,4.0,149.0,3.05,14.0,153.0,137.46,106.99
2016,4,12,12,30,0.0,108.0,3.1,14.0,108.0,96.48,73.71
2016,4,12,12,45,49.0,268.0,3.2,14.0,311.0,304.77,241.93
2016,4,12,13,0,98.0,428.0,3.3,14.0,514.0,520.89,407.47
2016,4,12,13,15,66.5,387.5,3.35,13.5,445.0,450.54,353.67
2016,4,12,13,30,35.0,347.0,3.4,13.0,376.0,378.81,299.0
2016,4,12,13,45,27.0,313.5,3.45,13.0,335.5,337.53,277.86
2016,4,12,14,0,19.0,280.0,3.5,13.0,295.0,280.07,222.61
2016,4,12,14,15,19.0,271.5,3.55,13.0,286.0,272.6,217.25
2016,4,12,14,30,19.0,263.0,3.6,13.0,277.0,265.08,211.73
2016,4,12,14,45,27.0,267.0,3.65,13.0,285.5,294.78,236.17
2016,4,12,15,0,35.0,271.0,3.7,13.0,294.0,308.88,248.18
2016,4,12,15,15,33.5,252.5,3.75,12.5,273.5,288.55,233.02
2016,4,12,15,30,32.0,234.0,3.8,12.0,253.0,268.09,217.68
2016,4,12,15,45,16.0,190.5,3.85,12.0,200.0,193.47,156.97
2016,4,12,16,0,0.0,147.0,3.9,12.0,147.0,136.01,109.33
2016,4,12,16,15,187.0,148.5,3.85,11.5,226.5,327.17,274.47
2016,4,12,16,30,374.0,150.0,3.8,11.0,306.0,480.89,403.18
2016,4,12,16,45,331.5,137.5,3.75,11.0,262.5,405.87,341.91
2016,4,12,17,0,289.0,125.0,3.7,11.0,219.0,349.09,294.86
2016,4,12,17,15,252.5,105.5,3.45,10.5,176.5,290.59,245.66
2016,4,12,17,30,216.0,86.0,3.2,10.0,134.0,235.19,197.66
2016,4,12,17,45,159.0,65.5,2.95,10.0,95.5,171.29,140.94
2016,4,12,18,0,102.0,45.0,2.7,10.0,57.0,113.11,88.58
2016,4,12,18,15,51.0,22.5,2.6,9.5,28.5,55.15,30.91
2016,4,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,15.5,2.1,7.5,19.5,14.1,0.0
2016,4,13,6,0,111.0,31.0,2.3,8.0,39.0,24.9,14.28
2016,4,13,6,15,218.0,48.5,2.4,8.0,81.5,37.37,27.63
2016,4,13,6,30,325.0,66.0,2.5,8.0,124.0,50.1,39.8
2016,4,13,6,45,411.0,77.0,2.6,8.5,176.0,57.48,46.78
2016,4,13,7,0,497.0,88.0,2.7,9.0,228.0,64.65,53.29
2016,4,13,7,15,551.0,96.5,2.65,9.5,281.0,70.7,58.59
2016,4,13,7,30,605.0,105.0,2.6,10.0,334.0,74.58,61.78
2016,4,13,7,45,659.0,106.5,2.6,10.5,390.0,101.02,64.4
2016,4,13,8,0,713.0,108.0,2.6,11.0,446.0,153.9,94.25
2016,4,13,8,15,740.0,112.5,2.55,11.5,497.0,211.21,139.07
2016,4,13,8,30,767.0,117.0,2.5,12.0,548.0,271.57,191.05
2016,4,13,8,45,794.0,117.5,2.5,12.5,596.5,335.5,247.23
2016,4,13,9,0,821.0,118.0,2.5,13.0,645.0,397.12,301.19
2016,4,13,9,15,835.5,121.0,2.5,13.0,687.0,457.78,353.97
2016,4,13,9,30,850.0,124.0,2.5,13.0,729.0,518.81,405.5
2016,4,13,9,45,876.5,118.5,2.5,13.5,769.0,579.28,454.29
2016,4,13,10,0,903.0,113.0,2.5,14.0,809.0,639.41,501.26
2016,4,13,10,15,910.0,114.5,2.5,14.0,838.5,693.66,543.24
2016,4,13,10,30,917.0,116.0,2.5,14.0,868.0,746.25,582.87
2016,4,13,10,45,919.5,118.0,2.5,14.5,889.0,794.08,616.06
2016,4,13,11,0,922.0,120.0,2.5,15.0,910.0,839.4,645.81
2016,4,13,11,15,925.0,121.0,2.55,15.0,923.5,881.52,674.6
2016,4,13,11,30,928.0,122.0,2.6,15.0,937.0,920.8,701.3
2016,4,13,11,45,927.5,123.0,2.7,15.5,942.5,953.97,722.84
2016,4,13,12,0,927.0,124.0,2.8,16.0,948.0,983.75,742.07
2016,4,13,12,15,926.5,123.5,2.85,16.0,945.0,1008.57,758.93
2016,4,13,12,30,926.0,123.0,2.9,16.0,942.0,1029.76,773.47
2016,4,13,12,45,929.5,119.0,3.0,16.0,933.0,1047.57,786.37
2016,4,13,13,0,933.0,115.0,3.1,16.0,924.0,1061.57,796.89
2016,4,13,13,15,928.5,114.0,3.2,16.0,905.5,1066.76,801.73
2016,4,13,13,30,924.0,113.0,3.3,16.0,887.0,1067.96,804.12
