Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,913.0,114.5,3.4,16.0,859.5,1061.3,801.42
2016,4,13,14,0,902.0,116.0,3.5,16.0,832.0,1050.81,796.32
2016,4,13,14,15,893.0,114.0,3.55,15.5,798.5,1034.76,788.65
2016,4,13,14,30,884.0,112.0,3.6,15.0,765.0,1015.06,778.56
2016,4,13,14,45,867.0,112.5,3.7,15.0,724.5,997.28,768.75
2016,4,13,15,0,850.0,113.0,3.8,15.0,684.0,965.85,749.41
2016,4,13,15,15,833.5,110.0,3.75,14.5,639.0,927.96,725.88
2016,4,13,15,30,817.0,107.0,3.7,14.0,594.0,887.47,700.3
2016,4,13,15,45,791.0,104.5,3.7,14.0,544.0,836.91,666.07
2016,4,13,16,0,765.0,102.0,3.7,14.0,494.0,784.93,630.34
2016,4,13,16,15,733.5,90.5,3.5,13.5,434.0,721.17,585.35
2016,4,13,16,30,702.0,79.0,3.3,13.0,374.0,649.42,533.27
2016,4,13,16,45,662.5,79.5,3.15,13.0,327.5,594.23,492.03
2016,4,13,17,0,623.0,80.0,3.0,13.0,281.0,536.8,445.93
2016,4,13,17,15,561.5,71.5,2.7,12.0,228.0,456.83,381.43
2016,4,13,17,30,500.0,63.0,2.4,11.0,175.0,381.57,318.26
2016,4,13,17,45,402.5,52.0,2.1,10.5,126.5,290.49,239.23
2016,4,13,18,0,305.0,41.0,1.8,10.0,78.0,208.53,165.93
2016,4,13,18,15,152.5,20.5,1.75,9.5,39.0,100.68,63.14
2016,4,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,5,45,106.5,14.5,1.85,7.5,23.0,13.19,0.0
2016,4,14,6,0,213.0,29.0,2.0,8.0,46.0,22.72,13.02
2016,4,14,6,15,333.0,41.5,2.2,8.0,91.5,33.27,24.07
2016,4,14,6,30,453.0,54.0,2.4,8.0,137.0,42.4,32.89
2016,4,14,6,45,537.0,61.5,2.6,8.5,191.5,46.79,37.1
2016,4,14,7,0,621.0,69.0,2.8,9.0,246.0,51.12,41.03
2016,4,14,7,15,671.0,75.0,2.9,9.0,302.0,53.97,43.57
2016,4,14,7,30,721.0,81.0,3.0,9.0,358.0,56.73,45.92
2016,4,14,7,45,753.5,86.5,3.15,9.5,413.0,97.15,58.21
2016,4,14,8,0,786.0,92.0,3.3,10.0,468.0,156.18,93.25
2016,4,14,8,15,600.0,153.5,3.35,10.5,458.5,220.78,153.83
2016,4,14,8,30,414.0,215.0,3.4,11.0,449.0,264.6,199.46
2016,4,14,8,45,638.0,163.0,3.5,11.5,558.0,322.99,243.32
2016,4,14,9,0,862.0,111.0,3.6,12.0,667.0,407.22,311.12
2016,4,14,9,15,876.0,113.5,3.65,12.0,710.0,469.55,366.13
2016,4,14,9,30,890.0,116.0,3.7,12.0,753.0,533.56,420.98
2016,4,14,9,45,907.0,115.0,3.8,12.5,791.5,593.74,470.64
2016,4,14,10,0,924.0,114.0,3.9,13.0,830.0,653.71,518.62
2016,4,14,10,15,930.5,115.5,3.95,13.0,859.0,708.65,562.22
2016,4,14,10,30,937.0,117.0,4.0,13.0,888.0,761.81,603.43
2016,4,14,10,45,938.0,119.5,4.1,13.5,908.5,809.83,637.94
2016,4,14,11,0,939.0,122.0,4.2,14.0,929.0,855.17,669.03
2016,4,14,11,15,941.0,123.0,4.3,14.0,942.0,897.08,698.87
2016,4,14,11,30,943.0,124.0,4.4,14.0,955.0,936.02,726.61
2016,4,14,11,45,931.0,131.5,4.5,14.0,956.5,965.57,747.75
2016,4,14,12,0,919.0,139.0,4.6,14.0,958.0,991.13,766.21
2016,4,14,12,15,917.5,139.0,4.7,14.0,954.5,1015.43,783.91
2016,4,14,12,30,916.0,139.0,4.8,14.0,951.0,1036.09,799.19
2016,4,14,12,45,923.5,131.5,4.95,14.0,942.5,1054.4,813.44
2016,4,14,13,0,931.0,124.0,5.1,14.0,934.0,1068.89,825.2
2016,4,14,13,15,641.5,257.5,5.15,14.0,810.5,946.69,739.05
2016,4,14,13,30,352.0,391.0,5.2,14.0,687.0,780.76,611.59
2016,4,14,13,45,626.5,257.0,5.3,14.0,763.5,941.28,739.23
2016,4,14,14,0,901.0,123.0,5.4,14.0,840.0,1057.12,823.65
2016,4,14,14,15,892.0,121.0,5.35,13.5,806.5,1041.13,814.01
2016,4,14,14,30,883.0,119.0,5.3,13.0,773.0,1021.48,802.72
2016,4,14,14,45,859.5,121.5,5.3,13.0,731.0,999.92,789.01
2016,4,14,15,0,836.0,124.0,5.3,13.0,689.0,964.59,765.4
2016,4,14,15,15,819.0,121.0,5.25,12.5,643.5,926.52,740.82
2016,4,14,15,30,802.0,118.0,5.2,12.0,598.0,885.89,714.14
2016,4,14,15,45,599.0,155.5,5.2,12.0,497.5,731.72,599.76
2016,4,14,16,0,396.0,193.0,5.2,12.0,397.0,576.3,476.58
2016,4,14,16,15,321.5,182.0,5.05,11.5,336.5,474.56,396.58
2016,4,14,16,30,247.0,171.0,4.9,11.0,276.0,393.77,331.01
2016,4,14,16,45,227.5,152.0,4.8,11.0,238.5,348.29,293.97
2016,4,14,17,0,208.0,133.0,4.7,11.0,201.0,303.91,256.97
2016,4,14,17,15,187.0,110.5,4.35,10.5,163.5,255.41,215.91
2016,4,14,17,30,166.0,88.0,4.0,10.0,126.0,208.36,175.02
2016,4,14,17,45,239.5,65.0,3.7,9.5,103.5,220.39,183.17
2016,4,14,18,0,313.0,42.0,3.4,9.0,81.0,213.77,172.04
2016,4,14,18,15,174.5,26.0,3.2,8.5,46.0,118.42,78.34
2016,4,14,18,30,36.0,10.0,3.0,8.0,11.0,21.23,0.0
2016,4,14,18,45,18.0,5.0,2.9,7.5,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,15.0,2.95,4.5,26.0,13.64,0.0
2016,4,15,6,0,259.0,30.0,3.2,5.0,52.0,24.59,15.14
2016,4,15,6,15,377.0,41.5,3.4,5.5,99.5,33.17,24.3
2016,4,15,6,30,495.0,53.0,3.6,6.0,147.0,41.46,32.32
2016,4,15,6,45,574.0,60.0,3.85,7.0,201.5,45.51,36.16
2016,4,15,7,0,653.0,67.0,4.1,8.0,256.0,49.51,39.72
2016,4,15,7,15,700.0,72.5,4.2,8.5,312.5,52.07,41.91
2016,4,15,7,30,747.0,78.0,4.3,9.0,369.0,59.94,48.8
2016,4,15,7,45,778.5,83.0,4.45,9.5,424.0,97.0,56.69
2016,4,15,8,0,810.0,88.0,4.6,10.0,479.0,157.1,92.91
2016,4,15,8,15,834.0,91.5,4.6,10.5,531.5,218.46,142.13
2016,4,15,8,30,858.0,95.0,4.6,11.0,584.0,282.4,198.59
2016,4,15,8,45,872.0,99.5,4.65,11.5,631.5,346.43,256.93
2016,4,15,9,0,886.0,104.0,4.7,12.0,679.0,411.25,315.36
2016,4,15,9,15,899.0,106.5,4.7,12.0,721.5,477.06,373.73
2016,4,15,9,30,912.0,109.0,4.7,12.0,764.0,539.43,427.87
2016,4,15,9,45,924.0,109.5,4.7,12.5,801.5,599.25,477.59
2016,4,15,10,0,936.0,110.0,4.7,13.0,839.0,658.33,525.09
2016,4,15,10,15,943.0,111.5,4.75,13.5,868.5,714.06,568.75
2016,4,15,10,30,950.0,113.0,4.8,14.0,898.0,768.04,609.86
2016,4,15,10,45,953.5,114.5,4.85,14.5,919.5,817.44,645.27
2016,4,15,11,0,957.0,116.0,4.9,15.0,941.0,864.31,677.52
2016,4,15,11,15,959.5,116.5,4.95,15.0,955.0,906.71,707.58
2016,4,15,11,30,962.0,117.0,5.0,15.0,969.0,946.1,735.4
2016,4,15,11,45,965.5,116.0,5.1,15.0,975.0,981.77,760.9
2016,4,15,12,0,969.0,115.0,5.2,15.0,981.0,1014.12,784.1
2016,4,15,12,15,968.0,114.5,5.25,15.0,978.0,1039.23,801.9
2016,4,15,12,30,967.0,114.0,5.3,15.0,975.0,1060.53,817.18
2016,4,15,12,45,967.5,111.5,5.4,15.5,964.0,1077.35,828.28
2016,4,15,13,0,968.0,109.0,5.5,16.0,953.0,1090.16,836.74
2016,4,15,13,15,963.0,108.0,5.55,16.0,933.5,1094.94,841.01
2016,4,15,13,30,958.0,107.0,5.6,16.0,914.0,1095.59,842.62
2016,4,15,13,45,955.0,104.0,5.7,16.0,887.5,1091.96,841.85
2016,4,15,14,0,952.0,101.0,5.8,16.0,861.0,1084.19,838.36
2016,4,15,14,15,943.0,99.5,5.75,16.0,826.5,1068.02,827.95
2016,4,15,14,30,934.0,98.0,5.7,16.0,792.0,1048.03,815.03
2016,4,15,14,45,924.5,95.0,5.7,16.0,751.5,1022.13,798.41
2016,4,15,15,0,915.0,92.0,5.7,16.0,711.0,992.73,779.34
2016,4,15,15,15,899.5,89.5,5.55,15.5,665.0,955.0,754.72
2016,4,15,15,30,884.0,87.0,5.4,15.0,619.0,914.51,727.97
2016,4,15,15,45,863.5,84.0,5.3,15.0,568.0,866.57,694.46
2016,4,15,16,0,843.0,81.0,5.2,15.0,517.0,824.52,665.08
2016,4,15,16,15,816.0,77.5,4.95,14.5,463.5,766.88,624.01
2016,4,15,16,30,789.0,74.0,4.7,14.0,410.0,708.54,581.75
2016,4,15,16,45,750.0,69.5,4.45,14.0,354.5,640.09,529.68
2016,4,15,17,0,711.0,65.0,4.2,14.0,299.0,572.84,476.56
2016,4,15,17,15,655.0,58.5,3.85,13.0,244.0,497.81,415.89
2016,4,15,17,30,599.0,52.0,3.5,12.0,189.0,423.73,353.57
2016,4,15,17,45,511.0,43.5,3.2,11.5,139.0,335.51,276.58
2016,4,15,18,0,423.0,35.0,2.9,11.0,89.0,256.29,204.74
2016,4,15,18,15,268.0,22.5,2.75,10.5,51.0,153.56,104.55
2016,4,15,18,30,113.0,10.0,2.6,10.0,13.0,47.13,0.0
2016,4,15,18,45,56.5,5.0,2.5,9.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,16,5,45,155.5,14.5,0.65,7.5,28.5,11.68,0.0
2016,4,16,6,0,311.0,29.0,0.6,8.0,57.0,23.56,14.42
2016,4,16,6,15,421.0,40.0,0.65,8.5,105.0,31.76,22.87
2016,4,16,6,30,531.0,51.0,0.7,9.0,153.0,39.66,30.42
2016,4,16,6,45,599.0,58.0,0.75,10.0,207.0,43.81,34.26
2016,4,16,7,0,667.0,65.0,0.8,11.0,261.0,47.85,37.8
2016,4,16,7,15,711.5,70.5,0.8,11.5,317.0,55.36,44.4
2016,4,16,7,30,756.0,76.0,0.8,12.0,373.0,58.21,46.7
2016,4,16,7,45,787.0,80.5,0.8,13.0,427.5,96.92,54.8
2016,4,16,8,0,818.0,85.0,0.8,14.0,482.0,157.08,90.37
2016,4,16,8,15,840.5,88.0,0.95,14.5,534.0,218.23,138.2
2016,4,16,8,30,863.0,91.0,1.1,15.0,586.0,281.72,192.57
2016,4,16,8,45,880.0,94.0,1.3,16.0,634.0,349.96,251.58
2016,4,16,9,0,897.0,97.0,1.5,17.0,682.0,414.24,306.68
2016,4,16,9,15,909.5,99.0,1.55,17.0,724.5,476.49,359.61
2016,4,16,9,30,922.0,101.0,1.6,17.0,767.0,538.62,410.81
2016,4,16,9,45,934.5,101.0,1.7,17.5,804.0,598.62,458.24
2016,4,16,10,0,947.0,101.0,1.8,18.0,841.0,657.9,503.57
2016,4,16,10,15,953.5,102.0,1.85,18.5,870.5,713.21,544.27
2016,4,16,10,30,960.0,103.0,1.9,19.0,900.0,766.69,582.42
2016,4,16,10,45,963.0,105.0,1.95,19.5,921.5,816.42,615.31
2016,4,16,11,0,966.0,107.0,2.0,20.0,943.0,863.57,645.49
2016,4,16,11,15,968.5,107.5,2.05,20.0,956.5,906.1,673.53
2016,4,16,11,30,971.0,108.0,2.1,20.0,970.0,945.61,699.43
2016,4,16,11,45,971.5,108.0,2.15,20.0,975.0,979.64,721.66
2016,4,16,12,0,972.0,108.0,2.2,20.0,980.0,1010.19,741.65
2016,4,16,12,15,971.0,108.0,2.25,20.0,977.0,1035.69,758.42
2016,4,16,12,30,970.0,108.0,2.3,20.0,974.0,1057.38,772.87
2016,4,16,12,45,971.5,105.0,2.35,20.5,964.0,1074.53,783.03
2016,4,16,13,0,973.0,102.0,2.4,21.0,954.0,1087.67,790.76
2016,4,16,13,15,969.0,101.5,2.4,21.0,934.5,1093.88,795.14
2016,4,16,13,30,965.0,101.0,2.4,21.0,915.0,1095.94,797.13
2016,4,16,13,45,959.0,99.5,2.45,21.0,888.5,1090.77,795.3
2016,4,16,14,0,953.0,98.0,2.5,21.0,862.0,1081.51,791.07
2016,4,16,14,15,945.0,96.5,2.45,21.0,828.0,1066.24,781.97
2016,4,16,14,30,937.0,95.0,2.4,21.0,794.0,1047.13,770.56
2016,4,16,14,45,924.5,93.5,2.4,21.0,753.0,1019.92,754.56
2016,4,16,15,0,912.0,92.0,2.4,21.0,712.0,989.35,736.42
2016,4,16,15,15,897.5,90.0,2.35,20.5,666.5,953.19,715.38
2016,4,16,15,30,883.0,88.0,2.3,20.0,621.0,914.24,692.3
2016,4,16,15,45,863.0,85.0,2.25,20.0,570.5,866.77,661.82
2016,4,16,16,0,843.0,82.0,2.2,20.0,520.0,825.15,635.11
2016,4,16,16,15,816.0,78.0,2.0,19.5,466.5,766.9,596.15
2016,4,16,16,30,789.0,74.0,1.8,19.0,413.0,707.96,556.04
2016,4,16,16,45,752.5,69.5,1.65,18.5,358.0,641.33,509.63
2016,4,16,17,0,716.0,65.0,1.5,18.0,303.0,575.66,461.7
2016,4,16,17,15,661.5,59.0,1.45,17.0,248.0,498.52,403.23
2016,4,16,17,30,607.0,53.0,1.4,16.0,193.0,428.98,347.62
2016,4,16,17,45,520.0,44.5,1.35,15.0,142.0,340.85,274.45
2016,4,16,18,0,433.0,36.0,1.3,14.0,91.0,261.57,205.4
2016,4,16,18,15,284.0,23.5,1.3,13.5,53.0,161.62,110.95
2016,4,16,18,30,135.0,11.0,1.3,13.0,15.0,55.38,0.0
2016,4,16,18,45,67.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,45,159.5,15.0,0.7,10.5,30.0,12.03,0.0
2016,4,17,6,0,319.0,30.0,0.7,11.0,60.0,24.33,15.06
2016,4,17,6,15,425.0,40.0,0.9,12.0,107.5,31.6,22.41
2016,4,17,6,30,531.0,50.0,1.1,13.0,155.0,38.64,28.99
2016,4,17,6,45,593.5,58.0,1.3,14.0,208.0,43.62,33.51
2016,4,17,7,0,656.0,66.0,1.5,15.0,261.0,48.42,37.65
2016,4,17,7,15,700.0,71.5,1.55,15.5,316.5,51.01,39.8
2016,4,17,7,30,744.0,77.0,1.6,16.0,372.0,58.77,46.41
2016,4,17,7,45,772.5,82.0,1.7,16.5,425.5,98.84,55.42
2016,4,17,8,0,801.0,87.0,1.8,17.0,479.0,158.18,91.04
2016,4,17,8,15,824.0,90.5,1.85,17.5,530.5,218.72,138.34
2016,4,17,8,30,847.0,94.0,1.9,18.0,582.0,281.69,191.98
2016,4,17,8,45,861.0,97.5,2.0,19.0,629.0,344.06,246.08
2016,4,17,9,0,875.0,101.0,2.1,20.0,676.0,410.76,302.52
2016,4,17,9,15,888.0,103.5,2.15,20.5,718.0,472.31,353.95
2016,4,17,9,30,901.0,106.0,2.2,21.0,760.0,533.84,403.64
2016,4,17,9,45,912.0,107.0,2.25,21.5,796.5,592.72,449.67
2016,4,17,10,0,923.0,108.0,2.3,22.0,833.0,650.78,493.51
2016,4,17,10,15,929.5,109.5,2.3,22.5,862.0,705.3,533.13
2016,4,17,10,30,936.0,111.0,2.3,23.0,891.0,758.05,570.21
2016,4,17,10,45,940.5,112.0,2.3,23.5,912.5,806.87,602.23
2016,4,17,11,0,945.0,113.0,2.3,24.0,934.0,853.28,631.35
2016,4,17,11,15,948.0,113.5,2.2,24.0,947.5,895.37,657.6
2016,4,17,11,30,951.0,114.0,2.1,24.0,961.0,934.54,681.55
2016,4,17,11,45,953.0,114.0,2.05,24.5,967.0,969.25,701.48
2016,4,17,12,0,955.0,114.0,2.0,25.0,973.0,1000.63,719.07
2016,4,17,12,15,954.5,113.5,1.85,25.0,970.5,1025.68,732.63
2016,4,17,12,30,954.0,113.0,1.7,25.0,968.0,1047.0,743.68
2016,4,17,12,45,955.0,111.0,1.6,25.0,957.5,1064.42,752.93
2016,4,17,13,0,956.0,109.0,1.5,25.0,947.0,1077.94,759.77
2016,4,17,13,15,952.0,108.0,1.45,25.0,928.5,1083.49,762.67
2016,4,17,13,30,948.0,107.0,1.4,25.0,910.0,1084.96,763.31
2016,4,17,13,45,944.5,104.5,1.4,25.0,884.0,1081.25,761.88
2016,4,17,14,0,941.0,102.0,1.4,25.0,858.0,1073.47,758.18
2016,4,17,14,15,933.5,100.5,1.4,24.5,824.5,1058.8,751.91
2016,4,17,14,30,926.0,99.0,1.4,24.0,791.0,1040.33,743.44
2016,4,17,14,45,917.0,96.0,1.45,24.0,751.5,1014.99,730.13
2016,4,17,15,0,908.0,93.0,1.5,24.0,712.0,986.16,714.62
2016,4,17,15,15,894.0,90.5,1.55,23.5,667.0,949.96,695.59
2016,4,17,15,30,880.0,88.0,1.6,23.0,622.0,910.95,674.44
2016,4,17,15,45,863.5,84.0,1.65,23.0,572.0,865.42,647.23
2016,4,17,16,0,847.0,80.0,1.7,23.0,522.0,825.42,623.33
2016,4,17,16,15,821.0,76.5,1.65,22.0,469.0,768.45,588.43
2016,4,17,16,30,795.0,73.0,1.6,21.0,416.0,710.71,552.07
2016,4,17,16,45,760.5,68.5,1.55,20.5,361.5,645.29,507.85
2016,4,17,17,0,726.0,64.0,1.5,20.0,307.0,580.64,461.91
2016,4,17,17,15,673.0,58.0,1.45,19.0,252.0,504.01,404.4
2016,4,17,17,30,620.0,52.0,1.4,18.0,197.0,434.53,349.39
2016,4,17,17,45,535.0,44.0,1.4,17.0,146.0,347.41,277.79
2016,4,17,18,0,450.0,36.0,1.4,16.0,95.0,268.86,209.94
2016,4,17,18,15,302.0,24.0,1.4,15.5,55.5,169.87,118.01
2016,4,17,18,30,154.0,12.0,1.4,15.0,16.0,62.6,0.0
2016,4,17,18,45,77.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,167.5,15.5,0.55,13.5,32.0,12.38,0.0
2016,4,18,6,0,335.0,31.0,0.5,14.0,64.0,25.11,15.69
2016,4,18,6,15,438.5,41.0,0.5,14.5,112.0,32.36,22.89
2016,4,18,6,30,542.0,51.0,0.5,15.0,160.0,39.37,29.45
2016,4,18,6,45,609.0,57.5,0.55,15.5,214.5,43.14,32.91
2016,4,18,7,0,676.0,64.0,0.6,16.0,269.0,46.83,36.12
2016,4,18,7,15,718.5,69.5,0.6,16.5,324.0,54.26,42.51
2016,4,18,7,30,761.0,75.0,0.6,17.0,379.0,57.13,44.78
2016,4,18,7,45,791.0,79.0,0.65,17.5,433.5,98.9,54.01
2016,4,18,8,0,821.0,83.0,0.7,18.0,488.0,158.76,89.81
2016,4,18,8,15,842.5,86.0,0.8,18.5,539.5,219.81,137.22
2016,4,18,8,30,864.0,89.0,0.9,19.0,591.0,283.07,190.61
2016,4,18,8,45,879.5,92.0,1.05,20.0,638.0,350.89,248.18
2016,4,18,9,0,895.0,95.0,1.2,21.0,685.0,414.41,301.52
2016,4,18,9,15,907.0,97.0,1.2,21.5,727.0,476.13,352.03
2016,4,18,9,30,919.0,99.0,1.2,22.0,769.0,537.67,400.48
2016,4,18,9,45,930.5,99.0,1.3,22.5,805.5,596.76,445.98
2016,4,18,10,0,942.0,99.0,1.4,23.0,842.0,655.03,489.37
2016,4,18,10,15,948.0,100.5,1.4,23.0,871.0,709.99,529.24
2016,4,18,10,30,954.0,102.0,1.4,23.0,900.0,763.09,566.66
2016,4,18,10,45,958.5,102.5,1.4,23.5,921.0,812.06,597.52
2016,4,18,11,0,963.0,103.0,1.4,24.0,942.0,858.55,625.82
2016,4,18,11,15,965.5,104.0,1.35,24.0,955.5,901.2,651.81
2016,4,18,11,30,968.0,105.0,1.3,24.0,969.0,940.84,675.55
2016,4,18,11,45,968.5,105.0,1.3,24.5,974.5,974.54,694.73
2016,4,18,12,0,969.0,105.0,1.3,25.0,980.0,1004.78,711.64
2016,4,18,12,15,968.5,105.0,1.2,25.0,977.0,1030.46,725.34
2016,4,18,12,30,968.0,105.0,1.1,25.0,974.0,1052.38,736.59
2016,4,18,12,45,962.5,106.0,1.0,25.5,961.5,1066.55,741.62
2016,4,18,13,0,957.0,107.0,0.9,26.0,949.0,1076.67,744.25
2016,4,18,13,15,952.5,106.5,0.85,25.5,930.0,1082.16,748.23
2016,4,18,13,30,948.0,106.0,0.8,25.0,911.0,1083.58,749.98
2016,4,18,13,45,939.0,106.0,0.8,25.0,883.5,1076.95,746.86
2016,4,18,14,0,930.0,106.0,0.8,25.0,856.0,1066.38,741.64
2016,4,18,14,15,921.0,104.5,0.9,25.0,822.0,1050.3,735.5
2016,4,18,14,30,912.0,103.0,1.0,25.0,788.0,1030.49,727.08
2016,4,18,14,45,895.0,103.5,1.1,25.0,746.5,1001.59,712.94
2016,4,18,15,0,878.0,104.0,1.2,25.0,705.0,969.65,696.71
2016,4,18,15,15,862.5,101.5,1.2,24.5,659.5,942.21,682.79
2016,4,18,15,30,847.0,99.0,1.2,24.0,614.0,902.37,660.68
2016,4,18,15,45,819.0,98.0,1.3,24.0,563.0,850.96,630.82
2016,4,18,16,0,791.0,97.0,1.4,24.0,512.0,798.21,599.28
2016,4,18,16,15,762.5,92.5,1.3,23.5,459.0,740.06,562.11
2016,4,18,16,30,734.0,88.0,1.2,23.0,406.0,685.4,526.56
2016,4,18,16,45,688.0,84.0,1.2,22.5,351.0,615.1,479.54
2016,4,18,17,0,642.0,80.0,1.2,22.0,296.0,546.8,430.61
2016,4,18,17,15,584.5,72.0,1.15,20.5,242.5,469.19,373.6
2016,4,18,17,30,527.0,64.0,1.1,19.0,189.0,395.85,316.87
2016,4,18,17,45,435.5,54.0,1.1,17.5,139.5,307.79,245.68
2016,4,18,18,0,344.0,44.0,1.1,16.0,90.0,228.89,178.91
2016,4,18,18,15,172.0,30.0,1.1,15.5,53.0,124.3,87.06
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,14.55,0.0
2016,4,18,18,45,0.0,8.0,1.15,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,140.0,17.0,0.25,13.5,31.5,13.36,0.13
2016,4,19,6,0,280.0,34.0,0.2,14.0,63.0,27.61,18.0
2016,4,19,6,15,380.5,46.0,0.15,14.5,109.5,36.47,26.6
2016,4,19,6,30,481.0,58.0,0.1,15.0,156.0,44.99,34.5
2016,4,19,6,45,558.0,64.0,0.1,16.0,210.5,48.04,37.23
2016,4,19,7,0,635.0,70.0,0.1,17.0,265.0,51.12,39.78
2016,4,19,7,15,679.0,75.5,0.25,17.5,319.5,53.56,41.72
2016,4,19,7,30,723.0,81.0,0.4,18.0,374.0,55.91,43.53
2016,4,19,7,45,759.0,84.0,0.55,18.5,428.5,102.5,57.09
2016,4,19,8,0,795.0,87.0,0.7,19.0,483.0,160.24,91.61
2016,4,19,8,15,817.5,90.5,0.75,19.5,534.0,220.23,138.05
2016,4,19,8,30,840.0,94.0,0.8,20.0,585.0,282.58,190.24
2016,4,19,8,45,856.0,97.5,0.9,20.5,632.0,344.99,243.59
2016,4,19,9,0,872.0,101.0,1.0,21.0,679.0,412.04,299.56
2016,4,19,9,15,884.5,103.5,1.05,21.5,720.5,473.04,349.34
2016,4,19,9,30,897.0,106.0,1.1,22.0,762.0,533.96,397.32
2016,4,19,9,45,900.0,111.0,1.2,22.5,796.5,591.53,441.5
2016,4,19,10,0,903.0,116.0,1.3,23.0,831.0,647.53,483.04
2016,4,19,10,15,910.0,117.5,1.4,23.0,859.5,701.26,522.8
2016,4,19,10,30,917.0,119.0,1.5,23.0,888.0,753.32,560.46
2016,4,19,10,45,914.5,124.5,1.65,23.5,907.5,800.02,592.07
2016,4,19,11,0,912.0,130.0,1.8,24.0,927.0,843.86,620.56
2016,4,19,11,15,915.0,131.0,1.85,24.0,940.5,885.14,647.39
2016,4,19,11,30,918.0,132.0,1.9,24.0,954.0,923.63,672.26
2016,4,19,11,45,708.0,257.5,1.95,24.0,894.0,902.69,657.59
2016,4,19,12,0,498.0,383.0,2.0,24.0,834.0,853.08,620.0
2016,4,19,12,15,505.5,379.0,2.0,24.0,835.5,875.4,635.59
2016,4,19,12,30,513.0,375.0,2.0,24.0,837.0,895.61,649.08
2016,4,19,12,45,498.5,371.5,2.05,24.0,816.5,892.34,647.41
2016,4,19,13,0,484.0,368.0,2.1,24.0,796.0,886.07,644.06
2016,4,19,13,15,685.0,254.5,2.1,23.5,846.0,985.85,717.0
2016,4,19,13,30,886.0,141.0,2.1,23.0,896.0,1057.22,763.65
2016,4,19,13,45,702.5,224.0,2.15,23.0,811.5,982.63,716.55
2016,4,19,14,0,519.0,307.0,2.2,23.0,727.0,879.53,647.07
2016,4,19,14,15,440.5,320.0,2.3,22.5,666.5,812.89,604.45
2016,4,19,14,30,362.0,333.0,2.4,22.0,606.0,730.97,549.86
2016,4,19,14,45,221.5,323.5,2.5,21.5,488.0,562.58,430.4
2016,4,19,15,0,81.0,314.0,2.6,21.0,370.0,398.88,308.22
2016,4,19,15,15,168.5,294.0,2.65,20.5,400.0,475.99,371.21
2016,4,19,15,30,256.0,274.0,2.7,20.0,430.0,547.13,427.98
2016,4,19,15,45,198.5,254.0,2.8,19.5,369.5,452.12,357.39
2016,4,19,16,0,141.0,234.0,2.9,19.0,309.0,376.74,300.3
2016,4,19,16,15,218.0,202.5,2.9,18.5,304.5,398.74,321.56
2016,4,19,16,30,295.0,171.0,2.9,18.0,300.0,427.36,347.05
2016,4,19,16,45,271.0,154.0,2.9,17.5,260.5,378.97,309.71
2016,4,19,17,0,247.0,137.0,2.9,17.0,221.0,332.05,272.84
2016,4,19,17,15,379.0,102.5,2.8,16.5,206.0,372.93,307.49
2016,4,19,17,30,511.0,68.0,2.7,16.0,191.0,390.79,320.97
2016,4,19,17,45,436.0,56.0,2.65,15.5,142.0,309.81,251.77
2016,4,19,18,0,361.0,44.0,2.6,15.0,93.0,236.38,187.06
2016,4,19,18,15,227.5,29.0,2.5,14.5,55.0,143.95,103.28
2016,4,19,18,30,94.0,14.0,2.4,14.0,17.0,44.21,0.0
2016,4,19,18,45,47.0,7.0,2.35,13.5,8.5,6.37,0.0
2016,4,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,158.0,17.5,0.8,9.5,34.5,13.95,2.07
2016,4,20,6,0,316.0,35.0,0.8,10.0,69.0,28.42,19.12
2016,4,20,6,15,416.0,46.0,0.9,10.5,117.0,36.38,26.96
2016,4,20,6,30,516.0,57.0,1.0,11.0,165.0,44.06,34.19
2016,4,20,6,45,588.5,63.0,1.1,12.0,220.0,47.2,37.03
2016,4,20,7,0,661.0,69.0,1.2,13.0,275.0,50.32,39.67
2016,4,20,7,15,703.5,74.5,1.0,14.0,330.0,52.82,41.64
2016,4,20,7,30,746.0,80.0,0.8,15.0,385.0,60.71,48.28
2016,4,20,7,45,782.5,82.5,0.65,16.0,440.0,104.02,57.66
2016,4,20,8,0,819.0,85.0,0.5,17.0,495.0,162.9,93.21
2016,4,20,8,15,840.5,88.0,0.65,17.5,546.5,223.76,140.89
2016,4,20,8,30,862.0,91.0,0.8,18.0,598.0,286.81,194.34
2016,4,20,8,45,877.5,94.0,0.95,18.5,645.0,354.41,252.28
2016,4,20,9,0,893.0,97.0,1.1,19.0,692.0,417.69,306.12
2016,4,20,9,15,904.5,99.0,1.2,19.5,733.5,478.94,356.91
2016,4,20,9,30,916.0,101.0,1.3,20.0,775.0,539.95,405.8
2016,4,20,9,45,925.5,102.5,1.45,20.5,811.0,598.94,451.86
2016,4,20,10,0,935.0,104.0,1.6,21.0,847.0,656.94,495.75
2016,4,20,10,15,941.0,105.5,1.65,21.0,876.0,711.42,536.14
2016,4,20,10,30,947.0,107.0,1.7,21.0,905.0,764.04,574.19
2016,4,20,10,45,944.0,112.5,1.75,21.0,924.0,811.56,606.35
2016,4,20,11,0,941.0,118.0,1.8,21.0,943.0,856.08,635.74
2016,4,20,11,15,943.0,119.0,1.9,21.0,956.0,897.43,663.37
2016,4,20,11,30,945.0,120.0,2.0,21.0,969.0,935.83,688.98
2016,4,20,11,45,943.5,122.0,2.1,21.5,973.5,968.94,709.74
2016,4,20,12,0,942.0,124.0,2.2,22.0,978.0,998.61,728.24
2016,4,20,12,15,940.5,123.5,2.25,22.0,974.5,1022.29,743.77
2016,4,20,12,30,939.0,123.0,2.3,22.0,971.0,1042.26,757.05
2016,4,20,12,45,940.0,120.5,2.4,22.0,960.5,1058.89,768.91
2016,4,20,13,0,941.0,118.0,2.5,22.0,950.0,1071.66,778.46
2016,4,20,13,15,936.0,117.0,2.55,22.0,930.5,1076.01,782.24
2016,4,20,13,30,931.0,116.0,2.6,22.0,911.0,1076.35,783.69
2016,4,20,13,45,924.5,114.5,2.7,22.0,884.0,1070.65,781.97
2016,4,20,14,0,918.0,113.0,2.8,22.0,857.0,1061.02,777.87
2016,4,20,14,15,908.5,111.5,2.9,21.5,823.0,1044.54,770.89
2016,4,20,14,30,899.0,110.0,3.0,21.0,789.0,1024.41,761.54
2016,4,20,14,45,885.0,108.5,3.1,21.0,748.5,996.38,745.45
2016,4,20,15,0,871.0,107.0,3.2,21.0,708.0,965.22,727.17
2016,4,20,15,15,855.0,104.5,3.25,20.5,662.5,937.53,712.13
2016,4,20,15,30,839.0,102.0,3.3,20.0,617.0,897.43,688.28
2016,4,20,15,45,815.0,99.5,3.4,20.0,566.5,847.98,656.55
2016,4,20,16,0,791.0,97.0,3.5,20.0,516.0,796.99,623.15
2016,4,20,16,15,720.5,96.0,3.45,19.0,448.0,713.28,566.56
2016,4,20,16,30,650.0,95.0,3.4,18.0,380.0,629.02,507.72
2016,4,20,16,45,587.5,97.0,3.35,17.5,329.5,557.59,454.54
2016,4,20,17,0,525.0,99.0,3.3,17.0,279.0,489.05,401.24
2016,4,20,17,15,531.5,81.5,3.05,16.0,236.5,446.23,367.86
2016,4,20,17,30,538.0,64.0,2.8,15.0,194.0,401.21,330.56
2016,4,20,17,45,452.0,54.0,2.6,14.5,144.5,315.51,257.39
2016,4,20,18,0,366.0,44.0,2.4,14.0,95.0,238.41,189.48
2016,4,20,18,15,235.0,29.5,2.3,13.5,57.0,148.91,108.45
2016,4,20,18,30,104.0,15.0,2.2,13.0,19.0,60.91,0.0
2016,4,20,18,45,52.0,7.5,2.15,12.5,9.5,6.82,0.0
2016,4,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,5,45,131.0,19.5,0.85,10.5,34.0,15.28,4.01
2016,4,21,6,0,262.0,39.0,0.9,11.0,68.0,30.31,20.78
2016,4,21,6,15,358.0,52.0,0.9,11.5,115.0,39.84,29.96
2016,4,21,6,30,454.0,65.0,0.9,12.0,162.0,50.62,39.94
2016,4,21,6,45,519.5,74.0,0.95,12.5,214.0,55.84,44.69
2016,4,21,7,0,585.0,83.0,1.0,13.0,266.0,60.87,49.07
2016,4,21,7,15,597.5,90.0,0.95,13.5,307.0,63.76,51.41
2016,4,21,7,30,610.0,97.0,0.9,14.0,348.0,66.44,53.5
2016,4,21,7,45,549.5,131.0,0.9,14.5,380.0,122.7,80.28
2016,4,21,8,0,489.0,165.0,0.9,15.0,412.0,178.89,121.23
2016,4,21,8,15,394.5,209.5,1.0,15.5,421.5,233.86,168.83
2016,4,21,8,30,300.0,254.0,1.1,16.0,431.0,272.35,204.03
2016,4,21,8,45,345.5,265.0,1.2,16.5,484.5,318.89,240.57
2016,4,21,9,0,391.0,276.0,1.3,17.0,538.0,370.64,281.24
2016,4,21,9,15,446.0,272.5,1.45,17.0,589.0,418.7,319.68
2016,4,21,9,30,501.0,269.0,1.6,17.0,640.0,474.27,363.66
2016,4,21,9,45,411.5,320.0,1.75,17.5,634.0,500.9,384.25
2016,4,21,10,0,322.0,371.0,1.9,18.0,628.0,517.53,396.19
2016,4,21,10,15,313.0,388.0,2.0,18.0,645.0,548.99,419.77
2016,4,21,10,30,304.0,405.0,2.1,18.0,662.0,579.19,441.94
2016,4,21,10,45,171.0,390.5,2.25,18.0,536.0,483.85,371.07
2016,4,21,11,0,38.0,376.0,2.4,18.0,410.0,372.29,285.89
2016,4,21,11,15,77.5,416.5,2.45,18.0,486.5,447.39,343.31
2016,4,21,11,30,117.0,457.0,2.5,18.0,563.0,534.84,407.87
2016,4,21,11,45,121.5,456.0,2.6,18.5,566.5,547.44,416.17
2016,4,21,12,0,126.0,455.0,2.7,19.0,570.0,559.64,424.63
2016,4,21,12,15,195.5,454.5,2.75,19.0,632.5,633.45,479.83
2016,4,21,12,30,265.0,454.0,2.8,19.0,695.0,722.56,544.37
2016,4,21,12,45,595.5,286.0,2.9,19.0,817.0,904.12,680.34
2016,4,21,13,0,926.0,118.0,3.0,19.0,939.0,1056.38,784.14
2016,4,21,13,15,922.0,117.0,3.1,19.0,920.0,1061.54,787.55
2016,4,21,13,30,918.0,116.0,3.2,19.0,901.0,1062.77,789.95
2016,4,21,13,45,499.0,251.0,3.3,19.0,676.0,797.61,608.28
2016,4,21,14,0,80.0,386.0,3.4,19.0,451.0,468.67,360.1
2016,4,21,14,15,211.5,363.5,3.5,19.0,526.0,596.09,461.0
2016,4,21,14,30,343.0,341.0,3.6,19.0,601.0,719.81,554.7
2016,4,21,14,45,411.5,297.0,3.75,19.0,593.0,750.86,580.0
2016,4,21,15,0,480.0,253.0,3.9,19.0,585.0,762.42,592.33
2016,4,21,15,15,422.5,253.0,4.0,18.5,531.5,698.44,547.29
2016,4,21,15,30,365.0,253.0,4.1,18.0,478.0,620.21,491.31
2016,4,21,15,45,209.0,236.5,4.2,18.0,363.0,439.72,352.4
2016,4,21,16,0,53.0,220.0,4.3,18.0,248.0,270.62,216.51
2016,4,21,16,15,26.5,171.0,4.3,17.5,185.0,193.88,155.36
2016,4,21,16,30,0.0,122.0,4.3,17.0,122.0,112.16,88.23
2016,4,21,16,45,0.0,106.0,4.35,16.5,106.0,97.14,76.27
2016,4,21,17,0,0.0,90.0,4.4,16.0,90.0,82.11,64.03
2016,4,21,17,15,292.5,73.5,4.15,15.0,145.0,283.13,237.53
2016,4,21,17,30,585.0,57.0,3.9,14.0,200.0,419.0,348.7
2016,4,21,17,45,499.0,49.0,3.7,13.5,149.5,333.37,274.06
2016,4,21,18,0,413.0,41.0,3.5,13.0,99.0,256.27,205.3
2016,4,21,18,15,272.5,28.5,3.25,12.5,60.0,162.38,120.11
2016,4,21,18,30,132.0,16.0,3.0,12.0,21.0,71.92,0.0
2016,4,21,18,45,66.0,8.0,2.8,11.5,10.5,25.62,0.0
2016,4,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,18.5,2.4,9.5,18.5,16.3,5.64
2016,4,22,6,0,0.0,37.0,2.7,10.0,37.0,31.84,22.26
2016,4,22,6,15,13.0,57.5,2.9,10.5,60.5,48.64,37.92
2016,4,22,6,30,26.0,78.0,3.1,11.0,84.0,63.66,51.77
2016,4,22,6,45,35.0,100.0,3.3,11.5,110.0,80.27,66.73
2016,4,22,7,0,44.0,122.0,3.5,12.0,136.0,96.53,81.06
2016,4,22,7,15,50.0,144.0,3.55,12.0,163.0,112.45,94.94
2016,4,22,7,30,56.0,166.0,3.6,12.0,190.0,128.0,108.28
2016,4,22,7,45,28.0,133.0,3.7,12.5,145.0,110.95,87.69
2016,4,22,8,0,0.0,100.0,3.8,13.0,100.0,87.86,68.8
2016,4,22,8,15,66.5,186.0,3.9,13.0,225.5,165.56,130.22
2016,4,22,8,30,133.0,272.0,4.0,13.0,351.0,247.85,194.79
2016,4,22,8,45,66.5,167.0,4.1,13.0,206.5,161.0,126.65
2016,4,22,9,0,0.0,62.0,4.2,13.0,62.0,54.92,40.46
2016,4,22,9,15,0.0,89.0,4.35,13.0,89.0,78.98,60.42
2016,4,22,9,30,0.0,116.0,4.5,13.0,116.0,102.71,79.87
2016,4,22,9,45,5.5,170.5,4.65,13.0,175.0,153.33,121.21
2016,4,22,10,0,11.0,225.0,4.8,13.0,234.0,204.75,162.69
2016,4,22,10,15,5.5,173.5,4.95,13.0,178.0,157.28,124.01
2016,4,22,10,30,0.0,122.0,5.1,13.0,122.0,108.43,84.0
2016,4,22,10,45,12.0,228.5,5.25,13.5,239.0,212.23,168.13
2016,4,22,11,0,24.0,335.0,5.4,14.0,356.0,318.37,251.95
2016,4,22,11,15,12.0,188.5,5.5,14.0,199.0,178.36,140.33
2016,4,22,11,30,0.0,42.0,5.6,14.0,42.0,37.35,25.22
2016,4,22,11,45,0.0,75.5,5.75,14.0,75.5,67.25,49.83
2016,4,22,12,0,0.0,109.0,5.9,14.0,109.0,97.36,74.44
2016,4,22,12,15,3.5,140.0,5.95,13.5,143.0,128.8,100.36
2016,4,22,12,30,7.0,171.0,6.0,13.0,177.0,160.69,126.63
2016,4,22,12,45,81.5,313.0,6.05,13.0,386.0,394.0,315.49
2016,4,22,13,0,156.0,455.0,6.1,13.0,595.0,618.74,489.88
2016,4,22,13,15,78.0,292.5,6.1,12.5,363.0,376.29,301.7
2016,4,22,13,30,0.0,130.0,6.1,12.0,131.0,116.63,90.91
2016,4,22,13,45,6.0,183.5,6.1,12.0,189.0,172.47,137.19
2016,4,22,14,0,12.0,237.0,6.1,12.0,247.0,229.83,184.15
2016,4,22,14,15,21.5,270.5,6.0,12.0,287.0,272.76,219.36
2016,4,22,14,30,31.0,304.0,5.9,12.0,327.0,334.39,269.33
2016,4,22,14,45,15.5,222.0,5.8,12.0,233.5,220.22,177.22
2016,4,22,15,0,0.0,140.0,5.7,12.0,140.0,126.28,99.94
2016,4,22,15,15,418.5,120.5,5.55,11.5,379.0,552.89,460.77
2016,4,22,15,30,837.0,101.0,5.4,11.0,618.0,893.14,724.64
2016,4,22,15,45,418.5,104.0,5.3,11.0,362.5,509.95,426.48
2016,4,22,16,0,0.0,107.0,5.2,11.0,107.0,95.89,75.76
2016,4,22,16,15,7.0,131.5,5.05,11.0,135.0,126.11,102.12
2016,4,22,16,30,14.0,156.0,4.9,11.0,163.0,158.18,129.71
2016,4,22,16,45,352.5,114.0,4.8,11.0,237.5,401.99,341.4
2016,4,22,17,0,691.0,72.0,4.7,11.0,312.0,567.46,479.36
2016,4,22,17,15,637.0,66.0,4.35,10.5,258.0,492.32,415.98
2016,4,22,17,30,583.0,60.0,4.0,10.0,204.0,421.02,354.76
2016,4,22,17,45,499.0,51.5,3.65,9.5,153.5,335.88,280.21
2016,4,22,18,0,415.0,43.0,3.3,9.0,103.0,259.01,210.69
2016,4,22,18,15,273.5,30.5,2.95,8.5,63.5,164.55,124.46
2016,4,22,18,30,132.0,18.0,2.6,8.0,24.0,74.99,0.0
2016,4,22,18,45,66.0,9.0,2.3,8.0,12.0,26.5,0.0
2016,4,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,20.0,1.75,7.5,39.0,15.86,6.13
2016,4,23,6,0,323.0,40.0,2.0,8.0,78.0,32.53,23.17
2016,4,23,6,15,420.0,50.0,2.2,8.0,126.5,39.42,30.06
2016,4,23,6,30,517.0,60.0,2.4,8.0,175.0,46.1,36.49
2016,4,23,6,45,580.5,67.0,2.65,8.5,228.5,49.93,40.03
2016,4,23,7,0,644.0,74.0,2.9,9.0,282.0,53.65,43.3
2016,4,23,7,15,686.0,79.5,2.9,9.5,336.0,55.97,45.2
2016,4,23,7,30,728.0,85.0,2.9,10.0,390.0,58.2,46.94
2016,4,23,7,45,757.5,89.5,2.95,10.5,443.5,111.93,65.04
2016,4,23,8,0,787.0,94.0,3.0,11.0,497.0,169.92,102.98
2016,4,23,8,15,809.0,97.5,3.0,11.5,547.5,229.19,151.5
2016,4,23,8,30,831.0,101.0,3.0,12.0,598.0,290.74,205.7
2016,4,23,8,45,850.0,103.0,3.05,12.5,645.0,352.11,260.72
2016,4,23,9,0,869.0,105.0,3.1,13.0,692.0,418.42,318.85
2016,4,23,9,15,606.0,218.0,3.15,13.0,639.5,446.01,348.01
2016,4,23,9,30,343.0,331.0,3.2,13.0,587.0,447.83,352.53
2016,4,23,9,45,309.0,358.0,3.25,13.5,596.0,476.23,374.73
2016,4,23,10,0,275.0,385.0,3.3,14.0,605.0,501.02,393.17
2016,4,23,10,15,156.5,372.5,3.35,14.0,499.0,432.22,339.97
2016,4,23,10,30,38.0,360.0,3.4,14.0,393.0,347.58,273.01
2016,4,23,10,45,278.5,358.5,3.5,14.5,604.5,539.01,423.96
2016,4,23,11,0,519.0,357.0,3.6,15.0,816.0,749.59,581.38
2016,4,23,11,15,736.5,232.5,3.65,15.0,894.0,843.55,653.57
2016,4,23,11,30,954.0,108.0,3.7,15.0,972.0,932.59,716.68
2016,4,23,11,45,514.5,275.5,3.8,15.5,741.5,744.12,577.5
2016,4,23,12,0,75.0,443.0,3.9,16.0,511.0,489.09,377.67
2016,4,23,12,15,78.0,438.5,3.85,16.0,509.5,493.15,381.93
2016,4,23,12,30,81.0,434.0,3.8,16.0,508.0,496.8,384.85
2016,4,23,12,45,515.0,270.0,3.8,16.0,730.5,805.11,624.45
2016,4,23,13,0,949.0,106.0,3.8,16.0,953.0,1066.24,807.05
