Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,945.0,105.5,3.8,16.0,934.0,1071.84,809.11
2016,4,23,13,30,941.0,105.0,3.8,16.0,915.0,1073.45,810.88
2016,4,23,13,45,929.5,107.0,3.85,16.0,886.5,1066.19,807.24
2016,4,23,14,0,918.0,109.0,3.9,16.0,858.0,1055.1,801.21
2016,4,23,14,15,909.0,107.0,3.95,16.0,824.5,1038.41,791.51
2016,4,23,14,30,900.0,105.0,4.0,16.0,791.0,1018.06,779.4
2016,4,23,14,45,882.5,106.0,4.05,16.0,750.0,989.32,761.54
2016,4,23,15,0,865.0,107.0,4.1,16.0,709.0,957.63,741.61
2016,4,23,15,15,849.5,104.0,4.1,15.5,663.5,929.85,725.46
2016,4,23,15,30,834.0,101.0,4.1,15.0,618.0,889.77,700.32
2016,4,23,15,45,807.0,100.0,4.15,15.0,567.5,839.66,666.6
2016,4,23,16,0,780.0,99.0,4.2,15.0,517.0,788.22,631.41
2016,4,23,16,15,751.5,94.5,4.1,14.5,465.0,730.6,591.51
2016,4,23,16,30,723.0,90.0,4.0,14.0,413.0,676.39,553.36
2016,4,23,16,45,680.5,85.5,3.9,13.5,358.5,608.63,503.39
2016,4,23,17,0,638.0,81.0,3.8,13.0,304.0,542.61,451.86
2016,4,23,17,15,582.5,74.0,3.5,12.5,251.5,467.85,391.05
2016,4,23,17,30,527.0,67.0,3.2,12.0,199.0,397.12,331.45
2016,4,23,17,45,442.0,57.0,2.9,11.5,149.5,312.64,258.54
2016,4,23,18,0,357.0,47.0,2.6,11.0,100.0,236.59,190.93
2016,4,23,18,15,231.0,32.5,2.55,10.5,61.5,147.92,111.47
2016,4,23,18,30,105.0,18.0,2.5,10.0,23.0,66.14,4.88
2016,4,23,18,45,52.5,9.0,2.5,9.5,11.5,22.73,0.0
2016,4,23,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.35,8.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.6,8.0,6.0,5.46,0.0
2016,4,24,5,45,31.0,26.0,2.85,8.0,30.0,21.75,11.15
2016,4,24,6,0,62.0,46.0,3.1,8.0,54.0,37.37,27.51
2016,4,24,6,15,99.5,68.5,3.15,8.0,88.0,54.32,43.52
2016,4,24,6,30,137.0,91.0,3.2,8.0,122.0,70.85,58.95
2016,4,24,6,45,161.0,114.5,3.3,8.5,160.0,87.54,74.08
2016,4,24,7,0,185.0,138.0,3.4,9.0,198.0,103.76,88.44
2016,4,24,7,15,221.0,153.5,3.35,9.0,238.0,109.78,93.58
2016,4,24,7,30,257.0,169.0,3.3,9.0,278.0,119.15,101.58
2016,4,24,7,45,189.5,197.5,3.3,9.5,283.5,159.06,123.71
2016,4,24,8,0,122.0,226.0,3.3,10.0,289.0,186.83,146.92
2016,4,24,8,15,182.5,247.0,3.3,10.0,352.0,226.24,176.46
2016,4,24,8,30,243.0,268.0,3.3,10.0,415.0,273.46,213.51
2016,4,24,8,45,139.0,271.0,3.3,10.5,356.5,263.29,209.1
2016,4,24,9,0,35.0,274.0,3.3,11.0,298.0,242.44,194.29
2016,4,24,9,15,70.5,315.5,3.3,11.5,367.0,296.14,236.49
2016,4,24,9,30,106.0,357.0,3.3,12.0,436.0,354.88,282.12
2016,4,24,9,45,83.0,362.0,3.35,12.5,425.5,356.7,282.83
2016,4,24,10,0,60.0,367.0,3.4,13.0,415.0,355.61,281.17
2016,4,24,10,15,150.0,395.5,3.35,13.5,521.5,447.43,352.5
2016,4,24,10,30,240.0,424.0,3.3,14.0,628.0,547.75,428.43
2016,4,24,10,45,190.0,437.5,3.25,14.5,602.0,539.14,419.66
2016,4,24,11,0,140.0,451.0,3.2,15.0,576.0,525.87,407.72
2016,4,24,11,15,144.0,458.5,3.3,15.0,589.0,547.51,424.1
2016,4,24,11,30,148.0,466.0,3.4,15.0,602.0,569.05,440.19
2016,4,24,11,45,200.5,464.5,3.5,15.5,649.0,625.21,482.19
2016,4,24,12,0,253.0,463.0,3.6,16.0,696.0,693.95,532.42
2016,4,24,12,15,595.5,293.5,3.8,16.0,837.5,877.32,673.97
2016,4,24,12,30,938.0,124.0,4.0,16.0,979.0,1041.38,790.15
2016,4,24,12,45,713.0,249.5,4.25,16.0,895.5,983.27,750.88
2016,4,24,13,0,488.0,375.0,4.5,16.0,812.0,894.59,685.14
2016,4,24,13,15,502.5,354.0,4.6,15.5,795.5,897.17,690.96
2016,4,24,13,30,517.0,333.0,4.7,15.0,779.0,896.85,694.23
2016,4,24,13,45,700.0,234.0,4.85,15.0,818.5,987.69,765.46
2016,4,24,14,0,883.0,135.0,5.0,15.0,858.0,1047.04,808.69
2016,4,24,14,15,873.5,133.5,5.05,14.5,825.0,1042.52,808.34
2016,4,24,14,30,864.0,132.0,5.1,14.0,792.0,1022.68,797.75
2016,4,24,14,45,646.5,204.0,5.2,14.0,684.0,884.22,700.53
2016,4,24,15,0,429.0,276.0,5.3,14.0,576.0,736.56,588.37
2016,4,24,15,15,508.5,229.0,5.35,13.5,562.0,750.48,604.97
2016,4,24,15,30,588.0,182.0,5.4,13.0,548.0,763.3,619.89
2016,4,24,15,45,584.5,165.5,5.5,12.5,505.0,724.09,593.23
2016,4,24,16,0,581.0,149.0,5.6,12.0,462.0,682.62,564.45
2016,4,24,16,15,580.5,132.5,5.6,11.5,419.0,641.44,534.92
2016,4,24,16,30,580.0,116.0,5.6,11.0,376.0,598.07,502.87
2016,4,24,16,45,484.0,126.5,5.6,10.5,324.5,509.37,431.23
2016,4,24,17,0,388.0,137.0,5.6,10.0,273.0,434.75,369.28
2016,4,24,17,15,382.5,117.0,5.45,9.5,232.5,389.28,331.62
2016,4,24,17,30,377.0,97.0,5.3,9.0,192.0,343.35,291.94
2016,4,24,17,45,296.5,80.0,5.2,9.0,144.0,262.59,220.48
2016,4,24,18,0,216.0,63.0,5.1,9.0,96.0,183.03,149.36
2016,4,24,18,15,125.5,41.0,5.0,8.5,58.5,109.97,83.5
2016,4,24,18,30,35.0,19.0,4.9,8.0,21.0,34.55,4.28
2016,4,24,18,45,17.5,9.5,4.85,7.5,10.5,13.48,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.05,5.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.2,5.0,14.0,10.91,0.0
2016,4,25,5,45,239.5,24.5,3.4,5.5,51.5,19.81,10.28
2016,4,25,6,0,406.0,37.0,3.6,6.0,89.0,29.61,20.89
2016,4,25,6,15,498.0,45.5,3.85,6.5,139.0,35.41,26.66
2016,4,25,6,30,590.0,54.0,4.1,7.0,189.0,41.05,32.04
2016,4,25,6,45,657.5,58.5,4.35,7.5,245.0,47.3,37.78
2016,4,25,7,0,725.0,63.0,4.6,8.0,301.0,49.75,39.89
2016,4,25,7,15,762.5,67.5,4.7,8.0,357.0,52.0,41.82
2016,4,25,7,30,800.0,72.0,4.8,8.0,413.0,54.17,43.63
2016,4,25,7,45,829.0,74.5,4.9,8.5,467.5,107.29,58.29
2016,4,25,8,0,858.0,77.0,5.0,9.0,522.0,174.45,104.48
2016,4,25,8,15,877.5,80.0,5.0,9.5,573.5,236.57,156.58
2016,4,25,8,30,897.0,83.0,5.0,10.0,625.0,300.44,214.23
2016,4,25,8,45,911.5,85.5,5.05,10.5,672.0,363.83,272.56
2016,4,25,9,0,926.0,88.0,5.1,11.0,719.0,427.83,330.64
2016,4,25,9,15,937.5,89.5,5.15,11.0,761.0,490.03,386.58
2016,4,25,9,30,949.0,91.0,5.2,11.0,803.0,551.92,440.76
2016,4,25,9,45,958.0,92.5,5.3,11.5,839.0,611.87,491.12
2016,4,25,10,0,967.0,94.0,5.4,12.0,875.0,670.69,539.08
2016,4,25,10,15,973.0,95.0,5.5,12.0,904.0,725.73,583.89
2016,4,25,10,30,979.0,96.0,5.6,12.0,933.0,778.83,626.21
2016,4,25,10,45,531.0,264.5,5.7,12.5,720.0,647.73,519.24
2016,4,25,11,0,83.0,433.0,5.8,13.0,507.0,459.04,363.24
2016,4,25,11,15,536.5,266.5,5.85,13.0,754.5,708.98,567.57
2016,4,25,11,30,990.0,100.0,5.9,13.0,1002.0,956.04,754.19
2016,4,25,11,45,513.0,245.0,5.95,13.0,712.5,715.39,571.6
2016,4,25,12,0,36.0,390.0,6.0,13.0,423.0,400.91,316.87
2016,4,25,12,15,511.5,246.0,5.95,13.0,713.5,752.29,602.21
2016,4,25,12,30,987.0,102.0,5.9,13.0,1004.0,1066.49,833.14
2016,4,25,12,45,974.0,108.0,5.9,13.5,989.0,1078.19,838.25
2016,4,25,13,0,961.0,114.0,5.9,14.0,974.0,1085.71,842.32
2016,4,25,13,15,956.5,113.0,5.8,14.0,954.5,1090.41,845.41
2016,4,25,13,30,952.0,112.0,5.7,14.0,935.0,1091.04,845.8
2016,4,25,13,45,945.0,111.0,5.65,14.0,907.5,1085.11,842.15
2016,4,25,14,0,938.0,110.0,5.6,14.0,880.0,1075.21,835.9
2016,4,25,14,15,929.0,108.0,5.45,13.5,846.0,1058.33,825.68
2016,4,25,14,30,920.0,106.0,5.3,13.0,812.0,1037.71,812.94
2016,4,25,14,45,909.5,104.0,5.2,13.0,771.5,1012.05,795.56
2016,4,25,15,0,899.0,102.0,5.1,13.0,731.0,983.05,775.89
2016,4,25,15,15,884.0,99.0,5.05,13.0,685.0,945.58,750.5
2016,4,25,15,30,869.0,96.0,5.0,13.0,639.0,914.03,729.4
2016,4,25,15,45,850.0,93.0,4.95,13.0,589.0,867.49,697.11
2016,4,25,16,0,831.0,90.0,4.9,13.0,539.0,819.02,663.14
2016,4,25,16,15,804.5,86.0,4.75,12.5,486.0,761.78,622.71
2016,4,25,16,30,778.0,82.0,4.6,12.0,433.0,703.85,581.04
2016,4,25,16,45,742.5,77.0,4.5,12.0,378.0,638.06,531.46
2016,4,25,17,0,707.0,72.0,4.4,12.0,323.0,576.39,482.55
2016,4,25,17,15,654.5,66.0,4.05,11.0,268.5,501.52,421.78
2016,4,25,17,30,602.0,60.0,3.7,10.0,214.0,430.33,362.05
2016,4,25,17,45,519.5,52.0,3.4,9.5,162.5,345.7,288.36
2016,4,25,18,0,437.0,44.0,3.1,9.0,111.0,269.12,219.4
2016,4,25,18,15,303.0,32.0,3.0,8.5,70.0,176.9,136.13
2016,4,25,18,30,169.0,20.0,2.9,8.0,29.0,92.14,29.09
2016,4,25,18,45,84.5,10.0,2.85,7.5,14.5,32.44,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.4,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.4,6.0,13.0,11.82,0.0
2016,4,26,5,45,114.5,29.5,2.4,6.5,44.5,23.84,13.9
2016,4,26,6,0,229.0,46.0,2.4,7.0,76.0,35.4,26.04
2016,4,26,6,15,289.0,62.5,2.35,7.5,118.0,47.27,37.34
2016,4,26,6,30,349.0,79.0,2.3,8.0,160.0,58.68,47.97
2016,4,26,6,45,406.0,87.5,2.3,8.5,205.0,63.79,52.62
2016,4,26,7,0,463.0,96.0,2.3,9.0,250.0,68.73,56.91
2016,4,26,7,15,408.5,126.5,2.3,9.5,279.5,87.88,73.81
2016,4,26,7,30,354.0,157.0,2.3,10.0,309.0,112.31,95.06
2016,4,26,7,45,560.0,130.0,2.3,10.5,406.0,126.9,83.11
2016,4,26,8,0,766.0,103.0,2.3,11.0,503.0,177.75,110.01
2016,4,26,8,15,787.5,107.0,2.35,11.5,552.5,235.89,157.77
2016,4,26,8,30,809.0,111.0,2.4,12.0,602.0,296.29,210.75
2016,4,26,8,45,824.0,114.5,2.45,13.0,647.5,356.18,263.66
2016,4,26,9,0,839.0,118.0,2.5,14.0,693.0,416.98,316.26
2016,4,26,9,15,851.5,120.5,2.5,14.0,733.5,476.48,367.49
2016,4,26,9,30,864.0,123.0,2.5,14.0,774.0,536.02,417.22
2016,4,26,9,45,865.5,129.5,2.5,14.5,806.5,592.81,462.41
2016,4,26,10,0,867.0,136.0,2.5,15.0,839.0,648.03,504.79
2016,4,26,10,15,688.0,238.5,2.5,15.0,808.5,668.01,518.17
2016,4,26,10,30,509.0,341.0,2.5,15.0,778.0,669.28,516.58
2016,4,26,10,45,506.0,354.5,2.55,15.5,797.5,708.43,544.32
2016,4,26,11,0,503.0,368.0,2.6,16.0,817.0,746.14,570.19
2016,4,26,11,15,498.5,378.0,2.65,16.0,828.0,777.94,592.65
2016,4,26,11,30,494.0,388.0,2.7,16.0,839.0,807.9,613.62
2016,4,26,11,45,680.0,275.5,2.8,16.0,900.0,892.85,678.63
2016,4,26,12,0,866.0,163.0,2.9,16.0,961.0,974.81,736.27
2016,4,26,12,15,865.0,163.0,2.95,16.0,957.5,998.44,751.89
2016,4,26,12,30,864.0,163.0,3.0,16.0,954.0,1018.61,765.8
2016,4,26,12,45,534.0,310.5,3.15,16.0,798.0,863.72,657.37
2016,4,26,13,0,204.0,458.0,3.3,16.0,642.0,667.88,510.89
2016,4,26,13,15,525.5,308.0,3.4,16.0,767.0,872.55,668.72
2016,4,26,13,30,847.0,158.0,3.5,16.0,892.0,1044.48,790.54
2016,4,26,13,45,844.5,153.0,3.6,16.0,867.0,1039.32,787.14
2016,4,26,14,0,842.0,148.0,3.7,16.0,842.0,1030.36,782.88
2016,4,26,14,15,832.0,145.5,3.75,15.5,808.5,1012.88,774.01
2016,4,26,14,30,822.0,143.0,3.8,15.0,775.0,991.94,762.83
2016,4,26,14,45,810.0,139.5,3.85,15.0,736.0,964.67,745.84
2016,4,26,15,0,798.0,136.0,3.9,15.0,697.0,934.35,726.69
2016,4,26,15,15,781.0,132.5,3.95,14.5,653.0,896.54,703.42
2016,4,26,15,30,764.0,129.0,4.0,14.0,609.0,861.71,682.05
2016,4,26,15,45,742.0,125.0,4.05,14.0,560.5,814.62,650.11
2016,4,26,16,0,720.0,121.0,4.1,14.0,512.0,766.12,616.73
2016,4,26,16,15,690.0,115.5,4.05,13.5,460.5,708.43,576.53
2016,4,26,16,30,660.0,110.0,4.0,13.0,409.0,650.64,535.36
2016,4,26,16,45,629.0,101.0,4.0,13.0,357.5,588.48,487.68
2016,4,26,17,0,598.0,92.0,4.0,13.0,306.0,527.18,439.26
2016,4,26,17,15,543.0,84.0,3.85,12.0,254.0,453.47,380.2
2016,4,26,17,30,488.0,76.0,3.7,11.0,202.0,383.73,322.14
2016,4,26,17,45,415.0,64.0,3.55,10.5,154.0,302.44,251.87
2016,4,26,18,0,342.0,52.0,3.4,10.0,106.0,232.74,189.48
2016,4,26,18,15,225.0,37.0,3.4,9.5,67.0,150.19,115.5
2016,4,26,18,30,108.0,22.0,3.4,9.0,28.0,73.48,27.95
2016,4,26,18,45,54.0,11.0,3.45,8.5,14.0,24.9,0.0
2016,4,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,2.2,7.0,8.0,6.37,0.0
2016,4,27,5,30,68.0,14.0,2.3,7.0,16.0,12.73,0.0
2016,4,27,5,45,207.5,28.0,2.45,7.5,52.0,21.9,12.57
2016,4,27,6,0,347.0,42.0,2.6,8.0,88.0,33.69,24.47
2016,4,27,6,15,435.5,51.5,2.6,8.0,136.5,40.1,30.81
2016,4,27,6,30,524.0,61.0,2.6,8.0,185.0,46.3,36.73
2016,4,27,6,45,585.0,67.5,2.65,8.5,238.0,49.73,39.85
2016,4,27,7,0,646.0,74.0,2.7,9.0,291.0,53.06,42.74
2016,4,27,7,15,402.5,128.0,2.75,9.0,271.5,88.73,74.73
2016,4,27,7,30,159.0,182.0,2.8,9.0,252.0,132.72,113.51
2016,4,27,7,45,219.5,200.5,2.85,9.5,309.0,164.38,126.63
2016,4,27,8,0,280.0,219.0,2.9,10.0,366.0,198.31,149.12
2016,4,27,8,15,557.0,158.5,3.0,10.5,486.0,226.89,160.86
2016,4,27,8,30,834.0,98.0,3.1,11.0,606.0,293.0,208.67
2016,4,27,8,45,853.0,99.5,3.25,11.5,653.0,353.84,263.57
2016,4,27,9,0,872.0,101.0,3.4,12.0,700.0,419.82,321.8
2016,4,27,9,15,884.0,103.0,3.5,12.0,741.5,479.51,374.42
2016,4,27,9,30,896.0,105.0,3.6,12.0,783.0,539.03,425.48
2016,4,27,9,45,680.5,213.5,3.75,12.5,741.5,561.85,444.68
2016,4,27,10,0,465.0,322.0,3.9,13.0,700.0,563.52,444.95
2016,4,27,10,15,352.5,375.0,4.05,13.0,667.5,563.22,444.3
2016,4,27,10,30,240.0,428.0,4.2,13.0,635.0,550.78,433.53
2016,4,27,10,45,190.0,442.0,4.35,13.5,608.5,542.47,426.02
2016,4,27,11,0,140.0,456.0,4.5,14.0,582.0,529.55,414.67
2016,4,27,11,15,82.5,404.5,4.65,13.5,479.5,439.2,345.95
2016,4,27,11,30,25.0,353.0,4.8,13.0,377.0,347.73,274.57
2016,4,27,11,45,29.0,369.5,4.95,13.0,397.0,370.53,292.76
2016,4,27,12,0,33.0,386.0,5.1,13.0,417.0,393.83,311.06
2016,4,27,12,15,26.0,350.5,5.2,13.0,374.5,356.25,281.78
2016,4,27,12,30,19.0,315.0,5.3,13.0,332.0,305.97,242.41
2016,4,27,12,45,9.5,220.0,5.45,13.0,228.5,208.66,165.07
2016,4,27,13,0,0.0,125.0,5.6,13.0,125.0,112.03,86.68
2016,4,27,13,15,203.5,250.0,5.6,12.5,427.5,470.88,381.57
2016,4,27,13,30,407.0,375.0,5.6,12.0,730.0,826.1,654.48
2016,4,27,13,45,637.0,261.5,5.65,12.0,797.0,949.8,751.87
2016,4,27,14,0,867.0,148.0,5.7,12.0,864.0,1054.89,829.31
2016,4,27,14,15,858.0,146.0,5.65,12.0,831.0,1038.74,817.96
2016,4,27,14,30,849.0,144.0,5.6,12.0,798.0,1019.02,804.91
2016,4,27,14,45,845.0,137.0,5.6,12.0,760.5,995.26,789.41
2016,4,27,15,0,841.0,130.0,5.6,12.0,723.0,967.98,771.41
2016,4,27,15,15,824.5,127.0,5.55,11.5,677.5,930.19,746.77
2016,4,27,15,30,808.0,124.0,5.5,11.0,632.0,889.86,720.07
2016,4,27,15,45,404.0,120.0,5.45,11.0,374.0,514.25,429.2
2016,4,27,16,0,0.0,116.0,5.4,11.0,116.0,104.38,82.84
2016,4,27,16,15,108.0,153.0,5.25,10.5,202.5,249.87,209.42
2016,4,27,16,30,216.0,190.0,5.1,10.0,289.0,372.34,313.8
2016,4,27,16,45,262.5,160.5,4.95,9.5,265.5,376.41,318.95
2016,4,27,17,0,309.0,131.0,4.8,9.0,242.0,361.52,308.3
2016,4,27,17,15,264.5,116.5,4.5,8.5,201.0,303.6,259.01
2016,4,27,17,30,220.0,102.0,4.2,8.0,160.0,249.79,212.25
2016,4,27,17,45,272.0,79.5,3.95,8.0,134.5,248.31,208.92
2016,4,27,18,0,324.0,57.0,3.7,8.0,109.0,230.48,189.41
2016,4,27,18,15,206.0,40.5,3.55,7.5,69.0,146.91,114.3
2016,4,27,18,30,88.0,24.0,3.4,7.0,29.0,64.02,28.02
2016,4,27,18,45,44.0,12.0,3.3,7.0,14.5,23.04,0.0
2016,4,27,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,8.0,2.95,7.0,9.0,7.28,0.0
2016,4,28,5,30,73.0,16.0,3.0,7.0,18.0,12.6,0.0
2016,4,28,5,45,208.5,30.5,3.15,7.0,55.0,23.83,14.47
2016,4,28,6,0,344.0,45.0,3.3,7.0,92.0,36.27,26.93
2016,4,28,6,15,431.5,55.0,3.3,7.0,140.5,43.0,33.59
2016,4,28,6,30,519.0,65.0,3.3,7.0,189.0,49.5,39.81
2016,4,28,6,45,576.0,72.5,3.35,7.5,242.0,53.56,43.5
2016,4,28,7,0,633.0,80.0,3.4,8.0,295.0,57.47,46.91
2016,4,28,7,15,673.5,85.5,3.4,8.5,348.5,59.59,48.59
2016,4,28,7,30,714.0,91.0,3.4,9.0,402.0,61.63,50.15
2016,4,28,7,45,746.5,94.0,3.4,9.5,455.5,120.26,70.76
2016,4,28,8,0,779.0,97.0,3.4,10.0,509.0,176.61,108.95
2016,4,28,8,15,801.0,100.5,3.4,10.5,559.0,235.13,157.68
2016,4,28,8,30,823.0,104.0,3.4,11.0,609.0,295.91,211.62
2016,4,28,8,45,843.0,105.5,3.45,12.0,655.5,356.4,265.58
2016,4,28,9,0,863.0,107.0,3.5,13.0,702.0,422.0,322.59
2016,4,28,9,15,875.5,109.0,3.55,13.5,743.0,481.38,373.91
2016,4,28,9,30,888.0,111.0,3.6,14.0,784.0,540.66,423.53
2016,4,28,9,45,910.5,105.5,3.7,14.5,822.5,598.72,470.85
2016,4,28,10,0,933.0,100.0,3.8,15.0,861.0,656.96,516.92
2016,4,28,10,15,939.5,101.0,3.85,15.5,889.0,710.4,557.8
2016,4,28,10,30,946.0,102.0,3.9,16.0,917.0,762.03,596.2
2016,4,28,10,45,950.5,102.5,4.0,16.5,938.0,809.67,629.05
2016,4,28,11,0,955.0,103.0,4.1,17.0,959.0,854.89,659.65
2016,4,28,11,15,958.0,103.5,4.2,17.0,972.5,896.23,688.53
2016,4,28,11,30,961.0,104.0,4.3,17.0,986.0,934.65,715.28
2016,4,28,11,45,960.5,105.5,4.4,17.5,990.5,967.81,737.13
2016,4,28,12,0,960.0,107.0,4.5,18.0,995.0,997.56,756.67
2016,4,28,12,15,960.0,106.5,4.55,18.0,992.5,1022.27,773.84
2016,4,28,12,30,960.0,106.0,4.6,18.0,990.0,1043.31,788.61
2016,4,28,12,45,958.0,105.5,4.7,18.0,979.0,1058.6,800.1
2016,4,28,13,0,956.0,105.0,4.8,18.0,968.0,1069.98,809.11
2016,4,28,13,15,952.5,104.5,4.85,18.0,949.0,1075.9,814.1
2016,4,28,13,30,949.0,104.0,4.9,18.0,930.0,1077.81,816.57
2016,4,28,13,45,943.5,103.0,4.95,18.0,904.0,1073.17,814.75
2016,4,28,14,0,938.0,102.0,5.0,18.0,878.0,1064.59,810.41
2016,4,28,14,15,930.0,100.5,4.95,17.5,844.5,1049.08,802.14
2016,4,28,14,30,922.0,99.0,4.9,17.0,811.0,1029.85,791.41
2016,4,28,14,45,911.0,97.5,4.9,17.0,771.5,1004.12,775.13
2016,4,28,15,0,900.0,96.0,4.9,17.0,732.0,975.1,756.59
2016,4,28,15,15,886.5,93.5,4.85,16.5,687.0,939.51,734.4
2016,4,28,15,30,873.0,91.0,4.8,16.0,642.0,901.17,710.09
2016,4,28,15,45,852.5,89.0,4.75,16.0,592.0,862.81,684.2
2016,4,28,16,0,832.0,87.0,4.7,16.0,542.0,814.3,650.62
2016,4,28,16,15,807.0,83.5,4.6,15.5,490.0,758.93,612.42
2016,4,28,16,30,782.0,80.0,4.5,15.0,438.0,702.77,572.91
2016,4,28,16,45,743.0,76.5,4.4,14.5,383.0,636.24,524.41
2016,4,28,17,0,704.0,73.0,4.3,14.0,328.0,574.0,476.44
2016,4,28,17,15,653.5,67.0,4.1,13.0,274.0,500.66,417.94
2016,4,28,17,30,603.0,61.0,3.9,12.0,220.0,430.78,360.09
2016,4,28,17,45,518.5,54.0,3.7,11.5,168.5,346.42,287.38
2016,4,28,18,0,434.0,47.0,3.5,11.0,117.0,270.15,219.44
2016,4,28,18,15,307.5,35.0,3.45,10.5,75.0,181.03,139.96
2016,4,28,18,30,181.0,23.0,3.4,10.0,33.0,99.75,50.46
2016,4,28,18,45,90.5,11.5,3.4,9.5,16.5,35.37,0.0
2016,4,28,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.0,7.0,4.0,3.64,0.0
2016,4,29,5,30,0.0,8.0,3.0,7.0,8.0,7.03,0.0
2016,4,29,5,45,0.0,25.0,3.05,7.5,25.0,22.01,13.11
2016,4,29,6,0,0.0,42.0,3.1,8.0,42.0,36.31,26.91
2016,4,29,6,15,3.0,63.0,3.05,8.0,64.0,53.47,42.97
2016,4,29,6,30,6.0,84.0,3.0,8.0,86.0,70.44,58.67
2016,4,29,6,45,15.5,105.0,2.95,8.5,110.5,87.29,73.85
2016,4,29,7,0,25.0,126.0,2.9,9.0,135.0,99.97,84.96
2016,4,29,7,15,113.5,154.5,2.85,9.0,203.5,115.14,98.23
2016,4,29,7,30,202.0,183.0,2.8,9.0,272.0,134.22,114.74
2016,4,29,7,45,207.5,207.0,2.8,9.5,308.5,168.43,130.18
2016,4,29,8,0,213.0,231.0,2.8,10.0,345.0,203.81,156.52
2016,4,29,8,15,157.0,255.0,2.8,10.5,343.0,228.09,178.37
2016,4,29,8,30,101.0,279.0,2.8,11.0,341.0,250.55,198.69
2016,4,29,8,45,133.5,304.0,2.85,11.5,393.0,286.11,226.36
2016,4,29,9,0,166.0,329.0,2.9,12.0,445.0,330.76,261.34
2016,4,29,9,15,134.5,346.0,2.95,12.0,443.5,345.37,273.66
2016,4,29,9,30,103.0,363.0,3.0,12.0,442.0,358.22,284.02
2016,4,29,9,45,111.0,383.0,3.1,12.5,471.5,389.06,307.6
2016,4,29,10,0,119.0,403.0,3.2,13.0,501.0,420.97,331.68
2016,4,29,10,15,184.0,415.5,3.25,13.0,572.5,485.81,382.04
2016,4,29,10,30,249.0,428.0,3.3,13.0,644.0,559.02,438.08
2016,4,29,10,45,578.0,280.0,3.35,13.5,795.5,696.16,546.16
2016,4,29,11,0,907.0,132.0,3.4,14.0,947.0,843.3,656.1
2016,4,29,11,15,909.5,132.5,3.45,14.5,959.5,882.65,681.39
2016,4,29,11,30,912.0,133.0,3.5,15.0,972.0,919.21,705.35
2016,4,29,11,45,914.0,132.0,3.6,15.5,976.5,951.0,726.18
2016,4,29,12,0,916.0,131.0,3.7,16.0,981.0,979.64,744.8
2016,4,29,12,15,915.5,131.0,3.8,16.0,978.0,1003.58,761.64
2016,4,29,12,30,915.0,131.0,3.9,16.0,975.0,1024.02,776.22
2016,4,29,12,45,913.5,129.5,4.05,16.5,964.0,1038.4,785.67
2016,4,29,13,0,912.0,128.0,4.2,17.0,953.0,1049.04,792.7
2016,4,29,13,15,908.0,127.5,4.3,16.5,934.5,1054.37,798.97
2016,4,29,13,30,904.0,127.0,4.4,16.0,916.0,1055.87,803.07
2016,4,29,13,45,896.5,126.0,4.55,16.0,889.5,1049.5,801.1
2016,4,29,14,0,889.0,125.0,4.7,16.0,863.0,1039.36,796.64
2016,4,29,14,15,669.5,215.0,4.75,15.5,758.0,930.59,723.56
2016,4,29,14,30,450.0,305.0,4.8,15.0,653.0,797.3,625.42
2016,4,29,14,45,653.0,209.5,4.9,15.0,687.0,892.94,703.18
2016,4,29,15,0,856.0,114.0,5.0,15.0,721.0,962.71,755.05
2016,4,29,15,15,732.5,146.5,5.0,14.5,643.0,870.98,691.38
2016,4,29,15,30,609.0,179.0,5.0,14.0,565.0,775.97,624.48
2016,4,29,15,45,482.5,198.5,5.0,14.0,489.5,662.48,537.83
2016,4,29,16,0,356.0,218.0,5.0,14.0,414.0,547.35,447.72
2016,4,29,16,15,358.0,194.5,4.9,13.5,375.0,509.93,420.78
2016,4,29,16,30,360.0,171.0,4.8,13.0,336.0,470.95,391.7
2016,4,29,16,45,225.5,159.0,4.75,12.5,258.0,347.34,290.36
2016,4,29,17,0,91.0,147.0,4.7,12.0,180.0,212.83,177.28
2016,4,29,17,15,77.5,125.0,4.45,11.5,150.0,177.8,148.05
2016,4,29,17,30,64.0,103.0,4.2,11.0,120.0,143.83,118.97
2016,4,29,17,45,47.5,80.5,4.0,10.5,92.0,108.73,88.36
2016,4,29,18,0,31.0,58.0,3.8,10.0,64.0,74.89,58.47
2016,4,29,18,15,15.5,38.0,3.75,9.5,41.0,45.87,32.61
2016,4,29,18,30,0.0,18.0,3.7,9.0,18.0,15.86,4.43
2016,4,29,18,45,0.0,9.0,3.65,8.5,9.0,8.19,0.0
2016,4,29,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.5,3.2,7.5,12.0,7.73,0.0
2016,4,30,5,30,154.0,17.0,3.4,8.0,24.0,13.82,0.0
2016,4,30,5,45,288.0,29.5,3.65,8.5,63.5,23.81,14.73
2016,4,30,6,0,422.0,42.0,3.9,9.0,103.0,33.41,24.24
2016,4,30,6,15,506.0,50.5,4.05,9.5,153.5,39.04,29.72
2016,4,30,6,30,590.0,59.0,4.2,10.0,204.0,44.51,34.82
2016,4,30,6,45,639.5,66.0,4.35,10.5,258.0,48.43,38.34
2016,4,30,7,0,689.0,73.0,4.5,11.0,312.0,52.17,41.56
2016,4,30,7,15,727.0,78.0,4.6,11.5,367.0,59.57,47.97
2016,4,30,7,30,765.0,83.0,4.7,12.0,422.0,64.18,51.79
2016,4,30,7,45,789.5,88.0,4.8,13.0,475.0,120.58,67.96
2016,4,30,8,0,814.0,93.0,4.9,14.0,528.0,180.04,108.69
2016,4,30,8,15,834.5,96.5,4.85,14.5,578.5,240.3,158.71
2016,4,30,8,30,855.0,100.0,4.8,15.0,629.0,302.6,213.73
2016,4,30,8,45,869.0,103.5,4.75,15.5,675.0,364.57,269.25
2016,4,30,9,0,883.0,107.0,4.7,16.0,721.0,431.0,327.31
2016,4,30,9,15,894.5,109.0,4.7,16.0,762.0,490.94,379.64
2016,4,30,9,30,906.0,111.0,4.7,16.0,803.0,550.62,430.32
2016,4,30,9,45,922.0,108.5,4.7,16.5,839.5,608.48,477.32
2016,4,30,10,0,938.0,106.0,4.7,17.0,876.0,665.91,522.51
2016,4,30,10,15,943.5,107.5,4.7,17.0,904.0,719.27,564.28
2016,4,30,10,30,949.0,109.0,4.7,17.0,932.0,770.73,603.62
2016,4,30,10,45,952.0,110.5,4.7,17.5,952.0,818.2,636.25
2016,4,30,11,0,955.0,112.0,4.7,18.0,972.0,863.12,666.3
2016,4,30,11,15,957.0,112.5,4.65,18.0,984.0,903.58,693.85
2016,4,30,11,30,959.0,113.0,4.6,18.0,996.0,941.05,719.1
2016,4,30,11,45,959.5,113.0,4.6,18.5,1000.5,973.58,739.73
2016,4,30,12,0,960.0,113.0,4.6,19.0,1005.0,1002.72,757.93
2016,4,30,12,15,959.0,112.5,4.55,19.0,1001.5,1026.45,773.46
2016,4,30,12,30,958.0,112.0,4.5,19.0,998.0,1046.48,786.52
2016,4,30,12,45,957.5,110.0,4.5,19.0,987.0,1061.69,796.91
2016,4,30,13,0,957.0,108.0,4.5,19.0,976.0,1073.0,804.82
2016,4,30,13,15,953.0,107.5,4.45,19.0,956.5,1078.38,808.39
2016,4,30,13,30,949.0,107.0,4.4,19.0,937.0,1079.77,809.47
2016,4,30,13,45,945.0,104.5,4.4,19.5,910.5,1075.02,805.69
2016,4,30,14,0,941.0,102.0,4.4,20.0,884.0,1066.28,799.34
2016,4,30,14,15,933.0,100.5,4.35,20.0,850.5,1050.72,789.8
2016,4,30,14,30,925.0,99.0,4.3,20.0,817.0,1031.43,777.89
2016,4,30,14,45,916.5,95.5,4.25,20.0,777.5,1005.8,761.79
2016,4,30,15,0,908.0,92.0,4.2,20.0,738.0,976.73,743.39
2016,4,30,15,15,894.0,90.0,4.15,19.5,692.5,941.03,721.79
2016,4,30,15,30,880.0,88.0,4.1,19.0,647.0,902.61,698.11
2016,4,30,15,45,863.5,84.5,4.05,19.0,598.0,857.78,668.32
2016,4,30,16,0,847.0,81.0,4.0,19.0,549.0,810.9,636.78
2016,4,30,16,15,822.5,78.0,3.8,18.5,496.0,763.37,604.89
2016,4,30,16,30,798.0,75.0,3.6,18.0,443.0,707.7,566.38
2016,4,30,16,45,766.0,70.5,3.4,18.0,389.0,644.42,520.32
2016,4,30,17,0,734.0,66.0,3.2,18.0,335.0,581.74,472.65
2016,4,30,17,15,686.0,61.0,2.95,17.0,280.5,509.68,416.71
2016,4,30,17,30,638.0,56.0,2.7,16.0,226.0,443.42,363.02
2016,4,30,17,45,565.5,49.0,2.5,15.0,175.0,363.51,296.21
2016,4,30,18,0,493.0,42.0,2.3,14.0,124.0,290.53,232.63
2016,4,30,18,15,371.5,32.0,2.25,13.5,81.0,202.42,155.15
2016,4,30,18,30,250.0,22.0,2.2,13.0,38.0,123.98,71.66
2016,4,30,18,45,125.0,11.0,2.2,12.5,19.0,44.35,0.0
2016,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.1,10.5,13.0,7.73,0.0
2016,5,1,5,30,187.0,17.0,0.1,11.0,26.0,13.75,0.0
2016,5,1,5,45,322.0,28.0,0.15,11.5,66.5,22.39,13.57
2016,5,1,6,0,457.0,39.0,0.2,12.0,107.0,30.72,21.73
2016,5,1,6,15,537.0,46.5,0.25,12.5,157.5,35.66,26.48
2016,5,1,6,30,617.0,54.0,0.3,13.0,208.0,40.48,30.9
2016,5,1,6,45,668.0,59.5,0.35,14.0,261.5,47.5,37.06
2016,5,1,7,0,719.0,65.0,0.4,15.0,315.0,50.69,39.64
2016,5,1,7,15,754.0,69.0,0.6,15.5,369.5,52.48,40.98
2016,5,1,7,30,789.0,73.0,0.8,16.0,424.0,57.8,45.4
2016,5,1,7,45,814.0,76.5,1.0,17.0,477.0,114.48,60.49
2016,5,1,8,0,839.0,80.0,1.2,18.0,530.0,174.19,100.48
2016,5,1,8,15,858.0,82.5,1.3,18.5,580.0,240.87,154.38
2016,5,1,8,30,877.0,85.0,1.4,19.0,630.0,302.6,207.32
2016,5,1,8,45,890.5,87.5,1.55,19.5,675.5,363.98,260.68
2016,5,1,9,0,904.0,90.0,1.7,20.0,721.0,425.86,313.51
2016,5,1,9,15,914.5,92.0,1.75,20.0,762.0,486.24,364.17
2016,5,1,9,30,925.0,94.0,1.8,20.0,803.0,546.24,412.95
2016,5,1,9,45,930.0,97.0,1.9,20.5,836.5,603.43,457.52
2016,5,1,10,0,935.0,100.0,2.0,21.0,870.0,659.16,499.55
2016,5,1,10,15,941.0,101.5,2.1,21.0,898.0,712.54,539.68
2016,5,1,10,30,947.0,103.0,2.2,21.0,926.0,764.07,577.58
2016,5,1,10,45,949.0,105.0,2.35,21.5,945.5,811.0,608.91
2016,5,1,11,0,951.0,107.0,2.5,22.0,965.0,855.32,638.04
2016,5,1,11,15,953.0,107.5,2.65,22.0,978.0,895.48,665.42
2016,5,1,11,30,955.0,108.0,2.8,22.0,991.0,932.67,690.79
2016,5,1,11,45,953.5,110.0,2.95,22.0,995.0,965.04,712.95
2016,5,1,12,0,952.0,112.0,3.1,22.0,999.0,994.0,732.92
2016,5,1,12,15,951.5,112.0,3.2,22.0,995.5,1018.42,749.58
2016,5,1,12,30,951.0,112.0,3.3,22.0,992.0,1039.21,763.97
2016,5,1,12,45,946.0,113.0,3.4,22.0,980.0,1052.86,773.83
2016,5,1,13,0,941.0,114.0,3.5,22.0,968.0,1062.62,781.32
2016,5,1,13,15,937.0,113.5,3.55,22.0,949.0,1067.92,785.66
2016,5,1,13,30,933.0,113.0,3.6,22.0,930.0,1069.29,787.62
2016,5,1,13,45,924.0,113.0,3.7,22.0,903.0,1062.24,784.6
2016,5,1,14,0,915.0,113.0,3.8,22.0,876.0,1051.36,779.22
2016,5,1,14,15,906.5,111.5,3.8,21.5,842.5,1035.64,771.52
2016,5,1,14,30,898.0,110.0,3.8,21.0,809.0,1016.31,761.48
2016,5,1,14,45,885.0,109.0,3.8,21.0,769.0,989.71,745.13
2016,5,1,15,0,872.0,108.0,3.8,21.0,729.0,960.0,726.71
2016,5,1,15,15,857.0,105.5,3.75,20.5,684.5,932.99,711.18
2016,5,1,15,30,842.0,103.0,3.7,20.0,640.0,893.83,687.09
2016,5,1,15,45,821.0,100.5,3.65,20.0,590.5,847.11,656.16
2016,5,1,16,0,800.0,98.0,3.6,20.0,541.0,798.69,623.71
2016,5,1,16,15,773.5,94.0,3.45,19.5,489.0,742.8,586.04
2016,5,1,16,30,747.0,90.0,3.3,19.0,437.0,686.31,547.21
2016,5,1,16,45,710.0,85.5,3.2,19.0,383.0,625.05,502.88
2016,5,1,17,0,673.0,81.0,3.1,19.0,329.0,561.69,454.32
2016,5,1,17,15,622.0,74.5,2.8,18.0,275.5,489.02,398.0
2016,5,1,17,30,571.0,68.0,2.5,17.0,222.0,419.86,342.32
2016,5,1,17,45,493.5,59.5,2.2,16.0,171.5,339.01,275.11
2016,5,1,18,0,416.0,51.0,1.9,15.0,121.0,265.53,211.83
2016,5,1,18,15,297.0,38.0,1.8,14.5,79.0,179.36,137.16
2016,5,1,18,30,178.0,25.0,1.7,14.0,37.0,102.35,61.23
2016,5,1,18,45,89.0,12.5,1.65,13.5,18.5,35.81,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.0,8.5,12.5,9.1,0.0
2016,5,2,5,30,110.0,20.0,1.1,9.0,25.0,15.72,0.98
2016,5,2,5,45,227.0,34.5,1.25,9.5,63.5,26.85,17.58
2016,5,2,6,0,344.0,49.0,1.4,10.0,102.0,37.68,28.07
2016,5,2,6,15,424.5,59.5,1.3,10.5,150.0,46.27,36.18
2016,5,2,6,30,505.0,70.0,1.2,11.0,198.0,53.02,42.41
2016,5,2,6,45,301.5,105.5,1.2,11.5,187.0,79.43,65.98
2016,5,2,7,0,98.0,141.0,1.2,12.0,176.0,105.85,89.05
2016,5,2,7,15,78.0,161.0,1.05,12.5,192.0,124.46,104.77
2016,5,2,7,30,58.0,181.0,0.9,13.0,208.0,139.04,116.68
2016,5,2,7,45,120.5,209.5,0.75,14.0,272.5,164.52,126.9
2016,5,2,8,0,183.0,238.0,0.6,15.0,337.0,205.16,154.51
2016,5,2,8,15,264.0,249.0,0.6,16.0,406.0,240.67,178.36
2016,5,2,8,30,345.0,260.0,0.6,17.0,475.0,291.84,215.75
2016,5,2,8,45,584.0,191.0,0.6,18.0,587.0,339.82,248.12
2016,5,2,9,0,823.0,122.0,0.6,19.0,699.0,417.89,305.88
2016,5,2,9,15,835.5,124.5,0.65,19.5,739.0,476.01,352.56
2016,5,2,9,30,848.0,127.0,0.7,20.0,779.0,534.2,397.81
2016,5,2,9,45,869.5,122.5,0.75,20.5,816.0,591.86,441.18
2016,5,2,10,0,891.0,118.0,0.8,21.0,853.0,648.25,482.29
2016,5,2,10,15,897.0,119.5,0.8,21.0,880.5,699.54,518.89
2016,5,2,10,30,903.0,121.0,0.8,21.0,908.0,749.1,553.3
2016,5,2,10,45,906.5,122.5,0.8,21.5,927.5,794.84,582.09
2016,5,2,11,0,910.0,124.0,0.8,22.0,947.0,838.23,608.13
2016,5,2,11,15,912.5,124.5,0.8,22.0,959.5,877.35,632.28
2016,5,2,11,30,915.0,125.0,0.8,22.0,972.0,913.69,654.49
2016,5,2,11,45,912.5,127.5,0.85,22.5,975.5,944.48,672.76
2016,5,2,12,0,910.0,130.0,0.9,23.0,979.0,971.97,688.98
2016,5,2,12,15,909.0,129.5,0.9,23.0,975.5,994.62,702.59
2016,5,2,12,30,908.0,129.0,0.9,23.0,972.0,1013.79,714.17
2016,5,2,12,45,900.0,132.0,0.95,23.0,959.0,1025.92,722.59
2016,5,2,13,0,892.0,135.0,1.0,23.0,946.0,1034.31,728.95
2016,5,2,13,15,887.0,134.0,1.05,22.5,927.0,1037.96,734.0
2016,5,2,13,30,882.0,133.0,1.1,22.0,908.0,1037.86,736.94
2016,5,2,13,45,871.5,134.0,1.2,22.0,880.5,1030.53,735.11
2016,5,2,14,0,861.0,135.0,1.3,22.0,853.0,1019.61,731.13
2016,5,2,14,15,851.5,133.0,1.45,21.5,820.0,1014.41,733.0
2016,5,2,14,30,842.0,131.0,1.6,21.0,787.0,994.19,725.12
2016,5,2,14,45,826.5,129.5,1.8,21.0,747.5,965.4,710.85
2016,5,2,15,0,811.0,128.0,2.0,21.0,708.0,933.68,694.22
2016,5,2,15,15,510.0,211.0,2.15,20.5,568.0,726.86,555.34
2016,5,2,15,30,209.0,294.0,2.3,20.0,428.0,503.81,391.0
2016,5,2,15,45,268.5,260.5,2.5,20.0,418.5,528.97,414.38
2016,5,2,16,0,328.0,227.0,2.7,20.0,409.0,532.72,420.55
2016,5,2,16,15,262.5,212.0,2.75,19.5,349.0,452.82,360.75
2016,5,2,16,30,197.0,197.0,2.8,19.0,289.0,363.86,292.71
2016,5,2,16,45,222.0,170.0,2.85,18.5,262.0,356.51,289.11
2016,5,2,17,0,247.0,143.0,2.9,18.0,235.0,332.58,271.7
2016,5,2,17,15,217.0,125.0,2.85,17.0,196.5,282.6,231.93
2016,5,2,17,30,187.0,107.0,2.8,16.0,158.0,235.18,193.09
2016,5,2,17,45,154.5,86.0,2.75,15.5,122.0,185.47,150.9
2016,5,2,18,0,122.0,65.0,2.7,15.0,86.0,131.05,104.01
2016,5,2,18,15,76.0,45.0,2.65,14.5,56.5,84.44,63.29
2016,5,2,18,30,30.0,25.0,2.6,14.0,27.0,40.59,22.64
2016,5,2,18,45,15.0,12.5,2.55,13.5,13.5,15.49,0.0
2016,5,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,8.0,9.5,0.5,10.0,10.0,8.64,0.0
2016,5,3,5,30,16.0,19.0,0.5,10.0,20.0,16.58,2.93
2016,5,3,5,45,67.0,39.0,0.5,10.5,48.5,31.95,22.07
2016,5,3,6,0,118.0,59.0,0.5,11.0,77.0,45.98,35.41
2016,5,3,6,15,154.0,80.0,0.45,11.5,113.5,61.15,49.38
2016,5,3,6,30,190.0,101.0,0.4,12.0,150.0,75.8,62.55
2016,5,3,6,45,226.0,117.5,0.4,12.5,188.5,86.99,72.31
2016,5,3,7,0,262.0,134.0,0.4,13.0,227.0,97.77,81.44
2016,5,3,7,15,380.0,136.0,0.4,13.5,294.5,93.22,77.03
2016,5,3,7,30,498.0,138.0,0.4,14.0,362.0,97.29,80.14
2016,5,3,7,45,394.0,182.0,0.45,14.5,372.5,155.42,109.2
2016,5,3,8,0,290.0,226.0,0.5,15.0,383.0,206.49,150.78
2016,5,3,8,15,395.0,219.0,0.5,15.5,454.0,241.5,173.92
2016,5,3,8,30,500.0,212.0,0.5,16.0,525.0,293.53,212.73
2016,5,3,8,45,466.0,243.5,0.5,17.0,552.0,341.69,252.57
2016,5,3,9,0,432.0,275.0,0.5,18.0,579.0,385.95,287.84
2016,5,3,9,15,383.0,311.5,0.7,18.5,592.5,425.71,319.92
2016,5,3,9,30,334.0,348.0,0.9,19.0,606.0,457.36,344.73
2016,5,3,9,45,216.5,375.0,1.15,19.5,545.0,439.64,332.69
2016,5,3,10,0,99.0,402.0,1.4,20.0,484.0,407.56,308.74
2016,5,3,10,15,139.5,422.0,1.55,20.5,542.0,461.38,348.5
2016,5,3,10,30,180.0,442.0,1.7,21.0,600.0,519.42,390.34
2016,5,3,10,45,270.0,430.0,1.9,21.5,672.5,593.36,444.33
2016,5,3,11,0,360.0,418.0,2.1,22.0,745.0,671.75,500.66
2016,5,3,11,15,611.0,287.0,2.1,22.0,850.0,786.28,585.25
2016,5,3,11,30,862.0,156.0,2.1,22.0,955.0,895.48,660.99
2016,5,3,11,45,553.0,315.5,2.1,22.0,829.5,813.18,600.55
2016,5,3,12,0,244.0,475.0,2.1,22.0,704.0,683.26,504.31
2016,5,3,12,15,284.0,464.0,2.0,21.5,729.0,732.64,540.66
2016,5,3,12,30,324.0,453.0,1.9,21.0,754.0,772.46,568.9
2016,5,3,12,45,354.5,430.5,1.8,21.0,756.5,790.89,581.53
2016,5,3,13,0,385.0,408.0,1.7,21.0,759.0,807.78,593.26
