Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,412.0,388.5,1.7,20.5,757.5,834.84,613.46
2016,5,3,13,30,439.0,369.0,1.7,20.0,756.0,848.67,625.07
2016,5,3,13,45,379.0,381.0,1.75,20.0,708.0,790.7,585.98
2016,5,3,14,0,319.0,393.0,1.8,20.0,660.0,745.17,555.06
2016,5,3,14,15,320.0,376.0,1.9,19.5,635.0,728.61,547.02
2016,5,3,14,30,321.0,359.0,2.0,19.0,610.0,710.23,537.33
2016,5,3,14,45,386.0,316.5,2.1,19.0,603.5,724.04,551.18
2016,5,3,15,0,451.0,274.0,2.2,19.0,597.0,749.63,572.69
2016,5,3,15,15,601.5,204.0,2.35,18.5,607.0,809.3,621.94
2016,5,3,15,30,752.0,134.0,2.5,18.0,617.0,851.84,655.77
2016,5,3,15,45,574.0,173.0,2.7,17.5,525.5,717.55,563.23
2016,5,3,16,0,396.0,212.0,2.9,17.0,434.0,571.47,455.7
2016,5,3,16,15,292.5,205.5,3.05,16.5,361.0,468.56,378.18
2016,5,3,16,30,189.0,199.0,3.2,16.0,288.0,359.73,292.94
2016,5,3,16,45,332.0,154.5,3.35,15.5,287.5,415.56,342.3
2016,5,3,17,0,475.0,110.0,3.5,15.0,287.0,457.11,378.51
2016,5,3,17,15,459.5,99.0,3.5,14.5,248.5,411.55,341.73
2016,5,3,17,30,444.0,88.0,3.5,14.0,210.0,366.48,304.22
2016,5,3,17,45,379.0,74.5,3.5,13.5,163.0,294.18,242.65
2016,5,3,18,0,314.0,61.0,3.5,13.0,116.0,228.46,184.99
2016,5,3,18,15,216.0,44.5,3.35,12.5,76.5,153.28,118.94
2016,5,3,18,30,118.0,28.0,3.2,12.0,37.0,80.08,50.88
2016,5,3,18,45,59.0,14.0,3.1,12.0,18.5,28.93,0.0
2016,5,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.0,2.4,10.0,9.0,8.19,0.0
2016,5,4,5,30,0.0,18.0,2.5,10.0,18.0,15.87,3.69
2016,5,4,5,45,36.5,39.0,2.7,10.0,45.0,32.76,22.84
2016,5,4,6,0,73.0,60.0,2.9,10.0,72.0,48.03,37.34
2016,5,4,6,15,101.5,82.5,2.85,10.0,105.5,64.66,52.8
2016,5,4,6,30,130.0,105.0,2.8,10.0,139.0,80.87,67.63
2016,5,4,6,45,162.0,123.5,2.75,10.5,175.5,94.22,79.46
2016,5,4,7,0,194.0,142.0,2.7,11.0,212.0,107.24,90.69
2016,5,4,7,15,117.5,159.5,2.6,11.0,204.0,118.51,100.33
2016,5,4,7,30,41.0,177.0,2.5,11.0,196.0,136.87,116.03
2016,5,4,7,45,55.5,204.5,2.4,11.5,233.0,163.13,129.92
2016,5,4,8,0,70.0,232.0,2.3,12.0,270.0,191.84,151.6
2016,5,4,8,15,92.0,260.0,2.15,12.5,315.0,224.8,176.67
2016,5,4,8,30,114.0,288.0,2.0,13.0,360.0,261.03,204.51
2016,5,4,8,45,174.0,309.5,1.9,13.5,428.0,303.62,236.49
2016,5,4,9,0,234.0,331.0,1.8,14.0,496.0,358.68,278.45
2016,5,4,9,15,144.5,337.0,1.7,14.0,440.5,342.87,267.67
2016,5,4,9,30,55.0,343.0,1.6,14.0,385.0,318.23,248.94
2016,5,4,9,45,109.5,378.5,1.5,14.5,467.5,384.26,298.89
2016,5,4,10,0,164.0,414.0,1.4,15.0,550.0,456.4,351.94
2016,5,4,10,15,113.0,410.5,1.3,15.5,505.5,434.18,333.43
2016,5,4,10,30,62.0,407.0,1.2,16.0,461.0,403.94,309.27
2016,5,4,10,45,85.5,431.5,1.2,16.5,508.5,449.96,342.96
2016,5,4,11,0,109.0,456.0,1.2,17.0,556.0,498.41,377.33
2016,5,4,11,15,203.5,457.0,1.2,17.0,645.5,592.19,445.86
2016,5,4,11,30,298.0,458.0,1.2,17.0,735.0,694.36,518.0
2016,5,4,11,45,285.5,464.0,1.3,17.5,730.5,705.2,524.06
2016,5,4,12,0,273.0,470.0,1.4,18.0,726.0,714.25,529.79
2016,5,4,12,15,264.5,470.0,1.45,18.0,717.5,719.49,533.68
2016,5,4,12,30,256.0,470.0,1.5,18.0,709.0,723.0,536.45
2016,5,4,12,45,288.0,455.5,1.55,18.5,721.0,750.08,555.59
2016,5,4,13,0,320.0,441.0,1.6,19.0,733.0,776.15,573.73
2016,5,4,13,15,370.0,408.5,1.65,19.0,740.0,800.32,592.5
2016,5,4,13,30,420.0,376.0,1.7,19.0,747.0,835.8,618.62
2016,5,4,13,45,381.5,381.5,1.75,19.0,711.0,793.11,589.95
2016,5,4,14,0,343.0,387.0,1.8,19.0,675.0,762.22,569.46
2016,5,4,14,15,357.5,366.0,1.95,19.0,656.0,754.53,567.23
2016,5,4,14,30,372.0,345.0,2.1,19.0,637.0,744.53,563.12
2016,5,4,14,45,408.5,311.0,2.25,19.0,617.0,739.14,562.99
2016,5,4,15,0,445.0,277.0,2.4,19.0,597.0,746.48,571.38
2016,5,4,15,15,407.5,271.0,2.55,18.5,550.0,695.72,537.66
2016,5,4,15,30,370.0,265.0,2.7,18.0,503.0,630.4,493.15
2016,5,4,15,45,388.5,238.0,2.85,17.5,471.0,606.13,479.25
2016,5,4,16,0,407.0,211.0,3.0,17.0,439.0,594.01,473.45
2016,5,4,16,15,350.5,199.0,3.1,16.5,382.5,506.52,408.64
2016,5,4,16,30,294.0,187.0,3.2,16.0,326.0,437.49,356.26
2016,5,4,16,45,216.5,170.0,3.3,15.5,266.0,351.68,288.56
2016,5,4,17,0,139.0,153.0,3.4,15.0,206.0,260.75,214.82
2016,5,4,17,15,118.0,132.5,3.45,14.5,172.5,219.76,181.43
2016,5,4,17,30,97.0,112.0,3.5,14.0,139.0,180.58,148.63
2016,5,4,17,45,78.0,89.0,3.55,13.5,108.0,141.1,114.85
2016,5,4,18,0,59.0,66.0,3.6,13.0,77.0,103.16,81.78
2016,5,4,18,15,30.0,45.5,3.55,12.5,51.0,59.98,44.21
2016,5,4,18,30,1.0,25.0,3.5,12.0,25.0,23.56,11.99
2016,5,4,18,45,0.5,12.5,3.5,11.5,12.5,11.51,0.0
2016,5,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,9.0,10.0,9.1,0.0
2016,5,5,5,30,0.0,20.0,1.4,9.0,20.0,17.52,5.71
2016,5,5,5,45,37.5,40.0,1.55,9.5,46.0,33.58,23.73
2016,5,5,6,0,75.0,60.0,1.7,10.0,72.0,48.13,37.5
2016,5,5,6,15,98.5,82.0,1.7,10.0,104.0,64.43,52.63
2016,5,5,6,30,122.0,104.0,1.7,10.0,136.0,80.3,67.12
2016,5,5,6,45,145.0,124.5,1.75,10.5,171.0,94.83,79.95
2016,5,5,7,0,168.0,145.0,1.8,11.0,206.0,108.97,92.14
2016,5,5,7,15,190.5,168.0,1.75,11.5,247.0,124.18,104.99
2016,5,5,7,30,213.0,191.0,1.7,12.0,288.0,141.67,112.58
2016,5,5,7,45,178.5,217.5,1.7,12.5,305.5,174.8,134.17
2016,5,5,8,0,144.0,244.0,1.7,13.0,323.0,204.23,157.47
2016,5,5,8,15,145.0,268.0,1.7,13.0,354.0,235.51,182.4
2016,5,5,8,30,146.0,292.0,1.7,13.0,385.0,267.28,208.07
2016,5,5,8,45,155.5,315.0,1.7,13.5,420.0,301.57,234.99
2016,5,5,9,0,165.0,338.0,1.7,14.0,455.0,337.27,262.7
2016,5,5,9,15,88.0,281.0,1.65,14.0,344.0,276.82,217.03
2016,5,5,9,30,11.0,224.0,1.6,14.0,233.0,201.0,157.75
2016,5,5,9,45,20.0,276.5,1.6,14.5,293.5,252.15,197.7
2016,5,5,10,0,29.0,329.0,1.6,15.0,354.0,303.91,236.94
2016,5,5,10,15,19.5,271.5,1.6,15.0,289.0,251.95,196.41
2016,5,5,10,30,10.0,214.0,1.6,15.0,224.0,196.68,153.15
2016,5,5,10,45,255.0,298.5,1.6,15.5,531.0,465.26,363.55
2016,5,5,11,0,500.0,383.0,1.6,16.0,838.0,753.84,570.15
2016,5,5,11,15,265.0,380.0,1.6,16.0,622.0,578.01,440.21
2016,5,5,11,30,30.0,377.0,1.6,16.0,406.0,373.07,285.59
2016,5,5,11,45,24.5,347.5,1.6,16.5,371.0,344.26,264.55
2016,5,5,12,0,19.0,318.0,1.6,17.0,336.0,305.41,234.86
2016,5,5,12,15,17.5,305.5,1.6,17.0,322.0,293.8,226.26
2016,5,5,12,30,16.0,293.0,1.6,17.0,308.0,281.88,217.28
2016,5,5,12,45,30.5,350.0,1.65,17.0,378.5,364.25,280.1
2016,5,5,13,0,45.0,407.0,1.7,17.0,449.0,438.68,335.38
2016,5,5,13,15,29.0,328.0,1.7,17.0,355.0,345.38,265.65
2016,5,5,13,30,13.0,249.0,1.7,17.0,261.0,240.48,185.99
2016,5,5,13,45,8.0,197.0,1.75,17.0,204.5,186.78,144.63
2016,5,5,14,0,3.0,145.0,1.8,17.0,148.0,133.44,102.58
2016,5,5,14,15,15.0,225.0,1.8,16.5,237.5,220.82,172.7
2016,5,5,14,30,27.0,305.0,1.8,16.0,327.0,327.95,256.34
2016,5,5,14,45,13.5,177.5,1.85,16.0,188.5,174.33,136.35
2016,5,5,15,0,0.0,50.0,1.9,16.0,50.0,44.3,31.04
2016,5,5,15,15,0.0,33.0,1.95,15.5,33.0,29.19,18.73
2016,5,5,15,30,0.0,16.0,2.0,15.0,16.0,14.13,6.22
2016,5,5,15,45,0.0,37.5,2.15,15.0,37.5,33.14,22.24
2016,5,5,16,0,0.0,59.0,2.3,15.0,59.0,52.18,38.28
2016,5,5,16,15,0.0,79.0,2.3,14.5,79.0,69.92,53.39
2016,5,5,16,30,0.0,99.0,2.3,14.0,99.0,88.65,69.41
2016,5,5,16,45,3.5,114.0,2.3,14.0,115.5,106.55,84.78
2016,5,5,17,0,7.0,129.0,2.3,14.0,132.0,125.86,101.3
2016,5,5,17,15,3.5,109.5,2.25,13.5,111.0,104.93,84.0
2016,5,5,17,30,0.0,90.0,2.2,13.0,90.0,84.27,66.68
2016,5,5,17,45,0.0,70.0,2.15,13.0,70.0,65.08,50.22
2016,5,5,18,0,0.0,50.0,2.1,13.0,50.0,45.69,33.35
2016,5,5,18,15,0.0,33.5,2.1,12.5,33.5,29.89,19.46
2016,5,5,18,30,0.0,17.0,2.1,12.0,17.0,14.96,5.78
2016,5,5,18,45,0.0,8.5,2.1,11.5,8.5,7.73,0.0
2016,5,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,43.0,12.5,1.75,8.0,15.0,11.37,0.0
2016,5,6,5,30,86.0,25.0,1.9,8.0,30.0,20.27,8.43
2016,5,6,5,45,178.5,42.0,2.05,8.5,67.0,32.45,22.91
2016,5,6,6,0,271.0,59.0,2.2,9.0,104.0,44.92,34.81
2016,5,6,6,15,337.5,73.0,2.2,9.5,149.0,54.62,43.92
2016,5,6,6,30,404.0,87.0,2.2,10.0,194.0,63.95,52.44
2016,5,6,6,45,475.5,90.0,2.2,10.5,243.0,65.09,53.35
2016,5,6,7,0,547.0,93.0,2.2,11.0,292.0,65.83,53.79
2016,5,6,7,15,432.5,135.0,2.15,11.5,308.0,92.54,77.22
2016,5,6,7,30,318.0,177.0,2.1,12.0,324.0,128.3,100.47
2016,5,6,7,45,276.0,208.0,2.1,12.5,346.0,170.32,126.9
2016,5,6,8,0,234.0,239.0,2.1,13.0,368.0,214.13,161.69
2016,5,6,8,15,185.5,266.0,2.05,13.0,374.0,242.64,186.68
2016,5,6,8,30,137.0,293.0,2.0,13.0,380.0,265.67,207.32
2016,5,6,8,45,171.0,315.0,1.95,13.5,431.5,306.69,238.95
2016,5,6,9,0,205.0,337.0,1.9,14.0,483.0,351.99,273.8
2016,5,6,9,15,129.5,340.0,1.85,14.0,434.5,338.41,264.56
2016,5,6,9,30,54.0,343.0,1.8,14.0,386.0,317.61,248.75
2016,5,6,9,45,38.0,325.0,1.8,14.5,356.0,300.76,235.22
2016,5,6,10,0,22.0,307.0,1.8,15.0,326.0,281.77,219.85
2016,5,6,10,15,71.5,374.0,1.8,15.0,436.5,374.64,291.46
2016,5,6,10,30,121.0,441.0,1.8,15.0,547.0,476.32,367.38
2016,5,6,10,45,187.5,449.0,1.85,15.0,618.5,544.35,418.05
2016,5,6,11,0,254.0,457.0,1.9,15.0,690.0,621.64,474.88
2016,5,6,11,15,137.5,394.5,1.9,15.0,521.0,480.07,369.8
2016,5,6,11,30,21.0,332.0,1.9,15.0,352.0,316.56,245.02
2016,5,6,11,45,18.5,310.0,1.95,15.0,328.0,296.02,230.05
2016,5,6,12,0,16.0,288.0,2.0,15.0,304.0,274.94,213.94
2016,5,6,12,15,12.5,238.0,2.0,14.5,250.5,226.68,176.9
2016,5,6,12,30,9.0,188.0,2.0,14.0,197.0,178.03,138.99
2016,5,6,12,45,4.5,149.5,2.0,14.0,154.0,138.72,107.64
2016,5,6,13,0,0.0,111.0,2.0,14.0,111.0,99.32,75.81
2016,5,6,13,15,8.0,195.0,2.0,14.0,202.0,184.44,144.62
2016,5,6,13,30,16.0,279.0,2.0,14.0,293.0,271.96,213.57
2016,5,6,13,45,8.0,204.5,2.0,14.0,212.0,193.78,151.85
2016,5,6,14,0,0.0,130.0,2.0,14.0,131.0,116.6,90.05
2016,5,6,14,15,0.0,85.5,2.0,13.5,86.0,76.0,57.34
2016,5,6,14,30,0.0,41.0,2.0,13.0,41.0,36.35,24.75
2016,5,6,14,45,2.0,103.0,2.0,13.0,104.5,93.67,72.45
2016,5,6,15,0,4.0,165.0,2.0,13.0,168.0,153.42,121.48
2016,5,6,15,15,17.0,208.5,2.0,13.0,220.0,207.94,166.24
2016,5,6,15,30,30.0,252.0,2.0,13.0,272.0,278.96,223.59
2016,5,6,15,45,16.5,208.5,2.0,13.0,219.5,208.7,167.34
2016,5,6,16,0,3.0,165.0,2.0,13.0,167.0,154.36,123.33
2016,5,6,16,15,1.5,112.5,1.9,12.5,113.5,102.35,80.92
2016,5,6,16,30,0.0,60.0,1.8,12.0,60.0,53.02,39.73
2016,5,6,16,45,0.0,39.0,1.75,12.0,39.0,34.4,23.99
2016,5,6,17,0,0.0,18.0,1.7,12.0,18.0,15.84,8.07
2016,5,6,17,15,0.0,15.0,1.55,11.5,15.0,13.19,5.83
2016,5,6,17,30,0.0,12.0,1.4,11.0,12.0,10.54,3.56
2016,5,6,17,45,0.0,9.5,1.25,11.0,9.5,8.34,1.62
2016,5,6,18,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,5,6,18,15,0.0,4.5,1.0,10.5,4.5,3.94,0.0
2016,5,6,18,30,0.0,2.0,0.9,10.0,2.0,1.75,0.0
2016,5,6,18,45,0.0,1.0,0.8,10.0,1.0,0.91,0.0
2016,5,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.35,8.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,1.4,8.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,17.0,1.5,8.5,17.0,14.95,7.57
2016,5,7,6,0,0.0,26.0,1.6,9.0,26.0,22.89,15.05
2016,5,7,6,15,0.0,37.5,1.6,9.0,37.5,33.06,24.52
2016,5,7,6,30,0.0,49.0,1.6,9.0,49.0,43.24,33.9
2016,5,7,6,45,0.0,61.5,1.6,9.5,61.5,54.34,43.87
2016,5,7,7,0,0.0,74.0,1.6,10.0,74.0,65.23,53.46
2016,5,7,7,15,34.0,132.0,1.6,10.0,147.5,106.19,89.74
2016,5,7,7,30,68.0,190.0,1.6,10.0,221.0,145.83,117.93
2016,5,7,7,45,159.5,214.0,1.6,10.5,298.5,171.66,133.12
2016,5,7,8,0,251.0,238.0,1.6,11.0,376.0,209.92,158.4
2016,5,7,8,15,172.0,262.5,1.6,11.5,361.5,237.69,183.95
2016,5,7,8,30,93.0,287.0,1.6,12.0,347.0,255.07,200.71
2016,5,7,8,45,54.5,265.0,1.6,12.5,301.0,236.53,186.8
2016,5,7,9,0,16.0,243.0,1.6,13.0,255.0,215.01,170.02
2016,5,7,9,15,26.5,282.0,1.6,13.5,302.5,250.27,197.29
2016,5,7,9,30,37.0,321.0,1.6,14.0,350.0,291.45,228.62
2016,5,7,9,45,71.0,364.5,1.6,14.5,423.0,351.29,273.91
2016,5,7,10,0,105.0,408.0,1.6,15.0,496.0,415.67,321.76
2016,5,7,10,15,85.5,410.5,1.55,15.0,483.5,414.71,320.16
2016,5,7,10,30,66.0,413.0,1.5,15.0,471.0,411.43,317.09
2016,5,7,10,45,46.5,386.0,1.5,15.5,427.5,379.96,292.64
2016,5,7,11,0,27.0,359.0,1.5,16.0,384.0,345.62,266.01
2016,5,7,11,15,41.0,395.5,1.45,16.0,433.5,394.59,302.84
2016,5,7,11,30,55.0,432.0,1.4,16.0,483.0,445.45,340.03
2016,5,7,11,45,79.5,453.5,1.35,16.5,528.0,493.23,374.13
2016,5,7,12,0,104.0,475.0,1.3,17.0,573.0,542.73,408.83
2016,5,7,12,15,62.5,406.5,1.25,17.0,466.0,443.2,336.02
2016,5,7,12,30,21.0,338.0,1.2,17.0,359.0,328.68,251.1
2016,5,7,12,45,26.5,358.0,1.15,17.0,384.0,367.85,281.03
2016,5,7,13,0,32.0,378.0,1.1,17.0,409.0,395.94,301.61
2016,5,7,13,15,24.5,335.0,1.2,17.0,358.0,347.53,266.04
2016,5,7,13,30,17.0,292.0,1.3,17.0,307.0,285.32,219.8
2016,5,7,13,45,8.5,197.0,1.4,17.0,204.5,187.22,144.62
2016,5,7,14,0,0.0,102.0,1.5,17.0,102.0,91.0,68.41
2016,5,7,14,15,1.0,125.0,1.6,17.0,126.0,112.98,86.41
2016,5,7,14,30,2.0,148.0,1.7,17.0,150.0,135.26,104.43
2016,5,7,14,45,9.5,198.5,1.8,17.0,205.5,190.44,148.82
2016,5,7,15,0,17.0,249.0,1.9,17.0,261.0,247.39,194.05
2016,5,7,15,15,23.5,250.5,1.9,16.5,266.0,255.71,201.45
2016,5,7,15,30,30.0,252.0,1.9,16.0,271.0,278.7,220.57
2016,5,7,15,45,28.0,232.5,1.95,16.0,249.5,256.84,203.93
2016,5,7,16,0,26.0,213.0,2.0,16.0,228.0,222.16,177.1
2016,5,7,16,15,13.0,175.0,2.0,15.5,182.5,173.44,138.4
2016,5,7,16,30,0.0,137.0,2.0,15.0,137.0,125.91,99.84
2016,5,7,16,45,0.0,102.5,2.05,15.0,102.5,92.55,72.55
2016,5,7,17,0,0.0,68.0,2.1,15.0,68.0,60.11,45.54
2016,5,7,17,15,0.0,57.5,1.95,14.5,57.5,50.78,37.86
2016,5,7,17,30,0.0,47.0,1.8,14.0,47.0,41.46,30.03
2016,5,7,17,45,0.0,37.0,1.7,13.5,37.0,32.61,22.43
2016,5,7,18,0,0.0,27.0,1.6,13.0,27.0,23.77,14.72
2016,5,7,18,15,0.0,18.0,1.5,12.5,18.0,15.82,7.71
2016,5,7,18,30,0.0,9.0,1.4,12.0,9.0,7.9,0.55
2016,5,7,18,45,0.0,4.5,1.35,12.0,4.5,4.09,0.0
2016,5,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.5,0.9,8.5,18.5,11.37,0.0
2016,5,8,5,30,164.0,25.0,1.0,9.0,37.0,19.59,9.14
2016,5,8,5,45,277.0,37.5,1.15,9.5,77.0,29.06,20.01
2016,5,8,6,0,390.0,50.0,1.3,10.0,117.0,39.35,29.78
2016,5,8,6,15,463.0,59.0,1.25,10.5,165.0,45.1,35.24
2016,5,8,6,30,536.0,68.0,1.2,11.0,213.0,50.63,40.29
2016,5,8,6,45,590.0,74.0,1.2,11.5,265.0,53.46,42.73
2016,5,8,7,0,644.0,80.0,1.2,12.0,317.0,56.21,44.98
2016,5,8,7,15,365.0,137.0,1.15,12.5,276.0,93.15,77.4
2016,5,8,7,30,86.0,194.0,1.1,13.0,235.0,148.79,118.68
2016,5,8,7,45,126.0,220.5,1.1,14.0,287.0,173.11,133.5
2016,5,8,8,0,166.0,247.0,1.1,15.0,339.0,209.89,159.34
2016,5,8,8,15,151.5,271.0,1.15,15.5,361.0,239.25,182.77
2016,5,8,8,30,137.0,295.0,1.2,16.0,383.0,267.18,205.25
2016,5,8,8,45,210.0,310.5,1.25,16.5,455.5,316.37,241.74
2016,5,8,9,0,283.0,326.0,1.3,17.0,528.0,370.09,282.08
2016,5,8,9,15,274.5,348.0,1.4,17.0,553.0,405.55,310.19
2016,5,8,9,30,266.0,370.0,1.5,17.0,578.0,440.11,337.1
2016,5,8,9,45,577.0,241.5,1.6,17.5,717.5,528.15,404.8
2016,5,8,10,0,888.0,113.0,1.7,18.0,857.0,642.57,491.67
2016,5,8,10,15,664.0,241.0,1.8,18.0,807.5,653.2,497.35
2016,5,8,10,30,440.0,369.0,1.9,18.0,758.0,641.52,486.24
2016,5,8,10,45,674.5,243.5,2.0,18.5,854.0,733.85,556.65
2016,5,8,11,0,909.0,118.0,2.1,19.0,950.0,830.52,625.6
2016,5,8,11,15,911.5,118.5,2.2,19.0,962.5,869.1,651.34
2016,5,8,11,30,914.0,119.0,2.3,19.0,975.0,904.92,675.7
2016,5,8,11,45,625.0,285.0,2.4,19.5,872.0,846.47,632.75
2016,5,8,12,0,336.0,451.0,2.5,20.0,769.0,751.92,559.89
2016,5,8,12,15,326.5,453.5,2.55,19.5,761.5,759.79,567.36
2016,5,8,12,30,317.0,456.0,2.6,19.0,754.0,765.73,572.75
2016,5,8,12,45,321.0,450.5,2.7,19.0,749.0,775.05,580.22
2016,5,8,13,0,325.0,445.0,2.8,19.0,744.0,782.69,586.55
2016,5,8,13,15,611.0,282.5,2.9,19.0,830.5,927.35,695.78
2016,5,8,13,30,897.0,120.0,3.0,19.0,917.0,1035.39,770.06
2016,5,8,13,45,889.5,119.5,3.1,19.0,890.5,1029.32,766.7
2016,5,8,14,0,882.0,119.0,3.2,19.0,864.0,1019.58,762.09
2016,5,8,14,15,874.0,117.0,3.25,18.5,832.0,1004.17,754.8
2016,5,8,14,30,866.0,115.0,3.3,18.0,800.0,985.28,745.23
2016,5,8,14,45,854.0,113.5,3.35,18.0,761.5,959.74,729.75
2016,5,8,15,0,842.0,112.0,3.4,18.0,723.0,940.68,718.75
2016,5,8,15,15,828.0,109.0,3.45,17.5,679.5,905.4,697.73
2016,5,8,15,30,814.0,106.0,3.5,17.0,636.0,867.57,674.75
2016,5,8,15,45,795.0,103.0,3.55,17.0,588.5,823.12,645.44
2016,5,8,16,0,776.0,100.0,3.6,17.0,541.0,776.96,614.5
2016,5,8,16,15,751.5,96.0,3.55,16.5,490.5,723.89,578.62
2016,5,8,16,30,727.0,92.0,3.5,16.0,440.0,673.25,543.84
2016,5,8,16,45,694.5,87.0,3.5,16.0,388.5,612.5,499.24
2016,5,8,17,0,662.0,82.0,3.5,16.0,337.0,552.61,452.95
2016,5,8,17,15,615.5,75.5,3.35,15.5,285.0,483.64,398.41
2016,5,8,17,30,569.0,69.0,3.2,15.0,233.0,417.74,344.46
2016,5,8,17,45,502.5,61.0,3.1,14.5,183.5,343.55,281.9
2016,5,8,18,0,436.0,53.0,3.0,14.0,134.0,275.5,222.48
2016,5,8,18,15,333.0,41.5,2.85,13.5,92.0,196.17,152.97
2016,5,8,18,30,230.0,30.0,2.7,13.0,50.0,127.34,89.63
2016,5,8,18,45,115.0,15.0,2.6,12.5,25.0,55.2,0.0
2016,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,5,15,111.0,12.5,1.55,8.5,21.0,11.37,0.0
2016,5,9,5,30,222.0,25.0,1.7,9.0,42.0,20.37,10.14
2016,5,9,5,45,335.0,36.0,1.85,9.5,83.5,28.72,19.73
2016,5,9,6,0,448.0,47.0,2.0,10.0,125.0,36.76,27.46
2016,5,9,6,15,224.0,44.5,1.95,10.5,83.5,32.88,24.2
2016,5,9,6,30,0.0,42.0,1.9,11.0,42.0,37.03,28.0
2016,5,9,6,45,0.0,51.5,1.9,11.5,51.5,45.45,35.51
2016,5,9,7,0,0.0,61.0,1.9,12.0,61.0,53.89,42.9
2016,5,9,7,15,0.0,86.5,1.9,12.5,86.5,75.88,62.17
2016,5,9,7,30,0.0,112.0,1.9,13.0,112.0,96.7,76.45
2016,5,9,7,45,0.5,134.5,1.9,13.5,135.0,115.43,91.54
2016,5,9,8,0,1.0,157.0,1.9,14.0,158.0,134.42,106.6
2016,5,9,8,15,4.5,175.5,1.9,14.5,178.5,151.15,119.5
2016,5,9,8,30,8.0,194.0,1.9,15.0,199.0,168.48,132.77
2016,5,9,8,45,11.0,214.5,1.95,15.5,222.5,187.83,147.61
2016,5,9,9,0,14.0,235.0,2.0,16.0,246.0,207.74,162.77
2016,5,9,9,15,15.0,249.0,2.05,16.5,261.0,221.92,173.33
2016,5,9,9,30,16.0,263.0,2.1,17.0,276.0,236.29,183.97
2016,5,9,9,45,25.0,303.5,2.15,17.5,324.5,275.57,213.82
2016,5,9,10,0,34.0,344.0,2.2,18.0,373.0,319.12,246.44
2016,5,9,10,15,60.0,386.5,2.25,18.0,439.0,377.31,290.43
2016,5,9,10,30,86.0,429.0,2.3,18.0,505.0,438.96,336.38
2016,5,9,10,45,139.0,449.0,2.4,18.5,575.0,507.19,386.7
2016,5,9,11,0,192.0,469.0,2.5,19.0,645.0,578.31,438.27
2016,5,9,11,15,569.0,287.5,2.55,19.0,819.0,749.1,569.12
2016,5,9,11,30,946.0,106.0,2.6,19.0,993.0,919.96,689.5
2016,5,9,11,45,948.0,105.5,2.7,19.5,998.0,952.27,708.87
2016,5,9,12,0,950.0,105.0,2.8,20.0,1003.0,981.37,727.33
2016,5,9,12,15,537.0,292.5,2.9,20.0,800.0,812.16,610.08
2016,5,9,12,30,124.0,480.0,3.0,20.0,597.0,591.18,444.19
2016,5,9,12,45,533.5,293.0,3.15,20.0,786.0,838.09,633.06
2016,5,9,13,0,943.0,106.0,3.3,20.0,975.0,1051.12,779.6
2016,5,9,13,15,939.5,105.5,3.4,20.0,956.5,1056.63,782.65
2016,5,9,13,30,936.0,105.0,3.5,20.0,938.0,1058.25,785.17
2016,5,9,13,45,930.5,104.0,3.6,20.0,912.0,1053.45,783.6
2016,5,9,14,0,925.0,103.0,3.7,20.0,886.0,1044.82,779.64
2016,5,9,14,15,918.0,101.5,3.75,19.5,854.0,1030.38,773.02
2016,5,9,14,30,911.0,100.0,3.8,19.0,822.0,1012.3,764.03
2016,5,9,14,45,901.0,98.5,3.85,19.0,783.0,987.82,749.27
2016,5,9,15,0,891.0,97.0,3.9,19.0,744.0,960.09,732.31
2016,5,9,15,15,878.0,94.5,3.9,18.5,700.5,925.41,711.52
2016,5,9,15,30,865.0,92.0,3.9,18.0,657.0,888.02,688.66
2016,5,9,15,45,847.5,89.5,3.9,18.0,609.0,844.3,659.72
2016,5,9,16,0,830.0,87.0,3.9,18.0,561.0,805.94,634.37
2016,5,9,16,15,808.0,83.5,3.9,17.5,509.5,753.51,599.47
2016,5,9,16,30,786.0,80.0,3.9,17.0,458.0,700.1,563.15
2016,5,9,16,45,755.0,76.0,3.9,16.5,405.0,639.11,520.1
2016,5,9,17,0,724.0,72.0,3.9,16.0,352.0,578.62,474.73
2016,5,9,17,15,680.5,67.0,3.8,15.5,299.0,512.72,422.65
2016,5,9,17,30,637.0,62.0,3.7,15.0,246.0,447.19,369.0
2016,5,9,17,45,571.0,55.0,3.6,14.5,195.0,371.0,304.66
2016,5,9,18,0,505.0,48.0,3.5,14.0,144.0,300.86,243.19
2016,5,9,18,15,399.5,38.5,3.35,13.0,99.5,218.97,171.4
2016,5,9,18,30,294.0,29.0,3.2,12.0,55.0,149.07,106.59
2016,5,9,18,45,147.0,14.5,3.1,11.5,27.5,65.41,0.0
2016,5,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,91.5,14.0,2.1,8.0,21.0,12.73,0.0
2016,5,10,5,30,183.0,28.0,2.1,8.0,42.0,21.94,11.79
2016,5,10,5,45,298.5,40.5,2.1,8.5,84.0,31.37,22.21
2016,5,10,6,0,414.0,53.0,2.1,9.0,126.0,41.85,32.18
2016,5,10,6,15,207.0,58.0,2.0,9.5,94.5,42.68,33.2
2016,5,10,6,30,0.0,63.0,1.9,10.0,63.0,55.25,44.62
2016,5,10,6,45,0.0,77.5,1.85,10.5,77.5,67.48,55.49
2016,5,10,7,0,0.0,92.0,1.8,11.0,92.0,79.62,66.06
2016,5,10,7,15,0.0,105.0,1.65,11.5,105.0,90.49,75.31
2016,5,10,7,30,0.0,118.0,1.5,12.0,118.0,101.4,80.62
2016,5,10,7,45,1.0,139.5,1.35,12.5,140.0,119.4,95.07
2016,5,10,8,0,2.0,161.0,1.2,13.0,162.0,137.73,109.5
2016,5,10,8,15,6.0,182.5,1.05,13.5,186.5,157.02,124.34
2016,5,10,8,30,10.0,204.0,0.9,14.0,211.0,177.01,139.55
2016,5,10,8,45,24.0,249.0,0.75,15.0,266.0,219.73,171.88
2016,5,10,9,0,38.0,294.0,0.6,16.0,321.0,259.01,200.65
2016,5,10,9,15,98.5,339.0,0.6,16.5,415.0,326.78,250.84
2016,5,10,9,30,159.0,384.0,0.6,17.0,509.0,399.58,303.83
2016,5,10,9,45,521.5,257.0,0.65,18.0,691.0,509.97,385.37
2016,5,10,10,0,884.0,130.0,0.7,19.0,873.0,654.17,489.33
2016,5,10,10,15,890.0,131.5,0.75,19.5,900.0,704.59,523.91
2016,5,10,10,30,896.0,133.0,0.8,20.0,927.0,753.31,557.4
2016,5,10,10,45,902.0,133.0,0.9,20.5,947.0,798.81,587.92
2016,5,10,11,0,908.0,133.0,1.0,21.0,967.0,842.18,615.64
2016,5,10,11,15,910.0,134.0,1.1,21.0,979.5,880.8,641.28
2016,5,10,11,30,912.0,135.0,1.2,21.0,992.0,916.66,665.12
2016,5,10,11,45,913.0,135.0,1.35,21.5,996.0,947.82,685.4
2016,5,10,12,0,914.0,135.0,1.5,22.0,1000.0,975.88,703.67
2016,5,10,12,15,913.0,135.0,1.65,22.0,996.5,998.82,720.07
2016,5,10,12,30,912.0,135.0,1.8,22.0,993.0,1018.32,734.39
2016,5,10,12,45,906.5,136.0,2.0,22.5,980.5,1030.85,743.6
2016,5,10,13,0,901.0,137.0,2.2,23.0,968.0,1039.67,750.49
2016,5,10,13,15,896.5,136.0,2.35,23.0,949.0,1043.78,755.3
2016,5,10,13,30,892.0,135.0,2.5,23.0,930.0,1044.14,757.81
2016,5,10,13,45,884.0,134.0,2.65,23.0,903.0,1037.26,755.74
2016,5,10,14,0,876.0,133.0,2.8,23.0,876.0,1026.71,751.38
2016,5,10,14,15,867.0,131.0,2.9,22.5,843.0,1010.56,744.38
2016,5,10,14,30,858.0,129.0,3.0,22.0,810.0,1001.73,742.25
2016,5,10,14,45,845.5,127.0,3.1,22.0,771.0,975.15,726.86
2016,5,10,15,0,833.0,125.0,3.2,22.0,732.0,945.52,709.44
2016,5,10,15,15,818.0,122.0,3.25,21.5,688.0,909.63,688.59
2016,5,10,15,30,803.0,119.0,3.3,21.0,644.0,871.25,665.76
2016,5,10,15,45,784.0,114.5,3.35,21.0,596.0,825.5,636.14
2016,5,10,16,0,765.0,110.0,3.4,21.0,548.0,778.06,604.91
2016,5,10,16,15,739.5,106.0,3.4,20.5,497.5,728.41,572.43
2016,5,10,16,30,714.0,102.0,3.4,20.0,447.0,674.52,536.08
2016,5,10,16,45,682.5,95.5,3.45,19.5,395.0,613.3,492.58
2016,5,10,17,0,651.0,89.0,3.5,19.0,343.0,552.86,447.62
2016,5,10,17,15,604.0,82.0,3.35,18.0,290.5,483.55,394.29
2016,5,10,17,30,557.0,75.0,3.2,17.0,238.0,417.34,341.39
2016,5,10,17,45,492.5,66.0,3.05,16.5,188.5,343.63,279.83
2016,5,10,18,0,428.0,57.0,2.9,16.0,139.0,275.84,221.25
2016,5,10,18,15,325.5,44.5,2.9,15.0,96.0,196.07,152.51
2016,5,10,18,30,223.0,32.0,2.9,14.0,53.0,126.95,90.63
2016,5,10,18,45,111.5,16.0,2.9,13.5,26.5,55.94,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.5,1.7,9.5,22.5,12.28,0.0
2016,5,11,5,30,229.0,27.0,1.8,10.0,45.0,22.04,12.05
2016,5,11,5,45,341.0,38.5,1.9,10.5,87.5,30.78,21.54
2016,5,11,6,0,453.0,50.0,2.0,11.0,130.0,39.19,29.56
2016,5,11,6,15,226.5,71.0,1.9,11.5,111.0,55.25,44.22
2016,5,11,6,30,0.0,92.0,1.8,12.0,92.0,77.35,64.01
2016,5,11,6,45,5.0,111.0,1.7,12.5,113.0,92.71,77.43
2016,5,11,7,0,10.0,130.0,1.6,13.0,134.0,107.95,90.44
2016,5,11,7,15,49.5,164.0,1.5,13.5,187.0,127.04,106.53
2016,5,11,7,30,89.0,198.0,1.4,14.0,240.0,151.9,120.52
2016,5,11,7,45,78.0,218.0,1.3,15.0,258.0,174.71,136.1
2016,5,11,8,0,67.0,238.0,1.2,16.0,276.0,196.34,152.28
2016,5,11,8,15,86.5,266.0,1.05,16.5,319.5,228.58,176.18
2016,5,11,8,30,106.0,294.0,0.9,17.0,363.0,263.74,202.3
2016,5,11,8,45,102.5,315.0,0.75,18.0,385.0,289.14,220.85
2016,5,11,9,0,99.0,336.0,0.6,19.0,407.0,314.29,238.65
2016,5,11,9,15,131.0,360.5,0.45,19.5,460.5,354.17,266.88
2016,5,11,9,30,163.0,385.0,0.3,20.0,514.0,402.21,300.28
2016,5,11,9,45,170.0,402.5,0.2,20.5,542.0,434.63,321.96
2016,5,11,10,0,177.0,420.0,0.1,21.0,570.0,467.77,343.79
2016,5,11,10,15,544.5,271.0,0.15,21.0,751.0,599.66,440.48
2016,5,11,10,30,912.0,122.0,0.2,21.0,932.0,754.85,549.14
2016,5,11,10,45,915.5,123.5,0.25,21.5,951.5,800.3,576.1
2016,5,11,11,0,919.0,125.0,0.3,22.0,971.0,843.39,602.11
2016,5,11,11,15,921.0,125.5,0.4,22.0,983.0,881.83,627.12
2016,5,11,11,30,923.0,126.0,0.5,22.0,995.0,917.46,650.48
2016,5,11,11,45,926.5,124.5,0.6,22.5,1000.0,949.65,670.47
2016,5,11,12,0,930.0,123.0,0.7,23.0,1005.0,978.78,688.6
2016,5,11,12,15,929.0,123.0,0.8,23.0,1001.0,1001.9,704.43
2016,5,11,12,30,928.0,123.0,0.9,23.0,997.0,1021.52,718.29
2016,5,11,12,45,927.5,120.5,1.05,23.5,986.0,1035.59,728.48
2016,5,11,13,0,927.0,118.0,1.2,24.0,975.0,1045.91,736.43
2016,5,11,13,15,923.0,117.0,1.3,24.0,956.0,1050.44,741.4
2016,5,11,13,30,919.0,116.0,1.4,24.0,937.0,1051.13,744.17
2016,5,11,13,45,914.0,114.0,1.55,24.0,911.0,1045.94,744.22
2016,5,11,14,0,909.0,112.0,1.7,24.0,885.0,1036.96,741.9
2016,5,11,14,15,901.0,110.5,1.8,23.5,852.0,1021.81,736.39
2016,5,11,14,30,893.0,109.0,1.9,23.0,819.0,1003.1,728.61
2016,5,11,14,45,882.0,107.0,2.05,23.0,780.0,977.54,715.53
2016,5,11,15,0,871.0,105.0,2.2,23.0,741.0,948.84,700.17
2016,5,11,15,15,857.0,102.5,2.25,22.5,697.0,913.86,680.73
2016,5,11,15,30,843.0,100.0,2.3,22.0,653.0,884.64,664.92
2016,5,11,15,45,824.5,97.0,2.4,22.0,605.0,839.86,637.32
2016,5,11,16,0,806.0,94.0,2.5,22.0,557.0,793.27,608.02
2016,5,11,16,15,553.5,143.5,2.5,21.5,448.0,623.24,488.03
2016,5,11,16,30,301.0,193.0,2.5,21.0,339.0,446.5,354.08
2016,5,11,16,45,498.0,135.0,2.55,20.5,344.0,520.93,416.79
2016,5,11,17,0,695.0,77.0,2.6,20.0,349.0,567.26,455.42
2016,5,11,17,15,650.0,71.5,2.5,19.0,296.5,499.01,403.14
2016,5,11,17,30,605.0,66.0,2.4,18.0,244.0,433.62,351.67
2016,5,11,17,45,539.5,58.5,2.35,17.5,194.0,358.83,290.05
2016,5,11,18,0,474.0,51.0,2.3,17.0,144.0,290.04,231.19
2016,5,11,18,15,372.5,40.5,2.25,16.0,100.0,210.35,162.8
2016,5,11,18,30,271.0,30.0,2.2,15.0,56.0,142.2,101.78
2016,5,11,18,45,135.5,15.0,2.2,14.5,28.0,63.52,3.03
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,5,15,96.5,14.5,2.0,9.5,22.5,13.19,0.0
2016,5,12,5,30,193.0,29.0,2.2,10.0,45.0,22.69,12.83
2016,5,12,5,45,291.5,42.5,2.4,10.5,85.5,32.84,23.39
2016,5,12,6,0,390.0,56.0,2.6,11.0,126.0,44.22,34.06
2016,5,12,6,15,461.0,65.5,2.65,11.5,175.0,50.18,39.67
2016,5,12,6,30,532.0,75.0,2.7,12.0,224.0,55.91,44.84
2016,5,12,6,45,273.5,104.0,2.75,12.5,181.5,78.15,64.55
2016,5,12,7,0,15.0,133.0,2.8,13.0,139.0,110.17,92.5
2016,5,12,7,15,24.0,157.0,2.75,13.5,167.5,128.76,108.18
2016,5,12,7,30,33.0,181.0,2.7,14.0,196.0,140.54,112.07
2016,5,12,7,45,48.0,209.5,2.7,14.5,235.0,166.94,131.63
2016,5,12,8,0,63.0,238.0,2.7,15.0,274.0,195.85,153.35
2016,5,12,8,15,44.5,241.0,2.6,15.5,267.0,202.7,158.95
2016,5,12,8,30,26.0,244.0,2.5,16.0,260.0,212.71,167.06
2016,5,12,8,45,38.5,277.5,2.4,17.0,304.0,240.62,187.82
2016,5,12,9,0,51.0,311.0,2.3,18.0,348.0,276.9,214.84
2016,5,12,9,15,62.0,337.5,2.15,18.5,385.0,309.26,238.84
2016,5,12,9,30,73.0,364.0,2.0,19.0,422.0,343.31,263.79
2016,5,12,9,45,126.0,392.5,1.95,19.5,497.0,402.14,307.29
2016,5,12,10,0,179.0,421.0,1.9,20.0,572.0,469.57,356.35
2016,5,12,10,15,195.5,434.0,1.75,20.5,604.0,505.96,381.41
2016,5,12,10,30,212.0,447.0,1.6,21.0,636.0,543.67,407.01
2016,5,12,10,45,354.0,418.0,1.5,21.5,741.5,642.17,477.14
2016,5,12,11,0,496.0,389.0,1.4,22.0,847.0,752.41,552.31
2016,5,12,11,15,694.5,265.0,1.45,22.5,914.5,831.17,608.46
2016,5,12,11,30,893.0,141.0,1.5,23.0,982.0,904.51,656.89
2016,5,12,11,45,894.0,141.0,1.55,23.5,987.0,935.06,674.86
2016,5,12,12,0,895.0,141.0,1.6,24.0,992.0,962.59,691.31
2016,5,12,12,15,616.5,295.0,1.65,24.0,880.0,888.23,641.65
2016,5,12,12,30,338.0,449.0,1.7,24.0,768.0,776.67,562.04
2016,5,12,12,45,615.5,293.0,1.75,24.5,866.0,917.87,663.37
2016,5,12,13,0,893.0,137.0,1.8,25.0,964.0,1030.23,734.85
2016,5,12,13,15,889.0,136.0,1.9,25.0,946.0,1034.77,738.24
2016,5,12,13,30,885.0,135.0,2.0,25.0,928.0,1035.6,740.65
2016,5,12,13,45,883.0,131.5,2.1,25.0,903.0,1032.19,740.53
2016,5,12,14,0,881.0,128.0,2.2,25.0,878.0,1025.03,738.14
2016,5,12,14,15,518.5,260.0,2.3,24.5,697.0,812.86,600.06
2016,5,12,14,30,156.0,392.0,2.4,24.0,516.0,562.23,420.22
2016,5,12,14,45,195.5,368.5,2.55,24.0,517.0,575.13,433.71
2016,5,12,15,0,235.0,345.0,2.7,24.0,518.0,585.49,443.8
2016,5,12,15,15,527.5,228.0,2.8,23.5,584.5,755.55,574.66
2016,5,12,15,30,820.0,111.0,2.9,23.0,651.0,876.21,662.61
2016,5,12,15,45,803.0,107.0,3.0,23.0,603.5,832.33,633.8
2016,5,12,16,0,786.0,103.0,3.1,23.0,556.0,786.58,604.58
2016,5,12,16,15,761.5,99.0,3.15,22.0,505.0,733.33,571.36
2016,5,12,16,30,737.0,95.0,3.2,21.0,454.0,682.55,538.99
2016,5,12,16,45,703.0,90.5,3.3,20.5,401.5,621.1,496.2
2016,5,12,17,0,669.0,86.0,3.4,20.0,349.0,560.58,451.6
2016,5,12,17,15,623.0,79.5,3.45,19.0,296.5,491.74,399.42
2016,5,12,17,30,577.0,73.0,3.5,18.0,244.0,425.88,347.36
2016,5,12,17,45,507.0,65.0,3.55,17.0,193.5,349.59,284.67
2016,5,12,18,0,437.0,57.0,3.6,16.0,143.0,279.75,225.02
2016,5,12,18,15,337.5,45.0,3.65,15.0,100.0,201.22,157.12
2016,5,12,18,30,238.0,33.0,3.7,14.0,57.0,132.61,96.02
2016,5,12,18,45,119.0,16.5,3.75,13.5,28.5,59.07,8.98
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.0,2.15,8.5,23.5,13.64,0.0
2016,5,13,5,30,199.0,30.0,2.3,9.0,47.0,23.46,13.75
2016,5,13,5,45,310.0,42.5,2.5,9.5,89.5,32.85,23.54
2016,5,13,6,0,421.0,55.0,2.7,10.0,132.0,43.29,33.39
2016,5,13,6,15,210.5,61.0,2.75,10.5,99.5,44.76,34.95
2016,5,13,6,30,0.0,67.0,2.8,11.0,67.0,58.53,47.38
2016,5,13,6,45,0.0,82.5,2.9,11.5,82.5,71.51,58.86
2016,5,13,7,0,0.0,98.0,3.0,12.0,98.0,84.37,70.01
2016,5,13,7,15,0.0,105.0,3.0,12.5,105.0,90.6,75.12
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,96.83,76.53
2016,5,13,7,45,0.0,120.0,3.0,13.5,120.0,104.05,82.12
2016,5,13,8,0,0.0,128.0,3.0,14.0,128.0,111.24,87.61
2016,5,13,8,15,2.0,152.5,2.9,14.5,154.0,132.3,104.35
2016,5,13,8,30,4.0,177.0,2.8,15.0,180.0,153.77,121.19
2016,5,13,8,45,12.5,220.0,2.75,15.5,229.5,192.82,151.8
2016,5,13,9,0,21.0,263.0,2.7,16.0,279.0,233.18,183.01
2016,5,13,9,15,15.5,240.0,2.65,16.5,252.5,214.67,167.79
2016,5,13,9,30,10.0,217.0,2.6,17.0,226.0,194.52,151.41
2016,5,13,9,45,11.5,231.5,2.55,17.5,241.5,209.05,162.37
2016,5,13,10,0,13.0,246.0,2.5,18.0,257.0,223.85,173.38
2016,5,13,10,15,14.0,262.0,2.5,18.0,274.5,239.88,185.61
2016,5,13,10,30,15.0,278.0,2.5,18.0,292.0,256.14,197.98
2016,5,13,10,45,20.0,315.5,2.55,18.5,334.0,294.56,226.93
2016,5,13,11,0,25.0,353.0,2.6,19.0,376.0,337.74,259.03
2016,5,13,11,15,226.0,383.0,2.7,19.5,596.0,545.32,417.15
2016,5,13,11,30,427.0,413.0,2.8,20.0,816.0,763.93,574.05
2016,5,13,11,45,422.0,416.0,2.95,20.5,816.0,782.76,585.14
2016,5,13,12,0,417.0,419.0,3.1,21.0,816.0,799.64,596.33
2016,5,13,12,15,361.0,441.0,3.25,21.0,784.0,777.25,580.32
2016,5,13,12,30,305.0,463.0,3.4,21.0,752.0,758.04,566.39
2016,5,13,12,45,621.0,287.5,3.55,21.0,866.5,917.34,687.01
2016,5,13,13,0,937.0,112.0,3.7,21.0,981.0,1048.28,776.89
2016,5,13,13,15,933.5,111.5,3.8,21.0,962.5,1053.8,780.69
2016,5,13,13,30,930.0,111.0,3.9,21.0,944.0,1055.47,783.15
2016,5,13,13,45,925.5,109.5,4.05,21.0,918.5,1051.25,782.19
2016,5,13,14,0,921.0,108.0,4.2,21.0,893.0,1043.2,778.81
2016,5,13,14,15,913.5,106.5,4.3,20.5,860.5,1028.43,772.17
2016,5,13,14,30,906.0,105.0,4.4,20.0,828.0,1010.05,763.14
2016,5,13,14,45,896.5,102.5,4.55,19.5,789.5,985.18,750.43
2016,5,13,15,0,887.0,100.0,4.7,19.0,751.0,957.06,735.34
2016,5,13,15,15,874.0,98.0,4.75,18.5,707.5,923.21,715.21
