Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,861.0,96.0,4.8,18.0,664.0,886.69,692.95
2016,5,13,15,45,846.0,92.5,4.9,18.0,616.5,851.98,670.69
2016,5,13,16,0,831.0,89.0,5.0,18.0,569.0,807.07,640.62
2016,5,13,16,15,808.5,85.5,5.0,17.0,518.0,754.42,606.16
2016,5,13,16,30,786.0,82.0,5.0,16.0,467.0,700.82,570.11
2016,5,13,16,45,760.0,77.0,5.0,15.5,414.5,642.41,528.26
2016,5,13,17,0,734.0,72.0,5.0,15.0,362.0,584.07,483.83
2016,5,13,17,15,692.0,67.0,4.85,14.5,309.0,516.38,429.52
2016,5,13,17,30,650.0,62.0,4.7,14.0,256.0,453.55,377.27
2016,5,13,17,45,593.5,55.0,4.55,13.5,205.5,381.66,315.79
2016,5,13,18,0,537.0,48.0,4.4,13.0,155.0,314.74,256.44
2016,5,13,18,15,438.0,39.0,4.2,12.5,109.5,234.26,184.88
2016,5,13,18,30,339.0,30.0,4.0,12.0,64.0,164.84,121.05
2016,5,13,18,45,169.5,15.0,3.8,11.5,32.0,73.61,19.04
2016,5,13,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,5,15,131.5,14.5,1.95,8.5,26.0,11.7,0.0
2016,5,14,5,30,263.0,29.0,2.1,9.0,52.0,23.65,14.09
2016,5,14,5,45,374.5,38.5,2.25,9.5,95.0,30.55,21.55
2016,5,14,6,0,486.0,48.0,2.4,10.0,138.0,37.26,28.0
2016,5,14,6,15,552.5,55.0,2.45,10.5,188.0,41.51,32.03
2016,5,14,6,30,619.0,62.0,2.5,11.0,238.0,45.64,35.77
2016,5,14,6,45,433.0,105.0,2.65,11.5,240.5,74.9,61.9
2016,5,14,7,0,247.0,148.0,2.8,12.0,243.0,106.42,89.52
2016,5,14,7,15,511.0,114.0,2.85,12.5,346.0,77.49,63.5
2016,5,14,7,30,775.0,80.0,2.9,13.0,449.0,72.39,45.36
2016,5,14,7,45,799.5,82.5,2.95,14.0,500.5,126.69,69.56
2016,5,14,8,0,824.0,85.0,3.0,15.0,552.0,183.9,110.31
2016,5,14,8,15,841.5,88.0,2.95,15.5,600.5,249.11,164.74
2016,5,14,8,30,859.0,91.0,2.9,16.0,649.0,308.91,217.23
2016,5,14,8,45,874.0,92.5,2.9,16.5,693.5,367.93,269.45
2016,5,14,9,0,889.0,94.0,2.9,17.0,738.0,427.6,321.2
2016,5,14,9,15,899.5,96.0,2.85,17.0,777.5,486.08,371.18
2016,5,14,9,30,910.0,98.0,2.8,17.0,817.0,544.19,419.32
2016,5,14,9,45,908.0,105.0,2.8,17.5,848.0,598.98,462.65
2016,5,14,10,0,906.0,112.0,2.8,18.0,879.0,651.69,502.89
2016,5,14,10,15,679.5,242.0,2.85,18.5,827.5,662.08,507.79
2016,5,14,10,30,453.0,372.0,2.9,19.0,776.0,650.62,495.39
2016,5,14,10,45,691.5,242.5,2.95,19.5,874.5,742.84,566.11
2016,5,14,11,0,930.0,113.0,3.0,20.0,973.0,839.97,635.7
2016,5,14,11,15,933.0,113.5,3.05,20.0,985.5,879.33,661.88
2016,5,14,11,30,936.0,114.0,3.1,20.0,998.0,915.93,686.51
2016,5,14,11,45,937.5,114.0,3.2,20.5,1003.0,947.82,706.91
2016,5,14,12,0,939.0,114.0,3.3,21.0,1008.0,976.56,725.15
2016,5,14,12,15,938.5,114.0,3.4,21.0,1005.0,1000.14,741.37
2016,5,14,12,30,938.0,114.0,3.5,21.0,1002.0,1020.23,755.4
2016,5,14,12,45,932.0,116.0,3.6,21.0,990.0,1033.32,764.91
2016,5,14,13,0,926.0,118.0,3.7,21.0,978.0,1042.64,772.12
2016,5,14,13,15,922.5,117.0,3.75,21.0,959.5,1047.65,776.26
2016,5,14,13,30,919.0,116.0,3.8,21.0,941.0,1048.85,778.04
2016,5,14,13,45,912.0,116.0,3.9,21.0,915.0,1043.77,776.17
2016,5,14,14,0,905.0,116.0,4.0,21.0,889.0,1034.97,771.98
2016,5,14,14,15,897.5,114.0,4.1,20.5,857.0,1019.92,765.17
2016,5,14,14,30,890.0,112.0,4.2,20.0,825.0,1001.31,756.0
2016,5,14,14,45,878.0,111.0,4.3,20.0,786.0,976.05,740.83
2016,5,14,15,0,866.0,110.0,4.4,20.0,747.0,947.72,723.51
2016,5,14,15,15,852.5,107.5,4.45,19.5,703.5,913.5,703.3
2016,5,14,15,30,839.0,105.0,4.5,19.0,660.0,885.12,687.01
2016,5,14,15,45,820.5,102.0,4.6,19.0,612.0,840.61,657.91
2016,5,14,16,0,802.0,99.0,4.7,19.0,564.0,794.29,627.09
2016,5,14,16,15,778.0,95.0,4.7,18.5,513.0,740.97,591.17
2016,5,14,16,30,754.0,91.0,4.7,18.0,462.0,686.89,553.91
2016,5,14,16,45,722.5,86.5,4.7,17.5,409.5,629.35,512.78
2016,5,14,17,0,691.0,82.0,4.7,17.0,357.0,569.75,467.42
2016,5,14,17,15,646.5,76.0,4.5,16.5,304.5,501.52,413.13
2016,5,14,17,30,602.0,70.0,4.3,16.0,252.0,436.06,359.38
2016,5,14,17,45,537.0,62.5,4.1,15.5,201.5,361.73,296.68
2016,5,14,18,0,472.0,55.0,3.9,15.0,151.0,293.28,237.08
2016,5,14,18,15,372.5,44.5,3.6,14.0,106.5,214.43,168.41
2016,5,14,18,30,273.0,34.0,3.3,13.0,62.0,146.67,107.8
2016,5,14,18,45,136.5,17.0,3.0,12.5,31.0,65.0,20.88
2016,5,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,16.5,2.5,9.0,25.5,13.01,0.0
2016,5,15,5,30,197.0,33.0,2.7,9.0,51.0,25.78,16.03
2016,5,15,5,45,307.0,45.5,2.9,9.5,93.5,35.1,25.6
2016,5,15,6,0,417.0,58.0,3.1,10.0,136.0,45.73,35.62
2016,5,15,6,15,264.0,86.5,3.1,10.5,141.0,66.24,54.3
2016,5,15,6,30,111.0,115.0,3.1,11.0,146.0,87.95,73.75
2016,5,15,6,45,127.5,136.0,3.1,11.5,179.0,102.51,86.45
2016,5,15,7,0,144.0,157.0,3.1,12.0,212.0,116.65,98.52
2016,5,15,7,15,172.5,179.5,3.05,12.5,255.5,131.33,110.81
2016,5,15,7,30,201.0,202.0,3.0,13.0,299.0,150.73,118.52
2016,5,15,7,45,249.5,219.5,2.95,13.5,353.0,177.23,132.65
2016,5,15,8,0,298.0,237.0,2.9,14.0,407.0,217.25,160.85
2016,5,15,8,15,561.5,173.5,2.85,14.5,527.0,244.99,172.97
2016,5,15,8,30,825.0,110.0,2.8,15.0,647.0,309.2,219.24
2016,5,15,8,45,843.5,110.5,2.8,15.5,692.0,367.34,270.51
2016,5,15,9,0,862.0,111.0,2.8,16.0,737.0,430.7,324.86
2016,5,15,9,15,873.0,113.0,2.8,16.5,776.0,488.0,373.21
2016,5,15,9,30,884.0,115.0,2.8,17.0,815.0,545.03,419.73
2016,5,15,9,45,907.0,108.0,2.85,17.5,852.5,600.74,463.99
2016,5,15,10,0,930.0,101.0,2.9,18.0,890.0,656.61,507.06
2016,5,15,10,15,935.5,102.0,2.95,18.5,916.5,707.85,545.32
2016,5,15,10,30,941.0,103.0,3.0,19.0,943.0,757.23,581.17
2016,5,15,10,45,944.0,104.0,3.1,19.5,962.5,802.67,611.86
2016,5,15,11,0,947.0,105.0,3.2,20.0,982.0,845.64,640.28
2016,5,15,11,15,949.5,105.5,3.35,20.0,994.5,885.09,667.61
2016,5,15,11,30,952.0,106.0,3.5,20.0,1007.0,921.68,692.95
2016,5,15,11,45,952.5,106.5,3.65,20.5,1011.0,953.5,713.66
2016,5,15,12,0,953.0,107.0,3.8,21.0,1015.0,982.07,732.16
2016,5,15,12,15,952.5,106.5,3.95,21.0,1012.0,1005.37,748.56
2016,5,15,12,30,952.0,106.0,4.1,21.0,1009.0,1025.12,762.7
2016,5,15,12,45,953.0,103.5,4.25,21.0,998.5,1040.67,774.17
2016,5,15,13,0,954.0,101.0,4.4,21.0,988.0,1052.44,783.26
2016,5,15,13,15,951.0,100.5,4.5,20.5,969.5,1058.42,790.04
2016,5,15,13,30,948.0,100.0,4.6,20.0,951.0,1060.51,794.63
2016,5,15,13,45,942.5,99.0,4.7,20.0,925.5,1055.67,793.14
2016,5,15,14,0,937.0,98.0,4.8,20.0,900.0,1046.97,789.18
2016,5,15,14,15,930.0,96.5,4.85,20.0,867.5,1032.47,780.93
2016,5,15,14,30,923.0,95.0,4.9,20.0,835.0,1014.3,770.28
2016,5,15,14,45,913.5,93.5,4.95,20.0,796.5,990.21,755.59
2016,5,15,15,0,904.0,92.0,5.0,20.0,758.0,962.83,738.62
2016,5,15,15,15,892.0,90.0,5.0,19.5,715.0,929.49,718.47
2016,5,15,15,30,880.0,88.0,5.0,19.0,672.0,893.38,696.17
2016,5,15,15,45,864.5,85.5,5.0,18.5,624.0,851.15,669.18
2016,5,15,16,0,849.0,83.0,5.0,18.0,576.0,806.87,640.3
2016,5,15,16,15,827.5,80.0,5.0,17.5,525.5,762.02,610.51
2016,5,15,16,30,806.0,77.0,5.0,17.0,475.0,709.15,574.07
2016,5,15,16,45,774.5,74.0,5.0,16.5,421.5,648.5,530.79
2016,5,15,17,0,743.0,71.0,5.0,16.0,368.0,588.36,485.29
2016,5,15,17,15,702.0,66.5,4.8,15.5,315.0,521.57,431.85
2016,5,15,17,30,661.0,62.0,4.6,15.0,262.0,459.35,380.31
2016,5,15,17,45,595.0,56.0,4.45,14.5,210.0,383.37,315.91
2016,5,15,18,0,529.0,50.0,4.3,14.0,158.0,313.31,254.46
2016,5,15,18,15,431.0,41.0,4.05,13.0,112.5,233.67,184.41
2016,5,15,18,30,333.0,32.0,3.8,12.0,67.0,164.85,122.13
2016,5,15,18,45,166.5,16.0,3.6,11.5,33.5,74.74,29.19
2016,5,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,16.0,2.9,9.0,26.5,12.6,0.0
2016,5,16,5,30,229.0,32.0,2.9,9.0,53.0,25.01,15.52
2016,5,16,5,45,325.5,44.5,2.95,9.5,95.0,35.68,26.14
2016,5,16,6,0,422.0,57.0,3.0,10.0,137.0,44.74,34.75
2016,5,16,6,15,214.5,78.0,2.95,10.5,119.5,60.14,48.83
2016,5,16,6,30,7.0,99.0,2.9,11.0,102.0,82.79,69.14
2016,5,16,6,45,13.0,119.0,2.85,11.5,124.0,98.81,83.15
2016,5,16,7,0,19.0,139.0,2.8,12.0,146.0,114.7,96.77
2016,5,16,7,15,27.0,162.0,2.75,12.5,174.0,126.02,106.13
2016,5,16,7,30,35.0,185.0,2.7,13.0,202.0,143.53,114.83
2016,5,16,7,45,101.0,220.0,2.65,13.5,276.0,178.65,139.54
2016,5,16,8,0,167.0,255.0,2.6,14.0,350.0,216.13,165.58
2016,5,16,8,15,225.0,271.5,2.6,14.5,411.5,255.62,194.56
2016,5,16,8,30,283.0,288.0,2.6,15.0,473.0,296.32,225.57
2016,5,16,8,45,567.5,200.0,2.65,16.0,603.0,342.77,256.72
2016,5,16,9,0,852.0,112.0,2.7,17.0,733.0,427.57,321.33
2016,5,16,9,15,863.0,114.0,2.8,17.5,771.5,484.24,369.05
2016,5,16,9,30,874.0,116.0,2.9,18.0,810.0,540.66,415.19
2016,5,16,9,45,895.0,110.5,3.0,19.0,846.5,595.92,458.28
2016,5,16,10,0,916.0,105.0,3.1,20.0,883.0,651.23,499.97
2016,5,16,10,15,921.5,106.0,3.2,20.5,909.5,701.77,537.76
2016,5,16,10,30,927.0,107.0,3.3,21.0,936.0,750.48,573.24
2016,5,16,10,45,931.0,107.5,3.45,21.5,955.5,795.6,604.04
2016,5,16,11,0,935.0,108.0,3.6,22.0,975.0,838.35,632.52
2016,5,16,11,15,937.0,108.5,3.7,22.0,987.0,876.92,658.91
2016,5,16,11,30,939.0,109.0,3.8,22.0,999.0,912.65,683.29
2016,5,16,11,45,940.0,109.5,3.95,22.0,1003.5,944.51,705.31
2016,5,16,12,0,941.0,110.0,4.1,22.0,1008.0,973.21,725.23
2016,5,16,12,15,940.0,110.0,4.2,22.0,1004.5,996.26,741.13
2016,5,16,12,30,939.0,110.0,4.3,22.0,1001.0,1015.8,754.8
2016,5,16,12,45,935.5,110.5,4.45,22.5,989.5,1029.79,763.69
2016,5,16,13,0,932.0,111.0,4.6,23.0,978.0,1040.04,770.55
2016,5,16,13,15,928.0,110.0,4.7,23.0,959.5,1044.5,774.9
2016,5,16,13,30,924.0,109.0,4.8,23.0,941.0,1045.12,776.85
2016,5,16,13,45,921.0,106.5,4.9,23.0,916.0,1041.35,776.01
2016,5,16,14,0,918.0,104.0,5.0,23.0,891.0,1033.75,772.71
2016,5,16,14,15,911.0,102.5,5.0,22.5,859.0,1019.5,765.74
2016,5,16,14,30,904.0,101.0,5.0,22.0,827.0,1001.67,756.41
2016,5,16,14,45,896.5,98.0,5.05,22.0,789.5,978.24,742.18
2016,5,16,15,0,889.0,95.0,5.1,22.0,752.0,951.49,725.66
2016,5,16,15,15,876.5,93.0,5.05,21.5,709.0,918.12,705.18
2016,5,16,15,30,864.0,91.0,5.0,21.0,666.0,882.06,682.67
2016,5,16,15,45,847.0,88.5,4.95,21.0,618.0,839.11,653.7
2016,5,16,16,0,830.0,86.0,4.9,21.0,570.0,801.3,628.25
2016,5,16,16,15,808.5,83.0,4.8,20.5,520.0,750.24,593.73
2016,5,16,16,30,787.0,80.0,4.7,20.0,470.0,698.18,557.91
2016,5,16,16,45,754.0,77.0,4.6,19.5,417.0,637.33,514.67
2016,5,16,17,0,721.0,74.0,4.5,19.0,364.0,577.14,469.29
2016,5,16,17,15,679.5,69.0,4.2,18.0,311.5,512.81,419.11
2016,5,16,17,30,638.0,64.0,3.9,17.0,259.0,448.79,367.69
2016,5,16,17,45,575.5,57.5,3.65,16.5,208.0,375.2,306.08
2016,5,16,18,0,513.0,51.0,3.4,16.0,157.0,307.2,247.14
2016,5,16,18,15,417.0,42.0,3.2,15.0,112.0,229.23,179.46
2016,5,16,18,30,321.0,33.0,3.0,14.0,67.0,161.83,119.31
2016,5,16,18,45,160.5,16.5,2.85,13.5,33.5,74.06,32.18
2016,5,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,1.8,9.5,28.5,11.99,0.0
2016,5,17,5,30,290.0,30.0,1.9,10.0,57.0,24.35,15.02
2016,5,17,5,45,398.0,39.0,2.0,10.5,101.5,30.81,21.76
2016,5,17,6,0,506.0,48.0,2.1,11.0,146.0,37.09,27.78
2016,5,17,6,15,571.5,55.0,2.1,12.0,196.5,41.37,31.73
2016,5,17,6,30,637.0,62.0,2.1,13.0,247.0,45.52,35.37
2016,5,17,6,45,685.0,66.0,2.15,14.0,301.0,51.66,40.64
2016,5,17,7,0,733.0,70.0,2.2,15.0,355.0,53.48,41.95
2016,5,17,7,15,764.5,74.0,2.3,16.0,408.5,55.14,43.08
2016,5,17,7,30,796.0,78.0,2.4,17.0,462.0,72.61,43.63
2016,5,17,7,45,822.5,80.0,2.55,18.0,514.5,127.81,68.2
2016,5,17,8,0,849.0,82.0,2.7,19.0,567.0,193.16,114.87
2016,5,17,8,15,866.5,85.0,2.8,19.5,616.5,252.73,164.04
2016,5,17,8,30,884.0,88.0,2.9,20.0,666.0,313.76,216.92
2016,5,17,8,45,899.0,89.0,3.05,21.0,711.5,373.6,268.73
2016,5,17,9,0,914.0,90.0,3.2,22.0,757.0,434.05,319.95
2016,5,17,9,15,924.0,92.0,3.15,22.5,797.0,493.44,369.19
2016,5,17,9,30,934.0,94.0,3.1,23.0,837.0,552.4,416.35
2016,5,17,9,45,941.0,96.0,3.1,23.5,870.5,608.98,460.22
2016,5,17,10,0,948.0,98.0,3.1,24.0,904.0,664.3,501.65
2016,5,17,10,15,953.5,99.0,3.0,24.0,931.0,716.26,540.0
2016,5,17,10,30,959.0,100.0,2.9,24.0,958.0,766.32,575.87
2016,5,17,10,45,963.0,100.5,2.85,24.5,978.0,812.7,605.49
2016,5,17,11,0,967.0,101.0,2.8,25.0,998.0,856.62,632.83
2016,5,17,11,15,969.0,101.5,2.75,25.0,1010.5,896.27,658.19
2016,5,17,11,30,971.0,102.0,2.7,25.0,1023.0,932.97,681.39
2016,5,17,11,45,972.0,102.0,2.65,25.5,1027.5,965.22,700.14
2016,5,17,12,0,973.0,102.0,2.6,26.0,1032.0,994.19,716.59
2016,5,17,12,15,972.0,102.0,2.6,26.0,1028.0,1017.86,731.48
2016,5,17,12,30,971.0,102.0,2.6,26.0,1024.0,1037.9,744.15
2016,5,17,12,45,969.5,101.0,2.65,26.0,1013.0,1052.73,754.12
2016,5,17,13,0,968.0,100.0,2.7,26.0,1002.0,1063.71,761.82
2016,5,17,13,15,964.0,99.0,2.75,26.0,983.0,1068.29,765.63
2016,5,17,13,30,960.0,98.0,2.8,26.0,964.0,1068.89,767.13
2016,5,17,13,45,954.0,97.5,2.9,26.0,937.5,1064.09,765.84
2016,5,17,14,0,948.0,97.0,3.0,26.0,911.0,1055.4,762.21
2016,5,17,14,15,940.5,95.5,3.05,26.0,878.0,1040.35,754.14
2016,5,17,14,30,933.0,94.0,3.1,26.0,845.0,1021.62,743.81
2016,5,17,14,45,922.0,93.0,3.2,26.0,805.5,996.54,729.78
2016,5,17,15,0,911.0,92.0,3.3,26.0,766.0,968.22,713.57
2016,5,17,15,15,898.5,90.0,3.3,25.5,722.0,934.34,694.23
2016,5,17,15,30,886.0,88.0,3.3,25.0,678.0,897.71,672.84
2016,5,17,15,45,869.0,85.5,3.35,25.0,629.5,854.1,645.41
2016,5,17,16,0,852.0,83.0,3.4,25.0,581.0,808.53,616.26
2016,5,17,16,15,830.0,80.0,3.3,24.5,530.0,763.23,587.3
2016,5,17,16,30,808.0,77.0,3.2,24.0,479.0,710.0,552.11
2016,5,17,16,45,779.5,73.0,3.15,23.5,426.0,650.32,511.63
2016,5,17,17,0,751.0,69.0,3.1,23.0,373.0,590.89,468.93
2016,5,17,17,15,710.5,64.5,2.85,22.0,319.5,524.17,418.77
2016,5,17,17,30,670.0,60.0,2.6,21.0,266.0,459.63,368.37
2016,5,17,17,45,610.5,54.0,2.35,20.0,214.5,388.61,310.81
2016,5,17,18,0,551.0,48.0,2.1,19.0,163.0,320.79,253.69
2016,5,17,18,15,458.0,39.5,2.05,18.0,117.5,242.52,187.05
2016,5,17,18,30,365.0,31.0,2.0,17.0,72.0,174.48,127.17
2016,5,17,18,45,182.5,15.5,2.0,16.5,36.0,79.2,37.13
2016,5,17,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,18,5,15,136.5,15.5,2.15,11.5,28.5,12.38,0.0
2016,5,18,5,30,273.0,31.0,2.4,12.0,57.0,25.16,15.65
2016,5,18,5,45,376.0,41.5,2.7,13.0,101.0,32.89,23.36
2016,5,18,6,0,479.0,52.0,3.0,14.0,145.0,40.34,30.31
2016,5,18,6,15,544.5,59.0,2.9,14.5,195.0,44.46,34.13
2016,5,18,6,30,610.0,66.0,2.8,15.0,245.0,48.45,37.67
2016,5,18,6,45,656.5,71.5,2.75,16.0,298.0,51.05,39.75
2016,5,18,7,0,703.0,77.0,2.7,17.0,351.0,53.54,41.65
2016,5,18,7,15,735.0,81.5,2.7,17.5,404.0,60.63,47.59
2016,5,18,7,30,767.0,86.0,2.7,18.0,457.0,78.15,48.24
2016,5,18,7,45,790.0,89.5,2.7,19.0,508.0,132.38,72.83
2016,5,18,8,0,813.0,93.0,2.7,20.0,559.0,189.35,112.89
2016,5,18,8,15,831.0,96.0,2.65,20.5,607.5,247.39,160.53
2016,5,18,8,30,849.0,99.0,2.6,21.0,656.0,312.82,216.18
2016,5,18,8,45,862.5,101.5,2.55,22.0,700.0,371.37,266.17
2016,5,18,9,0,876.0,104.0,2.5,23.0,744.0,430.42,315.33
2016,5,18,9,15,886.5,106.0,2.55,23.5,783.0,487.99,362.65
2016,5,18,9,30,897.0,108.0,2.6,24.0,822.0,545.22,408.14
2016,5,18,9,45,908.0,107.5,2.65,24.5,856.0,600.06,450.42
2016,5,18,10,0,919.0,107.0,2.7,25.0,890.0,654.05,490.72
2016,5,18,10,15,924.5,108.5,2.75,25.5,917.0,705.06,527.64
2016,5,18,10,30,930.0,110.0,2.8,26.0,944.0,754.25,562.25
2016,5,18,10,45,933.5,111.0,2.9,26.5,963.5,799.49,592.16
2016,5,18,11,0,937.0,112.0,3.0,27.0,983.0,842.33,619.65
2016,5,18,11,15,939.0,112.5,3.1,27.0,995.0,880.93,645.33
2016,5,18,11,30,941.0,113.0,3.2,27.0,1007.0,916.69,669.08
2016,5,18,11,45,940.5,114.0,3.35,27.0,1011.0,947.72,690.03
2016,5,18,12,0,940.0,115.0,3.5,27.0,1015.0,975.53,708.92
2016,5,18,12,15,939.0,115.0,3.6,27.0,1011.5,998.59,724.45
2016,5,18,12,30,938.0,115.0,3.7,27.0,1008.0,1018.16,737.82
2016,5,18,12,45,934.0,115.5,3.8,27.0,996.0,1031.71,747.41
2016,5,18,13,0,930.0,116.0,3.9,27.0,984.0,1041.52,754.73
2016,5,18,13,15,926.5,115.0,4.0,27.0,965.5,1046.55,759.11
2016,5,18,13,30,923.0,114.0,4.1,27.0,947.0,1047.77,761.16
2016,5,18,13,45,916.5,113.0,4.2,27.0,921.0,1042.18,758.93
2016,5,18,14,0,910.0,112.0,4.3,27.0,895.0,1032.85,754.4
2016,5,18,14,15,902.5,110.5,4.35,26.5,862.5,1018.33,747.75
2016,5,18,14,30,895.0,109.0,4.4,26.0,830.0,1000.28,738.81
2016,5,18,14,45,886.0,106.5,4.45,26.0,792.0,976.29,724.49
2016,5,18,15,0,877.0,104.0,4.5,26.0,754.0,949.07,708.01
2016,5,18,15,15,864.0,101.5,4.5,25.5,710.5,915.15,688.03
2016,5,18,15,30,851.0,99.0,4.5,25.0,667.0,878.6,666.05
2016,5,18,15,45,836.5,95.0,4.5,25.0,620.5,844.3,644.17
2016,5,18,16,0,822.0,91.0,4.5,25.0,574.0,799.8,614.88
2016,5,18,16,15,800.0,88.0,4.4,24.0,523.5,748.74,582.39
2016,5,18,16,30,778.0,85.0,4.3,23.0,473.0,696.72,548.5
2016,5,18,16,45,749.0,80.5,4.2,22.5,420.5,637.4,507.26
2016,5,18,17,0,720.0,76.0,4.1,22.0,368.0,578.43,463.59
2016,5,18,17,15,679.0,71.0,3.75,21.0,315.5,514.62,414.79
2016,5,18,17,30,638.0,66.0,3.4,20.0,263.0,450.96,364.4
2016,5,18,17,45,578.0,59.0,3.1,19.5,212.5,378.11,304.32
2016,5,18,18,0,518.0,52.0,2.8,19.0,162.0,310.55,246.66
2016,5,18,18,15,425.5,43.0,2.65,18.0,116.5,233.69,180.94
2016,5,18,18,30,333.0,34.0,2.5,17.0,71.0,166.92,122.32
2016,5,18,18,45,166.5,17.0,2.4,16.0,35.5,77.09,38.81
2016,5,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,15,128.0,17.0,4.05,9.0,29.5,13.37,0.0
2016,5,19,5,30,256.0,34.0,4.1,9.0,59.0,26.56,17.14
2016,5,19,5,45,363.5,45.0,4.2,9.5,103.5,35.93,26.44
2016,5,19,6,0,471.0,56.0,4.3,10.0,148.0,43.72,33.86
2016,5,19,6,15,538.5,63.5,4.4,10.5,199.0,48.09,37.98
2016,5,19,6,30,606.0,71.0,4.5,11.0,250.0,52.34,41.79
2016,5,19,6,45,654.5,76.0,4.65,11.5,303.5,54.39,43.48
2016,5,19,7,0,703.0,81.0,4.8,12.0,357.0,56.39,45.04
2016,5,19,7,15,735.0,85.5,4.85,12.5,410.0,63.7,51.29
2016,5,19,7,30,767.0,90.0,4.9,13.0,463.0,81.46,51.85
2016,5,19,7,45,794.0,92.5,4.95,13.5,515.0,135.23,76.72
2016,5,19,8,0,821.0,95.0,5.0,14.0,567.0,192.23,117.94
2016,5,19,8,15,611.0,179.0,4.85,14.5,547.0,259.7,183.63
2016,5,19,8,30,401.0,263.0,4.7,15.0,527.0,310.44,234.41
2016,5,19,8,45,643.0,183.5,4.55,15.5,639.0,354.27,266.14
2016,5,19,9,0,885.0,104.0,4.4,16.0,751.0,433.8,329.07
2016,5,19,9,15,895.5,106.0,4.45,16.0,790.5,491.81,379.53
2016,5,19,9,30,906.0,108.0,4.5,16.0,830.0,549.46,428.42
2016,5,19,9,45,906.5,113.5,4.55,16.5,861.5,603.87,472.56
2016,5,19,10,0,907.0,119.0,4.6,17.0,893.0,656.46,513.91
2016,5,19,10,15,914.0,120.0,4.65,17.0,920.5,707.51,554.06
2016,5,19,10,30,921.0,121.0,4.7,17.0,948.0,756.89,592.1
2016,5,19,10,45,930.5,119.0,4.8,17.5,970.0,803.67,625.48
2016,5,19,11,0,940.0,117.0,4.9,18.0,992.0,848.49,656.26
2016,5,19,11,15,944.0,118.0,4.95,18.0,1006.0,889.3,684.93
2016,5,19,11,30,948.0,119.0,5.0,18.0,1020.0,927.43,711.61
2016,5,19,11,45,954.0,117.0,5.05,18.5,1027.0,961.73,734.12
2016,5,19,12,0,960.0,115.0,5.1,19.0,1034.0,993.06,754.47
2016,5,19,12,15,960.5,115.0,5.15,18.5,1032.0,1017.98,773.38
2016,5,19,12,30,961.0,115.0,5.2,18.0,1030.0,1039.41,790.07
2016,5,19,12,45,960.0,114.5,5.3,18.0,1020.5,1055.27,801.93
2016,5,19,13,0,959.0,114.0,5.4,18.0,1011.0,1067.35,811.37
2016,5,19,13,15,956.0,113.5,5.45,17.5,992.5,1073.6,818.14
2016,5,19,13,30,953.0,113.0,5.5,17.0,974.0,1075.94,822.42
2016,5,19,13,45,950.5,110.5,5.55,17.0,949.0,1072.8,821.48
2016,5,19,14,0,948.0,108.0,5.6,17.0,924.0,1065.71,817.96
2016,5,19,14,15,940.5,106.5,5.7,16.5,891.0,1050.88,811.13
2016,5,19,14,30,933.0,105.0,5.8,16.0,858.0,1032.36,801.76
2016,5,19,14,45,714.0,186.5,5.9,16.0,747.0,913.63,718.71
2016,5,19,15,0,495.0,268.0,6.0,16.0,636.0,775.27,615.18
2016,5,19,15,15,545.5,232.5,6.0,15.5,616.5,773.15,618.39
2016,5,19,15,30,596.0,197.0,6.0,15.0,597.0,771.73,621.38
2016,5,19,15,45,541.5,197.0,6.0,15.0,540.5,701.03,568.14
2016,5,19,16,0,487.0,197.0,6.0,15.0,484.0,638.02,520.03
2016,5,19,16,15,467.5,183.5,5.85,14.5,439.0,589.88,484.27
2016,5,19,16,30,448.0,170.0,5.7,14.0,394.0,541.6,447.66
2016,5,19,16,45,389.5,159.5,5.6,13.5,339.0,469.27,390.43
2016,5,19,17,0,331.0,149.0,5.5,13.0,284.0,388.86,325.6
2016,5,19,17,15,301.5,133.5,5.55,12.5,243.5,338.36,284.34
2016,5,19,17,30,272.0,118.0,5.6,12.0,203.0,290.11,243.81
2016,5,19,17,45,239.0,99.0,5.65,11.5,163.5,238.42,199.33
2016,5,19,18,0,206.0,80.0,5.7,11.0,124.0,189.79,156.42
2016,5,19,18,15,163.5,61.0,5.55,10.5,89.5,140.65,112.46
2016,5,19,18,30,121.0,42.0,5.4,10.0,55.0,95.91,72.05
2016,5,19,18,45,60.5,25.0,5.3,9.5,31.5,50.41,26.72
2016,5,19,19,0,0.0,8.0,5.2,9.0,8.0,7.28,0.0
2016,5,19,19,15,0.0,4.0,5.2,8.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,15,44.5,18.5,4.55,7.0,23.0,15.17,0.27
2016,5,20,5,30,89.0,37.0,4.6,7.0,46.0,29.52,19.94
2016,5,20,5,45,140.5,56.0,4.65,7.5,79.5,43.84,33.78
2016,5,20,6,0,192.0,75.0,4.7,8.0,113.0,57.77,46.87
2016,5,20,6,15,222.5,94.5,4.7,8.5,151.5,71.54,59.56
2016,5,20,6,30,253.0,114.0,4.7,9.0,190.0,84.84,71.53
2016,5,20,6,45,291.0,128.0,4.7,9.5,231.0,94.12,79.62
2016,5,20,7,0,329.0,142.0,4.7,10.0,272.0,103.06,87.21
2016,5,20,7,15,186.5,167.0,4.65,10.0,243.0,124.22,105.66
2016,5,20,7,30,44.0,192.0,4.6,10.0,214.0,148.42,120.24
2016,5,20,7,45,431.5,145.0,4.6,10.5,392.0,136.85,93.3
2016,5,20,8,0,819.0,98.0,4.6,11.0,570.0,194.34,121.04
2016,5,20,8,15,450.5,196.5,4.55,11.5,459.5,238.49,174.72
2016,5,20,8,30,82.0,295.0,4.5,12.0,349.0,258.09,204.97
2016,5,20,8,45,119.5,323.0,4.5,12.5,408.0,295.01,233.45
2016,5,20,9,0,157.0,351.0,4.5,13.0,467.0,342.66,270.63
2016,5,20,9,15,105.5,352.5,4.55,13.0,432.0,339.52,269.07
2016,5,20,9,30,54.0,354.0,4.6,13.0,397.0,325.1,257.91
2016,5,20,9,45,210.0,368.0,4.65,13.5,546.0,427.71,338.65
2016,5,20,10,0,366.0,382.0,4.7,14.0,695.0,547.63,431.53
2016,5,20,10,15,320.0,411.5,4.75,14.0,691.0,565.94,445.0
2016,5,20,10,30,274.0,441.0,4.8,14.0,687.0,579.9,455.03
2016,5,20,10,45,617.0,273.5,4.9,14.0,843.5,710.59,561.24
2016,5,20,11,0,960.0,106.0,5.0,14.0,1000.0,853.77,671.36
2016,5,20,11,15,962.0,106.5,5.05,14.0,1012.0,893.08,698.86
2016,5,20,11,30,964.0,107.0,5.1,14.0,1024.0,929.48,724.78
2016,5,20,11,45,690.5,266.5,5.2,14.0,925.0,879.63,687.76
2016,5,20,12,0,417.0,426.0,5.3,14.0,826.0,801.34,623.73
2016,5,20,12,15,434.5,426.5,5.3,14.0,842.0,835.01,649.16
2016,5,20,12,30,452.0,427.0,5.3,14.0,858.0,867.4,672.98
2016,5,20,12,45,360.0,446.5,5.35,14.0,787.5,801.76,623.63
2016,5,20,13,0,268.0,466.0,5.4,14.0,717.0,740.15,576.74
2016,5,20,13,15,281.5,452.5,5.4,14.0,711.5,747.12,583.17
2016,5,20,13,30,295.0,439.0,5.4,14.0,706.0,752.44,588.17
2016,5,20,13,45,162.5,391.5,5.45,14.0,538.0,559.9,442.07
2016,5,20,14,0,30.0,344.0,5.5,14.0,370.0,365.13,288.72
2016,5,20,14,15,42.5,352.5,5.5,13.5,388.0,388.03,308.51
2016,5,20,14,30,55.0,361.0,5.5,13.0,406.0,410.92,327.88
2016,5,20,14,45,192.5,346.0,5.5,13.0,491.5,544.37,437.12
2016,5,20,15,0,330.0,331.0,5.5,13.0,577.0,671.86,538.91
2016,5,20,15,15,370.0,298.5,5.4,13.0,559.5,667.34,537.27
2016,5,20,15,30,410.0,266.0,5.3,13.0,542.0,673.58,544.07
2016,5,20,15,45,342.5,259.5,5.25,13.0,479.0,582.8,474.04
2016,5,20,16,0,275.0,253.0,5.2,13.0,416.0,509.83,416.73
2016,5,20,16,15,277.5,229.0,5.1,12.5,381.0,476.17,392.25
2016,5,20,16,30,280.0,205.0,5.0,12.0,346.0,441.21,366.12
2016,5,20,16,45,237.5,185.5,4.9,12.0,296.0,378.47,315.31
2016,5,20,17,0,195.0,166.0,4.8,12.0,246.0,307.46,257.04
2016,5,20,17,15,181.5,145.5,4.6,11.5,211.5,268.59,225.21
2016,5,20,17,30,168.0,125.0,4.4,11.0,177.0,230.59,193.28
2016,5,20,17,45,347.5,90.0,4.25,10.5,173.0,292.2,245.01
2016,5,20,18,0,527.0,55.0,4.1,10.0,169.0,318.05,262.72
2016,5,20,18,15,432.0,46.0,3.8,9.5,123.0,239.62,192.43
2016,5,20,18,30,337.0,37.0,3.5,9.0,77.0,171.41,130.49
2016,5,20,18,45,189.5,24.0,3.2,9.0,44.5,90.87,52.83
2016,5,20,19,0,42.0,11.0,2.9,9.0,12.0,19.31,0.0
2016,5,20,19,15,21.0,5.5,2.9,8.5,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,139.0,17.0,1.4,7.5,31.0,13.36,0.39
2016,5,21,5,30,278.0,34.0,1.6,8.0,62.0,27.72,18.42
2016,5,21,5,45,385.0,43.0,1.85,8.5,106.5,34.02,24.93
2016,5,21,6,0,492.0,52.0,2.1,9.0,151.0,40.17,30.85
2016,5,21,6,15,555.5,59.0,2.1,9.0,201.0,44.3,34.81
2016,5,21,6,30,619.0,66.0,2.1,9.0,251.0,48.3,38.49
2016,5,21,6,45,533.5,94.0,2.15,9.5,275.0,67.66,55.83
2016,5,21,7,0,448.0,122.0,2.2,10.0,299.0,84.55,70.64
2016,5,21,7,15,394.5,154.0,2.2,10.5,326.0,103.62,87.12
2016,5,21,7,30,341.0,186.0,2.2,11.0,353.0,138.04,106.15
2016,5,21,7,45,186.0,204.0,2.2,11.5,296.5,169.63,129.58
2016,5,21,8,0,31.0,222.0,2.2,12.0,240.0,180.88,143.97
2016,5,21,8,15,63.5,260.5,2.25,12.0,301.5,220.39,174.34
2016,5,21,8,30,96.0,299.0,2.3,12.0,363.0,264.65,208.62
2016,5,21,8,45,207.5,313.0,2.35,12.5,462.0,316.94,247.23
2016,5,21,9,0,319.0,327.0,2.4,13.0,561.0,383.17,297.79
2016,5,21,9,15,423.5,309.0,2.5,13.0,637.0,436.71,340.12
2016,5,21,9,30,528.0,291.0,2.6,13.0,713.0,504.14,393.52
2016,5,21,9,45,469.5,325.0,2.75,13.5,712.0,532.57,415.9
2016,5,21,10,0,411.0,359.0,2.9,14.0,711.0,554.64,432.57
2016,5,21,10,15,407.5,373.5,2.95,14.0,731.0,590.82,460.19
2016,5,21,10,30,404.0,388.0,3.0,14.0,751.0,626.02,486.51
2016,5,21,10,45,206.5,290.0,3.15,14.5,476.0,416.82,328.22
2016,5,21,11,0,9.0,192.0,3.3,15.0,201.0,177.93,138.33
2016,5,21,11,15,53.0,333.5,3.35,15.0,384.5,345.65,270.98
2016,5,21,11,30,97.0,475.0,3.4,15.0,568.0,517.69,400.81
2016,5,21,11,45,263.0,451.0,3.5,15.0,703.5,664.0,512.33
2016,5,21,12,0,429.0,427.0,3.6,15.0,839.0,812.52,622.27
2016,5,21,12,15,426.5,424.0,3.65,15.0,832.5,824.56,630.19
2016,5,21,12,30,424.0,421.0,3.7,15.0,826.0,834.4,637.56
2016,5,21,12,45,667.0,275.5,3.75,15.0,904.0,944.79,723.13
2016,5,21,13,0,910.0,130.0,3.8,15.0,982.0,1033.27,784.74
2016,5,21,13,15,905.5,129.0,3.85,15.0,963.5,1037.4,787.68
2016,5,21,13,30,901.0,128.0,3.9,15.0,945.0,1037.79,788.93
2016,5,21,13,45,896.5,126.0,3.95,15.0,919.5,1033.45,787.11
2016,5,21,14,0,892.0,124.0,4.0,15.0,894.0,1025.4,782.92
2016,5,21,14,15,680.0,218.5,4.0,14.5,793.5,929.03,718.51
2016,5,21,14,30,468.0,313.0,4.0,14.0,693.0,809.28,630.81
2016,5,21,14,45,479.0,291.5,4.0,14.0,664.5,791.9,620.79
2016,5,21,15,0,490.0,270.0,4.0,14.0,636.0,771.67,607.99
2016,5,21,15,15,492.0,251.0,3.95,13.5,600.5,742.98,589.6
2016,5,21,15,30,494.0,232.0,3.9,13.0,565.0,711.93,569.3
2016,5,21,15,45,260.5,228.0,3.85,13.0,402.5,477.08,386.98
2016,5,21,16,0,27.0,224.0,3.8,13.0,240.0,244.76,197.35
2016,5,21,16,15,126.5,218.5,3.7,12.5,283.5,331.46,272.06
2016,5,21,16,30,226.0,213.0,3.6,12.0,327.0,396.72,327.73
2016,5,21,16,45,303.0,177.5,3.55,12.0,312.5,415.16,344.57
2016,5,21,17,0,380.0,142.0,3.5,12.0,298.0,425.13,354.16
2016,5,21,17,15,496.0,107.0,3.3,11.5,281.5,438.07,366.23
2016,5,21,17,30,612.0,72.0,3.1,11.0,265.0,443.31,370.25
2016,5,21,17,45,556.0,64.5,2.95,11.0,215.5,373.29,310.04
2016,5,21,18,0,500.0,57.0,2.8,11.0,166.0,308.11,252.47
2016,5,21,18,15,409.5,47.5,2.45,10.5,121.0,232.37,185.53
2016,5,21,18,30,319.0,38.0,2.1,10.0,76.0,166.38,126.19
2016,5,21,18,45,190.0,24.5,1.8,10.0,44.0,91.99,55.06
2016,5,21,19,0,61.0,11.0,1.5,10.0,12.0,23.55,0.0
2016,5,21,19,15,30.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,141.5,17.5,1.9,7.0,32.0,13.75,1.28
2016,5,22,5,30,283.0,35.0,2.0,7.0,64.0,28.59,19.32
2016,5,22,5,45,380.0,45.5,2.1,7.5,108.5,36.18,26.99
2016,5,22,6,0,477.0,56.0,2.2,8.0,153.0,43.5,34.01
2016,5,22,6,15,541.0,64.0,2.1,8.5,203.0,48.3,38.52
2016,5,22,6,30,605.0,72.0,2.0,9.0,253.0,52.93,42.68
2016,5,22,6,45,649.5,77.5,1.95,9.5,305.5,55.31,44.67
2016,5,22,7,0,694.0,83.0,1.9,10.0,358.0,57.6,46.5
2016,5,22,7,15,502.0,137.5,1.75,10.5,351.0,93.32,78.02
2016,5,22,7,30,310.0,192.0,1.6,11.0,344.0,140.93,108.91
2016,5,22,7,45,558.5,145.5,1.5,11.5,455.0,147.82,96.59
2016,5,22,8,0,807.0,99.0,1.4,12.0,566.0,193.35,119.48
2016,5,22,8,15,569.5,189.5,1.35,12.5,533.0,258.42,183.65
2016,5,22,8,30,332.0,280.0,1.3,13.0,500.0,303.44,229.65
2016,5,22,8,45,602.0,194.5,1.3,13.5,625.0,348.77,260.71
2016,5,22,9,0,872.0,109.0,1.3,14.0,750.0,432.08,324.45
2016,5,22,9,15,669.5,208.0,1.35,14.5,716.0,466.59,356.05
2016,5,22,9,30,467.0,307.0,1.4,15.0,682.0,485.8,372.68
2016,5,22,9,45,700.5,204.0,1.45,15.5,791.0,561.26,431.06
2016,5,22,10,0,934.0,101.0,1.5,16.0,900.0,656.28,503.12
2016,5,22,10,15,939.0,102.0,1.6,16.0,926.5,706.97,541.36
2016,5,22,10,30,944.0,103.0,1.7,16.0,953.0,755.77,577.79
2016,5,22,10,45,949.0,103.0,1.85,16.5,973.0,801.58,609.13
2016,5,22,11,0,954.0,103.0,2.0,17.0,993.0,845.08,638.23
2016,5,22,11,15,956.0,103.0,2.15,17.0,1005.0,883.6,664.99
2016,5,22,11,30,958.0,103.0,2.3,17.0,1017.0,919.23,689.79
2016,5,22,11,45,958.5,103.5,2.45,17.5,1021.0,950.98,710.64
2016,5,22,12,0,959.0,104.0,2.6,18.0,1025.0,979.51,729.31
2016,5,22,12,15,958.0,104.0,2.75,18.0,1021.5,1002.81,745.93
2016,5,22,12,30,957.0,104.0,2.9,18.0,1018.0,1022.57,760.33
2016,5,22,12,45,950.5,106.0,3.05,18.0,1005.5,1035.33,770.21
2016,5,22,13,0,944.0,108.0,3.2,18.0,993.0,1044.27,777.73
2016,5,22,13,15,940.0,107.5,3.35,18.0,974.5,1049.35,782.82
2016,5,22,13,30,936.0,107.0,3.5,18.0,956.0,1050.6,785.49
2016,5,22,13,45,930.0,106.0,3.65,18.0,930.0,1045.51,784.04
2016,5,22,14,0,924.0,105.0,3.8,18.0,904.0,1036.63,780.17
2016,5,22,14,15,683.0,213.5,3.9,17.5,792.5,926.16,707.76
2016,5,22,14,30,442.0,322.0,4.0,17.0,681.0,792.63,611.14
2016,5,22,14,45,665.0,210.0,4.15,17.0,721.5,889.79,689.09
2016,5,22,15,0,888.0,98.0,4.3,17.0,762.0,950.64,733.42
2016,5,22,15,15,875.5,96.0,4.35,16.5,719.0,917.6,713.08
2016,5,22,15,30,863.0,94.0,4.4,16.0,676.0,881.89,691.36
2016,5,22,15,45,846.0,91.5,4.45,16.0,628.5,839.31,663.05
2016,5,22,16,0,829.0,89.0,4.5,16.0,581.0,801.84,638.17
2016,5,22,16,15,807.0,86.0,4.5,15.5,530.5,750.77,603.66
2016,5,22,16,30,785.0,83.0,4.5,15.0,480.0,698.73,567.76
2016,5,22,16,45,755.0,79.5,4.55,14.5,427.5,639.82,525.91
2016,5,22,17,0,725.0,76.0,4.6,14.0,375.0,581.31,481.48
2016,5,22,17,15,685.0,71.0,4.5,13.5,323.0,517.92,430.89
2016,5,22,17,30,645.0,66.0,4.4,13.0,271.0,454.71,378.81
2016,5,22,17,45,587.5,59.5,4.3,12.5,220.5,383.49,318.39
2016,5,22,18,0,530.0,53.0,4.2,12.0,170.0,317.25,260.17
2016,5,22,18,15,443.0,44.5,4.0,11.5,124.5,242.47,193.66
2016,5,22,18,30,356.0,36.0,3.8,11.0,79.0,177.01,134.33
2016,5,22,18,45,222.0,23.5,3.6,10.5,46.0,102.07,62.98
2016,5,22,19,0,88.0,11.0,3.4,10.0,13.0,29.58,0.0
2016,5,22,19,15,44.0,5.5,3.2,9.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,5,15,119.5,18.5,2.45,8.0,31.0,14.5,2.24
2016,5,23,5,30,239.0,37.0,2.5,8.0,62.0,28.8,19.46
2016,5,23,5,45,337.0,48.5,2.6,8.5,105.0,37.26,27.85
2016,5,23,6,0,435.0,60.0,2.7,9.0,148.0,46.79,36.84
2016,5,23,6,15,498.0,68.5,2.7,9.0,197.0,51.82,41.63
2016,5,23,6,30,561.0,77.0,2.7,9.0,246.0,56.66,46.06
2016,5,23,6,45,613.0,81.5,2.75,9.5,298.5,58.1,47.18
2016,5,23,7,0,665.0,86.0,2.8,10.0,351.0,59.54,48.23
2016,5,23,7,15,697.0,91.0,2.75,10.5,402.5,61.14,49.39
2016,5,23,7,30,729.0,96.0,2.7,11.0,454.0,79.2,50.4
2016,5,23,7,45,758.0,98.0,2.7,11.5,505.0,136.58,79.59
2016,5,23,8,0,787.0,100.0,2.7,12.0,556.0,191.07,118.92
2016,5,23,8,15,805.0,103.0,2.65,12.5,603.5,247.27,166.36
2016,5,23,8,30,823.0,106.0,2.6,13.0,651.0,305.14,217.46
2016,5,23,8,45,839.5,107.5,2.6,13.5,695.0,362.74,268.61
2016,5,23,9,0,856.0,109.0,2.6,14.0,739.0,425.59,322.85
2016,5,23,9,15,866.0,111.0,2.65,14.0,777.0,481.55,371.21
2016,5,23,9,30,876.0,113.0,2.7,14.0,815.0,537.14,417.95
2016,5,23,9,45,892.5,109.5,2.8,14.5,850.0,591.19,461.59
2016,5,23,10,0,909.0,106.0,2.9,15.0,885.0,644.92,503.71
2016,5,23,10,15,601.0,271.0,2.95,15.0,793.0,630.45,490.37
2016,5,23,10,30,293.0,436.0,3.0,15.0,701.0,587.65,454.06
2016,5,23,10,45,609.5,273.5,3.1,15.5,838.0,703.17,545.46
2016,5,23,11,0,926.0,111.0,3.2,16.0,975.0,829.61,639.31
2016,5,23,11,15,928.0,111.5,3.3,16.0,987.0,867.6,665.17
2016,5,23,11,30,930.0,112.0,3.4,16.0,999.0,902.81,689.71
2016,5,23,11,45,929.5,113.0,3.5,16.0,1003.5,933.36,711.0
2016,5,23,12,0,929.0,114.0,3.6,16.0,1008.0,960.76,730.17
2016,5,23,12,15,928.5,114.0,3.65,16.0,1005.0,983.96,746.19
2016,5,23,12,30,928.0,114.0,3.7,16.0,1002.0,1003.77,759.99
