Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,896.5,133.5,3.75,16.0,983.5,1008.76,763.84
2016,5,23,13,0,865.0,153.0,3.8,16.0,965.0,1009.49,765.03
2016,5,23,13,15,638.0,271.5,3.85,16.0,864.5,932.69,711.86
2016,5,23,13,30,411.0,390.0,3.9,16.0,764.0,828.12,632.97
2016,5,23,13,45,634.5,264.5,4.0,16.0,823.0,931.84,714.94
2016,5,23,14,0,858.0,139.0,4.1,16.0,882.0,1005.65,767.83
2016,5,23,14,15,651.5,230.5,4.1,16.0,783.0,912.06,703.21
2016,5,23,14,30,445.0,322.0,4.1,16.0,684.0,795.03,615.68
2016,5,23,14,45,338.5,338.0,4.2,16.0,606.0,690.46,539.41
2016,5,23,15,0,232.0,354.0,4.3,16.0,528.0,587.63,462.25
2016,5,23,15,15,203.0,335.0,4.3,15.5,481.0,537.49,426.11
2016,5,23,15,30,174.0,316.0,4.3,15.0,434.0,487.84,389.45
2016,5,23,15,45,87.5,236.5,4.3,15.0,296.0,308.82,248.78
2016,5,23,16,0,1.0,157.0,4.3,15.0,158.0,143.84,113.73
2016,5,23,16,15,342.0,130.5,4.2,14.5,304.5,430.35,355.95
2016,5,23,16,30,683.0,104.0,4.1,14.0,451.0,649.43,532.12
2016,5,23,16,45,685.0,94.5,4.05,14.0,410.5,610.36,501.47
2016,5,23,17,0,687.0,85.0,4.0,14.0,370.0,569.08,469.5
2016,5,23,17,15,646.5,79.0,3.85,13.5,318.5,503.91,417.79
2016,5,23,17,30,606.0,73.0,3.7,13.0,267.0,441.1,366.38
2016,5,23,17,45,553.0,65.0,3.55,13.0,217.5,372.4,307.86
2016,5,23,18,0,500.0,57.0,3.4,13.0,168.0,308.25,251.43
2016,5,23,18,15,413.5,47.5,3.05,12.5,123.0,234.13,186.17
2016,5,23,18,30,327.0,38.0,2.7,12.0,78.0,169.3,128.12
2016,5,23,18,45,200.5,24.5,2.35,11.5,46.0,97.62,61.32
2016,5,23,19,0,74.0,11.0,2.0,11.0,14.0,26.51,0.0
2016,5,23,19,15,37.0,5.5,1.95,10.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,143.5,17.5,2.5,8.5,32.5,13.73,2.29
2016,5,24,5,30,287.0,35.0,2.7,9.0,65.0,28.45,19.11
2016,5,24,5,45,384.5,44.5,2.9,9.5,109.0,35.16,25.87
2016,5,24,6,0,482.0,54.0,3.1,10.0,153.0,41.65,32.07
2016,5,24,6,15,544.5,61.5,3.1,10.0,203.0,46.12,36.31
2016,5,24,6,30,607.0,69.0,3.1,10.0,253.0,50.43,40.24
2016,5,24,6,45,303.5,96.5,3.1,10.5,188.5,67.56,55.5
2016,5,24,7,0,0.0,124.0,3.1,11.0,124.0,104.26,87.87
2016,5,24,7,15,21.0,158.5,3.1,11.5,169.0,130.51,110.42
2016,5,24,7,30,42.0,193.0,3.1,12.0,214.0,149.22,119.77
2016,5,24,7,45,75.5,225.5,3.1,12.5,267.5,180.36,142.41
2016,5,24,8,0,109.0,258.0,3.1,13.0,321.0,216.37,169.0
2016,5,24,8,15,74.0,263.0,3.1,13.5,307.5,224.28,176.3
2016,5,24,8,30,39.0,268.0,3.1,14.0,294.0,227.24,179.51
2016,5,24,8,45,36.0,280.5,3.1,14.5,306.0,241.64,190.58
2016,5,24,9,0,33.0,293.0,3.1,15.0,318.0,255.65,201.15
2016,5,24,9,15,82.0,342.0,3.15,15.0,407.0,320.61,251.51
2016,5,24,9,30,131.0,391.0,3.2,15.0,496.0,388.43,303.69
2016,5,24,9,45,70.5,302.0,3.25,15.5,359.0,298.2,233.6
2016,5,24,10,0,10.0,213.0,3.3,16.0,222.0,193.38,150.66
2016,5,24,10,15,8.5,193.5,3.35,16.0,201.5,176.48,137.32
2016,5,24,10,30,7.0,174.0,3.4,16.0,181.0,159.12,123.42
2016,5,24,10,45,11.0,221.5,3.45,16.0,232.0,204.64,159.51
2016,5,24,11,0,15.0,269.0,3.5,16.0,283.0,250.88,195.65
2016,5,24,11,15,16.0,287.5,3.55,16.0,303.0,269.58,210.05
2016,5,24,11,30,17.0,306.0,3.6,16.0,323.0,288.52,224.64
2016,5,24,11,45,86.5,401.0,3.7,16.5,485.0,445.88,346.07
2016,5,24,12,0,156.0,496.0,3.8,17.0,647.0,613.18,469.62
2016,5,24,12,15,543.0,307.5,3.8,17.0,828.5,822.6,631.0
2016,5,24,12,30,930.0,119.0,3.8,17.0,1010.0,1009.69,763.15
2016,5,24,12,45,634.5,281.0,3.85,17.0,886.0,916.19,696.51
2016,5,24,13,0,339.0,443.0,3.9,17.0,762.0,784.78,596.66
2016,5,24,13,15,631.0,278.0,3.9,17.0,857.5,931.32,709.93
2016,5,24,13,30,923.0,113.0,3.9,17.0,953.0,1042.4,786.9
2016,5,24,13,45,919.5,110.5,3.95,17.0,928.0,1038.38,784.38
2016,5,24,14,0,916.0,108.0,4.0,17.0,903.0,1030.58,780.39
2016,5,24,14,15,908.5,106.5,4.0,16.5,871.0,1016.17,773.16
2016,5,24,14,30,901.0,105.0,4.0,16.0,839.0,998.22,763.61
2016,5,24,14,45,892.5,102.5,4.05,16.0,801.5,974.82,749.22
2016,5,24,15,0,884.0,100.0,4.1,16.0,764.0,948.17,732.58
2016,5,24,15,15,636.5,187.5,4.1,15.5,651.0,812.61,638.93
2016,5,24,15,30,389.0,275.0,4.1,15.0,538.0,648.58,515.27
2016,5,24,15,45,609.5,182.0,4.15,15.0,561.0,747.63,597.0
2016,5,24,16,0,830.0,89.0,4.2,15.0,584.0,802.12,639.45
2016,5,24,16,15,594.5,141.0,4.2,14.5,480.0,648.65,526.04
2016,5,24,16,30,359.0,193.0,4.2,14.0,376.0,485.58,397.79
2016,5,24,16,45,547.5,133.5,4.2,14.0,378.5,550.6,453.76
2016,5,24,17,0,736.0,74.0,4.2,14.0,381.0,586.18,484.4
2016,5,24,17,15,697.5,69.0,4.1,13.5,328.5,521.16,432.42
2016,5,24,17,30,659.0,64.0,4.0,13.0,276.0,460.18,382.46
2016,5,24,17,45,606.5,57.5,3.9,13.0,225.5,390.86,323.32
2016,5,24,18,0,554.0,51.0,3.8,13.0,175.0,325.97,266.05
2016,5,24,18,15,469.0,43.0,3.5,12.0,129.5,251.28,200.32
2016,5,24,18,30,384.0,35.0,3.2,11.0,84.0,185.65,141.2
2016,5,24,18,45,192.0,25.5,2.9,10.5,50.0,94.89,60.89
2016,5,24,19,0,0.0,16.0,2.6,10.0,16.0,14.55,0.0
2016,5,24,19,15,0.0,8.0,2.55,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,17.0,2.7,8.0,34.0,13.44,2.54
2016,5,25,5,30,312.0,34.0,2.8,8.0,68.0,27.5,18.42
2016,5,25,5,45,406.5,43.0,2.9,8.5,112.0,33.83,24.81
2016,5,25,6,0,501.0,52.0,3.0,9.0,156.0,39.96,30.68
2016,5,25,6,15,562.0,59.0,3.0,9.5,205.5,44.11,34.56
2016,5,25,6,30,623.0,66.0,3.0,10.0,255.0,48.12,38.15
2016,5,25,6,45,311.5,79.5,3.0,10.5,174.0,55.77,44.89
2016,5,25,7,0,0.0,93.0,3.0,11.0,93.0,80.79,67.02
2016,5,25,7,15,3.5,126.5,3.0,11.5,128.0,107.33,90.07
2016,5,25,7,30,7.0,160.0,3.0,12.0,163.0,133.57,107.35
2016,5,25,7,45,7.5,172.0,3.0,12.5,176.0,145.16,116.13
2016,5,25,8,0,8.0,184.0,3.0,13.0,189.0,156.75,124.96
2016,5,25,8,15,8.0,190.0,3.05,13.5,195.0,163.58,129.93
2016,5,25,8,30,8.0,196.0,3.1,14.0,201.0,170.23,134.75
2016,5,25,8,45,14.0,229.5,3.2,15.0,239.5,200.94,158.49
2016,5,25,9,0,20.0,263.0,3.3,16.0,278.0,232.66,182.66
2016,5,25,9,15,117.5,326.0,3.4,16.0,420.5,320.24,250.42
2016,5,25,9,30,215.0,389.0,3.5,16.0,563.0,428.6,333.63
2016,5,25,9,45,117.5,347.5,3.6,16.5,443.5,359.21,280.1
2016,5,25,10,0,20.0,306.0,3.7,17.0,324.0,278.97,217.02
2016,5,25,10,15,168.0,367.5,3.75,17.5,519.5,429.38,334.11
2016,5,25,10,30,316.0,429.0,3.8,18.0,715.0,596.91,459.35
2016,5,25,10,45,631.5,264.0,3.9,18.5,850.0,710.11,547.53
2016,5,25,11,0,947.0,99.0,4.0,19.0,985.0,833.96,638.96
2016,5,25,11,15,489.5,246.0,4.05,19.0,704.5,637.71,493.15
2016,5,25,11,30,32.0,393.0,4.1,19.0,424.0,385.96,295.42
2016,5,25,11,45,493.0,246.0,4.2,19.0,721.5,682.74,529.45
2016,5,25,12,0,954.0,99.0,4.3,19.0,1019.0,967.92,732.78
2016,5,25,12,15,953.5,99.0,4.35,19.0,1016.0,991.49,747.07
2016,5,25,12,30,953.0,99.0,4.4,19.0,1013.0,1011.57,760.99
2016,5,25,12,45,670.5,258.0,4.5,19.0,897.5,928.48,704.64
2016,5,25,13,0,388.0,417.0,4.6,19.0,782.0,806.4,612.26
2016,5,25,13,15,655.5,263.5,4.6,19.0,866.0,940.88,715.99
2016,5,25,13,30,923.0,110.0,4.6,19.0,950.0,1038.65,783.42
2016,5,25,13,45,919.5,107.5,4.7,19.0,925.5,1034.62,781.66
2016,5,25,14,0,916.0,105.0,4.8,19.0,901.0,1026.8,778.17
2016,5,25,14,15,909.0,104.0,4.85,18.5,869.0,1013.42,772.05
2016,5,25,14,30,902.0,103.0,4.9,18.0,837.0,996.5,763.56
2016,5,25,14,45,625.0,215.5,4.95,18.0,713.5,855.67,665.59
2016,5,25,15,0,348.0,328.0,5.0,18.0,590.0,683.3,534.4
2016,5,25,15,15,243.5,322.0,5.0,17.5,500.5,575.2,453.88
2016,5,25,15,30,139.0,316.0,5.0,17.0,411.0,456.12,362.33
2016,5,25,15,45,486.0,201.5,5.05,17.0,498.0,656.2,526.73
2016,5,25,16,0,833.0,87.0,5.1,17.0,585.0,795.1,634.88
2016,5,25,16,15,812.0,84.0,5.05,16.5,535.0,751.74,604.65
2016,5,25,16,30,791.0,81.0,5.0,16.0,485.0,700.43,568.88
2016,5,25,16,45,764.5,77.0,4.95,15.5,433.5,643.34,527.93
2016,5,25,17,0,738.0,73.0,4.9,15.0,382.0,586.34,484.53
2016,5,25,17,15,700.5,68.5,4.75,14.5,330.0,522.47,433.59
2016,5,25,17,30,663.0,64.0,4.6,14.0,278.0,462.47,384.11
2016,5,25,17,45,608.0,58.0,4.45,13.5,227.5,392.31,324.69
2016,5,25,18,0,553.0,52.0,4.3,13.0,177.0,326.8,267.27
2016,5,25,18,15,468.5,44.0,4.1,12.5,131.5,252.34,201.24
2016,5,25,18,30,384.0,36.0,3.9,12.0,86.0,186.85,142.04
2016,5,25,18,45,243.0,25.0,3.7,11.5,51.5,111.27,72.66
2016,5,25,19,0,102.0,14.0,3.5,11.0,17.0,35.6,0.0
2016,5,25,19,15,51.0,7.0,3.55,10.5,8.5,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,130.5,19.0,2.9,9.0,33.5,14.88,3.75
2016,5,26,5,30,261.0,38.0,2.9,9.0,67.0,29.57,20.17
2016,5,26,5,45,354.5,49.0,2.95,9.5,110.0,39.01,29.34
2016,5,26,6,0,448.0,60.0,3.0,10.0,153.0,46.63,36.57
2016,5,26,6,15,511.5,68.0,2.95,10.0,202.5,51.27,40.97
2016,5,26,6,30,575.0,76.0,2.9,10.0,252.0,55.74,45.04
2016,5,26,6,45,311.5,115.5,2.85,10.5,213.5,80.85,67.41
2016,5,26,7,0,48.0,155.0,2.8,11.0,175.0,120.54,102.23
2016,5,26,7,15,41.5,172.5,2.75,11.5,191.5,133.07,112.58
2016,5,26,7,30,35.0,190.0,2.7,12.0,208.0,147.26,118.17
2016,5,26,7,45,71.0,224.0,2.65,13.0,264.5,179.06,141.13
2016,5,26,8,0,107.0,258.0,2.6,14.0,321.0,216.05,168.0
2016,5,26,8,15,464.0,183.5,2.6,14.5,487.5,231.2,165.52
2016,5,26,8,30,821.0,109.0,2.6,15.0,654.0,306.26,216.71
2016,5,26,8,45,837.5,110.0,2.6,15.5,698.0,363.2,266.84
2016,5,26,9,0,854.0,111.0,2.6,16.0,742.0,425.38,320.13
2016,5,26,9,15,567.5,244.0,2.6,16.5,673.0,448.8,344.08
2016,5,26,9,30,281.0,377.0,2.6,17.0,604.0,448.48,345.4
2016,5,26,9,45,584.0,249.5,2.65,17.5,744.0,532.23,410.62
2016,5,26,10,0,887.0,122.0,2.7,18.0,884.0,643.36,496.03
2016,5,26,10,15,893.0,123.0,2.7,18.5,910.5,692.47,532.05
2016,5,26,10,30,899.0,124.0,2.7,19.0,937.0,739.9,566.19
2016,5,26,10,45,902.5,125.5,2.75,19.5,956.5,784.03,596.68
2016,5,26,11,0,906.0,127.0,2.8,20.0,976.0,825.88,624.06
2016,5,26,11,15,908.5,127.5,2.85,20.0,988.0,863.63,649.58
2016,5,26,11,30,911.0,128.0,2.9,20.0,1000.0,898.72,673.2
2016,5,26,11,45,911.5,129.0,3.0,20.5,1004.5,929.7,693.05
2016,5,26,12,0,912.0,130.0,3.1,21.0,1009.0,957.69,710.84
2016,5,26,12,15,911.5,129.5,3.2,21.0,1006.0,980.26,726.41
2016,5,26,12,30,911.0,129.0,3.3,21.0,1003.0,999.5,739.89
2016,5,26,12,45,911.0,127.0,3.45,21.5,993.0,1014.37,749.53
2016,5,26,13,0,911.0,125.0,3.6,22.0,983.0,1025.66,756.9
2016,5,26,13,15,907.5,124.0,3.65,22.0,965.0,1030.82,761.07
2016,5,26,13,30,904.0,123.0,3.7,22.0,947.0,1032.27,762.98
2016,5,26,13,45,899.5,121.5,3.8,22.0,922.5,1028.51,761.95
2016,5,26,14,0,895.0,120.0,3.9,22.0,898.0,1021.07,758.61
2016,5,26,14,15,887.5,118.5,3.95,22.0,866.5,1007.07,750.66
2016,5,26,14,30,880.0,117.0,4.0,22.0,835.0,989.6,740.51
2016,5,26,14,45,870.0,115.0,4.05,22.0,798.0,965.87,726.17
2016,5,26,15,0,860.0,113.0,4.1,22.0,761.0,939.04,709.73
2016,5,26,15,15,847.5,110.5,4.1,21.5,718.5,906.46,690.35
2016,5,26,15,30,835.0,108.0,4.1,21.0,676.0,879.6,674.83
2016,5,26,15,45,817.0,105.5,4.15,20.5,629.0,836.86,648.1
2016,5,26,16,0,799.0,103.0,4.2,20.0,582.0,792.31,619.7
2016,5,26,16,15,777.0,99.0,4.2,19.5,532.5,741.37,585.89
2016,5,26,16,30,755.0,95.0,4.2,19.0,483.0,689.51,550.72
2016,5,26,16,45,725.0,91.0,4.2,19.0,431.0,634.11,510.59
2016,5,26,17,0,695.0,87.0,4.2,19.0,379.0,576.57,466.69
2016,5,26,17,15,654.0,81.5,4.05,18.0,327.0,511.41,416.88
2016,5,26,17,30,613.0,76.0,3.9,17.0,275.0,448.59,367.1
2016,5,26,17,45,555.0,68.5,3.8,16.5,225.0,377.6,308.31
2016,5,26,18,0,497.0,61.0,3.7,16.0,175.0,311.59,251.75
2016,5,26,18,15,409.5,51.5,3.55,15.0,129.5,237.12,187.49
2016,5,26,18,30,322.0,42.0,3.4,14.0,84.0,171.89,130.11
2016,5,26,18,45,195.0,28.0,3.25,13.5,50.5,99.81,65.56
2016,5,26,19,0,68.0,14.0,3.1,13.0,17.0,28.02,0.0
2016,5,26,19,15,34.0,7.0,3.15,12.5,8.5,6.37,0.0
2016,5,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,128.0,19.5,2.8,8.5,34.0,15.26,4.34
2016,5,27,5,30,256.0,39.0,2.8,9.0,68.0,30.33,20.87
2016,5,27,5,45,357.5,49.5,2.8,9.5,112.0,39.41,29.72
2016,5,27,6,0,459.0,60.0,2.8,10.0,156.0,46.61,36.56
2016,5,27,6,15,284.0,91.5,2.75,10.5,156.0,69.82,57.6
2016,5,27,6,30,109.0,123.0,2.7,11.0,156.0,93.48,78.66
2016,5,27,6,45,123.5,144.0,2.65,12.0,188.5,107.85,90.91
2016,5,27,7,0,138.0,165.0,2.6,13.0,221.0,121.8,102.49
2016,5,27,7,15,443.0,130.0,2.45,13.5,343.0,87.58,72.0
2016,5,27,7,30,748.0,95.0,2.3,14.0,465.0,85.29,54.49
2016,5,27,7,45,774.5,97.5,2.15,15.0,516.5,137.38,78.46
2016,5,27,8,0,801.0,100.0,2.0,16.0,568.0,192.65,117.56
2016,5,27,8,15,818.5,103.5,1.85,16.5,615.5,249.73,164.73
2016,5,27,8,30,836.0,107.0,1.7,17.0,663.0,308.43,215.28
2016,5,27,8,45,851.5,108.5,1.55,18.0,707.0,366.24,264.61
2016,5,27,9,0,867.0,110.0,1.4,19.0,751.0,429.23,316.3
2016,5,27,9,15,877.5,112.0,1.4,19.5,789.5,485.82,362.56
2016,5,27,9,30,888.0,114.0,1.4,20.0,828.0,542.09,406.94
2016,5,27,9,45,899.5,113.5,1.4,21.0,862.0,596.31,447.4
2016,5,27,10,0,911.0,113.0,1.4,22.0,896.0,649.77,485.69
2016,5,27,10,15,916.5,114.0,1.5,22.5,922.5,699.58,521.78
2016,5,27,10,30,922.0,115.0,1.6,23.0,949.0,747.61,555.69
2016,5,27,10,45,927.5,114.5,1.7,23.5,969.0,792.37,585.57
2016,5,27,11,0,933.0,114.0,1.8,24.0,989.0,834.91,612.79
2016,5,27,11,15,935.5,114.5,1.9,24.0,1001.0,873.5,638.41
2016,5,27,11,30,938.0,115.0,2.0,24.0,1013.0,909.34,662.19
2016,5,27,11,45,940.0,114.5,2.15,24.5,1018.0,940.96,682.39
2016,5,27,12,0,942.0,114.0,2.3,25.0,1023.0,969.52,700.57
2016,5,27,12,15,941.5,114.0,2.4,25.0,1020.0,993.02,716.41
2016,5,27,12,30,941.0,114.0,2.5,25.0,1017.0,1013.12,730.18
2016,5,27,12,45,938.5,113.5,2.7,25.0,1006.0,1027.26,741.24
2016,5,27,13,0,936.0,113.0,2.9,25.0,995.0,1037.7,750.05
2016,5,27,13,15,932.5,112.5,3.0,25.0,977.0,1043.41,755.02
2016,5,27,13,30,929.0,112.0,3.1,25.0,959.0,1045.33,757.7
2016,5,27,13,45,922.5,111.5,3.25,25.0,933.5,1040.49,756.59
2016,5,27,14,0,916.0,111.0,3.4,25.0,908.0,1031.93,753.17
2016,5,27,14,15,908.5,109.5,3.5,25.0,876.0,1017.69,745.71
2016,5,27,14,30,901.0,108.0,3.6,25.0,844.0,999.91,736.01
2016,5,27,14,45,890.0,106.5,3.7,25.0,806.0,975.39,721.83
2016,5,27,15,0,879.0,105.0,3.8,25.0,768.0,947.74,705.54
2016,5,27,15,15,866.0,103.0,3.85,24.5,725.0,914.79,686.61
2016,5,27,15,30,853.0,101.0,3.9,24.0,682.0,879.22,665.67
2016,5,27,15,45,836.5,98.0,3.95,24.0,635.0,844.72,643.95
2016,5,27,16,0,820.0,95.0,4.0,24.0,588.0,800.26,614.95
2016,5,27,16,15,798.0,91.5,4.0,23.5,538.0,749.21,581.79
2016,5,27,16,30,776.0,88.0,4.0,23.0,488.0,697.2,547.26
2016,5,27,16,45,747.5,84.0,4.0,22.5,436.0,639.39,507.59
2016,5,27,17,0,719.0,80.0,4.0,22.0,384.0,581.85,465.31
2016,5,27,17,15,680.0,75.0,3.7,21.0,332.0,519.71,418.15
2016,5,27,17,30,641.0,70.0,3.4,20.0,280.0,457.46,369.29
2016,5,27,17,45,585.0,63.5,3.15,19.5,229.5,387.31,311.84
2016,5,27,18,0,529.0,57.0,2.9,19.0,179.0,321.9,256.42
2016,5,27,18,15,445.0,48.0,2.65,18.0,133.0,247.72,193.19
2016,5,27,18,30,361.0,39.0,2.4,17.0,87.0,182.44,136.29
2016,5,27,18,45,232.5,26.5,2.2,16.0,52.5,110.58,72.74
2016,5,27,19,0,104.0,14.0,2.0,15.0,18.0,36.17,0.0
2016,5,27,19,15,52.0,7.0,2.0,14.5,9.0,15.21,0.0
2016,5,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,5,15,148.5,18.0,1.5,10.5,35.0,14.22,3.86
2016,5,28,5,30,297.0,36.0,1.7,11.0,70.0,29.16,19.72
2016,5,28,5,45,391.5,46.0,1.95,12.0,114.0,36.29,26.67
2016,5,28,6,0,486.0,56.0,2.2,13.0,158.0,43.18,33.07
2016,5,28,6,15,547.0,63.0,2.15,13.5,208.0,47.17,36.75
2016,5,28,6,30,608.0,70.0,2.1,14.0,258.0,51.04,40.14
2016,5,28,6,45,652.0,75.5,2.05,15.0,310.0,53.52,42.08
2016,5,28,7,0,696.0,81.0,2.0,16.0,362.0,55.88,43.85
2016,5,28,7,15,727.0,85.5,1.95,17.0,414.0,63.16,49.86
2016,5,28,7,30,758.0,90.0,1.9,18.0,466.0,81.63,50.49
2016,5,28,7,45,781.0,93.5,1.85,19.0,516.0,134.72,74.81
2016,5,28,8,0,804.0,97.0,1.8,20.0,566.0,190.55,113.88
2016,5,28,8,15,821.5,100.0,1.7,20.5,614.0,247.34,160.11
2016,5,28,8,30,839.0,103.0,1.6,21.0,662.0,305.74,209.7
2016,5,28,8,45,852.0,105.5,1.55,22.0,705.5,368.79,262.42
2016,5,28,9,0,865.0,108.0,1.5,23.0,749.0,426.47,309.73
2016,5,28,9,15,875.5,110.0,1.5,23.5,787.5,482.87,355.3
2016,5,28,9,30,886.0,112.0,1.5,24.0,826.0,538.96,399.0
2016,5,28,9,45,893.0,114.5,1.55,24.5,858.5,592.98,439.92
2016,5,28,10,0,900.0,117.0,1.6,25.0,891.0,645.87,478.66
2016,5,28,10,15,906.0,118.0,1.65,25.0,917.5,695.48,514.96
2016,5,28,10,30,912.0,119.0,1.7,25.0,944.0,743.39,549.23
2016,5,28,10,45,914.5,120.5,1.8,25.5,963.0,787.23,578.5
2016,5,28,11,0,917.0,122.0,1.9,26.0,982.0,828.69,604.88
2016,5,28,11,15,674.5,275.0,1.95,26.0,912.5,812.41,590.98
2016,5,28,11,30,432.0,428.0,2.0,26.0,843.0,771.68,558.34
2016,5,28,11,45,676.0,277.0,2.15,26.0,928.5,870.22,631.97
2016,5,28,12,0,920.0,126.0,2.3,26.0,1014.0,959.79,692.27
2016,5,28,12,15,919.0,126.0,2.4,26.0,1011.0,982.49,706.94
2016,5,28,12,30,918.0,126.0,2.5,26.0,1008.0,1001.85,720.21
2016,5,28,12,45,675.5,270.0,2.65,26.0,915.5,942.65,682.79
2016,5,28,13,0,433.0,414.0,2.8,26.0,823.0,855.62,620.3
2016,5,28,13,15,467.0,397.0,2.9,26.0,830.0,881.44,640.19
2016,5,28,13,30,501.0,380.0,3.0,26.0,837.0,904.94,657.69
2016,5,28,13,45,383.5,402.0,3.2,26.0,746.5,802.17,588.19
2016,5,28,14,0,266.0,424.0,3.4,26.0,656.0,710.73,524.74
2016,5,28,14,15,565.5,274.0,3.55,25.5,744.0,864.7,642.62
2016,5,28,14,30,865.0,124.0,3.7,25.0,832.0,981.44,725.62
2016,5,28,14,45,852.5,123.0,3.85,25.0,794.0,956.79,710.43
2016,5,28,15,0,840.0,122.0,4.0,25.0,756.0,938.73,700.7
2016,5,28,15,15,709.5,165.0,4.1,24.5,680.0,853.61,645.79
2016,5,28,15,30,579.0,208.0,4.2,24.0,604.0,758.99,581.62
2016,5,28,15,45,677.0,159.5,4.3,24.0,591.0,780.64,600.85
2016,5,28,16,0,775.0,111.0,4.4,24.0,578.0,781.14,603.21
2016,5,28,16,15,751.5,107.0,4.4,23.5,528.5,729.97,569.24
2016,5,28,16,30,728.0,103.0,4.4,23.0,479.0,681.24,536.77
2016,5,28,16,45,696.5,98.5,4.4,22.5,427.5,622.75,495.32
2016,5,28,17,0,665.0,94.0,4.4,22.0,376.0,564.93,452.57
2016,5,28,17,15,623.5,87.5,4.15,21.0,324.5,499.75,402.99
2016,5,28,17,30,582.0,81.0,3.9,20.0,273.0,437.0,353.7
2016,5,28,17,45,522.5,73.5,3.65,19.5,223.0,366.8,296.13
2016,5,28,18,0,463.0,66.0,3.4,19.0,173.0,301.71,241.06
2016,5,28,18,15,379.0,55.0,3.15,18.0,128.5,228.82,179.08
2016,5,28,18,30,295.0,44.0,2.9,17.0,84.0,163.37,122.55
2016,5,28,18,45,147.5,31.0,2.65,16.0,51.0,90.02,59.96
2016,5,28,19,0,0.0,18.0,2.4,15.0,18.0,16.73,0.0
2016,5,28,19,15,0.0,9.0,2.45,14.5,9.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,2.35,9.5,4.5,0.0,0.0
2016,5,29,5,0,30.0,9.0,2.5,10.0,9.0,8.19,0.0
2016,5,29,5,15,149.0,23.5,2.55,10.5,39.0,18.44,6.94
2016,5,29,5,30,268.0,38.0,2.6,11.0,69.0,29.54,20.06
2016,5,29,5,45,364.0,48.5,2.65,11.5,112.5,38.41,28.61
2016,5,29,6,0,460.0,59.0,2.7,12.0,156.0,45.63,35.4
2016,5,29,6,15,274.5,90.5,2.65,12.5,152.5,69.1,56.51
2016,5,29,6,30,89.0,122.0,2.6,13.0,149.0,92.8,77.46
2016,5,29,6,45,100.0,143.5,2.55,14.0,179.5,107.44,89.85
2016,5,29,7,0,111.0,165.0,2.5,15.0,210.0,121.64,101.55
2016,5,29,7,15,89.0,185.0,2.45,15.5,224.0,141.01,117.65
2016,5,29,7,30,67.0,205.0,2.4,16.0,238.0,157.28,123.98
2016,5,29,7,45,36.0,189.5,2.35,17.0,208.0,153.56,119.66
2016,5,29,8,0,5.0,174.0,2.3,18.0,178.0,148.63,116.02
2016,5,29,8,15,13.5,208.0,2.25,18.5,217.5,178.74,139.14
2016,5,29,8,30,22.0,242.0,2.2,19.0,257.0,210.18,162.99
2016,5,29,8,45,80.5,297.5,2.2,19.5,357.0,268.42,206.24
2016,5,29,9,0,139.0,353.0,2.2,20.0,457.0,335.67,256.26
2016,5,29,9,15,115.5,367.5,2.25,20.5,457.0,349.73,266.79
2016,5,29,9,30,92.0,382.0,2.3,21.0,457.0,364.76,277.74
2016,5,29,9,45,252.5,371.0,2.35,21.5,586.5,448.16,340.1
2016,5,29,10,0,413.0,360.0,2.4,22.0,716.0,552.87,417.17
2016,5,29,10,15,658.0,240.5,2.45,22.5,827.0,638.63,481.8
2016,5,29,10,30,903.0,121.0,2.5,23.0,938.0,738.14,555.64
2016,5,29,10,45,906.5,122.0,2.65,23.5,957.5,781.9,585.5
2016,5,29,11,0,910.0,123.0,2.8,24.0,977.0,823.38,612.78
2016,5,29,11,15,912.0,123.5,2.9,24.0,989.0,860.77,638.0
2016,5,29,11,30,914.0,124.0,3.0,24.0,1001.0,895.46,661.37
2016,5,29,11,45,914.5,125.0,3.15,24.0,1005.5,926.47,682.61
2016,5,29,12,0,915.0,126.0,3.3,24.0,1010.0,954.49,701.9
2016,5,29,12,15,914.5,126.0,3.4,24.0,1007.0,977.54,717.64
2016,5,29,12,30,914.0,126.0,3.5,24.0,1004.0,997.31,731.31
2016,5,29,12,45,907.0,129.0,3.6,24.5,992.5,1010.23,739.15
2016,5,29,13,0,900.0,132.0,3.7,25.0,981.0,1019.55,744.76
2016,5,29,13,15,896.5,131.0,3.75,24.5,963.5,1024.82,750.43
2016,5,29,13,30,893.0,130.0,3.8,24.0,946.0,1026.42,753.88
2016,5,29,13,45,887.5,128.5,3.85,24.0,921.0,1021.88,751.95
2016,5,29,14,0,882.0,127.0,3.9,24.0,896.0,1013.72,747.8
2016,5,29,14,15,874.5,125.5,3.95,24.0,865.0,1000.03,740.1
2016,5,29,14,30,867.0,124.0,4.0,24.0,834.0,982.94,730.23
2016,5,29,14,45,856.5,122.0,4.05,24.0,797.0,959.16,715.92
2016,5,29,15,0,846.0,120.0,4.1,24.0,760.0,941.75,705.98
2016,5,29,15,15,833.0,117.5,4.1,23.5,718.0,908.85,686.49
2016,5,29,15,30,820.0,115.0,4.1,23.0,676.0,873.36,665.11
2016,5,29,15,45,803.0,111.5,4.1,23.0,629.5,830.98,637.37
2016,5,29,16,0,786.0,108.0,4.1,23.0,583.0,786.73,608.06
2016,5,29,16,15,763.5,104.5,4.05,22.5,533.5,736.58,575.02
2016,5,29,16,30,741.0,101.0,4.0,22.0,484.0,688.56,542.95
2016,5,29,16,45,712.5,96.0,4.0,21.5,433.0,631.12,502.55
2016,5,29,17,0,684.0,91.0,4.0,21.0,382.0,574.05,460.48
2016,5,29,17,15,643.5,85.0,3.8,20.5,330.5,509.23,410.59
2016,5,29,17,30,603.0,79.0,3.6,20.0,279.0,446.7,360.93
2016,5,29,17,45,548.0,71.5,3.4,19.5,229.0,377.78,304.59
2016,5,29,18,0,493.0,64.0,3.2,19.0,179.0,313.48,250.25
2016,5,29,18,15,408.5,54.0,3.05,18.0,133.5,239.81,187.67
2016,5,29,18,30,324.0,44.0,2.9,17.0,88.0,175.03,131.54
2016,5,29,18,45,204.0,30.0,2.75,16.0,54.0,104.7,70.3
2016,5,29,19,0,84.0,16.0,2.6,15.0,20.0,41.92,0.0
2016,5,29,19,15,42.0,8.0,2.7,14.5,10.0,14.47,0.0
2016,5,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,5.0,2.0,8.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,10.0,2.1,9.0,10.0,9.1,0.0
2016,5,30,5,15,173.0,23.5,2.15,9.5,41.0,18.46,7.25
2016,5,30,5,30,305.0,37.0,2.2,10.0,72.0,30.01,20.6
2016,5,30,5,45,403.0,46.5,2.25,11.0,117.0,36.68,27.15
2016,5,30,6,0,501.0,56.0,2.3,12.0,162.0,43.15,33.19
2016,5,30,6,15,562.0,62.5,2.2,12.5,212.0,46.76,36.53
2016,5,30,6,30,623.0,69.0,2.1,13.0,262.0,50.27,39.61
2016,5,30,6,45,668.0,74.0,2.05,14.0,315.0,52.43,41.29
2016,5,30,7,0,713.0,79.0,2.0,15.0,368.0,54.51,42.81
2016,5,30,7,15,743.5,83.0,1.9,15.5,420.0,61.29,48.52
2016,5,30,7,30,774.0,87.0,1.8,16.0,472.0,79.51,49.02
2016,5,30,7,45,797.5,90.0,1.75,17.0,523.0,133.11,73.49
2016,5,30,8,0,821.0,93.0,1.7,18.0,574.0,189.48,113.14
2016,5,30,8,15,838.5,96.0,1.7,19.0,622.0,247.15,160.16
2016,5,30,8,30,856.0,99.0,1.7,20.0,670.0,312.39,215.1
2016,5,30,8,45,869.5,101.0,1.7,21.0,713.5,370.22,264.26
2016,5,30,9,0,883.0,103.0,1.7,22.0,757.0,428.55,312.64
2016,5,30,9,15,893.0,105.0,1.75,22.5,796.0,485.58,359.28
2016,5,30,9,30,903.0,107.0,1.8,23.0,835.0,542.24,404.07
2016,5,30,9,45,909.0,109.5,1.9,24.0,867.5,596.48,444.97
2016,5,30,10,0,915.0,112.0,2.0,25.0,900.0,649.45,483.48
2016,5,30,10,15,920.5,113.0,2.1,25.0,926.5,699.35,520.6
2016,5,30,10,30,926.0,114.0,2.2,25.0,953.0,747.47,555.66
2016,5,30,10,45,929.5,115.0,2.35,25.5,973.0,792.13,585.9
2016,5,30,11,0,933.0,116.0,2.5,26.0,993.0,834.45,613.36
2016,5,30,11,15,935.5,116.5,2.6,26.0,1005.0,873.02,639.01
2016,5,30,11,30,938.0,117.0,2.7,26.0,1017.0,908.85,662.79
2016,5,30,11,45,938.5,117.5,2.85,26.5,1021.5,940.06,682.56
2016,5,30,12,0,939.0,118.0,3.0,27.0,1026.0,968.18,700.29
2016,5,30,12,15,938.0,118.0,3.1,27.0,1023.0,991.24,715.77
2016,5,30,12,30,937.0,118.0,3.2,27.0,1020.0,1010.89,729.16
2016,5,30,12,45,933.5,118.5,3.35,27.5,1009.0,1025.1,738.08
2016,5,30,13,0,930.0,119.0,3.5,28.0,998.0,1035.64,744.76
2016,5,30,13,15,926.5,118.0,3.6,27.5,980.0,1040.98,750.82
2016,5,30,13,30,923.0,117.0,3.7,27.0,962.0,1042.56,754.63
2016,5,30,13,45,917.0,116.5,3.8,27.0,936.5,1038.41,753.37
2016,5,30,14,0,911.0,116.0,3.9,27.0,911.0,1030.55,749.85
2016,5,30,14,15,903.5,114.0,3.95,27.0,879.5,1016.03,741.76
2016,5,30,14,30,896.0,112.0,4.0,27.0,848.0,997.98,731.45
2016,5,30,14,45,886.5,110.5,4.05,27.0,810.5,975.17,718.04
2016,5,30,15,0,877.0,109.0,4.1,27.0,773.0,949.19,702.54
2016,5,30,15,15,864.0,106.5,4.1,26.5,730.0,915.94,683.18
2016,5,30,15,30,851.0,104.0,4.1,26.0,687.0,880.07,661.87
2016,5,30,15,45,835.0,101.0,4.2,25.5,640.5,846.32,642.24
2016,5,30,16,0,819.0,98.0,4.3,25.0,594.0,802.49,615.14
2016,5,30,16,15,798.0,94.5,4.3,24.5,544.0,752.43,582.71
2016,5,30,16,30,777.0,91.0,4.3,24.0,494.0,701.31,548.89
2016,5,30,16,45,749.5,86.5,4.3,23.5,442.5,643.74,509.41
2016,5,30,17,0,722.0,82.0,4.3,23.0,391.0,586.34,467.37
2016,5,30,17,15,683.5,77.0,4.1,22.0,339.0,524.52,420.86
2016,5,30,17,30,645.0,72.0,3.9,21.0,287.0,462.46,372.51
2016,5,30,17,45,590.5,65.5,3.75,20.5,236.0,392.91,315.84
2016,5,30,18,0,536.0,59.0,3.6,20.0,185.0,327.89,260.98
2016,5,30,18,15,452.5,50.5,3.4,19.0,139.0,254.0,198.15
2016,5,30,18,30,369.0,42.0,3.2,18.0,93.0,188.78,141.46
2016,5,30,18,45,242.0,29.5,3.0,17.0,57.5,116.57,78.68
2016,5,30,19,0,115.0,17.0,2.8,16.0,22.0,50.43,0.0
2016,5,30,19,15,57.5,8.5,2.8,15.5,11.0,17.61,0.0
2016,5,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,34.0,5.0,1.45,11.5,6.0,0.0,0.0
2016,5,31,5,0,68.0,10.0,1.5,12.0,12.0,9.1,0.0
2016,5,31,5,15,212.0,22.0,1.65,12.5,44.0,17.83,6.87
2016,5,31,5,30,356.0,34.0,1.8,13.0,76.0,27.32,18.02
2016,5,31,5,45,447.5,42.5,1.95,14.0,121.0,33.26,23.8
2016,5,31,6,0,539.0,51.0,2.1,15.0,166.0,39.03,29.13
2016,5,31,6,15,597.5,57.5,1.95,15.5,216.5,42.86,32.62
2016,5,31,6,30,656.0,64.0,1.8,16.0,267.0,46.56,35.84
2016,5,31,6,45,696.0,68.5,1.7,17.0,319.5,53.17,41.43
2016,5,31,7,0,736.0,73.0,1.6,18.0,372.0,55.29,42.96
2016,5,31,7,15,765.0,77.0,1.5,19.0,424.0,56.85,43.98
2016,5,31,7,30,794.0,81.0,1.4,20.0,476.0,75.38,44.63
2016,5,31,7,45,815.0,84.0,1.35,21.0,526.5,129.88,69.05
2016,5,31,8,0,836.0,87.0,1.3,22.0,577.0,186.83,108.48
2016,5,31,8,15,852.5,89.5,1.25,22.5,625.0,251.42,160.34
2016,5,31,8,30,869.0,92.0,1.2,23.0,673.0,310.13,209.69
2016,5,31,8,45,881.5,94.5,1.2,24.0,716.5,368.63,258.62
2016,5,31,9,0,894.0,97.0,1.2,25.0,760.0,427.52,306.55
2016,5,31,9,15,903.5,99.0,1.2,25.5,799.0,484.83,352.31
2016,5,31,9,30,913.0,101.0,1.2,26.0,838.0,541.7,396.06
2016,5,31,9,45,921.5,102.0,1.3,27.0,871.0,596.5,436.52
2016,5,31,10,0,930.0,103.0,1.4,28.0,904.0,650.24,474.77
2016,5,31,10,15,935.5,104.0,1.55,28.0,931.0,700.75,511.93
2016,5,31,10,30,941.0,105.0,1.7,28.0,958.0,749.44,547.09
2016,5,31,10,45,945.0,106.0,1.85,28.5,977.5,795.01,577.14
2016,5,31,11,0,949.0,107.0,2.0,29.0,997.0,838.24,604.71
2016,5,31,11,15,951.0,107.0,2.15,29.0,1009.5,876.44,630.06
2016,5,31,11,30,953.0,107.0,2.3,29.0,1022.0,911.81,653.56
2016,5,31,11,45,954.0,107.5,2.5,29.0,1027.0,943.81,675.34
2016,5,31,12,0,955.0,108.0,2.7,29.0,1032.0,972.69,695.15
2016,5,31,12,15,954.5,108.0,2.85,29.0,1029.0,996.46,711.34
2016,5,31,12,30,954.0,108.0,3.0,29.0,1026.0,1016.78,725.45
2016,5,31,12,45,952.0,107.5,3.2,29.5,1015.5,1031.61,735.11
2016,5,31,13,0,950.0,107.0,3.4,30.0,1005.0,1042.73,742.48
2016,5,31,13,15,946.5,106.5,3.45,30.0,987.5,1048.59,746.97
2016,5,31,13,30,943.0,106.0,3.5,30.0,970.0,1050.62,749.2
2016,5,31,13,45,938.0,105.0,3.6,30.0,945.0,1046.84,748.26
2016,5,31,14,0,933.0,104.0,3.7,30.0,920.0,1039.26,745.04
2016,5,31,14,15,926.5,102.5,3.75,29.5,888.5,1025.97,739.39
2016,5,31,14,30,920.0,101.0,3.8,29.0,857.0,1009.06,731.49
2016,5,31,14,45,910.5,99.5,3.85,29.0,819.5,985.81,718.01
2016,5,31,15,0,901.0,98.0,3.9,29.0,782.0,959.31,702.43
2016,5,31,15,15,889.5,96.0,3.9,28.5,739.0,927.37,684.27
2016,5,31,15,30,878.0,94.0,3.9,28.0,696.0,892.67,664.1
2016,5,31,15,45,862.5,91.5,3.9,28.0,649.5,851.43,637.95
2016,5,31,16,0,847.0,89.0,3.9,28.0,603.0,808.15,610.14
2016,5,31,16,15,827.0,86.0,3.8,27.5,553.0,765.38,583.12
2016,5,31,16,30,807.0,83.0,3.7,27.0,503.0,714.55,549.9
2016,5,31,16,45,779.5,79.5,3.65,26.5,451.0,656.98,511.28
2016,5,31,17,0,752.0,76.0,3.6,26.0,399.0,599.5,470.3
2016,5,31,17,15,715.5,71.5,3.25,25.0,346.5,535.82,423.0
2016,5,31,17,30,679.0,67.0,2.9,24.0,294.0,475.87,376.83
2016,5,31,17,45,625.0,61.5,2.55,23.5,242.5,406.09,320.74
2016,5,31,18,0,571.0,56.0,2.2,23.0,191.0,340.73,266.4
2016,5,31,18,15,489.0,48.0,2.1,21.5,144.0,266.14,204.69
2016,5,31,18,30,407.0,40.0,2.0,20.0,97.0,200.05,148.33
2016,5,31,18,45,274.0,28.5,1.9,19.0,60.0,124.87,83.94
2016,5,31,19,0,141.0,17.0,1.8,18.0,23.0,56.6,0.0
2016,5,31,19,15,70.5,8.5,1.75,17.5,11.5,19.89,0.0
2016,5,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,4,45,32.0,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,1,5,0,64.0,11.0,2.0,12.0,12.0,10.01,0.0
2016,6,1,5,15,210.5,23.5,2.3,12.5,45.0,19.19,8.0
2016,6,1,5,30,357.0,36.0,2.6,13.0,78.0,29.12,19.58
2016,6,1,5,45,449.0,44.5,2.95,14.0,123.5,34.98,25.3
2016,6,1,6,0,541.0,53.0,3.3,15.0,169.0,40.69,30.59
2016,6,1,6,15,601.0,59.5,3.25,15.5,220.0,44.45,34.02
2016,6,1,6,30,661.0,66.0,3.2,16.0,271.0,48.1,37.19
2016,6,1,6,45,702.5,70.5,3.15,17.0,324.5,54.84,42.88
2016,6,1,7,0,744.0,75.0,3.1,18.0,378.0,56.91,44.37
2016,6,1,7,15,773.5,79.0,3.05,18.5,431.0,58.42,45.42
2016,6,1,7,30,803.0,83.0,3.0,19.0,484.0,76.87,46.05
2016,6,1,7,45,824.5,86.5,3.0,20.0,535.0,132.29,71.12
2016,6,1,8,0,846.0,90.0,3.0,21.0,586.0,190.23,111.65
2016,6,1,8,15,863.0,92.5,2.95,21.5,634.5,255.47,164.73
2016,6,1,8,30,880.0,95.0,2.9,22.0,683.0,314.93,215.63
2016,6,1,8,45,892.0,97.5,2.85,23.0,727.0,373.91,266.01
2016,6,1,9,0,904.0,100.0,2.8,24.0,771.0,433.2,315.44
2016,6,1,9,15,914.0,102.0,2.75,24.5,810.0,491.3,363.0
2016,6,1,9,30,924.0,104.0,2.7,25.0,849.0,548.98,408.58
2016,6,1,9,45,931.0,105.5,2.7,26.0,882.5,603.95,449.86
2016,6,1,10,0,938.0,107.0,2.7,27.0,916.0,657.71,488.63
2016,6,1,10,15,943.5,108.0,2.65,27.5,943.0,708.61,524.78
2016,6,1,10,30,949.0,109.0,2.6,28.0,970.0,757.69,558.47
2016,6,1,10,45,951.0,111.5,2.6,28.5,989.5,803.46,588.07
2016,6,1,11,0,953.0,114.0,2.6,29.0,1009.0,846.73,614.78
2016,6,1,11,15,955.0,114.5,2.65,29.0,1021.5,885.6,639.91
2016,6,1,11,30,957.0,115.0,2.7,29.0,1034.0,921.64,663.1
2016,6,1,11,45,955.5,116.5,2.8,29.0,1038.0,952.57,683.34
2016,6,1,12,0,954.0,118.0,2.9,29.0,1042.0,980.26,701.55
2016,6,1,12,15,953.5,118.0,3.0,29.0,1039.5,1004.17,717.41
2016,6,1,12,30,953.0,118.0,3.1,29.0,1037.0,1024.65,731.18
2016,6,1,12,45,939.5,125.5,3.25,29.0,1022.5,1036.21,739.81
2016,6,1,13,0,926.0,133.0,3.4,29.0,1008.0,1043.95,746.19
2016,6,1,13,15,922.0,132.0,3.5,29.0,990.0,1049.07,750.63
2016,6,1,13,30,918.0,131.0,3.6,29.0,972.0,1050.42,752.81
2016,6,1,13,45,909.0,131.5,3.75,29.0,946.0,1044.57,750.88
2016,6,1,14,0,900.0,132.0,3.9,29.0,920.0,1035.08,746.71
2016,6,1,14,15,892.5,130.0,3.95,28.5,888.0,1020.96,740.44
2016,6,1,14,30,885.0,128.0,4.0,28.0,856.0,1003.34,731.95
2016,6,1,14,45,716.0,194.0,4.05,28.0,766.0,917.25,676.47
2016,6,1,15,0,547.0,260.0,4.1,28.0,676.0,810.23,603.09
2016,6,1,15,15,689.5,190.5,4.1,27.5,685.0,861.57,644.33
2016,6,1,15,30,832.0,121.0,4.1,27.0,694.0,890.07,666.37
2016,6,1,15,45,601.5,181.0,4.1,26.5,580.5,737.99,562.34
2016,6,1,16,0,371.0,241.0,4.1,26.0,467.0,572.41,441.14
2016,6,1,16,15,510.5,179.0,4.0,25.5,462.0,616.12,478.88
2016,6,1,16,30,650.0,117.0,3.9,25.0,457.0,638.91,499.97
2016,6,1,16,45,671.5,107.0,3.85,24.5,426.0,614.98,483.86
2016,6,1,17,0,693.0,97.0,3.8,24.0,395.0,587.16,464.39
2016,6,1,17,15,652.0,91.0,3.5,23.0,342.5,521.64,415.26
2016,6,1,17,30,611.0,85.0,3.2,22.0,290.0,458.36,366.36
2016,6,1,17,45,557.5,76.5,2.9,21.5,239.5,388.65,310.08
2016,6,1,18,0,504.0,68.0,2.6,21.0,189.0,323.36,255.65
2016,6,1,18,15,419.0,58.0,2.4,20.0,142.0,248.71,193.12
2016,6,1,18,30,334.0,48.0,2.2,19.0,95.0,181.78,135.97
2016,6,1,18,45,167.0,36.0,2.0,18.0,59.5,101.41,69.37
2016,6,1,19,0,0.0,24.0,1.8,17.0,24.0,23.5,0.0
2016,6,1,19,15,0.0,12.0,1.8,16.5,12.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,1.6,11.0,12.0,10.01,0.0
2016,6,2,5,15,180.5,25.0,1.75,11.5,44.0,19.64,8.53
2016,6,2,5,30,315.0,39.0,1.9,12.0,76.0,31.79,22.02
2016,6,2,5,45,409.5,49.0,2.1,12.5,121.5,38.84,28.91
2016,6,2,6,0,504.0,59.0,2.3,13.0,167.0,45.65,35.3
2016,6,2,6,15,566.0,66.5,2.15,13.5,218.0,49.98,39.26
2016,6,2,6,30,628.0,74.0,2.0,14.0,269.0,54.16,42.91
2016,6,2,6,45,329.0,112.5,1.9,15.0,216.0,78.64,64.25
2016,6,2,7,0,30.0,151.0,1.8,16.0,163.0,118.14,98.09
2016,6,2,7,15,405.0,122.0,1.65,17.0,322.5,81.8,65.95
2016,6,2,7,30,780.0,93.0,1.5,18.0,482.0,83.47,52.15
2016,6,2,7,45,805.0,96.0,1.35,19.0,534.0,137.41,76.2
2016,6,2,8,0,830.0,99.0,1.2,20.0,586.0,194.34,115.46
2016,6,2,8,15,847.5,102.0,1.1,21.0,634.5,252.44,161.97
2016,6,2,8,30,865.0,105.0,1.0,22.0,683.0,312.14,211.6
2016,6,2,8,45,879.5,107.0,0.95,23.0,727.5,376.63,264.6
2016,6,2,9,0,894.0,109.0,0.9,24.0,772.0,435.86,312.23
2016,6,2,9,15,904.0,110.5,0.9,24.5,811.5,493.07,357.6
2016,6,2,9,30,914.0,112.0,0.9,25.0,851.0,549.87,400.97
