Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,921.5,114.0,0.95,26.0,884.5,605.06,441.1
2016,6,2,10,0,929.0,116.0,1.0,27.0,918.0,659.1,478.86
2016,6,2,10,15,934.5,117.0,1.05,27.5,944.5,709.65,513.92
2016,6,2,10,30,940.0,118.0,1.1,28.0,971.0,758.38,546.74
2016,6,2,10,45,943.0,119.5,1.2,28.5,990.5,803.7,576.25
2016,6,2,11,0,946.0,121.0,1.3,29.0,1010.0,846.62,602.85
2016,6,2,11,15,948.5,121.5,1.4,29.0,1022.5,885.7,628.04
2016,6,2,11,30,951.0,122.0,1.5,29.0,1035.0,922.02,651.45
2016,6,2,11,45,951.0,122.5,1.6,29.5,1039.5,953.27,670.33
2016,6,2,12,0,951.0,123.0,1.7,30.0,1044.0,981.37,687.23
2016,6,2,12,15,950.0,122.5,1.85,30.0,1040.5,1004.36,703.03
2016,6,2,12,30,949.0,122.0,2.0,30.0,1037.0,1023.92,716.81
2016,6,2,12,45,955.5,116.0,2.15,30.0,1029.0,1041.87,729.7
2016,6,2,13,0,962.0,110.0,2.3,30.0,1021.0,1056.14,740.39
2016,6,2,13,15,958.0,109.5,2.4,30.0,1002.5,1061.73,745.3
2016,6,2,13,30,954.0,109.0,2.5,30.0,984.0,1063.45,748.01
2016,6,2,13,45,949.5,107.5,2.6,30.0,959.0,1059.79,747.5
2016,6,2,14,0,945.0,106.0,2.7,30.0,934.0,1052.28,744.72
2016,6,2,14,15,938.0,104.5,2.75,29.5,902.0,1038.53,739.14
2016,6,2,14,30,931.0,103.0,2.8,29.0,870.0,1021.15,731.32
2016,6,2,14,45,923.0,100.5,2.9,29.0,832.5,998.2,718.95
2016,6,2,15,0,915.0,98.0,3.0,29.0,795.0,971.89,704.38
2016,6,2,15,15,903.0,96.0,3.05,28.5,751.5,939.3,686.59
2016,6,2,15,30,891.0,94.0,3.1,28.0,708.0,903.92,666.75
2016,6,2,15,45,876.5,91.5,3.15,28.0,661.0,863.27,641.78
2016,6,2,16,0,862.0,89.0,3.2,28.0,614.0,820.45,615.04
2016,6,2,16,15,842.0,86.0,3.2,27.5,563.5,777.23,588.54
2016,6,2,16,30,822.0,83.0,3.2,27.0,513.0,725.93,555.8
2016,6,2,16,45,795.5,79.0,3.2,26.5,460.5,667.95,517.5
2016,6,2,17,0,769.0,75.0,3.2,26.0,408.0,609.94,476.8
2016,6,2,17,15,733.0,70.5,2.95,25.0,354.5,545.86,429.72
2016,6,2,17,30,697.0,66.0,2.7,24.0,301.0,483.38,382.13
2016,6,2,17,45,644.5,60.5,2.45,23.0,249.5,415.38,328.37
2016,6,2,18,0,592.0,55.0,2.2,22.0,198.0,349.72,274.47
2016,6,2,18,15,512.5,47.5,2.1,21.0,150.0,275.55,212.46
2016,6,2,18,30,433.0,40.0,2.0,20.0,102.0,209.54,155.67
2016,6,2,18,45,304.0,29.0,1.9,19.0,64.5,134.34,91.32
2016,6,2,19,0,175.0,18.0,1.8,18.0,27.0,67.49,7.76
2016,6,2,19,15,87.5,9.0,1.75,17.5,13.5,23.4,0.0
2016,6,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,48.0,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,3,5,0,96.0,11.0,1.0,15.0,13.0,10.01,0.0
2016,6,3,5,15,244.0,22.5,1.05,15.5,47.0,18.26,7.47
2016,6,3,5,30,392.0,34.0,1.1,16.0,81.0,27.31,17.82
2016,6,3,5,45,481.5,42.0,1.15,17.0,127.0,32.86,23.16
2016,6,3,6,0,571.0,50.0,1.2,18.0,173.0,38.26,28.1
2016,6,3,6,15,628.0,56.0,1.2,18.5,224.0,41.75,31.24
2016,6,3,6,30,685.0,62.0,1.2,19.0,275.0,49.38,37.87
2016,6,3,6,45,723.0,66.5,1.3,20.0,328.0,51.65,39.59
2016,6,3,7,0,761.0,71.0,1.4,21.0,381.0,53.85,41.18
2016,6,3,7,15,788.5,75.0,1.4,21.5,433.5,55.49,42.34
2016,6,3,7,30,816.0,79.0,1.4,22.0,486.0,73.65,42.98
2016,6,3,7,45,696.0,121.5,1.4,23.0,494.5,139.98,81.18
2016,6,3,8,0,576.0,164.0,1.4,24.0,503.0,199.22,128.24
2016,6,3,8,15,520.0,202.0,1.45,25.0,526.5,253.99,173.29
2016,6,3,8,30,464.0,240.0,1.5,26.0,550.0,302.09,213.53
2016,6,3,8,45,687.5,167.0,1.55,27.0,660.5,350.78,247.17
2016,6,3,9,0,911.0,94.0,1.6,28.0,771.0,429.96,305.55
2016,6,3,9,15,920.5,95.5,1.55,28.5,809.5,487.67,351.23
2016,6,3,9,30,930.0,97.0,1.5,29.0,848.0,544.91,394.91
2016,6,3,9,45,942.5,95.0,1.45,30.0,882.5,600.14,434.62
2016,6,3,10,0,955.0,93.0,1.4,31.0,917.0,654.63,472.06
2016,6,3,10,15,959.5,94.0,1.35,31.0,943.5,705.52,507.47
2016,6,3,10,30,964.0,95.0,1.3,31.0,970.0,754.47,540.46
2016,6,3,10,45,965.5,97.0,1.3,31.5,989.0,799.95,568.14
2016,6,3,11,0,967.0,99.0,1.3,32.0,1008.0,842.84,593.29
2016,6,3,11,15,969.0,99.0,1.25,32.0,1020.0,881.62,616.1
2016,6,3,11,30,971.0,99.0,1.2,32.0,1032.0,917.52,636.86
2016,6,3,11,45,969.0,101.0,1.2,32.5,1036.0,948.74,653.99
2016,6,3,12,0,967.0,103.0,1.2,33.0,1040.0,976.67,669.03
2016,6,3,12,15,966.0,103.0,1.25,33.0,1037.0,1000.24,683.61
2016,6,3,12,30,965.0,103.0,1.3,33.0,1034.0,1020.32,696.22
2016,6,3,12,45,953.0,109.0,1.4,33.0,1020.0,1032.04,704.78
2016,6,3,13,0,941.0,115.0,1.5,33.0,1006.0,1039.92,711.24
2016,6,3,13,15,937.0,114.0,1.55,32.5,988.0,1044.95,716.83
2016,6,3,13,30,933.0,113.0,1.6,32.0,970.0,1046.19,720.29
2016,6,3,13,45,926.0,112.5,1.7,32.0,944.0,1041.17,719.42
2016,6,3,14,0,919.0,112.0,1.8,32.0,918.0,1032.43,716.39
2016,6,3,14,15,911.5,110.5,1.85,32.0,886.5,1018.53,709.61
2016,6,3,14,30,904.0,109.0,1.9,32.0,855.0,1001.08,700.74
2016,6,3,14,45,893.5,107.5,2.0,32.0,817.0,977.37,688.6
2016,6,3,15,0,883.0,106.0,2.1,32.0,779.0,950.51,674.4
2016,6,3,15,15,870.0,104.0,2.15,31.5,736.5,917.87,657.2
2016,6,3,15,30,857.0,102.0,2.2,31.0,694.0,882.59,638.08
2016,6,3,15,45,840.5,99.5,2.3,31.0,647.0,848.91,618.84
2016,6,3,16,0,824.0,97.0,2.4,31.0,600.0,805.29,592.63
2016,6,3,16,15,802.5,93.5,2.4,30.5,550.0,754.88,561.85
2016,6,3,16,30,781.0,90.0,2.4,30.0,500.0,703.44,529.69
2016,6,3,16,45,752.5,86.0,2.4,29.5,448.0,645.77,492.31
2016,6,3,17,0,724.0,82.0,2.4,29.0,396.0,588.33,452.36
2016,6,3,17,15,686.0,77.0,2.15,28.0,344.0,526.77,407.79
2016,6,3,17,30,648.0,72.0,1.9,27.0,292.0,464.99,361.53
2016,6,3,17,45,593.5,66.0,1.65,26.0,241.5,395.95,308.02
2016,6,3,18,0,539.0,60.0,1.4,25.0,191.0,331.38,256.07
2016,6,3,18,15,460.0,51.5,1.4,24.0,144.5,259.07,197.08
2016,6,3,18,30,381.0,43.0,1.4,23.0,98.0,194.89,143.17
2016,6,3,18,45,259.5,30.5,1.4,22.0,61.5,123.18,83.13
2016,6,3,19,0,138.0,18.0,1.4,21.0,25.0,57.88,9.42
2016,6,3,19,15,69.0,9.0,1.4,20.5,12.5,20.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,18.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,6.37,0.0
2016,6,4,5,15,14.0,23.5,0.85,18.5,25.0,20.3,8.89
2016,6,4,5,30,28.0,40.0,0.8,19.0,43.0,33.74,23.03
2016,6,4,5,45,46.5,60.0,0.75,19.5,68.5,49.46,37.24
2016,6,4,6,0,65.0,80.0,0.7,20.0,94.0,64.93,50.98
2016,6,4,6,15,76.5,102.0,0.8,20.5,122.5,81.42,65.29
2016,6,4,6,30,88.0,124.0,0.9,21.0,151.0,94.14,76.05
2016,6,4,6,45,98.0,145.5,1.05,21.5,181.0,108.73,88.14
2016,6,4,7,0,108.0,167.0,1.2,22.0,211.0,122.88,99.62
2016,6,4,7,15,127.0,191.0,1.15,22.0,249.5,138.07,111.92
2016,6,4,7,30,146.0,215.0,1.1,22.0,288.0,157.35,119.67
2016,6,4,7,45,332.0,199.5,1.1,22.5,388.0,170.66,119.05
2016,6,4,8,0,518.0,184.0,1.1,23.0,488.0,204.92,135.35
2016,6,4,8,15,496.5,210.0,1.15,23.0,521.0,254.45,175.53
2016,6,4,8,30,475.0,236.0,1.2,23.0,554.0,301.74,214.96
2016,6,4,8,45,418.0,277.5,1.25,23.5,570.5,346.57,252.43
2016,6,4,9,0,361.0,319.0,1.3,24.0,587.0,389.37,286.72
2016,6,4,9,15,230.0,352.5,1.4,24.5,526.5,387.68,287.84
2016,6,4,9,30,99.0,386.0,1.5,25.0,466.0,370.34,275.75
2016,6,4,9,45,62.0,357.0,1.6,25.5,408.0,336.81,251.11
2016,6,4,10,0,25.0,328.0,1.7,26.0,350.0,297.57,221.75
2016,6,4,10,15,18.0,273.0,1.8,26.0,289.5,251.24,187.56
2016,6,4,10,30,11.0,218.0,1.9,26.0,229.0,200.29,149.4
2016,6,4,10,45,72.5,348.0,2.0,26.5,417.0,361.43,269.62
2016,6,4,11,0,134.0,478.0,2.1,27.0,605.0,531.54,389.97
2016,6,4,11,15,133.5,484.5,2.15,27.5,612.5,547.97,399.67
2016,6,4,11,30,133.0,491.0,2.2,28.0,620.0,564.03,409.98
2016,6,4,11,45,297.0,463.5,2.3,28.5,751.5,698.36,505.01
2016,6,4,12,0,461.0,436.0,2.4,29.0,883.0,840.57,601.21
2016,6,4,12,15,428.0,432.5,2.4,29.5,846.5,824.91,588.36
2016,6,4,12,30,395.0,429.0,2.4,30.0,810.0,798.54,569.96
2016,6,4,12,45,414.0,423.0,2.4,30.5,818.5,831.06,590.78
2016,6,4,13,0,433.0,417.0,2.4,31.0,827.0,854.66,605.37
2016,6,4,13,15,676.0,265.0,2.35,31.0,892.5,956.45,677.64
2016,6,4,13,30,919.0,113.0,2.3,31.0,958.0,1031.83,724.32
2016,6,4,13,45,915.5,111.5,2.3,31.0,934.0,1029.29,722.68
2016,6,4,14,0,912.0,110.0,2.3,31.0,910.0,1023.04,719.65
2016,6,4,14,15,905.0,108.5,2.25,30.5,879.0,1009.7,713.26
2016,6,4,14,30,898.0,107.0,2.2,30.0,848.0,992.84,704.79
2016,6,4,14,45,889.0,105.0,2.2,30.0,811.5,970.14,691.84
2016,6,4,15,0,880.0,103.0,2.2,30.0,775.0,944.25,676.92
2016,6,4,15,15,868.0,101.0,2.2,29.5,733.0,912.61,659.6
2016,6,4,15,30,856.0,99.0,2.2,29.0,691.0,878.3,640.4
2016,6,4,15,45,839.0,97.0,2.25,29.0,644.5,837.26,615.66
2016,6,4,16,0,822.0,95.0,2.3,29.0,598.0,801.36,594.07
2016,6,4,16,15,802.0,91.5,2.4,28.5,548.5,752.26,564.52
2016,6,4,16,30,782.0,88.0,2.5,28.0,499.0,702.03,533.44
2016,6,4,16,45,753.0,84.5,2.6,27.5,447.5,644.6,496.27
2016,6,4,17,0,724.0,81.0,2.7,27.0,396.0,587.44,456.44
2016,6,4,17,15,687.5,76.0,2.65,26.0,344.5,526.73,412.66
2016,6,4,17,30,651.0,71.0,2.6,25.0,293.0,465.78,366.95
2016,6,4,17,45,596.5,65.0,2.6,24.0,242.5,396.61,313.06
2016,6,4,18,0,542.0,59.0,2.6,23.0,192.0,331.93,260.52
2016,6,4,18,15,465.0,50.5,2.55,22.0,145.5,260.28,200.78
2016,6,4,18,30,388.0,42.0,2.5,21.0,99.0,196.56,146.22
2016,6,4,18,45,269.0,30.0,2.5,20.0,62.5,125.59,85.96
2016,6,4,19,0,150.0,18.0,2.5,19.0,26.0,62.48,14.16
2016,6,4,19,15,75.0,9.0,2.5,18.5,13.0,21.33,0.0
2016,6,4,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,48.0,5.5,1.55,12.0,6.5,0.0,0.0
2016,6,5,5,0,96.0,11.0,1.7,12.0,13.0,10.01,0.0
2016,6,5,5,15,232.0,23.0,1.8,12.5,46.0,18.66,8.09
2016,6,5,5,30,368.0,35.0,1.9,13.0,79.0,28.12,18.78
2016,6,5,5,45,456.5,43.5,2.05,14.0,124.5,34.05,24.51
2016,6,5,6,0,545.0,52.0,2.2,15.0,170.0,39.79,29.81
2016,6,5,6,15,602.0,58.0,2.15,15.5,220.0,43.19,32.91
2016,6,5,6,30,659.0,64.0,2.1,16.0,270.0,46.49,35.77
2016,6,5,6,45,353.5,111.0,2.1,16.5,224.0,77.71,63.06
2016,6,5,7,0,48.0,158.0,2.1,17.0,178.0,122.63,101.61
2016,6,5,7,15,421.5,120.0,2.1,18.0,328.5,80.58,64.64
2016,6,5,7,30,795.0,82.0,2.1,19.0,479.0,74.55,44.98
2016,6,5,7,45,816.5,85.0,2.1,20.0,530.0,128.9,68.89
2016,6,5,8,0,838.0,88.0,2.1,21.0,581.0,185.76,108.22
2016,6,5,8,15,854.5,90.5,2.05,21.5,628.5,250.31,160.4
2016,6,5,8,30,871.0,93.0,2.0,22.0,676.0,308.92,210.25
2016,6,5,8,45,883.5,95.5,2.0,23.0,719.5,367.33,259.83
2016,6,5,9,0,896.0,98.0,2.0,24.0,763.0,426.15,308.56
2016,6,5,9,15,905.5,99.5,2.0,24.5,802.0,483.02,354.93
2016,6,5,9,30,915.0,101.0,2.0,25.0,841.0,539.43,399.34
2016,6,5,9,45,927.0,99.5,2.0,25.5,875.0,594.03,440.91
2016,6,5,10,0,939.0,98.0,2.0,26.0,909.0,647.88,480.49
2016,6,5,10,15,944.5,99.0,2.1,26.5,936.0,698.67,517.17
2016,6,5,10,30,950.0,100.0,2.2,27.0,963.0,747.65,551.61
2016,6,5,10,45,952.5,101.5,2.3,27.5,982.0,792.85,581.38
2016,6,5,11,0,955.0,103.0,2.4,28.0,1001.0,835.59,608.51
2016,6,5,11,15,957.0,103.5,2.55,28.0,1013.5,874.42,634.45
2016,6,5,11,30,959.0,104.0,2.7,28.0,1026.0,910.43,658.5
2016,6,5,11,45,958.5,105.0,2.9,28.5,1030.5,941.76,678.54
2016,6,5,12,0,958.0,106.0,3.1,29.0,1035.0,969.91,696.49
2016,6,5,12,15,957.5,106.0,3.25,29.0,1032.5,993.82,712.76
2016,6,5,12,30,957.0,106.0,3.4,29.0,1030.0,1014.31,726.93
2016,6,5,12,45,949.0,109.5,3.55,29.0,1017.5,1027.42,736.5
2016,6,5,13,0,941.0,113.0,3.7,29.0,1005.0,1036.79,743.82
2016,6,5,13,15,937.5,112.0,3.8,29.0,987.5,1042.37,748.49
2016,6,5,13,30,934.0,111.0,3.9,29.0,970.0,1044.16,750.88
2016,6,5,13,45,929.0,110.0,4.0,29.0,945.5,1040.68,750.01
2016,6,5,14,0,924.0,109.0,4.1,29.0,921.0,1033.46,746.86
2016,6,5,14,15,917.0,107.5,4.1,28.5,890.0,1020.07,740.68
2016,6,5,14,30,910.0,106.0,4.1,28.0,859.0,1003.12,732.27
2016,6,5,14,45,901.5,104.0,4.2,28.0,822.0,980.76,719.47
2016,6,5,15,0,893.0,102.0,4.3,28.0,785.0,955.15,704.5
2016,6,5,15,15,881.5,100.0,4.3,27.5,742.5,923.72,686.42
2016,6,5,15,30,870.0,98.0,4.3,27.0,700.0,889.55,666.34
2016,6,5,15,45,855.0,95.0,4.3,27.0,654.0,848.74,640.18
2016,6,5,16,0,840.0,92.0,4.3,27.0,608.0,812.76,617.18
2016,6,5,16,15,820.5,89.0,4.2,26.5,558.0,764.05,585.69
2016,6,5,16,30,801.0,86.0,4.1,26.0,508.0,714.11,552.85
2016,6,5,16,45,775.5,82.0,4.1,25.5,456.5,657.85,515.0
2016,6,5,17,0,750.0,78.0,4.1,25.0,405.0,601.51,474.65
2016,6,5,17,15,714.0,73.5,3.85,24.0,353.0,538.4,427.78
2016,6,5,17,30,678.0,69.0,3.6,23.0,301.0,478.96,382.0
2016,6,5,17,45,628.0,63.0,3.35,22.5,250.0,410.76,327.03
2016,6,5,18,0,578.0,57.0,3.1,22.0,199.0,346.53,273.43
2016,6,5,18,15,502.0,49.0,2.9,21.0,152.0,273.88,212.28
2016,6,5,18,30,426.0,41.0,2.7,20.0,105.0,209.02,156.21
2016,6,5,18,45,306.5,30.0,2.5,19.0,67.0,136.68,94.26
2016,6,5,19,0,187.0,19.0,2.3,18.0,29.0,72.52,20.53
2016,6,5,19,15,93.5,9.5,2.45,17.5,14.5,25.1,0.0
2016,6,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,4,45,47.0,5.5,2.95,10.5,7.0,0.0,0.0
2016,6,6,5,0,94.0,11.0,3.0,11.0,14.0,10.01,0.0
2016,6,6,5,15,231.0,23.0,2.95,11.5,46.5,18.65,8.18
2016,6,6,5,30,368.0,35.0,2.9,12.0,79.0,28.11,18.85
2016,6,6,5,45,456.0,43.0,2.9,12.5,124.0,33.6,24.27
2016,6,6,6,0,544.0,51.0,2.9,13.0,169.0,38.94,29.3
2016,6,6,6,15,301.5,86.0,2.85,13.5,154.0,62.8,50.69
2016,6,6,6,30,59.0,121.0,2.8,14.0,139.0,95.61,79.64
2016,6,6,6,45,65.5,142.5,2.75,15.0,166.0,111.18,92.76
2016,6,6,7,0,72.0,164.0,2.7,16.0,193.0,126.44,105.3
2016,6,6,7,15,433.0,122.0,2.6,17.0,335.0,81.98,66.14
2016,6,6,7,30,794.0,80.0,2.5,18.0,477.0,72.63,43.85
2016,6,6,7,45,815.5,82.5,2.45,19.0,527.5,126.49,67.36
2016,6,6,8,0,837.0,85.0,2.4,20.0,578.0,190.2,112.33
2016,6,6,8,15,853.0,87.5,2.4,20.5,625.0,247.21,158.8
2016,6,6,8,30,869.0,90.0,2.4,21.0,672.0,305.51,208.84
2016,6,6,8,45,881.5,92.0,2.4,22.0,715.5,363.34,258.41
2016,6,6,9,0,894.0,94.0,2.4,23.0,759.0,421.57,307.18
2016,6,6,9,15,903.0,96.0,2.45,23.5,797.5,478.43,354.17
2016,6,6,9,30,912.0,98.0,2.5,24.0,836.0,534.81,399.25
2016,6,6,9,45,918.5,99.5,2.6,24.5,868.5,588.69,441.19
2016,6,6,10,0,925.0,101.0,2.7,25.0,901.0,641.35,480.92
2016,6,6,10,15,930.0,102.0,2.8,25.5,927.0,691.17,517.48
2016,6,6,10,30,935.0,103.0,2.9,26.0,953.0,739.16,551.77
2016,6,6,10,45,939.0,104.0,3.0,26.5,972.5,784.4,582.22
2016,6,6,11,0,943.0,105.0,3.1,27.0,992.0,827.34,609.91
2016,6,6,11,15,688.5,269.0,3.2,27.0,921.5,812.14,596.83
2016,6,6,11,30,434.0,433.0,3.3,27.0,851.0,772.21,563.87
2016,6,6,11,45,690.5,269.5,3.4,27.5,938.0,869.82,636.6
2016,6,6,12,0,947.0,106.0,3.5,28.0,1025.0,959.29,695.71
2016,6,6,12,15,946.0,106.0,3.6,28.0,1022.0,982.51,710.81
2016,6,6,12,30,945.0,106.0,3.7,28.0,1019.0,1002.33,724.28
2016,6,6,12,45,937.0,109.0,3.8,28.5,1007.0,1014.8,731.65
2016,6,6,13,0,929.0,112.0,3.9,29.0,995.0,1023.56,736.74
2016,6,6,13,15,925.5,111.5,3.95,28.5,977.0,1029.57,742.83
2016,6,6,13,30,922.0,111.0,4.0,28.0,959.0,1031.84,746.65
2016,6,6,13,45,916.0,110.0,4.05,28.0,934.0,1027.41,744.79
2016,6,6,14,0,910.0,109.0,4.1,28.0,909.0,1019.3,740.69
2016,6,6,14,15,902.5,108.0,4.1,27.5,878.0,1006.1,734.55
2016,6,6,14,30,895.0,107.0,4.1,27.0,847.0,989.42,726.2
2016,6,6,14,45,885.5,105.0,4.2,27.0,810.0,966.4,712.82
2016,6,6,15,0,876.0,103.0,4.3,27.0,773.0,940.22,697.32
2016,6,6,15,15,863.5,101.0,4.35,26.5,731.5,908.32,678.97
2016,6,6,15,30,851.0,99.0,4.4,26.0,690.0,873.8,658.62
2016,6,6,15,45,835.5,96.5,4.45,26.0,644.0,833.74,632.91
2016,6,6,16,0,820.0,94.0,4.5,26.0,598.0,798.68,610.47
2016,6,6,16,15,799.5,90.5,4.45,25.5,549.0,749.36,578.37
2016,6,6,16,30,779.0,87.0,4.4,25.0,500.0,698.96,544.95
2016,6,6,16,45,752.5,83.5,4.4,24.5,449.0,643.53,507.2
2016,6,6,17,0,726.0,80.0,4.4,24.0,398.0,588.14,467.0
2016,6,6,17,15,689.5,75.5,4.25,23.0,346.5,527.89,422.03
2016,6,6,17,30,653.0,71.0,4.1,22.0,295.0,467.49,375.34
2016,6,6,17,45,602.5,64.5,4.0,21.5,245.0,399.72,320.51
2016,6,6,18,0,552.0,58.0,3.9,21.0,195.0,336.02,267.12
2016,6,6,18,15,475.5,50.0,3.8,20.0,148.5,264.57,206.59
2016,6,6,18,30,399.0,42.0,3.7,19.0,102.0,200.95,151.33
2016,6,6,18,45,283.0,31.0,3.6,18.0,65.5,131.08,91.28
2016,6,6,19,0,167.0,20.0,3.5,17.0,29.0,69.25,22.4
2016,6,6,19,15,83.5,10.0,3.55,16.5,14.5,23.86,0.0
2016,6,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,2.25,11.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,2.3,11.0,13.0,10.01,0.0
2016,6,7,5,15,203.0,23.5,2.25,11.5,44.5,19.06,8.55
2016,6,7,5,30,331.0,36.0,2.2,12.0,76.0,28.93,19.58
2016,6,7,5,45,423.0,44.5,2.2,12.5,120.5,34.79,25.34
2016,6,7,6,0,515.0,53.0,2.2,13.0,165.0,40.49,30.7
2016,6,7,6,15,278.0,85.0,2.15,13.5,147.5,61.94,49.94
2016,6,7,6,30,41.0,117.0,2.1,14.0,130.0,93.0,77.31
2016,6,7,6,45,47.0,138.5,2.05,15.0,156.0,108.61,90.46
2016,6,7,7,0,53.0,160.0,2.0,16.0,182.0,123.9,103.02
2016,6,7,7,15,154.5,183.0,1.95,16.5,258.0,133.7,110.82
2016,6,7,7,30,256.0,206.0,1.9,17.0,334.0,146.5,112.18
2016,6,7,7,45,536.0,147.5,1.9,18.0,451.5,144.87,93.12
2016,6,7,8,0,816.0,89.0,1.9,19.0,569.0,182.26,107.14
2016,6,7,8,15,833.0,92.0,1.95,19.5,616.5,245.9,158.89
2016,6,7,8,30,850.0,95.0,2.0,20.0,664.0,303.7,208.4
2016,6,7,8,45,862.0,97.5,2.05,21.0,707.0,360.69,257.27
2016,6,7,9,0,874.0,100.0,2.1,22.0,750.0,418.05,305.38
2016,6,7,9,15,884.0,102.0,2.2,22.5,788.5,474.28,351.94
2016,6,7,9,30,894.0,104.0,2.3,23.0,827.0,530.16,396.79
2016,6,7,9,45,907.5,102.0,2.4,23.5,861.5,584.07,438.83
2016,6,7,10,0,921.0,100.0,2.5,24.0,896.0,637.4,479.19
2016,6,7,10,15,926.5,101.0,2.6,24.5,922.5,687.33,515.91
2016,6,7,10,30,932.0,102.0,2.7,25.0,949.0,735.5,550.41
2016,6,7,10,45,934.5,103.5,2.85,25.5,968.5,779.94,580.68
2016,6,7,11,0,937.0,105.0,3.0,26.0,988.0,821.98,608.16
2016,6,7,11,15,939.5,105.5,3.1,26.0,1000.5,860.58,634.05
2016,6,7,11,30,942.0,106.0,3.2,26.0,1013.0,896.46,658.06
2016,6,7,11,45,942.5,106.5,3.35,26.5,1018.0,927.74,677.97
2016,6,7,12,0,943.0,107.0,3.5,27.0,1023.0,955.95,695.81
2016,6,7,12,15,943.0,107.0,3.6,27.0,1020.5,980.04,712.03
2016,6,7,12,30,943.0,107.0,3.7,27.0,1018.0,1000.79,726.16
2016,6,7,12,45,936.5,109.5,3.8,27.0,1007.0,1014.24,735.66
2016,6,7,13,0,930.0,112.0,3.9,27.0,996.0,1024.02,742.92
2016,6,7,13,15,927.0,111.5,3.95,27.0,979.0,1030.57,747.9
2016,6,7,13,30,924.0,111.0,4.0,27.0,962.0,1033.39,750.6
2016,6,7,13,45,918.0,110.5,4.05,27.0,937.0,1029.53,749.1
2016,6,7,14,0,912.0,110.0,4.1,27.0,912.0,1021.98,745.36
2016,6,7,14,15,905.0,109.0,4.1,26.5,881.5,1009.33,739.54
2016,6,7,14,30,898.0,108.0,4.1,26.0,851.0,993.17,731.51
2016,6,7,14,45,887.0,107.0,4.2,26.0,814.0,969.82,717.87
2016,6,7,15,0,876.0,106.0,4.3,26.0,777.0,943.38,702.15
2016,6,7,15,15,864.5,103.5,4.3,25.5,735.5,911.93,683.81
2016,6,7,15,30,853.0,101.0,4.3,25.0,694.0,877.79,663.46
2016,6,7,15,45,835.5,99.5,4.35,25.0,647.5,844.65,642.56
2016,6,7,16,0,818.0,98.0,4.4,25.0,601.0,801.74,614.56
2016,6,7,16,15,798.0,94.5,4.4,24.0,552.0,752.94,584.11
2016,6,7,16,30,778.0,91.0,4.4,23.0,503.0,702.99,552.09
2016,6,7,16,45,579.5,122.5,4.4,22.5,412.0,567.86,451.75
2016,6,7,17,0,381.0,154.0,4.4,22.0,321.0,438.14,351.04
2016,6,7,17,15,355.5,139.0,4.3,21.0,279.5,387.63,312.91
2016,6,7,17,30,330.0,124.0,4.2,20.0,238.0,328.33,266.42
2016,6,7,17,45,304.5,106.0,4.15,19.5,197.5,278.76,225.85
2016,6,7,18,0,279.0,88.0,4.1,19.0,157.0,231.25,185.77
2016,6,7,18,15,331.0,67.0,3.95,18.0,130.5,221.89,175.28
2016,6,7,18,30,383.0,46.0,3.8,17.0,104.0,199.73,152.02
2016,6,7,18,45,263.0,33.5,3.7,16.5,67.0,127.92,90.09
2016,6,7,19,0,143.0,21.0,3.6,16.0,30.0,63.82,22.71
2016,6,7,19,15,71.5,10.5,3.55,15.5,15.0,22.25,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,44.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,89.0,12.0,2.6,11.0,15.0,10.91,0.0
2016,6,8,5,15,225.5,24.0,2.65,11.0,47.5,19.54,8.98
2016,6,8,5,30,362.0,36.0,2.7,11.0,80.0,28.99,19.72
2016,6,8,5,45,455.0,44.0,2.75,11.5,125.5,34.44,25.14
2016,6,8,6,0,548.0,52.0,2.8,12.0,171.0,39.77,30.18
2016,6,8,6,15,319.0,88.0,2.8,12.5,161.5,64.34,52.28
2016,6,8,6,30,90.0,124.0,2.8,13.0,152.0,94.18,78.68
2016,6,8,6,45,99.0,145.5,2.8,14.0,181.5,108.76,90.99
2016,6,8,7,0,108.0,167.0,2.8,15.0,211.0,122.9,102.64
2016,6,8,7,15,224.5,179.0,2.8,15.5,286.5,124.55,103.48
2016,6,8,7,30,341.0,191.0,2.8,16.0,362.0,139.31,105.89
2016,6,8,7,45,196.5,216.5,2.85,16.5,317.5,177.11,133.0
2016,6,8,8,0,52.0,242.0,2.9,17.0,273.0,196.75,153.14
2016,6,8,8,15,104.0,276.5,2.95,17.5,344.5,238.51,183.55
2016,6,8,8,30,156.0,311.0,3.0,18.0,416.0,280.56,214.59
2016,6,8,8,45,342.5,283.0,3.05,18.5,532.5,329.55,248.56
2016,6,8,9,0,529.0,255.0,3.1,19.0,649.0,399.63,301.14
2016,6,8,9,15,411.0,315.5,3.2,19.5,631.0,428.94,326.57
2016,6,8,9,30,293.0,376.0,3.3,20.0,613.0,449.0,342.85
2016,6,8,9,45,416.5,351.0,3.4,20.5,703.0,515.41,393.22
2016,6,8,10,0,540.0,326.0,3.5,21.0,793.0,596.25,453.74
2016,6,8,10,15,740.0,216.0,3.55,21.0,876.5,664.4,507.28
2016,6,8,10,30,940.0,106.0,3.6,21.0,960.0,743.7,568.89
2016,6,8,10,45,941.0,108.5,3.7,21.5,979.0,788.3,599.68
2016,6,8,11,0,942.0,111.0,3.8,22.0,998.0,830.37,627.56
2016,6,8,11,15,944.0,111.5,3.9,22.0,1010.5,868.83,653.96
2016,6,8,11,30,946.0,112.0,4.0,22.0,1023.0,904.52,678.38
2016,6,8,11,45,945.0,113.5,4.1,22.5,1027.0,935.61,698.29
2016,6,8,12,0,944.0,115.0,4.2,23.0,1031.0,963.56,716.03
2016,6,8,12,15,731.5,261.5,4.25,23.0,970.0,945.12,703.45
2016,6,8,12,30,519.0,408.0,4.3,23.0,909.0,901.77,667.92
2016,6,8,12,45,452.0,415.0,4.4,23.0,849.0,858.33,637.99
2016,6,8,13,0,385.0,422.0,4.5,23.0,789.0,801.83,598.9
2016,6,8,13,15,414.0,408.0,4.55,23.0,796.0,834.41,623.19
2016,6,8,13,30,443.0,394.0,4.6,23.0,803.0,855.95,639.54
2016,6,8,13,45,660.0,265.5,4.65,23.0,856.0,949.87,711.73
2016,6,8,14,0,877.0,137.0,4.7,23.0,909.0,1014.71,757.03
2016,6,8,14,15,691.0,226.0,4.75,22.5,821.5,939.19,708.04
2016,6,8,14,30,505.0,315.0,4.8,22.0,734.0,840.18,637.62
2016,6,8,14,45,672.0,222.0,4.85,22.0,753.5,902.65,688.18
2016,6,8,15,0,839.0,129.0,4.9,22.0,773.0,942.97,717.55
2016,6,8,15,15,594.5,211.5,4.9,21.5,655.5,795.51,614.89
2016,6,8,15,30,350.0,294.0,4.9,21.0,538.0,631.31,492.07
2016,6,8,15,45,563.5,206.0,4.9,21.0,567.5,725.4,568.8
2016,6,8,16,0,777.0,118.0,4.9,21.0,597.0,790.36,619.43
2016,6,8,16,15,755.0,114.0,4.85,20.5,548.0,744.29,588.11
2016,6,8,16,30,733.0,110.0,4.8,20.0,499.0,693.87,553.62
2016,6,8,16,45,660.0,108.5,4.75,19.5,432.0,609.6,491.24
2016,6,8,17,0,587.0,107.0,4.7,19.0,365.0,529.46,430.04
2016,6,8,17,15,527.5,108.0,4.6,18.5,318.0,464.99,379.39
2016,6,8,17,30,468.0,109.0,4.5,18.0,271.0,400.56,327.5
2016,6,8,17,45,432.5,94.5,4.4,17.5,225.5,341.63,278.97
2016,6,8,18,0,397.0,80.0,4.3,17.0,180.0,285.58,231.31
2016,6,8,18,15,334.0,66.5,4.15,16.0,137.5,222.71,177.32
2016,6,8,18,30,271.0,53.0,4.0,15.0,95.0,166.51,128.12
2016,6,8,18,45,184.5,37.5,3.9,14.5,61.5,108.19,77.26
2016,6,8,19,0,98.0,22.0,3.8,14.0,28.0,54.72,21.04
2016,6,8,19,15,49.0,11.0,3.75,13.5,14.0,18.75,0.0
2016,6,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,37.0,6.0,3.1,10.0,7.0,0.0,0.0
2016,6,9,5,0,74.0,12.0,3.2,10.0,14.0,10.91,0.0
2016,6,9,5,15,204.0,25.0,3.25,10.0,46.5,20.45,9.73
2016,6,9,5,30,334.0,38.0,3.3,10.0,79.0,30.76,21.35
2016,6,9,5,45,426.0,46.5,3.35,10.5,123.5,36.54,27.12
2016,6,9,6,0,518.0,55.0,3.4,11.0,168.0,42.18,32.46
2016,6,9,6,15,575.5,61.5,3.35,11.5,217.5,45.85,35.85
2016,6,9,6,30,633.0,68.0,3.3,12.0,267.0,49.4,38.98
2016,6,9,6,45,333.5,110.5,3.25,12.5,217.5,77.21,63.63
2016,6,9,7,0,34.0,153.0,3.2,13.0,168.0,119.47,100.5
2016,6,9,7,15,153.5,178.0,3.15,13.5,254.0,130.75,109.71
2016,6,9,7,30,273.0,203.0,3.1,14.0,340.0,144.69,112.17
2016,6,9,7,45,553.0,145.0,3.05,14.5,458.5,142.6,92.18
2016,6,9,8,0,833.0,87.0,3.0,15.0,577.0,182.1,108.19
2016,6,9,8,15,849.0,89.5,2.95,15.5,624.0,246.15,161.28
2016,6,9,8,30,865.0,92.0,2.9,16.0,671.0,304.14,212.05
2016,6,9,8,45,881.0,92.5,2.85,17.0,715.5,361.64,262.35
2016,6,9,9,0,897.0,93.0,2.8,18.0,760.0,419.9,312.23
2016,6,9,9,15,906.5,94.5,2.75,18.5,798.5,476.66,360.11
2016,6,9,9,30,916.0,96.0,2.7,19.0,837.0,533.0,406.02
2016,6,9,9,45,923.5,97.0,2.7,19.5,870.0,587.16,448.84
2016,6,9,10,0,931.0,98.0,2.7,20.0,903.0,640.19,489.36
2016,6,9,10,15,936.5,99.0,2.7,20.5,929.5,690.57,526.66
2016,6,9,10,30,942.0,100.0,2.7,21.0,956.0,739.18,561.55
2016,6,9,10,45,946.5,100.0,2.75,21.5,976.0,784.2,592.11
2016,6,9,11,0,951.0,100.0,2.8,22.0,996.0,826.93,619.84
2016,6,9,11,15,953.0,100.5,2.85,22.5,1008.0,865.62,644.53
2016,6,9,11,30,955.0,101.0,2.9,23.0,1020.0,901.52,667.14
2016,6,9,11,45,955.5,101.0,2.95,23.5,1025.0,932.73,686.48
2016,6,9,12,0,956.0,101.0,3.0,24.0,1030.0,960.81,703.68
2016,6,9,12,15,955.5,101.0,3.1,24.0,1027.5,984.73,719.91
2016,6,9,12,30,955.0,101.0,3.2,24.0,1025.0,1005.24,734.01
2016,6,9,12,45,952.5,101.0,3.3,24.0,1014.5,1020.3,744.67
2016,6,9,13,0,950.0,101.0,3.4,24.0,1004.0,1031.68,753.08
2016,6,9,13,15,946.5,100.5,3.5,24.0,986.5,1037.83,758.23
2016,6,9,13,30,943.0,100.0,3.6,24.0,969.0,1040.18,761.06
2016,6,9,13,45,936.5,100.0,3.75,24.0,944.5,1036.3,760.32
2016,6,9,14,0,930.0,100.0,3.9,24.0,920.0,1028.7,757.24
2016,6,9,14,15,923.5,98.5,4.0,23.5,889.0,1015.85,751.9
2016,6,9,14,30,917.0,97.0,4.1,23.0,858.0,999.41,744.22
2016,6,9,14,45,907.5,96.0,4.25,23.0,821.0,977.2,731.51
2016,6,9,15,0,898.0,95.0,4.4,23.0,784.0,951.78,716.57
2016,6,9,15,15,716.5,161.5,4.45,22.5,692.5,853.96,652.03
2016,6,9,15,30,535.0,228.0,4.5,22.0,601.0,739.72,571.78
2016,6,9,15,45,515.0,216.0,4.6,21.5,555.5,694.58,542.25
2016,6,9,16,0,495.0,204.0,4.7,21.0,510.0,648.66,511.03
2016,6,9,16,15,461.0,196.0,4.7,20.0,462.5,595.52,473.89
2016,6,9,16,30,427.0,188.0,4.7,19.0,415.0,543.27,436.46
2016,6,9,16,45,589.5,132.0,4.75,18.5,411.5,585.46,473.91
2016,6,9,17,0,752.0,76.0,4.8,18.0,408.0,601.76,490.34
2016,6,9,17,15,717.5,71.5,4.7,17.5,356.5,539.64,441.65
2016,6,9,17,30,683.0,67.0,4.6,17.0,305.0,478.99,392.91
2016,6,9,17,45,635.0,61.5,4.6,16.5,254.5,413.99,339.12
2016,6,9,18,0,587.0,56.0,4.6,16.0,204.0,350.96,285.09
2016,6,9,18,15,514.0,49.0,4.45,15.5,157.0,280.11,223.11
2016,6,9,18,30,441.0,42.0,4.3,15.0,110.0,216.61,166.25
2016,6,9,18,45,325.0,31.5,4.15,14.5,72.0,144.59,103.04
2016,6,9,19,0,209.0,21.0,4.0,14.0,34.0,81.38,34.57
2016,6,9,19,15,104.5,10.5,3.9,13.5,17.0,28.29,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,10.0,10.0,9.1,0.0
2016,6,10,5,15,64.0,25.5,2.75,10.5,33.5,20.68,9.9
2016,6,10,5,30,128.0,41.0,2.9,11.0,57.0,32.72,22.97
2016,6,10,5,45,158.5,60.0,3.05,11.5,88.5,46.9,36.21
2016,6,10,6,0,189.0,79.0,3.2,12.0,120.0,60.64,48.85
2016,6,10,6,15,207.5,99.0,3.25,12.5,155.0,74.56,61.38
2016,6,10,6,30,226.0,119.0,3.3,13.0,190.0,87.97,73.17
2016,6,10,6,45,240.5,138.5,3.4,13.5,226.5,100.51,83.94
2016,6,10,7,0,255.0,158.0,3.5,14.0,263.0,112.52,94.03
2016,6,10,7,15,402.0,148.5,3.5,14.5,338.0,99.34,82.01
2016,6,10,7,30,549.0,139.0,3.5,15.0,413.0,101.33,72.66
2016,6,10,7,45,565.0,151.0,3.5,15.5,458.5,147.73,95.76
2016,6,10,8,0,581.0,163.0,3.5,16.0,504.0,196.25,130.34
2016,6,10,8,15,589.0,178.5,3.4,16.5,549.0,247.82,172.4
2016,6,10,8,30,597.0,194.0,3.3,17.0,594.0,300.28,216.88
2016,6,10,8,45,750.5,141.0,3.2,17.5,677.0,351.98,257.61
2016,6,10,9,0,904.0,88.0,3.1,18.0,760.0,417.85,310.98
2016,6,10,9,15,913.0,89.5,3.0,18.5,798.5,474.71,359.07
2016,6,10,9,30,922.0,91.0,2.9,19.0,837.0,531.08,405.1
2016,6,10,9,45,933.0,89.5,2.85,20.0,870.5,585.29,447.18
2016,6,10,10,0,944.0,88.0,2.8,21.0,904.0,638.66,486.96
2016,6,10,10,15,948.5,89.0,2.8,21.0,930.5,688.93,525.17
2016,6,10,10,30,953.0,90.0,2.8,21.0,957.0,737.31,561.03
2016,6,10,10,45,954.5,92.0,2.85,21.5,976.0,782.29,591.37
2016,6,10,11,0,956.0,94.0,2.9,22.0,995.0,824.75,618.98
2016,6,10,11,15,958.0,94.5,2.95,22.0,1007.5,863.58,645.07
2016,6,10,11,30,960.0,95.0,3.0,22.0,1020.0,899.61,669.15
2016,6,10,11,45,958.5,96.5,3.05,22.0,1024.0,930.57,689.78
2016,6,10,12,0,957.0,98.0,3.1,22.0,1028.0,958.31,708.27
2016,6,10,12,15,956.5,98.0,3.15,22.0,1025.5,982.24,724.27
2016,6,10,12,30,956.0,98.0,3.2,22.0,1023.0,1002.76,738.11
2016,6,10,12,45,938.5,108.0,3.3,22.0,1008.5,1013.16,745.79
2016,6,10,13,0,921.0,118.0,3.4,22.0,994.0,1019.68,751.12
2016,6,10,13,15,917.5,117.5,3.45,22.0,977.0,1025.9,756.0
2016,6,10,13,30,914.0,117.0,3.5,22.0,960.0,1028.42,758.58
2016,6,10,13,45,907.0,117.0,3.55,22.0,935.5,1024.31,756.94
2016,6,10,14,0,900.0,117.0,3.6,22.0,911.0,1016.57,753.06
2016,6,10,14,15,893.5,115.5,3.65,21.5,880.5,1004.22,747.68
2016,6,10,14,30,887.0,114.0,3.7,21.0,850.0,988.38,740.04
2016,6,10,14,45,876.5,113.0,3.8,20.5,813.5,965.9,728.25
2016,6,10,15,0,866.0,112.0,3.9,20.0,777.0,940.34,714.28
2016,6,10,15,15,572.5,212.0,3.95,19.5,642.0,775.86,600.44
2016,6,10,15,30,279.0,312.0,4.0,19.0,507.0,587.68,458.66
2016,6,10,15,45,303.5,284.5,4.1,19.0,483.5,572.23,450.28
2016,6,10,16,0,328.0,257.0,4.2,19.0,460.0,553.85,438.69
2016,6,10,16,15,548.0,176.0,4.25,18.5,482.5,642.62,512.81
2016,6,10,16,30,768.0,95.0,4.3,18.0,505.0,700.74,561.28
2016,6,10,16,45,573.0,125.0,4.35,17.5,414.0,566.55,459.2
2016,6,10,17,0,378.0,155.0,4.4,17.0,323.0,437.59,357.32
2016,6,10,17,15,352.0,141.0,4.35,16.5,282.0,376.72,309.77
2016,6,10,17,30,326.0,127.0,4.3,16.0,241.0,329.81,271.8
2016,6,10,17,45,303.5,108.0,4.3,15.5,201.0,280.87,231.19
2016,6,10,18,0,281.0,89.0,4.3,15.0,161.0,233.63,190.8
2016,6,10,18,15,242.0,71.5,4.2,14.5,123.5,183.33,146.84
2016,6,10,18,30,203.0,54.0,4.1,14.0,86.0,143.98,111.44
2016,6,10,18,45,138.0,38.0,4.0,13.5,56.0,88.91,63.5
2016,6,10,19,0,73.0,22.0,3.9,13.0,26.0,44.92,18.7
2016,6,10,19,15,36.5,11.0,3.8,12.5,13.0,16.58,0.0
2016,6,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,4,45,27.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,6,11,5,0,55.0,12.0,1.5,9.0,14.0,10.91,0.0
2016,6,11,5,15,179.0,26.0,1.5,9.5,45.5,20.4,9.77
2016,6,11,5,30,303.0,40.0,1.5,10.0,77.0,32.56,22.97
2016,6,11,5,45,393.0,50.5,1.55,11.0,121.0,40.02,30.19
2016,6,11,6,0,483.0,61.0,1.6,12.0,165.0,47.2,36.86
2016,6,11,6,15,543.0,68.5,1.5,12.5,215.0,51.45,40.75
2016,6,11,6,30,603.0,76.0,1.4,13.0,265.0,55.54,44.33
2016,6,11,6,45,645.5,81.5,1.35,13.5,316.5,57.82,46.16
2016,6,11,7,0,688.0,87.0,1.3,14.0,368.0,59.99,47.84
2016,6,11,7,15,718.5,91.5,1.2,15.0,419.5,61.24,48.56
2016,6,11,7,30,749.0,96.0,1.1,16.0,471.0,81.1,53.48
2016,6,11,7,45,773.5,99.5,1.0,17.0,521.5,133.1,75.27
2016,6,11,8,0,798.0,103.0,0.9,18.0,572.0,188.04,112.58
2016,6,11,8,15,815.5,106.0,0.85,18.5,619.5,243.89,157.38
2016,6,11,8,30,833.0,109.0,0.8,19.0,667.0,301.38,205.78
2016,6,11,8,45,641.0,195.5,0.75,20.0,641.0,353.53,254.41
2016,6,11,9,0,449.0,282.0,0.7,21.0,615.0,388.12,285.55
2016,6,11,9,15,666.5,199.0,0.85,21.5,723.0,447.65,330.11
2016,6,11,9,30,884.0,116.0,1.0,22.0,831.0,532.08,393.68
2016,6,11,9,45,892.0,117.5,1.15,22.5,864.0,585.46,434.66
2016,6,11,10,0,900.0,119.0,1.3,23.0,897.0,637.82,473.96
2016,6,11,10,15,905.5,120.0,1.35,23.0,923.0,686.93,510.11
2016,6,11,10,30,911.0,121.0,1.4,23.0,949.0,734.33,544.21
2016,6,11,10,45,913.0,123.0,1.45,23.5,968.0,778.13,573.66
2016,6,11,11,0,915.0,125.0,1.5,24.0,987.0,819.57,599.64
2016,6,11,11,15,709.5,268.5,1.55,24.0,942.5,825.43,600.68
2016,6,11,11,30,504.0,412.0,1.6,24.0,898.0,810.42,585.94
2016,6,11,11,45,464.0,424.5,1.65,24.0,873.5,809.34,585.26
2016,6,11,12,0,424.0,437.0,1.7,24.0,849.0,804.48,581.83
2016,6,11,12,15,668.0,283.0,1.75,24.0,930.5,904.56,655.21
2016,6,11,12,30,912.0,129.0,1.8,24.0,1012.0,990.01,711.06
2016,6,11,12,45,582.5,302.5,1.9,24.0,864.5,875.4,634.93
2016,6,11,13,0,253.0,476.0,2.0,24.0,717.0,725.59,527.89
2016,6,11,13,15,339.0,435.5,2.15,23.5,752.0,777.06,569.03
2016,6,11,13,30,425.0,395.0,2.3,23.0,787.0,838.21,614.68
2016,6,11,13,45,363.5,407.0,2.5,23.0,736.5,782.46,577.28
2016,6,11,14,0,302.0,419.0,2.7,23.0,686.0,736.57,546.45
2016,6,11,14,15,362.5,378.5,2.9,23.0,688.0,754.8,563.27
2016,6,11,14,30,423.0,338.0,3.1,23.0,690.0,783.51,586.61
2016,6,11,14,45,416.5,325.0,3.35,23.0,658.5,759.73,572.11
2016,6,11,15,0,410.0,312.0,3.6,23.0,627.0,734.08,556.38
2016,6,11,15,15,481.5,267.5,3.75,22.5,618.5,745.52,569.67
2016,6,11,15,30,553.0,223.0,3.9,22.0,610.0,750.35,578.1
2016,6,11,15,45,433.5,241.5,4.05,22.0,532.5,651.74,505.88
2016,6,11,16,0,314.0,260.0,4.2,22.0,455.0,545.58,426.8
2016,6,11,16,15,327.5,234.0,4.25,21.5,423.0,517.66,408.76
2016,6,11,16,30,341.0,208.0,4.3,21.0,391.0,487.43,388.21
2016,6,11,16,45,282.0,194.0,4.35,20.5,335.0,416.85,334.41
2016,6,11,17,0,223.0,180.0,4.4,20.0,279.0,350.54,282.79
2016,6,11,17,15,209.0,159.5,4.3,19.5,243.5,299.14,242.65
2016,6,11,17,30,195.0,139.0,4.2,19.0,208.0,259.72,211.09
2016,6,11,17,45,353.5,102.5,4.15,18.5,202.0,310.34,252.63
2016,6,11,18,0,512.0,66.0,4.1,18.0,196.0,328.11,264.63
2016,6,11,18,15,438.5,57.0,4.0,17.0,150.5,258.65,205.08
2016,6,11,18,30,365.0,48.0,3.9,16.0,105.0,196.62,150.83
2016,6,11,18,45,255.0,35.5,3.8,15.5,68.5,126.74,90.54
2016,6,11,19,0,145.0,23.0,3.7,15.0,32.0,67.84,31.21
2016,6,11,19,15,72.5,11.5,3.8,14.5,16.0,23.58,0.0
2016,6,11,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,3.1,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,3.2,11.0,13.0,11.82,0.0
2016,6,12,5,15,142.5,27.0,3.35,11.5,44.0,21.15,10.18
2016,6,12,5,30,285.0,41.0,3.5,12.0,75.0,31.84,22.09
2016,6,12,5,45,375.0,51.0,3.65,12.5,118.5,40.42,30.32
2016,6,12,6,0,465.0,61.0,3.8,13.0,162.0,47.14,36.62
2016,6,12,6,15,233.5,82.5,3.8,13.5,133.5,63.38,51.2
2016,6,12,6,30,2.0,104.0,3.8,14.0,105.0,87.11,72.15
2016,6,12,6,45,7.5,122.5,3.8,14.5,126.0,102.01,84.95
2016,6,12,7,0,13.0,141.0,3.8,15.0,147.0,116.79,97.41
2016,6,12,7,15,22.0,165.0,3.65,15.5,176.0,135.3,112.85
2016,6,12,7,30,31.0,189.0,3.5,16.0,205.0,146.1,115.69
2016,6,12,7,45,53.5,221.0,3.4,16.5,251.5,174.79,136.69
2016,6,12,8,0,76.0,253.0,3.3,17.0,298.0,206.93,160.36
