Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,160.0,277.5,3.15,17.5,382.0,242.98,184.86
2016,6,12,8,30,244.0,302.0,3.0,18.0,466.0,290.1,219.1
2016,6,12,8,45,553.0,205.0,2.85,19.0,607.0,332.88,245.54
2016,6,12,9,0,862.0,108.0,2.7,20.0,748.0,416.37,307.35
2016,6,12,9,15,872.5,110.0,2.65,20.5,786.5,472.16,353.77
2016,6,12,9,30,883.0,112.0,2.6,21.0,825.0,527.69,398.52
2016,6,12,9,45,900.0,108.0,2.6,21.5,860.5,581.34,440.57
2016,6,12,10,0,917.0,104.0,2.6,22.0,896.0,634.75,481.09
2016,6,12,10,15,922.5,105.0,2.7,22.5,923.0,684.53,518.1
2016,6,12,10,30,928.0,106.0,2.8,23.0,950.0,732.58,552.89
2016,6,12,10,45,933.5,106.0,2.9,23.5,970.0,777.82,584.05
2016,6,12,11,0,939.0,106.0,3.0,24.0,990.0,820.9,612.2
2016,6,12,11,15,941.0,106.5,3.1,24.0,1002.5,859.27,638.14
2016,6,12,11,30,943.0,107.0,3.2,24.0,1015.0,894.89,662.17
2016,6,12,11,45,944.0,107.0,3.35,24.0,1020.5,926.33,683.68
2016,6,12,12,0,945.0,107.0,3.5,24.0,1026.0,954.71,703.21
2016,6,12,12,15,944.5,107.0,3.65,24.0,1023.5,978.56,719.79
2016,6,12,12,30,944.0,107.0,3.8,24.0,1021.0,999.05,734.25
2016,6,12,12,45,933.0,112.5,3.95,24.5,1008.5,1011.3,741.93
2016,6,12,13,0,922.0,118.0,4.1,25.0,996.0,1019.84,747.29
2016,6,12,13,15,918.5,117.5,4.2,24.5,979.0,1026.16,753.94
2016,6,12,13,30,915.0,117.0,4.3,24.0,962.0,1028.79,758.31
2016,6,12,13,45,909.0,116.0,4.45,24.0,937.5,1024.76,757.21
2016,6,12,14,0,903.0,115.0,4.6,24.0,913.0,1017.06,754.07
2016,6,12,14,15,896.0,113.5,4.65,23.5,882.5,1004.28,748.47
2016,6,12,14,30,889.0,112.0,4.7,23.0,852.0,988.02,740.59
2016,6,12,14,45,880.0,110.0,4.8,23.0,815.5,965.96,727.7
2016,6,12,15,0,871.0,108.0,4.9,23.0,779.0,940.73,712.61
2016,6,12,15,15,859.5,106.0,4.9,22.5,738.0,910.24,694.47
2016,6,12,15,30,848.0,104.0,4.9,22.0,697.0,877.06,674.31
2016,6,12,15,45,833.5,100.5,4.95,22.0,651.5,844.71,653.55
2016,6,12,16,0,819.0,97.0,5.0,22.0,606.0,802.29,625.33
2016,6,12,16,15,799.5,94.0,4.95,21.5,557.0,754.65,593.65
2016,6,12,16,30,780.0,91.0,4.9,21.0,508.0,705.82,560.57
2016,6,12,16,45,756.0,86.5,4.85,21.0,458.0,651.18,521.44
2016,6,12,17,0,732.0,82.0,4.8,21.0,408.0,596.36,479.92
2016,6,12,17,15,696.5,77.0,4.65,20.0,356.5,536.02,434.21
2016,6,12,17,30,661.0,72.0,4.5,19.0,305.0,475.35,386.68
2016,6,12,17,45,613.5,66.0,4.4,18.5,254.5,409.32,332.56
2016,6,12,18,0,566.0,60.0,4.3,18.0,204.0,346.97,279.64
2016,6,12,18,15,493.0,52.0,4.05,17.5,157.5,275.98,218.3
2016,6,12,18,30,420.0,44.0,3.8,17.0,111.0,212.34,162.13
2016,6,12,18,45,307.5,33.0,3.55,16.5,73.0,141.74,100.97
2016,6,12,19,0,195.0,22.0,3.3,16.0,35.0,80.26,38.44
2016,6,12,19,15,97.5,11.0,3.3,15.5,17.5,27.72,0.0
2016,6,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.65,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,2.9,11.0,14.0,10.91,0.0
2016,6,13,5,15,199.0,25.0,2.95,11.0,45.5,19.64,9.06
2016,6,13,5,30,323.0,38.0,3.0,11.0,77.0,30.75,21.25
2016,6,13,5,45,413.0,47.0,3.05,11.5,121.0,36.96,27.37
2016,6,13,6,0,503.0,56.0,3.1,12.0,165.0,42.98,33.05
2016,6,13,6,15,251.5,57.5,2.95,12.5,112.0,41.82,32.09
2016,6,13,6,30,0.0,59.0,2.8,13.0,59.0,52.11,41.25
2016,6,13,6,45,0.0,71.0,2.7,14.0,71.0,62.71,50.41
2016,6,13,7,0,0.0,83.0,2.6,15.0,83.0,72.92,59.02
2016,6,13,7,15,0.0,107.0,2.45,15.5,107.0,92.52,75.77
2016,6,13,7,30,0.0,131.0,2.3,16.0,131.0,111.84,87.87
2016,6,13,7,45,5.0,160.5,2.2,17.0,163.5,136.2,106.85
2016,6,13,8,0,10.0,190.0,2.1,18.0,196.0,161.41,126.04
2016,6,13,8,15,35.5,239.0,2.15,18.5,263.0,198.5,153.79
2016,6,13,8,30,61.0,288.0,2.2,19.0,330.0,245.66,189.3
2016,6,13,8,45,476.0,190.5,2.25,20.0,543.0,296.99,218.53
2016,6,13,9,0,891.0,93.0,2.3,21.0,756.0,414.79,304.03
2016,6,13,9,15,901.0,94.5,2.5,21.5,794.5,471.39,351.31
2016,6,13,9,30,911.0,96.0,2.7,22.0,833.0,527.63,397.23
2016,6,13,9,45,921.5,96.0,2.9,22.5,867.0,582.31,440.64
2016,6,13,10,0,932.0,96.0,3.1,23.0,901.0,636.15,482.19
2016,6,13,10,15,938.0,97.0,3.3,23.0,928.0,686.91,521.39
2016,6,13,10,30,944.0,98.0,3.5,23.0,955.0,735.95,558.56
2016,6,13,10,45,949.5,97.5,3.7,23.5,976.0,781.38,590.28
2016,6,13,11,0,955.0,97.0,3.9,24.0,997.0,824.59,619.22
2016,6,13,11,15,957.5,97.5,4.05,24.0,1010.0,863.89,646.26
2016,6,13,11,30,960.0,98.0,4.2,24.0,1023.0,900.44,671.37
2016,6,13,11,45,962.5,97.5,4.4,24.0,1029.0,933.16,694.1
2016,6,13,12,0,965.0,97.0,4.6,24.0,1035.0,962.85,715.12
2016,6,13,12,15,965.0,97.0,4.75,23.5,1033.5,987.53,734.2
2016,6,13,12,30,965.0,97.0,4.9,23.0,1032.0,1008.81,751.19
2016,6,13,12,45,957.5,100.5,5.1,23.0,1021.0,1022.78,762.31
2016,6,13,13,0,950.0,104.0,5.3,23.0,1010.0,1033.0,771.04
2016,6,13,13,15,947.0,103.5,5.4,22.5,993.0,1039.89,778.44
2016,6,13,13,30,944.0,103.0,5.5,22.0,976.0,1043.0,783.43
2016,6,13,13,45,938.5,103.0,5.65,22.0,951.5,1040.37,783.46
2016,6,13,14,0,933.0,103.0,5.8,22.0,927.0,1034.0,781.04
2016,6,13,14,15,926.5,102.0,5.8,21.5,896.5,1021.92,775.3
2016,6,13,14,30,920.0,101.0,5.8,21.0,866.0,1006.26,767.17
2016,6,13,14,45,912.0,98.5,5.85,21.0,830.0,984.07,753.36
2016,6,13,15,0,904.0,96.0,5.9,21.0,794.0,958.57,737.25
2016,6,13,15,15,892.5,94.5,5.85,20.5,752.0,927.83,718.24
2016,6,13,15,30,881.0,93.0,5.8,20.0,710.0,894.31,697.15
2016,6,13,15,45,868.5,89.5,5.75,19.5,664.0,855.12,671.76
2016,6,13,16,0,856.0,86.0,5.7,19.0,618.0,813.64,644.42
2016,6,13,16,15,837.0,83.5,5.6,18.5,568.5,766.12,612.0
2016,6,13,16,30,818.0,81.0,5.5,18.0,519.0,723.15,582.58
2016,6,13,16,45,793.0,77.5,5.45,18.0,468.0,667.47,542.02
2016,6,13,17,0,768.0,74.0,5.4,18.0,417.0,611.6,499.51
2016,6,13,17,15,734.5,70.0,5.25,17.0,364.5,550.05,452.14
2016,6,13,17,30,701.0,66.0,5.1,16.0,312.0,489.81,404.16
2016,6,13,17,45,656.0,60.0,5.0,15.5,261.5,423.03,348.51
2016,6,13,18,0,611.0,54.0,4.9,15.0,211.0,361.39,295.18
2016,6,13,18,15,540.5,47.5,4.75,14.5,163.5,290.78,233.04
2016,6,13,18,30,470.0,41.0,4.6,14.0,116.0,227.19,175.67
2016,6,13,18,45,355.5,31.5,4.5,13.5,77.0,154.71,111.68
2016,6,13,19,0,241.0,22.0,4.4,13.0,38.0,91.71,46.12
2016,6,13,19,15,120.5,11.0,4.4,12.5,19.0,32.01,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,3.2,8.5,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,3.3,9.0,15.0,13.64,0.0
2016,6,14,5,15,176.0,26.0,3.4,9.0,47.5,20.41,9.7
2016,6,14,5,30,352.0,37.0,3.5,9.0,80.0,29.9,20.68
2016,6,14,5,45,442.5,45.0,3.6,9.5,124.5,35.3,26.11
2016,6,14,6,0,533.0,53.0,3.7,10.0,169.0,40.58,31.15
2016,6,14,6,15,590.0,59.5,3.65,10.5,218.5,44.34,34.63
2016,6,14,6,30,647.0,66.0,3.6,11.0,268.0,47.97,37.84
2016,6,14,6,45,689.0,70.0,3.6,11.5,320.0,54.29,43.37
2016,6,14,7,0,731.0,74.0,3.6,12.0,372.0,55.99,44.64
2016,6,14,7,15,759.0,78.0,3.6,12.5,423.5,57.52,45.75
2016,6,14,7,30,787.0,82.0,3.6,13.0,475.0,69.7,45.32
2016,6,14,7,45,810.0,84.0,3.65,14.0,525.0,122.58,66.74
2016,6,14,8,0,833.0,86.0,3.7,15.0,575.0,178.15,105.14
2016,6,14,8,15,848.5,88.5,3.75,15.5,622.5,242.03,157.96
2016,6,14,8,30,864.0,91.0,3.8,16.0,670.0,299.72,208.68
2016,6,14,8,45,878.0,92.5,3.9,16.5,713.5,357.18,259.9
2016,6,14,9,0,892.0,94.0,4.0,17.0,757.0,415.23,310.94
2016,6,14,9,15,901.5,95.5,4.05,17.0,795.5,471.68,360.19
2016,6,14,9,30,911.0,97.0,4.1,17.0,834.0,527.72,407.81
2016,6,14,9,45,923.5,95.5,4.2,17.5,868.0,582.24,452.25
2016,6,14,10,0,936.0,94.0,4.3,18.0,902.0,636.1,494.94
2016,6,14,10,15,941.0,95.0,4.35,18.5,929.0,686.4,533.57
2016,6,14,10,30,946.0,96.0,4.4,19.0,956.0,734.89,569.82
2016,6,14,10,45,951.0,95.5,4.5,19.5,976.0,780.04,601.89
2016,6,14,11,0,956.0,95.0,4.6,20.0,996.0,822.93,631.07
2016,6,14,11,15,958.0,95.5,4.65,20.0,1009.0,861.87,658.21
2016,6,14,11,30,960.0,96.0,4.7,20.0,1022.0,898.02,683.29
2016,6,14,11,45,961.5,96.0,4.8,20.0,1027.0,930.35,706.03
2016,6,14,12,0,963.0,96.0,4.9,20.0,1032.0,959.6,726.68
2016,6,14,12,15,962.5,96.0,4.95,20.0,1030.0,983.8,743.53
2016,6,14,12,30,962.0,96.0,5.0,20.0,1028.0,1004.58,758.12
2016,6,14,12,45,957.5,97.5,5.1,20.0,1017.5,1019.45,769.19
2016,6,14,13,0,953.0,99.0,5.2,20.0,1007.0,1030.63,777.88
2016,6,14,13,15,950.0,98.5,5.25,19.5,990.0,1037.52,784.94
2016,6,14,13,30,947.0,98.0,5.3,19.0,973.0,1040.61,789.57
2016,6,14,13,45,943.0,96.5,5.35,19.0,949.0,1037.89,788.81
2016,6,14,14,0,939.0,95.0,5.4,19.0,925.0,1031.37,785.58
2016,6,14,14,15,932.5,94.0,5.45,18.5,894.5,1019.2,780.1
2016,6,14,14,30,926.0,93.0,5.5,18.0,864.0,1003.42,772.18
2016,6,14,14,45,918.5,91.0,5.55,18.0,828.0,982.12,758.9
2016,6,14,15,0,911.0,89.0,5.6,18.0,792.0,957.47,743.3
2016,6,14,15,15,900.5,87.0,5.6,17.5,750.5,926.91,724.54
2016,6,14,15,30,890.0,85.0,5.6,17.0,709.0,893.49,703.59
2016,6,14,15,45,877.0,82.5,5.6,17.0,663.5,854.7,677.19
2016,6,14,16,0,864.0,80.0,5.6,17.0,618.0,813.65,648.92
2016,6,14,16,15,846.5,77.5,5.55,16.5,569.0,767.02,617.16
2016,6,14,16,30,829.0,75.0,5.5,16.0,520.0,718.99,583.83
2016,6,14,16,45,805.5,72.0,5.45,15.5,469.0,670.24,549.35
2016,6,14,17,0,782.0,69.0,5.4,15.0,418.0,615.49,508.54
2016,6,14,17,15,749.5,65.0,5.35,14.5,366.5,553.98,460.03
2016,6,14,17,30,717.0,61.0,5.3,14.0,315.0,493.68,410.9
2016,6,14,17,45,668.5,57.0,5.25,13.5,263.5,426.63,354.52
2016,6,14,18,0,620.0,53.0,5.2,13.0,212.0,363.13,299.21
2016,6,14,18,15,550.5,46.5,5.05,12.0,165.0,294.15,238.23
2016,6,14,18,30,481.0,40.0,4.9,11.0,118.0,230.36,180.34
2016,6,14,18,45,360.0,31.0,4.75,10.5,78.0,155.8,113.96
2016,6,14,19,0,239.0,22.0,4.6,10.0,38.0,91.66,47.86
2016,6,14,19,15,119.5,11.0,4.5,9.5,19.0,31.93,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.25,8.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.4,8.0,14.0,11.82,0.0
2016,6,15,5,15,192.0,26.0,3.5,8.0,46.0,20.43,9.72
2016,6,15,5,30,321.0,39.0,3.6,8.0,78.0,31.7,22.36
2016,6,15,5,45,424.0,46.5,3.7,8.5,123.0,36.58,27.37
2016,6,15,6,0,527.0,54.0,3.8,9.0,168.0,41.41,32.03
2016,6,15,6,15,584.5,60.0,3.8,9.5,217.5,44.73,35.12
2016,6,15,6,30,642.0,66.0,3.8,10.0,267.0,47.96,37.99
2016,6,15,6,45,690.5,68.5,3.85,11.0,319.5,53.08,42.36
2016,6,15,7,0,739.0,71.0,3.9,12.0,372.0,53.7,42.6
2016,6,15,7,15,767.0,74.5,3.9,12.5,423.5,54.96,43.47
2016,6,15,7,30,795.0,78.0,3.9,13.0,475.0,66.3,42.82
2016,6,15,7,45,817.0,80.5,3.95,13.5,525.5,119.89,64.55
2016,6,15,8,0,839.0,83.0,4.0,14.0,576.0,183.55,109.77
2016,6,15,8,15,576.5,185.0,4.05,14.0,536.5,247.97,174.7
2016,6,15,8,30,314.0,287.0,4.1,14.0,497.0,297.02,226.15
2016,6,15,8,45,603.0,190.0,4.2,14.5,626.5,334.86,250.96
2016,6,15,9,0,892.0,93.0,4.3,15.0,756.0,413.7,312.48
2016,6,15,9,15,901.5,94.5,4.4,15.0,794.0,470.13,362.3
2016,6,15,9,30,911.0,96.0,4.5,15.0,832.0,526.17,410.62
2016,6,15,9,45,670.0,225.0,4.6,15.5,778.5,547.58,428.89
2016,6,15,10,0,429.0,354.0,4.7,16.0,725.0,549.32,429.12
2016,6,15,10,15,255.0,395.0,4.8,16.0,617.5,500.2,391.1
2016,6,15,10,30,81.0,436.0,4.9,16.0,510.0,434.3,338.43
2016,6,15,10,45,242.0,423.0,5.0,16.5,650.0,549.3,428.43
2016,6,15,11,0,403.0,410.0,5.1,17.0,790.0,677.67,525.97
2016,6,15,11,15,420.5,420.0,5.15,17.0,821.0,723.5,559.55
2016,6,15,11,30,438.0,430.0,5.2,17.0,852.0,768.62,592.69
2016,6,15,11,45,700.0,262.5,5.3,17.0,941.5,866.64,671.66
2016,6,15,12,0,962.0,95.0,5.4,17.0,1031.0,957.26,737.5
2016,6,15,12,15,962.0,95.0,5.45,17.0,1029.0,981.93,754.67
2016,6,15,12,30,962.0,95.0,5.5,17.0,1027.0,1003.2,769.9
2016,6,15,12,45,955.5,98.5,5.55,17.0,1016.5,1018.15,780.81
2016,6,15,13,0,949.0,102.0,5.6,17.0,1006.0,1029.4,789.29
2016,6,15,13,15,946.5,101.0,5.6,17.0,989.5,1036.34,794.54
2016,6,15,13,30,944.0,100.0,5.6,17.0,973.0,1039.49,797.31
2016,6,15,13,45,942.5,97.5,5.65,17.0,950.5,1038.28,797.55
2016,6,15,14,0,941.0,95.0,5.7,17.0,928.0,1033.24,795.27
2016,6,15,14,15,935.5,94.0,5.65,17.0,898.0,1022.09,788.14
2016,6,15,14,30,930.0,93.0,5.6,17.0,868.0,1007.31,778.6
2016,6,15,14,45,924.0,90.5,5.6,17.0,832.5,986.88,765.53
2016,6,15,15,0,918.0,88.0,5.6,17.0,797.0,963.03,750.11
2016,6,15,15,15,908.0,86.0,5.55,16.5,755.5,932.81,731.24
2016,6,15,15,30,898.0,84.0,5.5,16.0,714.0,899.68,710.18
2016,6,15,15,45,886.0,81.5,5.45,16.0,669.0,861.56,683.99
2016,6,15,16,0,874.0,79.0,5.4,16.0,624.0,821.08,655.9
2016,6,15,16,15,856.5,76.5,5.3,15.5,575.0,774.13,623.7
2016,6,15,16,30,839.0,74.0,5.2,15.0,526.0,725.74,589.95
2016,6,15,16,45,816.5,71.0,5.15,15.0,475.0,677.29,554.73
2016,6,15,17,0,794.0,68.0,5.1,15.0,424.0,622.76,513.38
2016,6,15,17,15,762.5,64.0,4.95,14.5,371.5,561.33,464.91
2016,6,15,17,30,731.0,60.0,4.8,14.0,319.0,501.0,415.81
2016,6,15,17,45,687.0,55.5,4.65,13.5,268.0,435.02,360.45
2016,6,15,18,0,643.0,51.0,4.5,13.0,217.0,372.15,305.78
2016,6,15,18,15,574.5,45.0,4.15,12.5,169.0,300.98,242.59
2016,6,15,18,30,506.0,39.0,3.8,12.0,121.0,238.52,185.59
2016,6,15,18,45,397.0,30.0,3.45,11.5,81.0,166.06,120.86
2016,6,15,19,0,288.0,21.0,3.1,11.0,41.0,102.87,54.62
2016,6,15,19,15,144.0,10.5,2.9,10.5,20.5,36.08,0.0
2016,6,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,45,66.5,6.0,0.9,8.5,7.5,0.0,0.0
2016,6,16,5,0,133.0,12.0,0.9,9.0,15.0,10.91,0.0
2016,6,16,5,15,272.0,22.0,1.0,9.5,48.0,17.79,7.64
2016,6,16,5,30,411.0,32.0,1.1,10.0,81.0,25.53,16.8
2016,6,16,5,45,497.5,38.5,1.2,11.0,126.0,29.91,21.17
2016,6,16,6,0,584.0,45.0,1.3,12.0,171.0,37.31,28.0
2016,6,16,6,15,637.0,50.0,1.3,12.5,220.5,40.47,30.91
2016,6,16,6,30,690.0,55.0,1.3,13.0,270.0,43.57,33.63
2016,6,16,6,45,726.0,59.0,1.35,14.0,321.5,45.68,35.29
2016,6,16,7,0,762.0,63.0,1.4,15.0,373.0,47.72,36.83
2016,6,16,7,15,788.0,66.0,1.3,15.5,424.5,48.87,37.62
2016,6,16,7,30,814.0,69.0,1.2,16.0,476.0,67.86,43.91
2016,6,16,7,45,833.5,71.5,1.2,16.5,525.5,121.93,64.88
2016,6,16,8,0,853.0,74.0,1.2,17.0,575.0,178.16,102.97
2016,6,16,8,15,868.0,76.5,1.15,17.5,622.0,235.44,149.38
2016,6,16,8,30,883.0,79.0,1.1,18.0,669.0,293.93,199.49
2016,6,16,8,45,894.5,80.5,1.1,18.5,712.0,351.5,249.38
2016,6,16,9,0,906.0,82.0,1.1,19.0,755.0,409.38,298.54
2016,6,16,9,15,915.0,83.5,1.15,19.0,793.5,466.24,346.33
2016,6,16,9,30,924.0,85.0,1.2,19.0,832.0,522.64,392.34
2016,6,16,9,45,933.5,84.5,1.3,19.5,865.5,576.92,434.91
2016,6,16,10,0,943.0,84.0,1.4,20.0,899.0,630.25,475.44
2016,6,16,10,15,948.0,85.0,1.5,20.5,925.5,680.83,512.8
2016,6,16,10,30,953.0,86.0,1.6,21.0,952.0,729.58,547.85
2016,6,16,10,45,957.5,86.0,1.75,21.5,972.0,775.05,578.87
2016,6,16,11,0,962.0,86.0,1.9,22.0,992.0,818.23,607.33
2016,6,16,11,15,963.5,86.5,2.05,22.0,1004.5,856.97,633.81
2016,6,16,11,30,965.0,87.0,2.2,22.0,1017.0,892.86,658.37
2016,6,16,11,45,966.5,86.5,2.35,22.0,1022.5,924.84,680.34
2016,6,16,12,0,968.0,86.0,2.5,22.0,1028.0,953.71,700.29
2016,6,16,12,15,967.5,86.0,2.65,22.0,1025.5,977.97,717.29
2016,6,16,12,30,967.0,86.0,2.8,22.0,1023.0,998.79,732.14
2016,6,16,12,45,964.0,86.5,2.95,22.5,1013.5,1014.15,742.09
2016,6,16,13,0,961.0,87.0,3.1,23.0,1004.0,1025.81,749.72
2016,6,16,13,15,958.0,86.5,3.2,23.0,987.0,1032.68,755.38
2016,6,16,13,30,955.0,86.0,3.3,23.0,970.0,1035.73,758.71
2016,6,16,13,45,951.0,85.0,3.4,23.0,946.0,1033.46,758.7
2016,6,16,14,0,947.0,84.0,3.5,23.0,922.0,1027.38,756.33
2016,6,16,14,15,941.0,83.0,3.6,22.5,892.0,1015.59,751.77
2016,6,16,14,30,935.0,82.0,3.7,22.0,862.0,1000.18,744.85
2016,6,16,14,45,927.5,80.5,3.8,22.0,826.0,979.25,732.81
2016,6,16,15,0,920.0,79.0,3.9,22.0,790.0,954.97,718.51
2016,6,16,15,15,910.0,77.5,3.95,21.5,749.0,925.22,701.47
2016,6,16,15,30,900.0,76.0,4.0,21.0,708.0,892.56,682.27
2016,6,16,15,45,888.0,73.5,4.1,21.0,663.0,854.34,657.89
2016,6,16,16,0,876.0,71.0,4.2,21.0,618.0,813.75,631.54
2016,6,16,16,15,859.0,69.0,4.2,20.5,569.5,767.68,601.62
2016,6,16,16,30,842.0,67.0,4.2,20.0,521.0,720.14,570.09
2016,6,16,16,45,820.0,64.0,4.25,19.5,470.5,666.66,533.6
2016,6,16,17,0,798.0,61.0,4.3,19.0,420.0,612.74,495.59
2016,6,16,17,15,768.0,58.0,4.25,18.5,368.5,558.01,453.53
2016,6,16,17,30,738.0,55.0,4.2,18.0,317.0,499.55,407.17
2016,6,16,17,45,695.5,50.5,4.2,17.5,266.5,434.08,353.63
2016,6,16,18,0,653.0,46.0,4.2,17.0,216.0,371.6,300.49
2016,6,16,18,15,588.0,41.0,4.0,16.5,168.5,302.6,240.19
2016,6,16,18,30,523.0,36.0,3.8,16.0,121.0,239.79,183.72
2016,6,16,18,45,415.0,28.0,3.6,15.5,81.0,167.56,120.0
2016,6,16,19,0,307.0,20.0,3.4,15.0,41.0,106.79,56.71
2016,6,16,19,15,153.5,10.0,3.3,14.5,20.5,37.5,0.0
2016,6,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.5,1.2,10.5,7.5,0.0,0.0
2016,6,17,5,0,146.0,11.0,1.3,11.0,15.0,10.01,0.0
2016,6,17,5,15,281.0,20.5,1.35,11.5,47.5,16.46,6.48
2016,6,17,5,30,416.0,30.0,1.4,12.0,80.0,23.79,15.11
2016,6,17,5,45,498.5,36.5,1.45,13.0,124.0,30.78,21.74
2016,6,17,6,0,581.0,43.0,1.5,14.0,168.0,35.53,26.16
2016,6,17,6,15,632.0,47.5,1.35,14.5,217.0,38.33,28.73
2016,6,17,6,30,683.0,52.0,1.2,15.0,266.0,41.08,31.14
2016,6,17,6,45,719.5,55.5,1.1,16.0,316.5,42.9,32.55
2016,6,17,7,0,756.0,59.0,1.0,17.0,367.0,44.67,33.86
2016,6,17,7,15,782.0,62.0,0.95,17.5,417.5,53.57,41.41
2016,6,17,7,30,808.0,65.0,0.9,18.0,468.0,64.26,41.08
2016,6,17,7,45,828.0,67.0,0.85,19.0,517.0,117.52,60.98
2016,6,17,8,0,848.0,69.0,0.8,20.0,566.0,173.0,97.73
2016,6,17,8,15,862.5,71.0,0.95,20.5,612.5,229.39,142.94
2016,6,17,8,30,877.0,73.0,1.1,21.0,659.0,286.94,192.02
2016,6,17,8,45,889.0,74.5,1.25,21.5,701.5,344.22,241.54
2016,6,17,9,0,901.0,76.0,1.4,22.0,744.0,401.89,290.65
2016,6,17,9,15,910.0,77.5,1.5,22.0,782.0,458.4,338.17
2016,6,17,9,30,919.0,79.0,1.6,22.0,820.0,514.47,384.04
2016,6,17,9,45,921.5,82.5,1.7,22.5,852.0,568.07,425.96
2016,6,17,10,0,924.0,86.0,1.8,23.0,884.0,620.1,465.38
2016,6,17,10,15,929.0,87.0,1.85,23.0,910.5,669.8,502.66
2016,6,17,10,30,934.0,88.0,1.9,23.0,937.0,717.73,537.77
2016,6,17,10,45,649.5,257.0,2.0,23.5,853.5,702.98,522.49
2016,6,17,11,0,365.0,426.0,2.1,24.0,770.0,661.67,487.84
2016,6,17,11,15,338.0,448.0,2.2,24.0,770.0,679.44,500.37
2016,6,17,11,30,311.0,470.0,2.3,24.0,770.0,694.83,510.64
2016,6,17,11,45,336.0,457.5,2.45,24.5,783.5,721.94,529.68
2016,6,17,12,0,361.0,445.0,2.6,25.0,797.0,748.79,548.37
2016,6,17,12,15,373.5,438.5,2.75,25.0,802.0,769.18,563.36
2016,6,17,12,30,386.0,432.0,2.9,25.0,807.0,788.26,577.53
2016,6,17,12,45,646.0,273.5,3.05,25.0,893.5,907.35,666.28
2016,6,17,13,0,906.0,115.0,3.2,25.0,980.0,999.83,728.78
2016,6,17,13,15,552.0,291.5,3.35,24.5,815.5,855.37,631.94
2016,6,17,13,30,198.0,468.0,3.5,24.0,651.0,662.36,491.48
2016,6,17,13,45,270.0,437.5,3.65,24.0,681.0,720.28,536.22
2016,6,17,14,0,342.0,407.0,3.8,24.0,711.0,762.81,568.86
2016,6,17,14,15,318.0,399.0,3.95,23.5,674.0,731.95,548.97
2016,6,17,14,30,294.0,391.0,4.1,23.0,637.0,699.89,528.37
2016,6,17,14,45,578.0,246.5,4.25,23.0,702.5,837.19,635.23
2016,6,17,15,0,862.0,102.0,4.4,23.0,768.0,926.35,699.87
2016,6,17,15,15,622.0,195.0,4.45,22.5,662.5,804.06,616.7
2016,6,17,15,30,382.0,288.0,4.5,22.0,557.0,653.21,505.25
2016,6,17,15,45,294.5,284.5,4.6,22.0,484.0,564.61,440.16
2016,6,17,16,0,207.0,281.0,4.7,22.0,411.0,466.34,365.94
2016,6,17,16,15,489.5,183.0,4.7,21.5,456.5,605.21,479.83
2016,6,17,16,30,772.0,85.0,4.7,21.0,502.0,694.71,552.03
2016,6,17,16,45,748.5,81.0,4.7,20.5,452.5,641.51,514.45
2016,6,17,17,0,725.0,77.0,4.7,20.0,403.0,588.1,475.29
2016,6,17,17,15,691.5,72.5,4.65,19.5,353.0,528.01,429.05
2016,6,17,17,30,658.0,68.0,4.6,19.0,303.0,471.04,383.75
2016,6,17,17,45,613.5,62.5,4.55,18.5,254.0,407.36,331.54
2016,6,17,18,0,569.0,57.0,4.5,18.0,205.0,347.03,280.3
2016,6,17,18,15,500.5,50.0,4.35,17.0,159.5,278.77,221.59
2016,6,17,18,30,432.0,43.0,4.2,16.0,114.0,217.32,167.28
2016,6,17,18,45,328.5,33.0,4.05,15.5,76.0,149.38,107.78
2016,6,17,19,0,225.0,23.0,3.9,15.0,38.0,90.42,48.92
2016,6,17,19,15,112.5,11.5,3.8,14.5,19.0,31.37,0.0
2016,6,17,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,2.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,134.0,11.0,2.2,10.0,15.0,10.01,0.0
2016,6,18,5,15,270.0,21.0,2.35,10.5,47.5,16.91,6.76
2016,6,18,5,30,406.0,31.0,2.5,11.0,80.0,24.67,15.91
2016,6,18,5,45,489.5,37.5,2.65,11.5,124.0,29.07,20.33
2016,6,18,6,0,573.0,44.0,2.8,12.0,168.0,36.41,27.15
2016,6,18,6,15,626.0,49.0,2.8,12.5,217.0,39.59,30.09
2016,6,18,6,30,679.0,54.0,2.8,13.0,266.0,42.71,32.83
2016,6,18,6,45,683.5,63.0,2.85,14.0,308.5,48.62,37.89
2016,6,18,7,0,688.0,72.0,2.9,15.0,351.0,54.17,42.51
2016,6,18,7,15,657.5,93.0,2.85,15.5,389.0,61.93,49.08
2016,6,18,7,30,627.0,114.0,2.8,16.0,427.0,80.7,57.03
2016,6,18,7,45,736.0,94.0,2.8,16.5,498.0,121.54,68.55
2016,6,18,8,0,845.0,74.0,2.8,17.0,569.0,175.59,101.69
2016,6,18,8,15,860.5,76.0,2.7,17.5,616.0,232.09,147.81
2016,6,18,8,30,876.0,78.0,2.6,18.0,663.0,289.86,197.98
2016,6,18,8,45,888.0,80.0,2.55,19.0,706.0,347.55,248.28
2016,6,18,9,0,900.0,82.0,2.5,20.0,749.0,405.64,297.87
2016,6,18,9,15,686.5,194.0,2.4,20.5,719.0,448.02,336.07
2016,6,18,9,30,473.0,306.0,2.3,21.0,689.0,475.43,358.84
2016,6,18,9,45,698.5,199.5,2.25,21.5,790.0,540.38,408.66
2016,6,18,10,0,924.0,93.0,2.2,22.0,891.0,625.37,472.93
2016,6,18,10,15,930.0,94.0,2.1,22.5,918.0,675.79,509.05
2016,6,18,10,30,936.0,95.0,2.0,23.0,945.0,724.54,542.89
2016,6,18,10,45,940.5,95.5,1.9,23.5,965.5,769.86,572.21
2016,6,18,11,0,945.0,96.0,1.8,24.0,986.0,812.95,598.3
2016,6,18,11,15,947.5,96.5,1.75,24.0,999.0,852.03,622.88
2016,6,18,11,30,950.0,97.0,1.7,24.0,1012.0,888.39,645.42
2016,6,18,11,45,951.5,96.5,1.7,24.5,1018.0,920.11,664.05
2016,6,18,12,0,953.0,96.0,1.7,25.0,1024.0,948.78,680.61
2016,6,18,12,15,697.0,265.5,1.7,25.0,943.0,912.3,656.25
2016,6,18,12,30,441.0,435.0,1.7,25.0,862.0,849.17,608.38
2016,6,18,12,45,698.5,263.0,1.7,25.5,932.5,947.47,679.24
2016,6,18,13,0,956.0,91.0,1.7,26.0,1003.0,1024.49,725.72
2016,6,18,13,15,953.0,90.5,1.75,26.0,986.5,1031.49,730.29
2016,6,18,13,30,950.0,90.0,1.8,26.0,970.0,1034.69,733.45
2016,6,18,13,45,945.5,89.5,1.85,26.0,946.0,1032.61,733.48
2016,6,18,14,0,941.0,89.0,1.9,26.0,922.0,1026.77,731.32
2016,6,18,14,15,935.5,88.0,1.95,25.5,892.5,1015.7,727.43
2016,6,18,14,30,930.0,87.0,2.0,25.0,863.0,1001.0,721.35
2016,6,18,14,45,921.0,86.0,2.05,25.0,827.0,979.44,709.51
2016,6,18,15,0,912.0,85.0,2.1,25.0,791.0,954.6,695.59
2016,6,18,15,15,902.0,83.5,2.1,25.0,750.5,925.19,678.12
2016,6,18,15,30,892.0,82.0,2.1,25.0,710.0,892.89,658.71
2016,6,18,15,45,878.0,80.5,2.15,25.0,665.0,854.48,635.54
2016,6,18,16,0,864.0,79.0,2.2,25.0,620.0,813.87,610.59
2016,6,18,16,15,847.0,76.5,2.2,24.5,571.5,767.78,582.24
2016,6,18,16,30,830.0,74.0,2.2,24.0,523.0,720.23,552.32
2016,6,18,16,45,806.5,71.5,2.2,23.5,472.5,672.13,521.32
2016,6,18,17,0,783.0,69.0,2.2,23.0,422.0,618.03,484.38
2016,6,18,17,15,751.5,65.0,2.2,22.5,370.5,557.15,439.98
2016,6,18,17,30,720.0,61.0,2.2,22.0,319.0,497.37,394.7
2016,6,18,17,45,677.0,56.5,2.2,21.5,268.0,432.45,343.59
2016,6,18,18,0,634.0,52.0,2.2,21.0,217.0,370.53,292.75
2016,6,18,18,15,567.0,45.5,2.0,20.0,169.5,301.52,234.77
2016,6,18,18,30,500.0,39.0,1.8,19.0,122.0,237.59,179.37
2016,6,18,18,45,394.0,30.5,1.6,18.5,82.0,166.69,118.2
2016,6,18,19,0,288.0,22.0,1.4,18.0,42.0,105.14,56.83
2016,6,18,19,15,144.0,11.0,1.45,17.5,21.0,36.87,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,5.5,1.6,12.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,11.0,1.7,13.0,15.0,10.01,0.0
2016,6,19,5,15,278.0,21.5,1.8,13.5,48.5,17.39,6.88
2016,6,19,5,30,419.0,32.0,1.9,14.0,82.0,25.6,16.48
2016,6,19,5,45,503.0,39.0,2.05,15.0,127.0,30.4,21.18
2016,6,19,6,0,587.0,46.0,2.2,16.0,172.0,38.28,28.34
2016,6,19,6,15,640.5,51.0,2.25,16.5,222.0,41.4,31.18
2016,6,19,6,30,694.0,56.0,2.3,17.0,272.0,44.47,33.83
2016,6,19,6,45,732.0,60.0,2.35,18.0,324.0,46.56,35.45
2016,6,19,7,0,770.0,64.0,2.4,19.0,376.0,48.59,36.95
2016,6,19,7,15,796.5,67.0,2.35,19.5,428.0,49.71,37.7
2016,6,19,7,30,823.0,70.0,2.3,20.0,480.0,66.61,52.01
2016,6,19,7,45,844.0,72.0,2.3,20.5,530.5,120.94,63.3
2016,6,19,8,0,865.0,74.0,2.3,21.0,581.0,177.59,100.77
2016,6,19,8,15,880.0,76.5,2.15,21.5,628.5,235.56,147.16
2016,6,19,8,30,895.0,79.0,2.0,22.0,676.0,294.74,197.48
2016,6,19,8,45,908.0,80.0,1.85,23.0,720.0,353.08,247.1
2016,6,19,9,0,921.0,81.0,1.7,24.0,764.0,411.88,295.86
2016,6,19,9,15,930.0,82.5,1.55,24.5,802.5,469.59,342.63
2016,6,19,9,30,939.0,84.0,1.4,25.0,841.0,526.83,387.04
2016,6,19,9,45,949.5,83.0,1.25,25.5,875.5,582.04,427.98
2016,6,19,10,0,960.0,82.0,1.1,26.0,910.0,636.37,466.31
2016,6,19,10,15,965.0,82.5,1.05,26.5,937.0,687.39,501.48
2016,6,19,10,30,970.0,83.0,1.0,27.0,964.0,736.55,534.04
2016,6,19,10,45,973.0,84.0,1.0,27.5,984.0,782.62,562.68
2016,6,19,11,0,976.0,85.0,1.0,28.0,1004.0,826.26,588.57
2016,6,19,11,15,978.0,85.5,1.05,28.0,1017.0,866.03,613.58
2016,6,19,11,30,980.0,86.0,1.1,28.0,1030.0,902.95,636.69
2016,6,19,11,45,979.0,87.5,1.15,28.5,1035.0,935.21,655.55
2016,6,19,12,0,978.0,89.0,1.2,29.0,1040.0,964.22,672.35
2016,6,19,12,15,977.5,89.0,1.25,29.0,1038.5,988.91,687.85
2016,6,19,12,30,977.0,89.0,1.3,29.0,1037.0,1010.13,701.35
2016,6,19,12,45,967.5,94.0,1.4,29.5,1025.5,1024.07,709.93
2016,6,19,13,0,958.0,99.0,1.5,30.0,1014.0,1034.2,716.35
2016,6,19,13,15,955.0,98.5,1.6,30.0,997.0,1041.41,722.54
2016,6,19,13,30,952.0,98.0,1.7,30.0,980.0,1044.8,726.52
2016,6,19,13,45,949.0,96.0,1.8,30.0,956.5,1042.83,727.36
2016,6,19,14,0,946.0,94.0,1.9,30.0,933.0,1037.02,725.96
2016,6,19,14,15,939.5,93.0,1.95,29.5,902.0,1025.06,721.67
2016,6,19,14,30,933.0,92.0,2.0,29.0,871.0,1009.47,715.22
2016,6,19,14,45,925.5,89.5,2.15,29.0,835.0,987.77,704.66
2016,6,19,15,0,918.0,87.0,2.3,29.0,799.0,962.68,691.8
2016,6,19,15,15,907.0,85.5,2.4,28.5,757.0,932.29,676.19
2016,6,19,15,30,896.0,84.0,2.5,28.0,715.0,899.04,658.46
2016,6,19,15,45,881.5,82.0,2.65,28.0,669.0,859.58,635.34
2016,6,19,16,0,867.0,80.0,2.8,28.0,623.0,817.91,610.27
2016,6,19,16,15,849.0,77.5,2.85,27.5,574.0,770.96,581.62
2016,6,19,16,30,831.0,75.0,2.9,27.0,525.0,722.61,551.37
2016,6,19,16,45,806.5,72.5,3.0,26.5,473.5,673.81,520.25
2016,6,19,17,0,782.0,70.0,3.1,26.0,422.0,619.05,483.09
2016,6,19,17,15,750.0,66.0,3.1,25.5,370.5,557.9,438.41
2016,6,19,17,30,718.0,62.0,3.1,25.0,319.0,497.9,392.93
2016,6,19,17,45,672.0,57.5,3.1,24.5,268.0,431.48,340.72
2016,6,19,18,0,626.0,53.0,3.1,24.0,217.0,368.37,289.1
2016,6,19,18,15,559.0,46.5,2.95,23.0,169.5,299.83,231.87
2016,6,19,18,30,492.0,40.0,2.8,22.0,122.0,236.27,177.14
2016,6,19,18,45,383.0,31.5,2.65,21.0,82.0,164.81,116.3
2016,6,19,19,0,274.0,23.0,2.5,20.0,42.0,103.13,56.09
2016,6,19,19,15,137.0,11.5,2.45,19.5,21.0,36.13,0.0
2016,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,5.5,1.95,12.5,7.5,0.0,0.0
2016,6,20,5,0,144.0,11.0,2.1,13.0,15.0,10.01,0.0
2016,6,20,5,15,285.0,21.0,2.15,13.5,48.5,16.97,6.45
2016,6,20,5,30,426.0,31.0,2.2,14.0,82.0,24.75,15.73
2016,6,20,5,45,512.0,37.5,2.25,14.5,127.5,31.81,22.46
2016,6,20,6,0,598.0,44.0,2.3,15.0,173.0,36.54,26.92
2016,6,20,6,15,651.0,49.0,2.35,15.5,223.0,39.75,29.85
2016,6,20,6,30,704.0,54.0,2.4,16.0,273.0,42.89,32.58
2016,6,20,6,45,741.5,57.5,2.45,17.0,325.0,44.66,33.93
2016,6,20,7,0,779.0,61.0,2.5,18.0,377.0,46.39,35.19
2016,6,20,7,15,804.5,64.0,2.55,19.0,428.5,55.18,42.54
2016,6,20,7,30,830.0,67.0,2.6,20.0,480.0,63.89,49.67
2016,6,20,7,45,849.5,69.5,2.7,21.0,530.0,118.8,61.46
2016,6,20,8,0,869.0,72.0,2.8,22.0,580.0,175.88,98.95
2016,6,20,8,15,883.5,74.0,2.8,22.5,627.0,233.56,145.1
2016,6,20,8,30,898.0,76.0,2.8,23.0,674.0,292.39,195.34
2016,6,20,8,45,910.0,77.5,2.8,24.0,717.5,350.94,245.59
2016,6,20,9,0,922.0,79.0,2.8,25.0,761.0,409.86,295.17
2016,6,20,9,15,930.5,80.0,2.8,25.5,799.5,466.99,342.58
2016,6,20,9,30,939.0,81.0,2.8,26.0,838.0,523.59,388.01
2016,6,20,9,45,929.5,92.0,2.85,27.0,867.0,578.21,429.58
2016,6,20,10,0,920.0,103.0,2.9,28.0,896.0,630.08,467.46
2016,6,20,10,15,925.5,104.0,2.95,28.5,923.0,680.15,503.84
2016,6,20,10,30,931.0,105.0,3.0,29.0,950.0,728.5,537.98
2016,6,20,10,45,935.0,105.5,3.05,29.5,970.5,773.41,568.25
2016,6,20,11,0,939.0,106.0,3.1,30.0,991.0,816.07,595.24
2016,6,20,11,15,706.0,265.0,3.15,30.0,935.5,814.86,591.44
2016,6,20,11,30,473.0,424.0,3.2,30.0,880.0,790.99,569.86
2016,6,20,11,45,459.5,431.5,3.25,30.5,877.0,808.05,580.31
2016,6,20,12,0,446.0,439.0,3.3,31.0,874.0,822.8,588.84
2016,6,20,12,15,460.0,434.0,3.35,31.0,881.5,849.34,606.98
2016,6,20,12,30,474.0,429.0,3.4,31.0,889.0,874.32,623.97
2016,6,20,12,45,447.5,423.0,3.5,31.0,854.0,857.76,613.45
2016,6,20,13,0,421.0,417.0,3.6,31.0,819.0,838.02,601.05
2016,6,20,13,15,688.0,256.5,3.65,31.0,900.0,954.82,686.48
2016,6,20,13,30,955.0,96.0,3.7,31.0,981.0,1045.66,744.88
2016,6,20,13,45,950.0,95.5,3.8,31.0,957.5,1043.29,744.04
2016,6,20,14,0,945.0,95.0,3.9,31.0,934.0,1037.14,741.61
2016,6,20,14,15,939.5,94.0,3.95,30.5,904.0,1026.24,737.42
2016,6,20,14,30,934.0,93.0,4.0,30.0,874.0,1011.68,730.96
2016,6,20,14,45,926.0,91.5,4.1,30.0,838.0,990.65,719.17
2016,6,20,15,0,918.0,90.0,4.2,30.0,802.0,966.27,705.19
2016,6,20,15,15,908.0,88.5,4.25,29.5,761.0,936.87,688.96
2016,6,20,15,30,898.0,87.0,4.3,29.0,720.0,904.56,670.63
2016,6,20,15,45,883.5,85.0,4.35,28.5,674.0,865.11,647.2
2016,6,20,16,0,869.0,83.0,4.4,28.0,628.0,823.44,621.9
2016,6,20,16,15,851.5,80.5,4.35,27.5,579.0,776.87,592.34
2016,6,20,16,30,834.0,78.0,4.3,27.0,530.0,728.85,561.25
2016,6,20,16,45,808.5,75.0,4.25,26.5,478.0,678.72,528.01
2016,6,20,17,0,783.0,72.0,4.2,26.0,426.0,622.6,488.79
2016,6,20,17,15,751.0,68.5,4.05,25.0,374.0,561.98,444.54
2016,6,20,17,30,719.0,65.0,3.9,24.0,322.0,502.45,399.45
2016,6,20,17,45,671.0,60.0,3.75,23.5,270.5,434.3,345.18
2016,6,20,18,0,623.0,55.0,3.6,23.0,219.0,371.46,293.21
2016,6,20,18,15,555.0,48.5,3.25,22.0,171.0,300.97,233.99
2016,6,20,18,30,487.0,42.0,2.9,21.0,123.0,237.15,178.74
2016,6,20,18,45,377.0,32.5,2.55,20.0,83.0,164.43,116.69
2016,6,20,19,0,267.0,23.0,2.2,19.0,43.0,101.79,56.12
2016,6,20,19,15,133.5,11.5,2.25,18.5,21.5,35.58,0.0
2016,6,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.5,13.5,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.6,14.0,14.0,10.01,0.0
2016,6,21,5,15,279.0,21.0,1.7,14.5,47.0,16.98,6.29
2016,6,21,5,30,418.0,31.0,1.8,15.0,80.0,24.76,15.65
2016,6,21,5,45,505.0,37.5,1.95,16.0,125.0,29.18,20.0
2016,6,21,6,0,592.0,44.0,2.1,17.0,170.0,36.54,26.68
2016,6,21,6,15,646.0,49.0,2.1,17.5,220.0,39.75,29.59
2016,6,21,6,30,700.0,54.0,2.1,18.0,270.0,42.89,32.3
2016,6,21,6,45,739.5,57.0,2.15,19.0,323.0,44.27,33.31
2016,6,21,7,0,779.0,60.0,2.2,20.0,376.0,45.66,34.25
2016,6,21,7,15,806.0,63.5,2.25,21.0,428.0,54.84,41.89
2016,6,21,7,30,833.0,67.0,2.3,22.0,480.0,63.17,48.65
2016,6,21,7,45,854.0,69.0,2.4,23.0,531.0,118.0,60.35
2016,6,21,8,0,875.0,71.0,2.5,24.0,582.0,175.16,97.32
2016,6,21,8,15,890.0,73.0,2.55,25.0,629.5,233.27,143.04
2016,6,21,8,30,905.0,75.0,2.6,26.0,677.0,292.6,192.75
2016,6,21,8,45,917.0,76.5,2.65,27.0,721.0,351.55,242.73
2016,6,21,9,0,929.0,78.0,2.7,28.0,765.0,410.87,292.07
2016,6,21,9,15,937.0,79.5,2.75,28.5,804.0,468.6,339.45
2016,6,21,9,30,945.0,81.0,2.8,29.0,843.0,525.74,384.84
2016,6,21,9,45,948.0,84.5,2.9,29.5,875.0,581.08,427.51
2016,6,21,10,0,951.0,88.0,3.0,30.0,907.0,634.87,467.66
2016,6,21,10,15,955.5,88.5,3.05,30.0,933.5,685.26,505.09
2016,6,21,10,30,960.0,89.0,3.1,30.0,960.0,733.77,540.3
2016,6,21,10,45,961.0,91.0,3.15,30.5,979.5,778.98,570.19
2016,6,21,11,0,962.0,93.0,3.2,31.0,999.0,821.64,597.05
2016,6,21,11,15,963.5,93.5,3.25,31.0,1011.5,860.65,622.46
2016,6,21,11,30,965.0,94.0,3.3,31.0,1024.0,896.82,645.9
2016,6,21,11,45,964.0,95.0,3.4,31.5,1028.5,928.33,665.2
2016,6,21,12,0,963.0,96.0,3.5,32.0,1033.0,956.63,682.38
2016,6,21,12,15,962.0,96.0,3.55,32.0,1031.0,980.69,697.91
2016,6,21,12,30,961.0,96.0,3.6,32.0,1029.0,1001.33,711.32
2016,6,21,12,45,956.0,98.0,3.65,32.5,1018.5,1016.56,719.93
2016,6,21,13,0,951.0,100.0,3.7,33.0,1008.0,1028.1,726.29
2016,6,21,13,15,948.0,99.0,3.75,32.5,991.0,1034.86,732.74
2016,6,21,13,30,945.0,98.0,3.8,32.0,974.0,1037.82,736.95
2016,6,21,13,45,940.5,97.5,3.85,32.0,950.5,1036.02,736.8
2016,6,21,14,0,936.0,97.0,3.9,32.0,927.0,1030.47,734.4
2016,6,21,14,15,930.0,95.5,3.95,31.5,897.0,1018.68,729.63
2016,6,21,14,30,924.0,94.0,4.0,31.0,867.0,1003.26,722.62
2016,6,21,14,45,915.5,93.0,4.1,31.0,831.5,982.5,711.01
2016,6,21,15,0,907.0,92.0,4.2,31.0,796.0,958.46,697.26
2016,6,21,15,15,897.0,90.0,4.25,30.5,755.0,928.8,680.86
2016,6,21,15,30,887.0,88.0,4.3,30.0,714.0,896.27,662.39
2016,6,21,15,45,873.0,86.0,4.4,30.0,668.5,857.6,638.45
2016,6,21,16,0,859.0,84.0,4.5,30.0,623.0,816.73,612.72
2016,6,21,16,15,842.0,81.5,4.55,29.0,574.5,770.94,585.31
2016,6,21,16,30,825.0,79.0,4.6,28.0,526.0,729.51,560.57
2016,6,21,16,45,802.5,75.5,4.7,27.5,475.5,675.53,525.11
2016,6,21,17,0,780.0,72.0,4.8,27.0,425.0,621.11,487.58
2016,6,21,17,15,748.5,68.0,4.7,26.0,373.5,560.37,443.17
2016,6,21,17,30,717.0,64.0,4.6,25.0,322.0,500.69,397.92
2016,6,21,17,45,674.5,59.0,4.55,24.5,271.0,435.53,345.98
2016,6,21,18,0,632.0,54.0,4.5,24.0,220.0,373.3,294.48
2016,6,21,18,15,565.5,47.5,4.25,23.0,172.5,304.64,236.6
2016,6,21,18,30,499.0,41.0,4.0,22.0,125.0,240.77,181.26
2016,6,21,18,45,394.0,32.0,3.8,21.0,84.5,169.38,120.06
2016,6,21,19,0,289.0,23.0,3.6,20.0,44.0,107.57,59.68
2016,6,21,19,15,144.5,11.5,3.55,19.0,22.0,37.76,0.0
2016,6,21,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
