Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,45,77.5,5.5,3.4,10.5,7.5,0.0,0.0
2016,6,22,5,0,155.0,11.0,3.5,11.0,15.0,10.01,0.0
2016,6,22,5,15,304.5,21.0,3.5,11.5,49.5,17.04,6.3
2016,6,22,5,30,454.0,31.0,3.5,12.0,84.0,24.86,15.93
2016,6,22,5,45,542.5,37.0,3.55,12.5,130.5,31.48,22.34
2016,6,22,6,0,631.0,43.0,3.6,13.0,177.0,35.82,26.49
2016,6,22,6,15,683.0,47.5,3.65,13.5,228.0,38.66,29.11
2016,6,22,6,30,735.0,52.0,3.7,14.0,279.0,41.46,31.57
2016,6,22,6,45,773.0,55.0,3.8,15.0,332.0,42.94,32.69
2016,6,22,7,0,811.0,58.0,3.9,16.0,385.0,51.08,39.62
2016,6,22,7,15,836.5,61.0,3.9,17.0,438.0,53.31,41.25
2016,6,22,7,30,862.0,64.0,3.9,18.0,491.0,60.72,47.35
2016,6,22,7,45,881.5,66.0,3.9,19.0,542.0,117.09,59.91
2016,6,22,8,0,901.0,68.0,3.9,20.0,593.0,175.61,98.35
2016,6,22,8,15,915.0,69.5,3.9,20.5,641.0,234.65,146.02
2016,6,22,8,30,929.0,71.0,3.9,21.0,689.0,294.75,198.05
2016,6,22,8,45,940.0,73.0,3.95,21.5,733.5,355.14,251.18
2016,6,22,9,0,951.0,75.0,4.0,22.0,778.0,415.78,303.81
2016,6,22,9,15,959.0,76.0,3.95,22.5,817.0,474.31,353.42
2016,6,22,9,30,967.0,77.0,3.9,23.0,856.0,532.21,400.89
2016,6,22,9,45,972.5,78.5,3.9,24.0,889.5,588.34,444.62
2016,6,22,10,0,978.0,80.0,3.9,25.0,923.0,643.1,485.65
2016,6,22,10,15,982.5,81.0,3.9,25.5,950.0,695.19,524.27
2016,6,22,10,30,987.0,82.0,3.9,26.0,977.0,745.35,560.34
2016,6,22,10,45,990.0,82.5,3.95,26.5,997.5,791.82,591.61
2016,6,22,11,0,993.0,83.0,4.0,27.0,1018.0,835.82,620.03
2016,6,22,11,15,995.0,83.5,4.0,27.0,1031.0,876.34,646.84
2016,6,22,11,30,997.0,84.0,4.0,27.0,1044.0,913.97,671.52
2016,6,22,11,45,997.5,84.5,4.05,27.5,1050.0,947.25,692.11
2016,6,22,12,0,998.0,85.0,4.1,28.0,1056.0,977.29,710.45
2016,6,22,12,15,997.5,85.0,4.15,28.0,1054.0,1002.57,727.06
2016,6,22,12,30,997.0,85.0,4.2,28.0,1052.0,1024.3,741.44
2016,6,22,12,45,989.5,88.5,4.3,28.0,1041.0,1039.14,751.74
2016,6,22,13,0,982.0,92.0,4.4,28.0,1030.0,1050.12,759.69
2016,6,22,13,15,979.0,91.5,4.45,27.5,1013.0,1057.6,766.74
2016,6,22,13,30,976.0,91.0,4.5,27.0,996.0,1061.19,771.42
2016,6,22,13,45,971.0,91.0,4.55,27.0,972.0,1059.42,771.24
2016,6,22,14,0,966.0,91.0,4.6,27.0,948.0,1053.79,768.67
2016,6,22,14,15,960.0,90.0,4.6,26.5,917.5,1042.31,763.72
2016,6,22,14,30,954.0,89.0,4.6,26.0,887.0,1027.12,756.42
2016,6,22,14,45,946.0,87.5,4.65,26.0,850.5,1005.85,744.07
2016,6,22,15,0,938.0,86.0,4.7,26.0,814.0,981.16,729.46
2016,6,22,15,15,928.0,84.5,4.7,25.5,772.5,951.38,712.42
2016,6,22,15,30,918.0,83.0,4.7,25.0,731.0,918.61,693.23
2016,6,22,15,45,904.5,81.0,4.7,25.0,685.0,879.48,668.07
2016,6,22,16,0,891.0,79.0,4.7,25.0,639.0,838.01,641.08
2016,6,22,16,15,874.0,76.5,4.65,24.0,589.5,791.08,612.07
2016,6,22,16,30,857.0,74.0,4.6,23.0,540.0,742.6,581.31
2016,6,22,16,45,834.5,71.5,4.6,22.5,488.0,688.93,545.11
2016,6,22,17,0,812.0,69.0,4.6,22.0,436.0,639.61,510.79
2016,6,22,17,15,781.0,65.0,4.5,21.0,383.5,577.72,464.85
2016,6,22,17,30,750.0,61.0,4.4,20.0,331.0,516.8,417.94
2016,6,22,17,45,705.5,56.5,4.35,19.5,279.0,449.52,363.48
2016,6,22,18,0,661.0,52.0,4.3,19.0,227.0,385.33,309.5
2016,6,22,18,15,594.5,46.0,4.2,18.0,178.0,313.74,248.3
2016,6,22,18,30,528.0,40.0,4.1,17.0,129.0,250.57,192.31
2016,6,22,18,45,418.0,31.5,4.0,16.5,87.5,176.5,127.41
2016,6,22,19,0,308.0,23.0,3.9,16.0,46.0,112.65,64.06
2016,6,22,19,15,154.0,11.5,3.9,15.0,23.0,39.69,0.0
2016,6,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,4,45,75.5,5.5,3.1,9.5,7.0,0.0,0.0
2016,6,23,5,0,151.0,11.0,3.3,10.0,14.0,10.01,0.0
2016,6,23,5,15,298.5,20.5,3.3,10.5,48.0,16.6,5.86
2016,6,23,5,30,446.0,30.0,3.3,11.0,82.0,26.16,17.12
2016,6,23,5,45,533.5,36.5,3.35,11.5,128.0,31.02,22.02
2016,6,23,6,0,621.0,43.0,3.4,12.0,174.0,35.81,26.59
2016,6,23,6,15,673.5,47.5,3.5,13.0,224.5,38.64,29.16
2016,6,23,6,30,726.0,52.0,3.6,14.0,275.0,41.44,31.55
2016,6,23,6,45,763.5,55.0,3.7,15.0,328.0,42.9,32.65
2016,6,23,7,0,801.0,58.0,3.8,16.0,381.0,51.01,39.56
2016,6,23,7,15,826.5,60.5,3.8,16.5,433.0,52.88,40.96
2016,6,23,7,30,852.0,63.0,3.8,17.0,485.0,59.06,46.1
2016,6,23,7,45,871.5,65.5,3.8,18.0,536.0,115.16,59.15
2016,6,23,8,0,891.0,68.0,3.8,19.0,587.0,173.45,97.45
2016,6,23,8,15,905.5,70.0,3.85,19.5,635.0,232.37,145.1
2016,6,23,8,30,920.0,72.0,3.9,20.0,683.0,292.45,197.23
2016,6,23,8,45,931.5,73.0,3.95,21.0,727.5,351.69,249.14
2016,6,23,9,0,943.0,74.0,4.0,22.0,772.0,411.23,300.45
2016,6,23,9,15,952.0,75.5,4.0,22.5,811.0,470.16,350.42
2016,6,23,9,30,961.0,77.0,4.0,23.0,850.0,528.6,398.4
2016,6,23,9,45,964.5,80.0,4.05,24.0,883.5,584.66,442.23
2016,6,23,10,0,968.0,83.0,4.1,25.0,917.0,639.18,483.28
2016,6,23,10,15,973.0,84.0,4.1,25.5,944.5,691.17,521.93
2016,6,23,10,30,978.0,85.0,4.1,26.0,972.0,741.3,558.1
2016,6,23,10,45,981.0,86.0,4.2,26.5,992.5,787.9,589.89
2016,6,23,11,0,984.0,87.0,4.3,27.0,1013.0,832.05,618.74
2016,6,23,11,15,986.0,87.5,4.35,27.0,1026.0,872.33,645.73
2016,6,23,11,30,988.0,88.0,4.4,27.0,1039.0,909.73,670.66
2016,6,23,11,45,988.0,88.5,4.5,27.5,1045.0,942.4,691.21
2016,6,23,12,0,988.0,89.0,4.6,28.0,1051.0,971.83,709.5
2016,6,23,12,15,987.5,89.0,4.7,28.0,1048.5,996.97,726.69
2016,6,23,12,30,987.0,89.0,4.8,28.0,1046.0,1018.61,741.68
2016,6,23,12,45,983.0,90.0,4.9,28.5,1035.5,1034.27,751.32
2016,6,23,13,0,979.0,91.0,5.0,29.0,1025.0,1046.14,758.59
2016,6,23,13,15,975.0,90.0,5.05,28.5,1007.5,1052.14,764.87
2016,6,23,13,30,971.0,89.0,5.1,28.0,990.0,1054.23,768.77
2016,6,23,13,45,966.5,88.0,5.2,28.0,965.5,1051.92,768.76
2016,6,23,14,0,962.0,87.0,5.3,28.0,941.0,1045.74,766.32
2016,6,23,14,15,955.5,86.0,5.35,27.5,910.5,1033.79,761.33
2016,6,23,14,30,949.0,85.0,5.4,27.0,880.0,1018.15,753.95
2016,6,23,14,45,941.0,83.5,5.45,27.0,843.0,996.95,741.33
2016,6,23,15,0,933.0,82.0,5.5,27.0,806.0,972.34,726.44
2016,6,23,15,15,922.5,80.5,5.5,26.5,764.5,942.2,708.86
2016,6,23,15,30,912.0,79.0,5.5,26.0,723.0,909.13,689.12
2016,6,23,15,45,900.5,76.0,5.55,25.5,677.5,870.73,665.71
2016,6,23,16,0,889.0,73.0,5.6,25.0,632.0,829.86,640.2
2016,6,23,16,15,872.5,71.0,5.55,24.0,583.0,783.96,611.4
2016,6,23,16,30,856.0,69.0,5.5,23.0,534.0,736.48,580.85
2016,6,23,16,45,838.0,65.0,5.45,22.5,483.5,684.27,544.95
2016,6,23,17,0,820.0,61.0,5.4,22.0,433.0,631.16,507.6
2016,6,23,17,15,790.5,58.0,5.25,21.0,381.0,571.5,462.66
2016,6,23,17,30,761.0,55.0,5.1,20.0,329.0,516.58,419.7
2016,6,23,17,45,723.0,50.5,5.0,19.5,278.0,452.24,367.01
2016,6,23,18,0,685.0,46.0,4.9,19.0,227.0,390.34,314.38
2016,6,23,18,15,621.5,41.0,4.65,18.0,178.5,319.99,253.62
2016,6,23,18,30,558.0,36.0,4.4,17.0,130.0,255.61,196.19
2016,6,23,18,45,452.5,28.5,4.15,16.5,88.5,182.11,131.21
2016,6,23,19,0,347.0,21.0,3.9,16.0,47.0,118.63,67.45
2016,6,23,19,15,173.5,10.5,3.85,15.5,23.5,42.61,0.0
2016,6,23,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.0,2.9,10.5,7.0,0.0,0.0
2016,6,24,5,0,149.0,10.0,3.1,11.0,14.0,9.1,0.0
2016,6,24,5,15,298.0,19.5,3.2,11.5,47.5,15.72,5.02
2016,6,24,5,30,447.0,29.0,3.3,12.0,81.0,25.22,16.2
2016,6,24,5,45,532.0,35.5,3.45,12.5,126.5,30.11,21.11
2016,6,24,6,0,617.0,42.0,3.6,13.0,172.0,34.93,25.68
2016,6,24,6,15,671.0,47.0,3.6,13.5,223.0,38.23,28.72
2016,6,24,6,30,725.0,52.0,3.6,14.0,274.0,41.45,31.57
2016,6,24,6,45,760.5,56.0,3.6,15.0,327.0,43.69,33.35
2016,6,24,7,0,796.0,60.0,3.6,16.0,380.0,45.85,35.01
2016,6,24,7,15,823.0,63.0,3.55,16.5,433.0,54.64,42.51
2016,6,24,7,30,850.0,66.0,3.5,17.0,486.0,60.31,47.2
2016,6,24,7,45,869.5,69.0,3.5,17.5,537.5,116.73,60.86
2016,6,24,8,0,889.0,72.0,3.5,18.0,589.0,175.35,99.46
2016,6,24,8,15,905.0,74.0,3.5,18.5,638.0,234.52,147.24
2016,6,24,8,30,921.0,76.0,3.5,19.0,687.0,295.02,199.66
2016,6,24,8,45,932.5,78.0,3.55,20.0,732.0,355.21,252.34
2016,6,24,9,0,944.0,80.0,3.6,21.0,777.0,415.71,304.39
2016,6,24,9,15,953.5,81.5,3.65,21.5,817.5,475.0,354.7
2016,6,24,9,30,963.0,83.0,3.7,22.0,858.0,533.86,403.08
2016,6,24,9,45,970.0,84.5,3.75,22.5,892.5,590.7,448.37
2016,6,24,10,0,977.0,86.0,3.8,23.0,927.0,646.34,491.27
2016,6,24,10,15,982.5,87.0,3.85,23.5,955.0,699.15,530.8
2016,6,24,10,30,988.0,88.0,3.9,24.0,983.0,750.13,567.87
2016,6,24,10,45,991.5,89.0,3.95,24.5,1004.5,797.6,600.27
2016,6,24,11,0,995.0,90.0,4.0,25.0,1026.0,842.64,629.59
2016,6,24,11,15,997.0,90.5,4.1,25.0,1039.5,883.41,657.2
2016,6,24,11,30,999.0,91.0,4.2,25.0,1053.0,921.28,682.75
2016,6,24,11,45,1000.0,91.5,4.3,25.5,1059.0,955.25,704.23
2016,6,24,12,0,1001.0,92.0,4.4,26.0,1065.0,986.0,723.48
2016,6,24,12,15,1000.5,92.0,4.45,26.0,1063.5,1011.56,740.44
2016,6,24,12,30,1000.0,92.0,4.5,26.0,1062.0,1033.57,755.13
2016,6,24,12,45,993.0,95.0,4.6,26.5,1051.0,1048.64,764.17
2016,6,24,13,0,986.0,98.0,4.7,27.0,1040.0,1059.85,771.08
2016,6,24,13,15,983.0,97.5,4.75,27.0,1022.5,1067.58,776.96
2016,6,24,13,30,980.0,97.0,4.8,27.0,1005.0,1071.4,780.43
2016,6,24,13,45,975.0,96.0,4.9,27.0,981.0,1068.79,780.33
2016,6,24,14,0,970.0,95.0,5.0,27.0,957.0,1062.28,777.79
2016,6,24,14,15,963.5,94.0,5.0,27.0,926.0,1050.45,771.01
2016,6,24,14,30,957.0,93.0,5.0,27.0,895.0,1034.89,761.89
2016,6,24,14,45,948.5,92.0,5.05,27.0,858.0,1013.8,749.58
2016,6,24,15,0,940.0,91.0,5.1,27.0,821.0,989.29,735.02
2016,6,24,15,15,929.5,89.0,5.1,26.5,778.5,958.59,717.33
2016,6,24,15,30,919.0,87.0,5.1,26.0,736.0,924.9,697.47
2016,6,24,15,45,904.5,85.0,5.1,26.0,689.5,884.99,671.71
2016,6,24,16,0,890.0,83.0,5.1,26.0,643.0,842.77,644.14
2016,6,24,16,15,872.0,80.5,5.05,25.5,593.0,795.17,613.41
2016,6,24,16,30,854.0,78.0,5.0,25.0,543.0,746.08,581.1
2016,6,24,16,45,829.0,75.5,4.95,24.5,490.5,696.16,547.57
2016,6,24,17,0,804.0,73.0,4.9,24.0,438.0,640.1,508.06
2016,6,24,17,15,772.0,69.0,4.7,23.0,385.0,577.92,461.88
2016,6,24,17,30,740.0,65.0,4.5,22.0,332.0,516.78,414.89
2016,6,24,17,45,693.0,60.5,4.3,21.5,279.5,448.57,359.85
2016,6,24,18,0,646.0,56.0,4.1,21.0,227.0,383.65,305.71
2016,6,24,18,15,577.0,49.5,3.8,20.0,178.0,313.21,245.98
2016,6,24,18,30,508.0,43.0,3.5,19.0,129.0,247.56,188.69
2016,6,24,18,45,393.0,34.0,3.2,18.0,87.0,172.28,123.94
2016,6,24,19,0,278.0,25.0,2.9,17.0,45.0,107.84,61.85
2016,6,24,19,15,139.0,12.5,2.95,16.5,22.5,37.96,0.0
2016,6,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,6,25,5,15,259.0,21.5,2.4,12.5,46.0,17.53,5.97
2016,6,25,5,30,411.0,32.0,2.5,13.0,79.0,25.76,16.58
2016,6,25,5,45,503.5,39.5,2.6,14.0,125.5,30.99,21.74
2016,6,25,6,0,596.0,47.0,2.7,15.0,172.0,39.41,29.43
2016,6,25,6,15,652.0,52.0,2.65,15.5,223.0,42.49,32.27
2016,6,25,6,30,708.0,57.0,2.6,16.0,274.0,45.53,34.92
2016,6,25,6,45,748.5,60.5,2.6,17.0,327.5,47.21,36.19
2016,6,25,7,0,789.0,64.0,2.6,18.0,381.0,48.87,37.37
2016,6,25,7,15,816.0,67.5,2.75,19.0,434.0,50.38,38.37
2016,6,25,7,30,843.0,71.0,2.9,20.0,487.0,62.87,48.82
2016,6,25,7,45,864.5,73.0,3.05,21.0,538.5,118.41,61.76
2016,6,25,8,0,886.0,75.0,3.2,22.0,590.0,176.34,98.82
2016,6,25,8,15,901.0,77.5,3.35,23.0,638.5,235.59,145.57
2016,6,25,8,30,916.0,80.0,3.5,24.0,687.0,296.07,196.68
2016,6,25,8,45,928.5,81.5,3.65,25.0,732.0,355.95,248.11
2016,6,25,9,0,941.0,83.0,3.8,26.0,777.0,416.25,299.08
2016,6,25,9,15,950.0,84.5,3.85,26.5,817.0,475.23,348.25
2016,6,25,9,30,959.0,86.0,3.9,27.0,857.0,533.73,395.49
2016,6,25,9,45,963.5,88.5,4.0,27.5,890.5,589.94,439.61
2016,6,25,10,0,968.0,91.0,4.1,28.0,924.0,644.73,481.26
2016,6,25,10,15,973.0,92.0,4.1,28.5,951.5,696.88,519.51
2016,6,25,10,30,978.0,93.0,4.1,29.0,979.0,747.16,555.29
2016,6,25,10,45,981.5,94.0,4.2,29.5,1000.0,794.3,587.27
2016,6,25,11,0,985.0,95.0,4.3,30.0,1021.0,839.02,616.09
2016,6,25,11,15,987.0,95.5,4.3,30.0,1034.5,879.52,642.63
2016,6,25,11,30,989.0,96.0,4.3,30.0,1048.0,917.15,667.12
2016,6,25,11,45,989.0,97.0,4.35,30.5,1054.0,950.51,687.53
2016,6,25,12,0,989.0,98.0,4.4,31.0,1060.0,980.64,705.74
2016,6,25,12,15,989.0,97.5,4.4,31.0,1058.0,1006.03,721.99
2016,6,25,12,30,989.0,97.0,4.4,31.0,1056.0,1027.93,736.04
2016,6,25,12,45,987.5,97.0,4.45,31.0,1047.0,1045.27,747.53
2016,6,25,13,0,986.0,97.0,4.5,31.0,1038.0,1058.85,756.73
2016,6,25,13,15,983.0,96.0,4.5,31.0,1021.0,1066.11,761.72
2016,6,25,13,30,980.0,95.0,4.5,31.0,1004.0,1069.44,764.37
2016,6,25,13,45,974.5,95.0,4.55,31.0,980.0,1067.41,764.03
2016,6,25,14,0,969.0,95.0,4.6,31.0,956.0,1061.5,761.37
2016,6,25,14,15,963.0,93.5,4.6,30.5,925.0,1049.68,756.28
2016,6,25,14,30,957.0,92.0,4.6,30.0,894.0,1034.11,748.86
2016,6,25,14,45,948.5,91.0,4.65,30.0,857.0,1013.05,736.62
2016,6,25,15,0,940.0,90.0,4.7,30.0,820.0,988.58,722.45
2016,6,25,15,15,929.5,88.5,4.7,29.5,778.0,958.46,705.56
2016,6,25,15,30,919.0,87.0,4.7,29.0,736.0,925.37,686.55
2016,6,25,15,45,905.0,85.0,4.7,29.0,689.5,885.91,661.65
2016,6,25,16,0,891.0,83.0,4.7,29.0,643.0,844.13,634.95
2016,6,25,16,15,873.0,80.0,4.65,28.5,593.0,795.93,604.43
2016,6,25,16,30,855.0,77.0,4.6,28.0,543.0,746.24,572.33
2016,6,25,16,45,831.5,74.0,4.6,27.5,491.0,696.75,539.99
2016,6,25,17,0,808.0,71.0,4.6,27.0,439.0,641.03,501.74
2016,6,25,17,15,776.5,67.5,4.4,26.0,386.0,579.57,456.87
2016,6,25,17,30,745.0,64.0,4.2,25.0,333.0,519.1,411.26
2016,6,25,17,45,701.0,59.0,4.05,24.0,280.5,451.66,358.51
2016,6,25,18,0,657.0,54.0,3.9,23.0,228.0,387.24,306.01
2016,6,25,18,15,589.5,48.0,3.45,22.0,179.0,317.19,246.96
2016,6,25,18,30,522.0,42.0,3.0,21.0,130.0,251.98,190.34
2016,6,25,18,45,413.5,33.0,2.65,20.0,88.0,177.85,126.82
2016,6,25,19,0,305.0,24.0,2.3,19.0,46.0,113.91,64.9
2016,6,25,19,15,152.5,12.0,2.3,18.5,23.0,40.19,0.0
2016,6,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.0,5.0,1.75,12.5,6.5,0.0,0.0
2016,6,26,5,0,118.0,10.0,1.9,13.0,13.0,9.1,0.0
2016,6,26,5,15,266.0,20.5,2.05,13.5,45.5,16.65,5.08
2016,6,26,5,30,414.0,31.0,2.2,14.0,78.0,24.91,15.74
2016,6,26,5,45,501.0,38.5,2.35,15.0,123.5,30.16,20.9
2016,6,26,6,0,588.0,46.0,2.5,16.0,169.0,38.5,28.5
2016,6,26,6,15,643.5,51.5,2.45,16.5,219.5,42.04,31.74
2016,6,26,6,30,699.0,57.0,2.4,17.0,270.0,45.52,34.76
2016,6,26,6,45,737.0,61.0,2.35,17.5,322.5,47.57,36.43
2016,6,26,7,0,775.0,65.0,2.3,18.0,375.0,49.57,37.98
2016,6,26,7,15,802.0,68.0,2.3,19.0,427.5,50.66,38.63
2016,6,26,7,30,829.0,71.0,2.3,20.0,480.0,61.87,47.97
2016,6,26,7,45,850.0,73.5,2.3,21.0,531.0,116.9,61.24
2016,6,26,8,0,871.0,76.0,2.3,22.0,582.0,174.28,97.71
2016,6,26,8,15,886.5,78.5,2.3,23.0,630.0,232.76,143.52
2016,6,26,8,30,902.0,81.0,2.3,24.0,678.0,292.53,193.61
2016,6,26,8,45,914.5,82.0,2.35,25.0,722.5,351.24,243.6
2016,6,26,9,0,927.0,83.0,2.4,26.0,767.0,410.37,293.07
2016,6,26,9,15,936.0,84.5,2.45,26.5,806.0,468.59,341.07
2016,6,26,9,30,945.0,86.0,2.5,27.0,845.0,526.36,387.16
2016,6,26,9,45,954.5,85.5,2.55,28.0,879.5,581.99,429.32
2016,6,26,10,0,964.0,85.0,2.6,29.0,914.0,636.67,469.18
2016,6,26,10,15,969.0,86.0,2.7,29.5,941.5,688.61,506.88
2016,6,26,10,30,974.0,87.0,2.8,30.0,969.0,738.71,542.23
2016,6,26,10,45,977.5,87.5,2.9,30.5,990.0,785.22,573.13
2016,6,26,11,0,981.0,88.0,3.0,31.0,1011.0,829.32,601.06
2016,6,26,11,15,983.0,88.5,3.15,31.0,1024.0,869.65,627.79
2016,6,26,11,30,985.0,89.0,3.3,31.0,1037.0,907.12,652.59
2016,6,26,11,45,985.5,89.0,3.45,31.5,1043.0,939.83,672.91
2016,6,26,12,0,986.0,89.0,3.6,32.0,1049.0,969.34,691.11
2016,6,26,12,15,985.5,89.0,3.75,32.0,1047.0,994.59,708.0
2016,6,26,12,30,985.0,89.0,3.9,32.0,1045.0,1016.36,722.75
2016,6,26,12,45,972.5,96.0,4.05,32.5,1032.5,1029.91,730.89
2016,6,26,13,0,960.0,103.0,4.2,33.0,1020.0,1039.58,736.68
2016,6,26,13,15,956.5,102.5,4.3,32.5,1003.0,1046.76,743.72
2016,6,26,13,30,953.0,102.0,4.4,32.0,986.0,1050.11,748.48
2016,6,26,13,45,947.5,101.5,4.55,32.0,961.5,1047.66,748.44
2016,6,26,14,0,942.0,101.0,4.7,32.0,937.0,1041.42,746.09
2016,6,26,14,15,935.0,99.5,4.75,32.0,906.5,1028.92,739.34
2016,6,26,14,30,928.0,98.0,4.8,32.0,876.0,1012.79,730.45
2016,6,26,14,45,918.5,97.0,4.85,32.0,839.0,991.29,718.11
2016,6,26,15,0,909.0,96.0,4.9,32.0,802.0,966.51,703.64
2016,6,26,15,15,897.5,94.0,4.95,31.5,760.5,935.68,686.54
2016,6,26,15,30,886.0,92.0,5.0,31.0,719.0,902.01,667.35
2016,6,26,15,45,871.0,90.0,5.05,31.0,673.0,862.7,642.71
2016,6,26,16,0,856.0,88.0,5.1,31.0,627.0,821.23,616.33
2016,6,26,16,15,837.0,85.0,5.05,30.5,577.5,773.53,585.97
2016,6,26,16,30,818.0,82.0,5.0,30.0,528.0,730.43,558.41
2016,6,26,16,45,793.5,79.0,4.95,29.5,477.0,675.94,522.06
2016,6,26,17,0,769.0,76.0,4.9,29.0,426.0,621.15,483.92
2016,6,26,17,15,736.0,71.5,4.65,28.0,374.0,559.34,438.71
2016,6,26,17,30,703.0,67.0,4.4,27.0,322.0,498.75,392.93
2016,6,26,17,45,658.0,62.0,4.2,26.5,271.0,434.58,342.18
2016,6,26,18,0,613.0,57.0,4.0,26.0,220.0,372.09,291.03
2016,6,26,18,15,545.0,50.0,3.6,24.5,172.0,301.25,232.69
2016,6,26,18,30,477.0,43.0,3.2,23.0,124.0,237.09,178.07
2016,6,26,18,45,371.5,33.5,2.85,22.0,84.0,165.79,117.52
2016,6,26,19,0,266.0,24.0,2.5,21.0,44.0,104.43,59.12
2016,6,26,19,15,133.0,12.0,2.55,20.5,22.0,36.54,0.0
2016,6,26,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,45,59.0,4.5,2.1,13.5,6.0,0.0,0.0
2016,6,27,5,0,118.0,9.0,2.3,14.0,12.0,8.19,0.0
2016,6,27,5,15,262.5,19.5,2.35,14.5,44.0,15.77,4.18
2016,6,27,5,30,407.0,30.0,2.4,15.0,76.0,24.04,14.89
2016,6,27,5,45,494.5,37.5,2.45,16.0,121.0,29.32,20.06
2016,6,27,6,0,582.0,45.0,2.5,17.0,166.0,37.6,27.58
2016,6,27,6,15,637.0,50.0,2.45,17.5,216.0,40.74,30.45
2016,6,27,6,30,692.0,55.0,2.4,18.0,266.0,43.84,33.14
2016,6,27,6,45,729.5,59.0,2.4,19.0,317.5,45.95,34.78
2016,6,27,7,0,767.0,63.0,2.4,20.0,369.0,48.0,36.3
2016,6,27,7,15,794.0,66.5,2.5,21.0,421.0,49.52,37.32
2016,6,27,7,30,821.0,70.0,2.6,22.0,473.0,60.26,46.19
2016,6,27,7,45,840.5,72.5,2.75,23.0,523.5,114.68,59.54
2016,6,27,8,0,860.0,75.0,2.9,24.0,574.0,171.28,95.18
2016,6,27,8,15,875.5,77.5,3.0,25.0,621.5,229.1,140.21
2016,6,27,8,30,891.0,80.0,3.1,26.0,669.0,288.22,189.63
2016,6,27,8,45,901.5,82.0,3.25,27.0,712.5,346.47,239.27
2016,6,27,9,0,912.0,84.0,3.4,28.0,756.0,404.95,288.34
2016,6,27,9,15,920.5,85.5,3.45,28.5,794.5,462.17,335.66
2016,6,27,9,30,929.0,87.0,3.5,29.0,833.0,518.9,381.12
2016,6,27,9,45,924.5,95.0,3.55,30.0,863.5,573.44,422.57
2016,6,27,10,0,920.0,103.0,3.6,31.0,894.0,625.77,460.79
2016,6,27,10,15,925.5,104.0,3.55,31.5,921.0,676.1,497.01
2016,6,27,10,30,931.0,105.0,3.5,32.0,948.0,724.73,530.9
2016,6,27,10,45,933.0,107.0,3.5,32.5,967.5,769.81,561.13
2016,6,27,11,0,935.0,109.0,3.5,33.0,987.0,812.5,587.77
2016,6,27,11,15,937.0,109.5,3.55,33.0,1000.0,851.34,613.03
2016,6,27,11,30,939.0,110.0,3.6,33.0,1013.0,887.48,636.41
2016,6,27,11,45,938.5,111.0,3.65,33.5,1018.5,919.08,655.42
2016,6,27,12,0,938.0,112.0,3.7,34.0,1024.0,947.62,672.38
2016,6,27,12,15,937.5,112.0,3.75,34.0,1022.0,972.06,688.08
2016,6,27,12,30,937.0,112.0,3.8,34.0,1020.0,993.22,701.76
2016,6,27,12,45,937.0,110.0,3.85,34.0,1011.5,1009.51,712.44
2016,6,27,13,0,937.0,108.0,3.9,34.0,1003.0,1022.22,720.98
2016,6,27,13,15,934.0,107.5,3.95,34.0,986.5,1029.8,726.41
2016,6,27,13,30,931.0,107.0,4.0,34.0,970.0,1033.64,729.64
2016,6,27,13,45,925.0,107.0,4.1,34.0,946.5,1031.3,729.42
2016,6,27,14,0,919.0,107.0,4.2,34.0,923.0,1025.25,726.98
2016,6,27,14,15,912.5,105.5,4.25,33.5,893.0,1013.51,722.22
2016,6,27,14,30,906.0,104.0,4.3,33.0,863.0,998.21,715.24
2016,6,27,14,45,896.5,103.0,4.4,33.0,827.0,977.12,703.38
2016,6,27,15,0,887.0,102.0,4.5,33.0,791.0,952.83,689.43
2016,6,27,15,15,875.5,100.0,4.55,32.5,750.0,922.57,672.64
2016,6,27,15,30,864.0,98.0,4.6,32.0,709.0,889.54,653.84
2016,6,27,15,45,849.5,95.5,4.65,32.0,664.0,850.8,629.61
2016,6,27,16,0,835.0,93.0,4.7,32.0,619.0,816.93,608.7
2016,6,27,16,15,816.5,90.0,4.7,31.5,570.5,769.96,579.36
2016,6,27,16,30,798.0,87.0,4.7,31.0,522.0,721.63,548.55
2016,6,27,16,45,774.0,83.0,4.7,30.5,471.5,667.13,512.64
2016,6,27,17,0,750.0,79.0,4.7,30.0,421.0,612.35,474.71
2016,6,27,17,15,716.5,75.0,4.5,29.0,369.5,551.62,430.65
2016,6,27,17,30,683.0,71.0,4.3,28.0,318.0,494.12,387.6
2016,6,27,17,45,637.5,65.0,4.1,27.5,267.5,427.82,335.54
2016,6,27,18,0,592.0,59.0,3.9,27.0,217.0,364.91,284.37
2016,6,27,18,15,523.5,52.0,3.4,26.0,169.5,294.91,226.49
2016,6,27,18,30,455.0,45.0,2.9,25.0,122.0,231.62,172.66
2016,6,27,18,45,350.5,34.5,2.45,24.0,82.5,160.69,113.07
2016,6,27,19,0,246.0,24.0,2.0,23.0,43.0,99.65,55.95
2016,6,27,19,15,123.0,12.0,1.95,22.0,21.5,34.7,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,28,5,15,150.5,17.5,2.15,16.5,34.0,13.87,2.64
2016,6,28,5,30,301.0,35.0,2.2,17.0,68.0,28.44,18.43
2016,6,28,5,45,393.5,44.5,2.3,17.5,111.0,35.18,25.0
2016,6,28,6,0,486.0,54.0,2.4,18.0,154.0,41.7,31.04
2016,6,28,6,15,545.0,61.0,2.3,18.5,202.5,45.78,34.74
2016,6,28,6,30,604.0,68.0,2.2,19.0,251.0,49.72,38.15
2016,6,28,6,45,649.0,72.5,2.15,20.0,302.0,51.52,39.49
2016,6,28,7,0,694.0,77.0,2.1,21.0,353.0,53.27,40.71
2016,6,28,7,15,724.0,81.5,2.0,22.0,404.0,60.35,46.45
2016,6,28,7,30,754.0,86.0,1.9,23.0,455.0,62.18,47.62
2016,6,28,7,45,777.5,89.0,1.8,24.5,505.0,113.64,60.57
2016,6,28,8,0,801.0,92.0,1.7,26.0,555.0,167.94,94.06
2016,6,28,8,15,818.5,95.0,1.55,26.5,602.5,223.73,136.83
2016,6,28,8,30,836.0,98.0,1.4,27.0,650.0,287.52,188.69
2016,6,28,8,45,849.5,100.0,1.25,28.0,693.5,343.78,234.9
2016,6,28,9,0,863.0,102.0,1.1,29.0,737.0,400.64,280.43
2016,6,28,9,15,873.5,104.0,1.1,29.5,776.0,456.61,324.84
2016,6,28,9,30,884.0,106.0,1.1,30.0,815.0,512.38,367.52
2016,6,28,9,45,899.5,103.0,1.15,31.0,850.5,566.25,406.86
2016,6,28,10,0,915.0,100.0,1.2,32.0,886.0,619.81,444.51
2016,6,28,10,15,920.5,101.0,1.35,32.0,913.0,669.92,481.13
2016,6,28,10,30,926.0,102.0,1.5,32.0,940.0,718.34,515.84
2016,6,28,10,45,929.0,103.5,1.65,32.5,960.0,763.5,546.15
2016,6,28,11,0,932.0,105.0,1.8,33.0,980.0,806.38,573.19
2016,6,28,11,15,934.0,105.5,1.95,33.0,993.0,845.12,598.56
2016,6,28,11,30,936.0,106.0,2.1,33.0,1006.0,881.17,622.18
2016,6,28,11,45,935.5,107.0,2.25,33.5,1011.5,912.69,641.61
2016,6,28,12,0,935.0,108.0,2.4,34.0,1017.0,941.14,659.07
2016,6,28,12,15,934.5,108.0,2.5,34.0,1015.0,965.51,674.91
2016,6,28,12,30,934.0,108.0,2.6,34.0,1013.0,986.59,688.78
2016,6,28,12,45,918.5,116.5,2.75,34.0,1000.5,998.06,697.22
2016,6,28,13,0,903.0,125.0,2.9,34.0,988.0,1005.77,703.49
2016,6,28,13,15,899.5,124.5,3.0,33.5,971.5,1012.85,710.53
2016,6,28,13,30,896.0,124.0,3.1,33.0,955.0,1016.31,715.42
2016,6,28,13,45,893.0,122.0,3.25,33.0,932.5,1015.13,716.48
2016,6,28,14,0,890.0,120.0,3.4,33.0,910.0,1010.31,715.33
2016,6,28,14,15,883.0,118.5,3.5,32.5,880.5,998.48,710.9
2016,6,28,14,30,876.0,117.0,3.6,32.0,851.0,983.19,704.33
2016,6,28,14,45,869.0,114.0,3.7,32.0,816.0,962.97,693.16
2016,6,28,15,0,862.0,111.0,3.8,32.0,781.0,939.5,679.88
2016,6,28,15,15,851.0,108.5,3.85,31.5,741.0,909.81,663.51
2016,6,28,15,30,840.0,106.0,3.9,31.0,701.0,877.4,645.19
2016,6,28,15,45,827.0,102.5,4.0,31.0,656.5,847.33,627.2
2016,6,28,16,0,814.0,99.0,4.1,31.0,612.0,806.89,601.91
2016,6,28,16,15,795.0,96.0,4.1,30.5,564.0,760.26,572.78
2016,6,28,16,30,776.0,93.0,4.1,30.0,516.0,712.34,542.22
2016,6,28,16,45,753.0,88.5,4.1,29.5,466.0,658.86,507.0
2016,6,28,17,0,730.0,84.0,4.1,29.0,416.0,605.05,469.51
2016,6,28,17,15,696.5,79.0,3.95,28.0,365.0,546.16,427.05
2016,6,28,17,30,663.0,74.0,3.8,27.0,314.0,486.59,382.56
2016,6,28,17,45,619.0,68.0,3.7,26.5,264.5,422.04,331.93
2016,6,28,18,0,575.0,62.0,3.6,26.0,215.0,360.72,282.04
2016,6,28,18,15,506.5,54.0,3.35,25.0,168.0,290.4,224.0
2016,6,28,18,30,438.0,46.0,3.1,24.0,121.0,226.84,169.99
2016,6,28,18,45,336.0,35.5,2.85,23.0,81.5,157.54,111.54
2016,6,28,19,0,234.0,25.0,2.6,22.0,42.0,97.82,55.31
2016,6,28,19,15,117.0,12.5,2.65,21.0,21.0,34.07,0.0
2016,6,28,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,5,15,196.0,15.0,3.5,12.5,36.5,11.76,1.19
2016,6,29,5,30,392.0,30.0,3.5,13.0,73.0,24.09,15.01
2016,6,29,5,45,484.5,37.5,3.55,13.5,118.0,29.37,20.3
2016,6,29,6,0,577.0,45.0,3.6,14.0,163.0,37.67,27.97
2016,6,29,6,15,633.0,50.0,3.65,14.5,213.0,40.8,30.88
2016,6,29,6,30,689.0,55.0,3.7,15.0,263.0,43.89,33.6
2016,6,29,6,45,730.5,58.5,3.75,16.0,315.5,45.62,34.93
2016,6,29,7,0,772.0,62.0,3.8,17.0,368.0,47.33,36.18
2016,6,29,7,15,799.5,65.0,3.75,17.5,420.5,48.52,37.0
2016,6,29,7,30,827.0,68.0,3.7,18.0,473.0,57.95,44.98
2016,6,29,7,45,849.5,70.0,3.7,19.0,524.0,111.84,58.45
2016,6,29,8,0,872.0,72.0,3.7,20.0,575.0,168.96,94.52
2016,6,29,8,15,887.5,74.0,3.7,20.5,623.5,227.09,140.73
2016,6,29,8,30,903.0,76.0,3.7,21.0,672.0,286.52,191.78
2016,6,29,8,45,916.0,77.0,3.7,22.0,716.5,345.44,243.01
2016,6,29,9,0,929.0,78.0,3.7,23.0,761.0,404.84,293.86
2016,6,29,9,15,938.5,79.5,3.7,23.5,801.0,463.43,343.32
2016,6,29,9,30,948.0,81.0,3.7,24.0,841.0,521.63,390.9
2016,6,29,9,45,950.0,85.5,3.7,24.5,873.5,577.75,435.31
2016,6,29,10,0,952.0,90.0,3.7,25.0,906.0,632.26,476.97
2016,6,29,10,15,957.5,91.0,3.7,25.5,934.0,684.12,515.43
2016,6,29,10,30,963.0,92.0,3.7,26.0,962.0,734.21,551.47
2016,6,29,10,45,967.5,92.0,3.75,26.5,983.5,780.73,583.31
2016,6,29,11,0,972.0,92.0,3.8,27.0,1005.0,824.95,611.9
2016,6,29,11,15,974.5,92.5,3.85,27.0,1019.0,865.54,638.97
2016,6,29,11,30,977.0,93.0,3.9,27.0,1033.0,903.34,664.04
2016,6,29,11,45,978.5,93.0,4.0,27.5,1039.5,936.89,685.1
2016,6,29,12,0,980.0,93.0,4.1,28.0,1046.0,967.3,704.01
2016,6,29,12,15,980.0,93.0,4.2,27.5,1045.0,993.1,722.7
2016,6,29,12,30,980.0,93.0,4.3,27.0,1044.0,1015.44,739.29
2016,6,29,12,45,974.0,96.0,4.45,27.0,1034.0,1031.42,750.66
2016,6,29,13,0,968.0,99.0,4.6,27.0,1024.0,1043.63,759.7
2016,6,29,13,15,966.0,98.5,4.7,26.5,1008.0,1052.45,768.3
2016,6,29,13,30,964.0,98.0,4.8,26.0,992.0,1057.44,774.56
2016,6,29,13,45,960.0,97.5,4.9,26.0,969.0,1056.58,775.56
2016,6,29,14,0,956.0,97.0,5.0,26.0,946.0,1051.89,774.16
2016,6,29,14,15,950.5,95.5,5.0,25.5,916.0,1040.85,769.39
2016,6,29,14,30,945.0,94.0,5.0,25.0,886.0,1026.1,762.24
2016,6,29,14,45,937.5,92.5,5.05,24.5,850.5,1005.81,751.83
2016,6,29,15,0,930.0,91.0,5.1,24.0,815.0,982.08,739.06
2016,6,29,15,15,920.5,89.5,5.05,23.5,773.5,953.24,721.99
2016,6,29,15,30,911.0,88.0,5.0,23.0,732.0,921.4,702.77
2016,6,29,15,45,898.5,85.5,5.0,23.0,686.5,883.01,677.78
2016,6,29,16,0,886.0,83.0,5.0,23.0,641.0,842.2,650.89
2016,6,29,16,15,869.5,80.5,4.9,22.0,592.0,796.03,621.78
2016,6,29,16,30,853.0,78.0,4.8,21.0,543.0,748.24,590.94
2016,6,29,16,45,831.5,74.5,4.75,20.5,491.5,699.77,558.05
2016,6,29,17,0,810.0,71.0,4.7,20.0,440.0,644.8,519.13
2016,6,29,17,15,779.0,67.5,4.6,19.0,387.5,583.53,473.37
2016,6,29,17,30,748.0,64.0,4.5,18.0,335.0,523.18,426.6
2016,6,29,17,45,705.0,59.0,4.4,17.5,282.5,456.01,371.81
2016,6,29,18,0,662.0,54.0,4.3,17.0,230.0,391.74,317.4
2016,6,29,18,15,595.0,48.0,4.15,16.0,181.0,321.46,256.83
2016,6,29,18,30,528.0,42.0,4.0,15.0,132.0,255.93,198.57
2016,6,29,18,45,418.5,33.0,3.9,14.5,89.5,180.82,132.29
2016,6,29,19,0,309.0,24.0,3.8,14.0,47.0,116.03,67.9
2016,6,29,19,15,154.5,12.0,3.8,13.5,23.5,41.01,0.0
2016,6,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,5,15,197.0,16.0,3.5,10.5,37.0,12.66,1.42
2016,6,30,5,30,394.0,32.0,3.5,11.0,74.0,25.95,16.72
2016,6,30,5,45,488.5,39.5,3.5,11.5,120.0,31.14,22.05
2016,6,30,6,0,583.0,47.0,3.5,12.0,166.0,36.23,26.93
2016,6,30,6,15,641.0,52.5,3.45,12.5,217.0,43.07,33.19
2016,6,30,6,30,699.0,58.0,3.4,13.0,268.0,46.51,36.24
2016,6,30,6,45,380.5,106.5,3.35,14.0,224.0,75.24,61.56
2016,6,30,7,0,62.0,155.0,3.3,15.0,180.0,120.31,100.58
2016,6,30,7,15,448.0,114.0,3.15,15.5,330.0,77.35,62.58
2016,6,30,7,30,834.0,73.0,3.0,16.0,480.0,53.31,41.28
2016,6,30,7,45,856.0,75.0,2.95,17.0,531.5,115.02,61.58
2016,6,30,8,0,878.0,77.0,2.9,18.0,583.0,172.59,97.9
2016,6,30,8,15,893.5,79.5,2.75,18.5,632.0,231.59,144.81
2016,6,30,8,30,909.0,82.0,2.6,19.0,681.0,291.87,196.51
2016,6,30,8,45,921.5,83.5,2.5,20.0,726.0,351.52,248.18
2016,6,30,9,0,934.0,85.0,2.4,21.0,771.0,411.59,299.23
2016,6,30,9,15,943.0,86.5,2.35,21.5,811.0,470.38,348.45
2016,6,30,9,30,952.0,88.0,2.3,22.0,851.0,528.71,395.57
2016,6,30,9,45,958.5,90.0,2.25,23.0,885.0,585.43,438.88
2016,6,30,10,0,965.0,92.0,2.2,24.0,919.0,640.94,479.46
2016,6,30,10,15,970.0,93.0,2.2,24.5,947.0,693.19,517.37
2016,6,30,10,30,975.0,94.0,2.2,25.0,975.0,743.61,552.78
2016,6,30,10,45,978.5,95.0,2.2,26.0,996.5,790.89,582.98
2016,6,30,11,0,982.0,96.0,2.2,27.0,1018.0,835.78,609.65
2016,6,30,11,15,984.5,96.5,2.3,27.5,1031.5,876.85,635.41
2016,6,30,11,30,987.0,97.0,2.4,28.0,1045.0,915.1,659.15
2016,6,30,11,45,988.0,97.0,2.5,28.5,1051.5,948.65,679.7
2016,6,30,12,0,989.0,97.0,2.6,29.0,1058.0,979.0,698.15
2016,6,30,12,15,988.5,97.0,2.7,29.0,1056.5,1004.67,715.04
2016,6,30,12,30,988.0,97.0,2.8,29.0,1055.0,1026.85,729.8
2016,6,30,12,45,977.5,102.5,2.95,29.5,1043.0,1041.19,738.71
2016,6,30,13,0,967.0,108.0,3.1,30.0,1031.0,1051.67,745.31
2016,6,30,13,15,963.5,107.0,3.2,30.0,1014.0,1058.71,750.93
2016,6,30,13,30,960.0,106.0,3.3,30.0,997.0,1061.88,754.25
2016,6,30,13,45,954.0,106.0,3.45,30.0,972.5,1059.72,754.75
2016,6,30,14,0,948.0,106.0,3.6,30.0,948.0,1053.75,752.94
2016,6,30,14,15,941.0,104.5,3.65,29.5,917.5,1041.47,747.96
2016,6,30,14,30,934.0,103.0,3.7,29.0,887.0,1025.51,740.7
2016,6,30,14,45,923.5,102.5,3.8,29.0,849.5,1003.73,728.57
2016,6,30,15,0,913.0,102.0,3.9,29.0,812.0,978.67,714.29
2016,6,30,15,15,901.5,100.0,3.95,28.5,770.0,947.95,697.31
2016,6,30,15,30,890.0,98.0,4.0,28.0,728.0,914.35,678.24
2016,6,30,15,45,873.5,96.0,4.05,28.0,681.0,873.77,652.87
2016,6,30,16,0,857.0,94.0,4.1,28.0,634.0,831.08,625.79
2016,6,30,16,15,837.5,91.0,4.1,27.5,584.5,789.65,600.24
2016,6,30,16,30,818.0,88.0,4.1,27.0,535.0,739.78,568.21
2016,6,30,16,45,790.5,85.0,4.15,26.5,482.5,683.08,530.72
2016,6,30,17,0,763.0,82.0,4.2,26.0,430.0,626.3,491.26
2016,6,30,17,15,728.5,77.5,4.1,25.0,377.5,563.69,445.83
2016,6,30,17,30,694.0,73.0,4.0,24.0,325.0,504.55,401.27
2016,6,30,17,45,643.0,68.0,3.95,23.5,272.5,435.82,346.88
2016,6,30,18,0,592.0,63.0,3.9,23.0,220.0,370.94,293.64
2016,6,30,18,15,520.0,55.5,3.75,21.5,172.0,298.62,233.8
2016,6,30,18,30,448.0,48.0,3.6,20.0,124.0,233.35,177.95
2016,6,30,18,45,333.0,37.0,3.5,19.0,83.5,158.7,114.45
2016,6,30,19,0,218.0,26.0,3.4,18.0,43.0,95.06,54.67
2016,6,30,19,15,109.0,13.0,3.45,17.5,21.5,33.12,0.0
2016,6,30,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.0,3.5,11.5,33.5,13.53,1.43
2016,7,1,5,30,313.0,34.0,3.5,12.0,67.0,27.71,18.1
2016,7,1,5,45,408.5,43.0,3.5,13.0,111.0,34.06,24.45
2016,7,1,6,0,504.0,52.0,3.5,14.0,155.0,40.22,30.22
2016,7,1,6,15,565.5,59.0,3.45,14.5,204.0,44.39,34.07
2016,7,1,6,30,627.0,66.0,3.4,15.0,253.0,48.42,37.63
2016,7,1,6,45,502.5,99.5,3.4,16.0,267.5,71.12,57.46
2016,7,1,7,0,378.0,133.0,3.4,17.0,282.0,91.77,75.06
2016,7,1,7,15,397.5,150.5,3.25,17.5,326.5,101.47,83.0
2016,7,1,7,30,417.0,168.0,3.1,18.0,371.0,110.58,90.34
2016,7,1,7,45,379.5,198.5,3.0,19.0,398.5,164.15,116.63
2016,7,1,8,0,342.0,229.0,2.9,20.0,426.0,207.28,147.56
2016,7,1,8,15,375.0,243.0,2.8,21.0,475.5,248.64,177.78
2016,7,1,8,30,408.0,257.0,2.7,22.0,525.0,288.2,208.19
2016,7,1,8,45,363.0,290.0,2.6,23.0,541.0,332.75,244.94
2016,7,1,9,0,318.0,323.0,2.5,24.0,557.0,366.84,272.37
2016,7,1,9,15,609.5,214.0,2.45,24.5,691.5,424.47,313.89
2016,7,1,9,30,901.0,105.0,2.4,25.0,826.0,517.85,383.81
2016,7,1,9,45,909.0,106.5,2.4,25.5,860.0,572.46,425.91
2016,7,1,10,0,917.0,108.0,2.4,26.0,894.0,626.1,466.02
2016,7,1,10,15,923.0,109.5,2.4,26.5,922.0,677.27,503.06
2016,7,1,10,30,929.0,111.0,2.4,27.0,950.0,726.81,537.79
2016,7,1,10,45,933.5,112.0,2.4,28.0,971.0,773.0,567.9
2016,7,1,11,0,938.0,113.0,2.4,29.0,992.0,817.01,594.11
2016,7,1,11,15,940.5,113.5,2.45,29.0,1006.0,856.63,619.8
2016,7,1,11,30,943.0,114.0,2.5,29.0,1020.0,893.58,643.62
2016,7,1,11,45,944.0,114.0,2.65,29.5,1026.0,925.98,663.91
2016,7,1,12,0,945.0,114.0,2.8,30.0,1032.0,955.35,682.21
2016,7,1,12,15,945.0,114.0,2.85,30.0,1031.0,980.68,698.49
2016,7,1,12,30,945.0,114.0,2.9,30.0,1030.0,1002.7,712.75
2016,7,1,12,45,940.0,116.0,3.0,30.0,1020.0,1018.43,723.54
2016,7,1,13,0,935.0,118.0,3.1,30.0,1010.0,1030.52,732.19
2016,7,1,13,15,931.5,117.0,3.2,30.0,993.5,1037.46,737.71
2016,7,1,13,30,928.0,116.0,3.3,30.0,977.0,1040.64,741.02
2016,7,1,13,45,923.0,115.0,3.45,30.0,953.5,1038.58,741.51
2016,7,1,14,0,918.0,114.0,3.6,30.0,930.0,1032.78,739.73
2016,7,1,14,15,911.0,113.0,3.7,29.5,899.5,1021.35,735.55
2016,7,1,14,30,904.0,112.0,3.8,29.0,869.0,1006.36,729.12
2016,7,1,14,45,895.0,110.0,3.95,29.0,833.0,984.95,717.38
2016,7,1,15,0,886.0,108.0,4.1,29.0,797.0,960.27,703.45
2016,7,1,15,15,874.0,106.0,4.2,28.5,755.5,929.75,686.62
2016,7,1,15,30,862.0,104.0,4.3,28.0,714.0,896.46,667.74
2016,7,1,15,45,847.5,101.0,4.4,27.5,668.5,857.36,644.58
2016,7,1,16,0,833.0,98.0,4.5,27.0,623.0,823.32,624.59
2016,7,1,16,15,813.0,95.0,4.55,26.5,574.0,775.25,594.19
2016,7,1,16,30,793.0,92.0,4.6,26.0,525.0,725.91,562.37
2016,7,1,16,45,768.0,88.0,4.65,25.5,473.5,670.85,525.6
2016,7,1,17,0,743.0,84.0,4.7,25.0,422.0,615.57,486.64
2016,7,1,17,15,708.5,79.0,4.7,24.0,370.0,555.42,442.7
2016,7,1,17,30,674.0,74.0,4.7,23.0,318.0,494.62,396.58
2016,7,1,17,45,627.5,68.0,4.7,22.0,267.5,428.09,344.06
2016,7,1,18,0,581.0,62.0,4.7,21.0,217.0,365.02,292.23
2016,7,1,18,15,510.0,54.5,4.55,20.0,169.0,293.7,231.91
2016,7,1,18,30,439.0,47.0,4.4,19.0,121.0,229.37,175.93
2016,7,1,18,45,331.0,36.0,4.3,18.5,81.5,157.36,113.79
2016,7,1,19,0,223.0,25.0,4.2,18.0,42.0,95.54,54.73
2016,7,1,19,15,111.5,12.5,4.1,17.0,21.0,33.22,0.0
2016,7,1,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
