Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,134.0,17.0,2.85,12.5,31.5,13.34,0.8
2016,7,2,5,30,268.0,34.0,2.9,13.0,63.0,27.69,17.95
2016,7,2,5,45,359.5,45.0,3.0,13.5,105.0,35.78,25.91
2016,7,2,6,0,451.0,56.0,3.1,14.0,147.0,43.56,33.18
2016,7,2,6,15,304.5,86.5,3.1,14.5,155.5,63.7,51.24
2016,7,2,6,30,158.0,117.0,3.1,15.0,164.0,89.68,74.14
2016,7,2,6,45,175.0,137.0,3.1,16.0,198.5,103.6,85.89
2016,7,2,7,0,192.0,157.0,3.1,17.0,233.0,117.14,97.03
2016,7,2,7,15,249.0,173.0,3.0,17.5,285.5,121.36,100.1
2016,7,2,7,30,306.0,189.0,2.9,18.0,338.0,130.7,107.5
2016,7,2,7,45,342.0,204.5,2.8,19.0,387.5,165.07,118.64
2016,7,2,8,0,378.0,220.0,2.7,20.0,437.0,205.52,144.61
2016,7,2,8,15,366.5,245.0,2.65,20.5,470.0,248.03,177.93
2016,7,2,8,30,355.0,270.0,2.6,21.0,503.0,289.57,211.76
2016,7,2,8,45,189.0,270.0,2.6,22.0,395.0,271.87,204.03
2016,7,2,9,0,23.0,270.0,2.6,23.0,287.0,237.86,181.26
2016,7,2,9,15,444.0,194.0,2.6,23.5,548.0,340.42,255.15
2016,7,2,9,30,865.0,118.0,2.6,24.0,809.0,510.65,381.11
2016,7,2,9,45,880.0,116.0,2.65,25.0,845.0,564.41,421.75
2016,7,2,10,0,895.0,114.0,2.7,26.0,881.0,617.89,461.34
2016,7,2,10,15,901.5,115.5,2.7,26.5,908.5,668.4,498.15
2016,7,2,10,30,908.0,117.0,2.7,27.0,936.0,717.38,532.76
2016,7,2,10,45,913.0,117.5,2.7,27.5,957.5,762.7,563.88
2016,7,2,11,0,918.0,118.0,2.7,28.0,979.0,805.92,591.13
2016,7,2,11,15,921.0,118.5,2.75,28.0,992.5,845.28,616.97
2016,7,2,11,30,924.0,119.0,2.8,28.0,1006.0,882.07,640.99
2016,7,2,11,45,926.0,118.5,2.9,28.5,1013.0,914.4,661.04
2016,7,2,12,0,928.0,118.0,3.0,29.0,1020.0,943.81,679.14
2016,7,2,12,15,928.0,118.0,3.05,29.0,1018.5,968.82,695.39
2016,7,2,12,30,928.0,118.0,3.1,29.0,1017.0,990.59,709.62
2016,7,2,12,45,929.5,115.5,3.2,29.0,1009.5,1008.05,721.57
2016,7,2,13,0,931.0,113.0,3.3,29.0,1002.0,1021.98,731.4
2016,7,2,13,15,928.0,112.5,3.4,29.0,986.0,1029.84,737.48
2016,7,2,13,30,925.0,112.0,3.5,29.0,970.0,1033.97,741.35
2016,7,2,13,45,921.0,110.5,3.65,29.0,947.0,1032.36,742.05
2016,7,2,14,0,917.0,109.0,3.8,29.0,924.0,1027.01,740.45
2016,7,2,14,15,910.5,108.0,3.9,28.5,894.0,1016.05,736.45
2016,7,2,14,30,904.0,107.0,4.0,28.0,864.0,1001.52,730.19
2016,7,2,14,45,896.0,104.5,4.15,28.0,828.5,980.5,718.53
2016,7,2,15,0,888.0,102.0,4.3,28.0,793.0,956.17,704.64
2016,7,2,15,15,877.0,100.0,4.4,27.5,752.0,926.48,688.18
2016,7,2,15,30,866.0,98.0,4.5,27.0,711.0,893.98,669.63
2016,7,2,15,45,852.0,95.5,4.6,26.5,666.0,855.71,646.99
2016,7,2,16,0,838.0,93.0,4.7,26.0,621.0,815.25,622.56
2016,7,2,16,15,819.5,90.0,4.75,25.5,572.5,775.28,597.72
2016,7,2,16,30,801.0,87.0,4.8,25.0,524.0,726.87,566.26
2016,7,2,16,45,776.5,83.0,4.85,24.5,473.0,671.86,529.24
2016,7,2,17,0,752.0,79.0,4.9,24.0,422.0,616.6,490.25
2016,7,2,17,15,719.0,75.0,4.85,23.0,370.5,556.01,445.56
2016,7,2,17,30,686.0,71.0,4.8,22.0,319.0,498.62,401.61
2016,7,2,17,45,640.0,65.0,4.75,21.5,268.0,431.74,347.8
2016,7,2,18,0,594.0,59.0,4.7,21.0,217.0,368.29,294.88
2016,7,2,18,15,525.5,52.0,4.6,20.0,169.5,297.92,235.26
2016,7,2,18,30,457.0,45.0,4.5,19.0,122.0,234.25,179.67
2016,7,2,18,45,349.5,34.5,4.4,18.0,82.0,161.88,117.21
2016,7,2,19,0,242.0,24.0,4.3,17.0,42.0,99.54,56.99
2016,7,2,19,15,121.0,12.0,4.2,16.5,21.0,34.7,0.0
2016,7,2,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,148.5,16.5,2.5,12.5,32.0,13.15,0.13
2016,7,3,5,30,297.0,33.0,2.5,13.0,64.0,26.88,17.21
2016,7,3,5,45,390.0,43.0,2.55,13.5,107.0,34.13,24.44
2016,7,3,6,0,483.0,53.0,2.6,14.0,150.0,41.13,31.02
2016,7,3,6,15,278.0,84.0,2.6,14.5,143.5,61.77,49.52
2016,7,3,6,30,73.0,115.0,2.6,15.0,137.0,91.08,75.36
2016,7,3,6,45,82.0,136.0,2.6,16.0,165.0,106.46,88.36
2016,7,3,7,0,91.0,157.0,2.6,17.0,193.0,121.55,100.8
2016,7,3,7,15,158.5,178.5,2.55,17.5,251.5,130.72,108.09
2016,7,3,7,30,226.0,200.0,2.5,18.0,310.0,144.68,119.34
2016,7,3,7,45,513.5,147.5,2.45,19.0,432.0,130.29,85.12
2016,7,3,8,0,801.0,95.0,2.4,20.0,554.0,166.43,95.53
2016,7,3,8,15,819.0,98.0,2.35,20.5,602.0,222.42,139.25
2016,7,3,8,30,837.0,101.0,2.3,21.0,650.0,280.18,187.98
2016,7,3,8,45,851.0,103.5,2.3,22.0,694.0,343.47,241.5
2016,7,3,9,0,865.0,106.0,2.3,23.0,738.0,401.21,289.97
2016,7,3,9,15,875.5,108.0,2.3,23.5,777.5,457.54,336.7
2016,7,3,9,30,886.0,110.0,2.3,24.0,817.0,513.67,381.76
2016,7,3,9,45,908.5,103.5,2.35,25.0,855.0,568.72,423.92
2016,7,3,10,0,931.0,97.0,2.4,26.0,893.0,624.07,464.8
2016,7,3,10,15,936.5,98.0,2.4,26.5,920.5,675.19,501.9
2016,7,3,10,30,942.0,99.0,2.4,27.0,948.0,724.6,536.63
2016,7,3,10,45,946.0,100.0,2.45,27.5,969.0,771.01,568.05
2016,7,3,11,0,950.0,101.0,2.5,28.0,990.0,815.16,595.98
2016,7,3,11,15,952.5,101.5,2.55,28.5,1004.0,855.24,620.89
2016,7,3,11,30,955.0,102.0,2.6,29.0,1018.0,892.6,643.8
2016,7,3,11,45,956.0,102.0,2.7,29.5,1024.5,925.36,663.94
2016,7,3,12,0,957.0,102.0,2.8,30.0,1031.0,955.04,682.04
2016,7,3,12,15,956.5,102.0,2.85,30.0,1029.5,980.15,698.18
2016,7,3,12,30,956.0,102.0,2.9,30.0,1028.0,1001.88,712.26
2016,7,3,12,45,944.0,109.0,3.0,30.0,1016.5,1015.88,721.96
2016,7,3,13,0,932.0,116.0,3.1,30.0,1005.0,1026.11,729.44
2016,7,3,13,15,928.5,115.0,3.2,30.0,988.5,1033.08,735.0
2016,7,3,13,30,925.0,114.0,3.3,30.0,972.0,1036.3,738.32
2016,7,3,13,45,921.0,113.0,3.4,30.0,949.0,1035.28,739.08
2016,7,3,14,0,917.0,112.0,3.5,30.0,926.0,1030.53,737.6
2016,7,3,14,15,910.0,110.5,3.6,29.5,896.0,1018.63,733.13
2016,7,3,14,30,903.0,109.0,3.7,29.0,866.0,1003.16,726.41
2016,7,3,14,45,895.0,107.0,3.8,29.0,830.5,982.74,715.04
2016,7,3,15,0,887.0,105.0,3.9,29.0,795.0,959.02,701.51
2016,7,3,15,15,875.5,103.0,3.95,28.5,754.0,928.95,684.78
2016,7,3,15,30,864.0,101.0,4.0,28.0,713.0,896.09,666.03
2016,7,3,15,45,850.0,98.0,4.1,28.0,667.5,857.36,642.0
2016,7,3,16,0,836.0,95.0,4.2,28.0,622.0,823.58,621.12
2016,7,3,16,15,817.0,92.0,4.25,27.0,573.0,776.21,592.57
2016,7,3,16,30,798.0,89.0,4.3,26.0,524.0,727.49,562.37
2016,7,3,16,45,774.0,85.0,4.35,25.5,473.5,672.96,526.04
2016,7,3,17,0,750.0,81.0,4.4,25.0,423.0,618.1,487.66
2016,7,3,17,15,716.0,76.5,4.35,24.0,371.0,556.36,442.65
2016,7,3,17,30,682.0,72.0,4.3,23.0,319.0,498.01,398.46
2016,7,3,17,45,636.0,66.0,4.25,22.5,268.0,431.3,345.28
2016,7,3,18,0,590.0,60.0,4.2,22.0,217.0,367.99,292.94
2016,7,3,18,15,521.0,52.5,4.1,21.0,169.5,296.98,233.3
2016,7,3,18,30,452.0,45.0,4.0,20.0,122.0,232.76,177.67
2016,7,3,18,45,345.0,34.5,3.9,19.0,82.0,160.75,115.87
2016,7,3,19,0,238.0,24.0,3.8,18.0,42.0,98.62,55.91
2016,7,3,19,15,119.0,12.0,3.8,17.5,21.0,34.37,0.0
2016,7,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,15.5,2.8,11.5,32.0,12.31,0.0
2016,7,4,5,30,322.0,31.0,2.8,12.0,64.0,25.13,15.74
2016,7,4,5,45,415.5,40.0,2.85,13.0,107.0,31.59,22.24
2016,7,4,6,0,509.0,49.0,2.9,14.0,150.0,37.85,28.1
2016,7,4,6,15,569.0,55.5,2.85,14.5,198.5,41.71,31.69
2016,7,4,6,30,629.0,62.0,2.8,15.0,247.0,45.45,35.0
2016,7,4,6,45,380.0,110.0,2.75,16.0,228.0,77.91,63.43
2016,7,4,7,0,131.0,158.0,2.7,17.0,209.0,117.23,97.13
2016,7,4,7,15,109.0,180.0,2.65,17.5,226.5,131.17,108.51
2016,7,4,7,30,87.0,202.0,2.6,18.0,244.0,152.27,125.8
2016,7,4,7,45,240.0,208.5,2.55,19.0,342.0,160.34,118.19
2016,7,4,8,0,393.0,215.0,2.5,20.0,440.0,203.28,142.22
2016,7,4,8,15,625.0,152.5,2.55,20.5,546.0,221.63,146.57
2016,7,4,8,30,857.0,90.0,2.6,21.0,652.0,282.29,189.07
2016,7,4,8,45,464.0,208.0,2.65,22.0,515.0,297.26,216.48
2016,7,4,9,0,71.0,326.0,2.7,23.0,378.0,290.56,220.55
2016,7,4,9,15,489.0,211.5,2.75,23.5,599.0,372.14,278.26
2016,7,4,9,30,907.0,97.0,2.8,24.0,820.0,512.53,382.69
2016,7,4,9,45,908.5,102.5,2.9,24.5,852.5,567.42,425.55
2016,7,4,10,0,910.0,108.0,3.0,25.0,885.0,620.73,466.26
2016,7,4,10,15,916.0,109.0,3.1,25.5,913.0,671.31,503.87
2016,7,4,10,30,922.0,110.0,3.2,26.0,941.0,720.26,539.29
2016,7,4,10,45,926.0,111.5,3.35,26.5,962.5,766.38,571.89
2016,7,4,11,0,930.0,113.0,3.5,27.0,984.0,810.31,600.73
2016,7,4,11,15,933.0,113.5,3.65,27.0,998.0,850.2,627.82
2016,7,4,11,30,936.0,114.0,3.8,27.0,1012.0,887.48,653.08
2016,7,4,11,45,937.0,114.5,3.95,27.5,1018.5,920.28,673.98
2016,7,4,12,0,938.0,115.0,4.1,28.0,1025.0,950.09,692.84
2016,7,4,12,15,938.0,115.0,4.2,28.0,1023.5,975.42,709.84
2016,7,4,12,30,938.0,115.0,4.3,28.0,1022.0,997.47,724.78
2016,7,4,12,45,944.5,109.5,4.45,28.0,1016.0,1017.05,738.48
2016,7,4,13,0,951.0,104.0,4.6,28.0,1010.0,1033.08,749.97
2016,7,4,13,15,948.0,103.0,4.65,27.5,994.0,1040.59,757.08
2016,7,4,13,30,945.0,102.0,4.7,27.0,978.0,1044.28,762.01
2016,7,4,13,45,941.5,101.0,4.8,27.0,955.0,1043.65,763.15
2016,7,4,14,0,938.0,100.0,4.9,27.0,932.0,1039.22,761.92
2016,7,4,14,15,932.0,98.5,4.9,26.5,902.5,1028.05,757.04
2016,7,4,14,30,926.0,97.0,4.9,26.0,873.0,1013.21,749.83
2016,7,4,14,45,919.0,95.0,4.9,26.0,837.5,993.31,737.8
2016,7,4,15,0,912.0,93.0,4.9,26.0,802.0,970.0,723.54
2016,7,4,15,15,901.5,91.5,4.85,25.5,761.0,940.77,706.33
2016,7,4,15,30,891.0,90.0,4.8,25.0,720.0,908.62,687.06
2016,7,4,15,45,879.0,87.0,4.8,25.0,675.0,870.77,662.65
2016,7,4,16,0,867.0,84.0,4.8,25.0,630.0,830.49,636.36
2016,7,4,16,15,849.5,81.5,4.7,24.5,581.5,784.21,606.18
2016,7,4,16,30,832.0,79.0,4.6,24.0,533.0,736.43,574.5
2016,7,4,16,45,810.0,75.5,4.6,23.5,482.0,688.53,542.64
2016,7,4,17,0,788.0,72.0,4.6,23.0,431.0,634.11,504.78
2016,7,4,17,15,756.5,68.0,4.5,22.5,378.5,572.85,458.68
2016,7,4,17,30,725.0,64.0,4.4,22.0,326.0,512.6,411.87
2016,7,4,17,45,681.5,59.0,4.3,21.5,274.5,446.16,358.53
2016,7,4,18,0,638.0,54.0,4.2,21.0,223.0,382.7,305.68
2016,7,4,18,15,571.0,47.5,4.05,20.0,174.5,312.95,246.57
2016,7,4,18,30,504.0,41.0,3.9,19.0,126.0,247.95,189.73
2016,7,4,18,45,396.0,32.0,3.8,18.0,85.0,174.32,125.91
2016,7,4,19,0,288.0,23.0,3.7,17.0,44.0,110.49,62.51
2016,7,4,19,15,144.0,11.5,3.7,16.5,22.0,38.93,0.0
2016,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,162.5,15.5,2.75,11.5,32.0,12.35,0.0
2016,7,5,5,30,325.0,31.0,2.8,12.0,64.0,25.2,15.73
2016,7,5,5,45,421.5,39.5,2.85,12.5,107.0,31.23,21.95
2016,7,5,6,0,518.0,48.0,2.9,13.0,150.0,37.09,27.53
2016,7,5,6,15,266.5,75.5,2.85,13.5,128.5,55.5,44.13
2016,7,5,6,30,15.0,103.0,2.8,14.0,107.0,85.72,70.93
2016,7,5,6,45,20.5,122.5,2.75,14.5,129.5,101.32,84.4
2016,7,5,7,0,26.0,142.0,2.7,15.0,152.0,111.74,93.07
2016,7,5,7,15,42.5,168.5,2.65,15.5,187.5,130.08,108.43
2016,7,5,7,30,59.0,195.0,2.6,16.0,223.0,147.92,123.07
2016,7,5,7,45,61.0,217.0,2.55,17.0,249.0,169.72,132.43
2016,7,5,8,0,63.0,239.0,2.5,18.0,275.0,192.95,149.2
2016,7,5,8,15,74.0,265.0,2.5,18.5,311.0,221.02,170.17
2016,7,5,8,30,85.0,291.0,2.5,19.0,347.0,250.87,192.69
2016,7,5,8,45,145.0,316.5,2.5,20.0,419.5,290.72,221.22
2016,7,5,9,0,205.0,342.0,2.5,21.0,492.0,344.52,260.75
2016,7,5,9,15,562.0,216.0,2.6,21.5,657.0,404.78,303.62
2016,7,5,9,30,919.0,90.0,2.7,22.0,822.0,511.92,384.78
2016,7,5,9,45,930.0,89.0,2.8,22.5,857.0,567.01,428.42
2016,7,5,10,0,941.0,88.0,2.9,23.0,892.0,621.36,470.4
2016,7,5,10,15,946.5,89.0,3.0,23.0,920.0,673.0,510.12
2016,7,5,10,30,952.0,90.0,3.1,23.0,948.0,722.9,547.65
2016,7,5,10,45,956.5,90.5,3.25,23.5,969.0,769.71,580.5
2016,7,5,11,0,961.0,91.0,3.4,24.0,990.0,814.26,610.07
2016,7,5,11,15,963.5,91.5,3.5,24.0,1004.5,854.79,637.6
2016,7,5,11,30,966.0,92.0,3.6,24.0,1019.0,892.55,663.17
2016,7,5,11,45,967.5,92.5,3.75,24.5,1025.5,926.56,685.09
2016,7,5,12,0,969.0,93.0,3.9,25.0,1032.0,957.48,704.87
2016,7,5,12,15,969.0,93.0,4.0,25.0,1031.5,983.34,722.38
2016,7,5,12,30,969.0,93.0,4.1,25.0,1031.0,1005.78,737.71
2016,7,5,12,45,962.0,96.5,4.2,25.0,1020.5,1021.42,748.66
2016,7,5,13,0,955.0,100.0,4.3,25.0,1010.0,1033.31,757.29
2016,7,5,13,15,952.0,99.5,4.4,25.0,994.5,1041.33,763.53
2016,7,5,13,30,949.0,99.0,4.5,25.0,979.0,1045.55,767.4
2016,7,5,13,45,945.0,98.0,4.6,25.0,955.5,1044.43,768.06
2016,7,5,14,0,941.0,97.0,4.7,25.0,932.0,1039.5,766.54
2016,7,5,14,15,935.0,96.0,4.75,24.5,902.5,1028.83,762.42
2016,7,5,14,30,929.0,95.0,4.8,24.0,873.0,1014.5,755.94
2016,7,5,14,45,921.5,93.5,4.9,24.0,837.5,994.63,744.67
2016,7,5,15,0,914.0,92.0,5.0,24.0,802.0,971.36,731.08
2016,7,5,15,15,903.5,90.0,5.0,23.5,761.0,941.53,713.64
2016,7,5,15,30,893.0,88.0,5.0,23.0,720.0,908.77,694.04
2016,7,5,15,45,880.0,85.5,5.05,23.0,674.5,870.54,669.37
2016,7,5,16,0,867.0,83.0,5.1,23.0,629.0,829.96,642.79
2016,7,5,16,15,849.0,80.5,5.1,22.5,580.0,783.27,612.41
2016,7,5,16,30,831.0,78.0,5.1,22.0,531.0,735.11,580.44
2016,7,5,16,45,808.5,74.5,5.1,21.5,480.0,686.87,547.75
2016,7,5,17,0,786.0,71.0,5.1,21.0,429.0,632.16,509.09
2016,7,5,17,15,754.5,67.5,5.05,20.0,377.0,571.57,463.85
2016,7,5,17,30,723.0,64.0,5.0,19.0,325.0,511.97,417.67
2016,7,5,17,45,679.0,59.0,4.95,18.5,273.5,445.33,363.28
2016,7,5,18,0,635.0,54.0,4.9,18.0,222.0,381.72,309.41
2016,7,5,18,15,568.0,47.5,4.75,17.0,173.5,312.1,249.37
2016,7,5,18,30,501.0,41.0,4.6,16.0,125.0,247.21,191.72
2016,7,5,18,45,392.5,32.0,4.5,15.5,84.5,173.53,126.69
2016,7,5,19,0,284.0,23.0,4.4,15.0,44.0,109.56,62.03
2016,7,5,19,15,142.0,11.5,4.35,14.5,22.0,38.61,0.0
2016,7,5,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,15.5,3.45,10.5,31.5,12.38,0.0
2016,7,6,5,30,322.0,31.0,3.5,11.0,63.0,25.26,15.78
2016,7,6,5,45,419.5,39.5,3.6,11.5,106.5,31.28,22.07
2016,7,6,6,0,517.0,48.0,3.7,12.0,150.0,37.14,27.68
2016,7,6,6,15,291.0,80.0,3.65,12.5,140.5,58.99,47.42
2016,7,6,6,30,65.0,112.0,3.6,13.0,131.0,88.94,74.08
2016,7,6,6,45,73.0,133.5,3.55,13.5,158.5,104.66,87.7
2016,7,6,7,0,81.0,155.0,3.5,14.0,186.0,120.07,100.78
2016,7,6,7,15,196.5,170.5,3.45,14.5,261.0,126.22,105.57
2016,7,6,7,30,312.0,186.0,3.4,15.0,336.0,129.05,107.41
2016,7,6,7,45,573.0,134.0,3.35,16.0,446.5,121.66,77.82
2016,7,6,8,0,834.0,82.0,3.3,17.0,557.0,165.95,95.19
2016,7,6,8,15,850.5,84.5,3.3,17.5,605.0,222.78,140.05
2016,7,6,8,30,867.0,87.0,3.3,18.0,653.0,281.04,190.17
2016,7,6,8,45,881.0,88.0,3.3,19.0,697.5,338.59,240.52
2016,7,6,9,0,895.0,89.0,3.3,20.0,742.0,396.79,290.75
2016,7,6,9,15,905.0,91.0,3.35,20.5,781.0,454.54,340.0
2016,7,6,9,30,915.0,93.0,3.4,21.0,820.0,512.01,387.54
2016,7,6,9,45,917.5,97.0,3.45,21.5,852.5,566.71,431.45
2016,7,6,10,0,920.0,101.0,3.5,22.0,885.0,619.89,472.76
2016,7,6,10,15,925.5,102.0,3.6,22.0,913.0,670.69,512.23
2016,7,6,10,30,931.0,103.0,3.7,22.0,941.0,719.8,549.57
2016,7,6,10,45,936.0,103.0,3.85,22.5,962.0,765.79,582.6
2016,7,6,11,0,941.0,103.0,4.0,23.0,983.0,809.62,611.99
2016,7,6,11,15,943.5,103.5,4.1,23.0,996.5,849.56,639.44
2016,7,6,11,30,946.0,104.0,4.2,23.0,1010.0,886.81,664.95
2016,7,6,11,45,948.0,103.0,4.35,23.5,1016.5,919.44,686.15
2016,7,6,12,0,950.0,102.0,4.5,24.0,1023.0,949.04,705.24
2016,7,6,12,15,949.5,102.0,4.6,24.0,1021.5,974.14,722.72
2016,7,6,12,30,949.0,102.0,4.7,24.0,1020.0,995.88,738.04
2016,7,6,12,45,950.0,100.0,4.8,24.0,1012.0,1013.62,750.81
2016,7,6,13,0,951.0,98.0,4.9,24.0,1004.0,1027.76,761.29
2016,7,6,13,15,947.5,97.5,5.0,24.0,987.5,1035.26,767.49
2016,7,6,13,30,944.0,97.0,5.1,24.0,971.0,1038.96,771.31
2016,7,6,13,45,940.0,95.5,5.2,24.0,947.5,1037.32,771.68
2016,7,6,14,0,936.0,94.0,5.3,24.0,924.0,1031.86,769.62
2016,7,6,14,15,929.0,93.0,5.35,23.5,894.0,1020.23,764.64
2016,7,6,14,30,922.0,92.0,5.4,23.0,864.0,1004.97,757.28
2016,7,6,14,45,914.0,90.5,5.5,23.0,828.0,984.69,745.35
2016,7,6,15,0,906.0,89.0,5.6,23.0,792.0,961.07,731.1
2016,7,6,15,15,895.0,87.0,5.6,22.5,751.0,930.93,713.06
2016,7,6,15,30,884.0,85.0,5.6,22.0,710.0,897.9,692.86
2016,7,6,15,45,870.0,83.0,5.6,21.5,665.0,859.6,668.68
2016,7,6,16,0,856.0,81.0,5.6,21.0,620.0,819.05,642.57
2016,7,6,16,15,838.0,78.5,5.5,20.5,571.5,772.71,611.39
2016,7,6,16,30,820.0,76.0,5.4,20.0,523.0,724.95,578.71
2016,7,6,16,45,796.5,72.5,5.3,20.0,472.0,676.38,543.82
2016,7,6,17,0,773.0,69.0,5.2,20.0,421.0,621.51,503.33
2016,7,6,17,15,741.5,65.5,5.0,19.0,369.5,561.51,457.8
2016,7,6,17,30,710.0,62.0,4.8,18.0,318.0,502.56,411.52
2016,7,6,17,45,666.0,57.0,4.65,17.5,267.5,436.58,357.3
2016,7,6,18,0,622.0,52.0,4.5,17.0,217.0,373.68,303.76
2016,7,6,18,15,556.0,46.0,4.3,16.5,169.5,305.59,244.36
2016,7,6,18,30,490.0,40.0,4.1,16.0,122.0,242.34,187.69
2016,7,6,18,45,383.0,31.0,3.95,15.5,82.0,169.71,123.69
2016,7,6,19,0,276.0,22.0,3.8,15.0,42.0,106.53,59.55
2016,7,6,19,15,138.0,11.0,3.8,14.5,21.0,37.43,0.0
2016,7,6,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,13.5,3.1,11.0,31.0,10.66,0.0
2016,7,7,5,30,350.0,27.0,3.1,11.0,62.0,21.71,12.7
2016,7,7,5,45,445.5,35.0,3.1,11.5,104.5,27.48,18.69
2016,7,7,6,0,541.0,43.0,3.1,12.0,147.0,33.09,24.05
2016,7,7,6,15,599.0,48.0,3.05,12.5,196.0,39.25,29.74
2016,7,7,6,30,657.0,53.0,3.0,13.0,245.0,42.37,32.54
2016,7,7,6,45,477.5,97.5,2.95,13.5,251.0,69.83,56.91
2016,7,7,7,0,298.0,142.0,2.9,14.0,257.0,102.94,85.79
2016,7,7,7,15,298.0,164.5,2.9,14.5,294.0,116.58,97.18
2016,7,7,7,30,298.0,187.0,2.9,15.0,331.0,129.56,107.83
2016,7,7,7,45,569.5,129.0,2.9,16.0,440.5,117.21,74.43
2016,7,7,8,0,841.0,71.0,2.9,17.0,550.0,157.94,88.41
2016,7,7,8,15,857.0,73.5,2.9,17.5,597.0,214.92,133.38
2016,7,7,8,30,873.0,76.0,2.9,18.0,644.0,273.3,183.65
2016,7,7,8,45,886.5,77.0,2.95,19.0,688.0,330.92,234.16
2016,7,7,9,0,900.0,78.0,3.0,20.0,732.0,389.14,284.53
2016,7,7,9,15,909.5,79.5,3.1,20.5,771.5,446.46,333.62
2016,7,7,9,30,919.0,81.0,3.2,21.0,811.0,503.46,380.96
2016,7,7,9,45,925.0,82.5,3.3,21.5,844.5,558.04,425.01
2016,7,7,10,0,931.0,84.0,3.4,22.0,878.0,611.44,466.75
2016,7,7,10,15,936.5,85.0,3.5,22.5,905.5,662.66,505.65
2016,7,7,10,30,942.0,86.0,3.6,23.0,933.0,712.19,542.23
2016,7,7,10,45,945.5,87.0,3.7,23.5,954.0,758.36,574.62
2016,7,7,11,0,949.0,88.0,3.8,24.0,975.0,802.24,603.73
2016,7,7,11,15,951.5,88.5,3.9,24.0,988.5,842.4,631.21
2016,7,7,11,30,954.0,89.0,4.0,24.0,1002.0,879.83,656.73
2016,7,7,11,45,954.0,90.0,4.1,24.5,1008.5,912.71,677.76
2016,7,7,12,0,954.0,91.0,4.2,25.0,1015.0,942.46,696.62
2016,7,7,12,15,954.0,91.0,4.25,25.0,1014.0,968.02,713.75
2016,7,7,12,30,954.0,91.0,4.3,25.0,1013.0,990.22,728.71
2016,7,7,12,45,943.0,97.0,4.4,25.0,1002.0,1004.29,738.64
2016,7,7,13,0,932.0,103.0,4.5,25.0,991.0,1014.59,746.24
2016,7,7,13,15,929.0,102.5,4.5,25.0,975.5,1022.52,751.85
2016,7,7,13,30,926.0,102.0,4.5,25.0,960.0,1026.72,755.12
2016,7,7,13,45,921.5,101.5,4.55,25.0,937.0,1025.69,755.37
2016,7,7,14,0,917.0,101.0,4.6,25.0,914.0,1020.94,753.49
2016,7,7,14,15,911.0,99.5,4.6,24.5,885.0,1009.99,748.68
2016,7,7,14,30,905.0,98.0,4.6,24.0,856.0,995.45,741.57
2016,7,7,14,45,897.5,96.0,4.6,24.0,821.0,975.44,729.37
2016,7,7,15,0,890.0,94.0,4.6,24.0,786.0,952.1,714.99
2016,7,7,15,15,879.5,92.5,4.6,23.5,745.5,923.39,698.33
2016,7,7,15,30,869.0,91.0,4.6,23.0,705.0,891.82,679.6
2016,7,7,15,45,857.0,88.0,4.65,23.0,661.0,854.61,655.74
2016,7,7,16,0,845.0,85.0,4.7,23.0,617.0,815.05,629.97
2016,7,7,16,15,827.0,82.5,4.65,22.5,568.5,769.12,599.95
2016,7,7,16,30,809.0,80.0,4.6,22.0,520.0,727.84,572.89
2016,7,7,16,45,787.5,76.0,4.6,21.5,470.0,674.63,536.64
2016,7,7,17,0,766.0,72.0,4.6,21.0,420.0,620.88,498.82
2016,7,7,17,15,734.0,68.0,4.55,20.0,368.5,560.24,453.72
2016,7,7,17,30,702.0,64.0,4.5,19.0,317.0,500.7,407.77
2016,7,7,17,45,659.5,59.0,4.45,18.5,267.0,435.85,355.0
2016,7,7,18,0,617.0,54.0,4.4,18.0,217.0,375.77,304.14
2016,7,7,18,15,550.0,47.5,4.3,17.0,169.0,305.21,243.63
2016,7,7,18,30,483.0,41.0,4.2,16.0,121.0,241.22,186.94
2016,7,7,18,45,378.5,31.5,4.1,15.5,81.5,169.14,123.3
2016,7,7,19,0,274.0,22.0,4.0,15.0,42.0,106.05,58.57
2016,7,7,19,15,137.0,11.0,3.95,14.5,21.0,37.29,0.0
2016,7,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,5,15,181.5,13.5,2.95,10.5,30.5,10.7,0.0
2016,7,8,5,30,363.0,27.0,3.0,11.0,61.0,21.79,12.69
2016,7,8,5,45,454.0,34.5,3.05,11.5,104.0,27.12,18.36
2016,7,8,6,0,545.0,42.0,3.1,12.0,147.0,32.32,23.35
2016,7,8,6,15,274.0,69.0,3.05,12.5,122.5,50.85,40.13
2016,7,8,6,30,3.0,96.0,3.0,13.0,98.0,80.5,66.58
2016,7,8,6,45,8.0,114.5,3.0,13.5,118.0,95.44,79.57
2016,7,8,7,0,13.0,133.0,3.0,14.0,138.0,110.28,92.21
2016,7,8,7,15,35.5,162.5,2.95,14.5,179.0,126.2,105.55
2016,7,8,7,30,58.0,192.0,2.9,15.0,220.0,145.98,121.97
2016,7,8,7,45,119.0,221.0,2.9,16.0,286.0,167.52,129.56
2016,7,8,8,0,180.0,250.0,2.9,17.0,352.0,206.12,155.5
2016,7,8,8,15,524.5,163.5,2.85,17.5,497.0,210.92,143.98
2016,7,8,8,30,869.0,77.0,2.8,18.0,642.0,272.46,183.01
2016,7,8,8,45,882.5,78.0,2.8,19.0,686.0,329.9,233.28
2016,7,8,9,0,896.0,79.0,2.8,20.0,730.0,387.95,283.4
2016,7,8,9,15,905.0,80.5,2.75,20.5,768.5,444.91,331.87
2016,7,8,9,30,914.0,82.0,2.7,21.0,807.0,501.5,378.42
2016,7,8,9,45,922.5,82.0,2.7,21.5,841.0,555.92,421.86
2016,7,8,10,0,931.0,82.0,2.7,22.0,875.0,609.39,463.1
2016,7,8,10,15,936.5,83.0,2.75,22.5,902.5,660.66,501.55
2016,7,8,10,30,942.0,84.0,2.8,23.0,930.0,710.22,537.64
2016,7,8,10,45,946.5,84.0,2.9,24.0,951.0,756.26,568.49
2016,7,8,11,0,951.0,84.0,3.0,25.0,972.0,800.07,596.07
2016,7,8,11,15,953.5,84.5,3.1,25.5,985.5,840.33,622.06
2016,7,8,11,30,956.0,85.0,3.2,26.0,999.0,877.86,646.01
2016,7,8,11,45,957.0,84.5,3.35,26.5,1005.5,910.28,666.71
2016,7,8,12,0,958.0,84.0,3.5,27.0,1012.0,939.57,685.3
2016,7,8,12,15,958.0,84.0,3.6,27.0,1011.0,965.19,702.52
2016,7,8,12,30,958.0,84.0,3.7,27.0,1010.0,987.42,717.6
2016,7,8,12,45,952.0,86.5,3.85,27.0,1000.5,1002.87,728.67
2016,7,8,13,0,946.0,89.0,4.0,27.0,991.0,1014.61,737.47
2016,7,8,13,15,943.0,88.5,4.1,27.0,975.0,1022.49,743.58
2016,7,8,13,30,940.0,88.0,4.2,27.0,959.0,1026.59,747.36
2016,7,8,13,45,936.0,87.5,4.3,27.0,936.0,1025.92,748.16
2016,7,8,14,0,932.0,87.0,4.4,27.0,913.0,1021.47,746.63
2016,7,8,14,15,926.0,85.5,4.45,26.5,883.5,1010.26,741.94
2016,7,8,14,30,920.0,84.0,4.5,26.0,854.0,995.4,734.94
2016,7,8,14,45,912.0,83.0,4.6,26.0,819.0,975.64,723.67
2016,7,8,15,0,904.0,82.0,4.7,26.0,784.0,952.55,710.35
2016,7,8,15,15,893.5,80.0,4.75,25.5,743.5,922.84,693.5
2016,7,8,15,30,883.0,78.0,4.8,25.0,703.0,890.23,674.48
2016,7,8,15,45,870.5,76.0,4.9,25.0,658.5,853.2,651.12
2016,7,8,16,0,858.0,74.0,5.0,25.0,614.0,813.82,625.81
2016,7,8,16,15,841.0,72.0,5.0,24.5,566.0,768.72,596.72
2016,7,8,16,30,824.0,70.0,5.0,24.0,518.0,722.13,566.05
2016,7,8,16,45,802.5,67.0,5.05,23.5,468.0,669.87,530.71
2016,7,8,17,0,781.0,64.0,5.1,23.0,418.0,622.07,497.91
2016,7,8,17,15,751.0,60.5,4.95,22.0,367.0,562.63,453.55
2016,7,8,17,30,721.0,57.0,4.8,21.0,316.0,504.11,408.28
2016,7,8,17,45,679.5,52.5,4.7,20.5,266.0,439.49,355.8
2016,7,8,18,0,638.0,48.0,4.6,20.0,216.0,377.7,303.71
2016,7,8,18,15,573.5,42.5,4.35,19.5,169.0,308.09,243.57
2016,7,8,18,30,509.0,37.0,4.1,19.0,122.0,244.61,187.12
2016,7,8,18,45,405.5,29.0,3.85,18.5,82.0,175.04,125.85
2016,7,8,19,0,302.0,21.0,3.6,18.0,42.0,112.19,60.26
2016,7,8,19,15,151.0,10.5,3.5,17.5,21.0,39.68,0.0
2016,7,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,198.5,12.0,1.8,12.5,30.5,10.24,0.0
2016,7,9,5,30,397.0,24.0,1.8,13.0,61.0,20.93,11.77
2016,7,9,5,45,487.0,30.0,1.85,14.0,103.5,25.48,16.71
2016,7,9,6,0,577.0,36.0,1.9,15.0,146.0,29.99,20.99
2016,7,9,6,15,632.0,40.5,1.95,15.5,194.5,33.01,23.82
2016,7,9,6,30,687.0,45.0,2.0,16.0,243.0,35.99,26.48
2016,7,9,6,45,724.5,48.5,2.1,17.0,293.5,38.03,28.12
2016,7,9,7,0,762.0,52.0,2.2,18.0,344.0,46.35,35.22
2016,7,9,7,15,788.5,54.5,2.3,19.0,395.0,48.31,36.64
2016,7,9,7,30,815.0,57.0,2.4,20.0,446.0,50.17,37.94
2016,7,9,7,45,834.5,59.0,2.55,21.0,495.5,94.65,47.28
2016,7,9,8,0,854.0,61.0,2.7,22.0,545.0,150.49,80.3
2016,7,9,8,15,869.0,63.0,2.8,22.5,591.5,207.57,124.45
2016,7,9,8,30,884.0,65.0,2.9,23.0,638.0,265.94,173.96
2016,7,9,8,45,895.5,66.5,3.05,23.5,681.5,323.93,224.58
2016,7,9,9,0,907.0,68.0,3.2,24.0,725.0,382.32,275.13
2016,7,9,9,15,916.0,69.0,3.3,24.5,764.0,439.4,323.54
2016,7,9,9,30,925.0,70.0,3.4,25.0,803.0,496.09,370.18
2016,7,9,9,45,926.0,75.0,3.55,25.5,836.0,551.4,414.36
2016,7,9,10,0,927.0,80.0,3.7,26.0,869.0,605.06,455.89
2016,7,9,10,15,932.5,81.0,3.8,26.0,896.5,656.17,495.25
2016,7,9,10,30,938.0,82.0,3.9,26.0,924.0,705.6,532.46
2016,7,9,10,45,942.0,83.0,4.0,26.5,945.0,752.04,564.72
2016,7,9,11,0,946.0,84.0,4.1,27.0,966.0,796.24,593.83
2016,7,9,11,15,949.0,84.0,4.2,27.0,980.5,836.31,621.05
2016,7,9,11,30,952.0,84.0,4.3,27.0,995.0,873.68,646.33
2016,7,9,11,45,953.5,84.0,4.4,27.0,1001.5,906.92,668.76
2016,7,9,12,0,955.0,84.0,4.5,27.0,1008.0,937.09,689.13
2016,7,9,12,15,955.0,84.0,4.6,27.0,1007.5,962.69,706.53
2016,7,9,12,30,955.0,84.0,4.7,27.0,1007.0,984.9,722.0
2016,7,9,12,45,953.5,84.0,4.85,27.0,998.5,1002.17,734.7
2016,7,9,13,0,952.0,84.0,5.0,27.0,990.0,1015.79,745.12
2016,7,9,13,15,949.5,83.5,5.1,26.5,975.0,1024.18,753.35
2016,7,9,13,30,947.0,83.0,5.2,26.0,960.0,1028.78,759.23
2016,7,9,13,45,944.5,81.5,5.3,26.0,937.5,1028.5,760.47
2016,7,9,14,0,942.0,80.0,5.4,26.0,915.0,1024.39,759.28
2016,7,9,14,15,936.5,79.0,5.5,25.5,886.0,1014.08,755.55
2016,7,9,14,30,931.0,78.0,5.6,25.0,857.0,1000.09,749.39
2016,7,9,14,45,925.0,76.0,5.7,25.0,822.5,980.92,738.21
2016,7,9,15,0,919.0,74.0,5.8,25.0,788.0,958.29,724.66
2016,7,9,15,15,909.5,73.0,5.8,24.5,747.5,930.25,708.16
2016,7,9,15,30,900.0,72.0,5.8,24.0,707.0,899.23,689.47
2016,7,9,15,45,889.5,69.5,5.85,23.5,663.0,862.8,667.01
2016,7,9,16,0,879.0,67.0,5.9,23.0,619.0,823.84,642.42
2016,7,9,16,15,862.5,65.0,5.8,22.5,571.0,778.33,612.05
2016,7,9,16,30,846.0,63.0,5.7,22.0,523.0,731.23,580.07
2016,7,9,16,45,826.0,60.0,5.65,21.5,473.0,679.07,543.91
2016,7,9,17,0,806.0,57.0,5.6,21.0,423.0,626.2,506.46
2016,7,9,17,15,777.5,54.0,5.5,20.0,371.5,567.54,462.79
2016,7,9,17,30,749.0,51.0,5.4,19.0,320.0,509.65,417.46
2016,7,9,17,45,708.0,47.5,5.3,18.5,269.5,449.2,367.42
2016,7,9,18,0,667.0,44.0,5.2,18.0,219.0,387.41,314.58
2016,7,9,18,15,605.0,39.0,5.0,17.5,171.5,317.94,253.72
2016,7,9,18,30,543.0,34.0,4.8,17.0,124.0,254.34,196.26
2016,7,9,18,45,437.5,27.0,4.65,16.5,83.5,181.11,131.03
2016,7,9,19,0,332.0,20.0,4.5,16.0,43.0,116.9,62.06
2016,7,9,19,15,166.0,10.0,4.4,15.5,21.5,42.28,0.0
2016,7,9,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,5,15,186.5,13.5,3.3,10.5,30.5,10.78,0.0
2016,7,10,5,30,373.0,27.0,3.5,11.0,61.0,21.93,12.6
2016,7,10,5,45,474.0,34.0,3.7,11.5,105.5,26.85,18.07
2016,7,10,6,0,575.0,41.0,3.9,12.0,150.0,34.55,25.31
2016,7,10,6,15,633.5,46.0,3.9,12.5,199.5,37.8,28.41
2016,7,10,6,30,692.0,51.0,3.9,13.0,249.0,41.01,31.31
2016,7,10,6,45,733.0,54.5,3.9,13.5,301.5,42.85,32.85
2016,7,10,7,0,774.0,58.0,3.9,14.0,354.0,44.67,34.31
2016,7,10,7,15,802.0,61.0,3.85,14.5,406.5,53.12,41.59
2016,7,10,7,30,830.0,64.0,3.8,15.0,459.0,55.27,43.23
2016,7,10,7,45,850.5,66.5,3.8,15.5,510.0,100.26,52.88
2016,7,10,8,0,871.0,69.0,3.8,16.0,561.0,157.78,87.64
2016,7,10,8,15,887.0,71.0,3.8,16.5,609.5,216.28,133.82
2016,7,10,8,30,903.0,73.0,3.8,17.0,658.0,276.16,185.72
2016,7,10,8,45,915.0,74.5,3.85,18.0,702.5,335.6,238.34
2016,7,10,9,0,927.0,76.0,3.9,19.0,747.0,395.47,290.69
2016,7,10,9,15,936.5,77.5,3.95,19.5,787.5,454.48,341.65
2016,7,10,9,30,946.0,79.0,4.0,20.0,828.0,513.13,390.76
2016,7,10,9,45,952.5,80.5,4.05,20.5,862.5,569.59,436.63
2016,7,10,10,0,959.0,82.0,4.1,21.0,897.0,624.86,480.1
2016,7,10,10,15,965.0,83.0,4.1,21.5,925.5,677.96,520.46
2016,7,10,10,30,971.0,84.0,4.1,22.0,954.0,729.34,558.35
2016,7,10,10,45,974.5,85.0,4.2,22.5,976.0,776.99,591.84
2016,7,10,11,0,978.0,86.0,4.3,23.0,998.0,822.26,622.02
2016,7,10,11,15,980.5,86.5,4.4,23.0,1012.5,863.71,650.52
2016,7,10,11,30,983.0,87.0,4.5,23.0,1027.0,902.35,677.07
2016,7,10,11,45,984.5,87.5,4.6,23.5,1034.5,937.16,699.71
2016,7,10,12,0,986.0,88.0,4.7,24.0,1042.0,968.81,720.11
2016,7,10,12,15,986.5,88.0,4.75,24.0,1041.5,995.77,738.41
2016,7,10,12,30,987.0,88.0,4.8,24.0,1041.0,1019.25,754.44
2016,7,10,12,45,980.0,92.0,4.9,24.0,1031.5,1035.9,766.45
2016,7,10,13,0,973.0,96.0,5.0,24.0,1022.0,1048.73,776.06
2016,7,10,13,15,971.0,95.5,5.0,24.0,1006.0,1058.07,782.64
2016,7,10,13,30,969.0,95.0,5.0,24.0,990.0,1063.54,786.79
2016,7,10,13,45,967.0,93.0,5.05,24.5,967.5,1063.52,786.3
2016,7,10,14,0,965.0,91.0,5.1,25.0,945.0,1059.56,783.34
2016,7,10,14,15,959.5,89.5,5.1,24.5,915.5,1048.78,778.72
2016,7,10,14,30,954.0,88.0,5.1,24.0,886.0,1034.2,771.66
2016,7,10,14,45,948.0,86.0,5.1,24.0,850.5,1014.89,759.96
2016,7,10,15,0,942.0,84.0,5.1,24.0,815.0,992.02,745.91
2016,7,10,15,15,932.0,82.5,5.05,23.5,773.5,962.59,728.5
2016,7,10,15,30,922.0,81.0,5.0,23.0,732.0,930.1,708.91
2016,7,10,15,45,910.5,78.5,5.0,23.0,686.5,892.29,684.4
2016,7,10,16,0,899.0,76.0,5.0,23.0,641.0,851.92,657.9
2016,7,10,16,15,882.5,73.5,4.9,22.5,591.5,805.2,627.28
2016,7,10,16,30,866.0,71.0,4.8,22.0,542.0,756.81,595.01
2016,7,10,16,45,845.0,68.0,4.75,22.0,490.0,703.15,557.41
2016,7,10,17,0,824.0,65.0,4.7,22.0,438.0,648.81,518.67
2016,7,10,17,15,794.0,61.5,4.5,21.5,385.0,592.33,475.97
2016,7,10,17,30,764.0,58.0,4.3,21.0,332.0,531.62,428.41
2016,7,10,17,45,721.0,53.5,4.1,20.5,279.5,463.89,373.85
2016,7,10,18,0,678.0,49.0,3.9,20.0,227.0,399.05,319.6
2016,7,10,18,15,611.5,43.5,3.55,19.0,177.5,326.24,257.56
2016,7,10,18,30,545.0,38.0,3.2,18.0,128.0,259.67,198.86
2016,7,10,18,45,432.0,29.5,2.9,17.0,85.5,184.56,133.09
2016,7,10,19,0,319.0,21.0,2.6,16.0,43.0,116.56,60.75
2016,7,10,19,15,159.5,10.5,2.7,15.5,21.5,41.49,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,2.5,11.5,29.5,10.37,0.0
2016,7,11,5,30,369.0,26.0,2.5,12.0,59.0,21.08,11.72
2016,7,11,5,45,471.0,33.0,2.5,12.5,103.5,28.38,19.31
2016,7,11,6,0,573.0,40.0,2.5,13.0,148.0,33.68,24.43
2016,7,11,6,15,632.0,45.5,2.4,14.0,198.0,37.4,27.88
2016,7,11,6,30,691.0,51.0,2.3,15.0,248.0,41.05,31.09
2016,7,11,6,45,732.5,54.5,2.25,16.0,300.5,42.89,32.56
2016,7,11,7,0,774.0,58.0,2.2,17.0,353.0,44.71,33.93
2016,7,11,7,15,801.5,61.0,2.25,17.5,405.5,53.12,41.09
2016,7,11,7,30,829.0,64.0,2.3,18.0,458.0,55.27,42.71
2016,7,11,7,45,850.0,66.5,2.4,19.0,509.0,99.45,51.75
2016,7,11,8,0,871.0,69.0,2.5,20.0,560.0,157.04,85.62
2016,7,11,8,15,886.5,71.0,2.6,21.0,608.5,215.49,130.58
2016,7,11,8,30,902.0,73.0,2.7,22.0,657.0,275.28,180.96
2016,7,11,8,45,914.0,74.5,2.8,23.0,701.5,334.72,232.31
2016,7,11,9,0,926.0,76.0,2.9,24.0,746.0,394.59,283.38
2016,7,11,9,15,935.0,77.5,2.95,24.5,786.0,453.4,332.87
2016,7,11,9,30,944.0,79.0,3.0,25.0,826.0,511.8,380.46
2016,7,11,9,45,944.0,84.5,3.1,25.5,858.5,568.23,425.09
2016,7,11,10,0,944.0,90.0,3.2,26.0,891.0,622.87,466.89
2016,7,11,10,15,949.5,91.0,3.2,26.0,919.0,675.06,506.35
2016,7,11,10,30,955.0,92.0,3.2,26.0,947.0,725.52,543.53
2016,7,11,10,45,958.0,93.0,3.25,26.5,968.0,772.24,575.58
2016,7,11,11,0,961.0,94.0,3.3,27.0,989.0,816.59,604.12
2016,7,11,11,15,963.0,94.5,3.35,27.0,1003.0,857.14,631.03
2016,7,11,11,30,965.0,95.0,3.4,27.0,1017.0,894.89,655.93
2016,7,11,11,45,965.5,96.0,3.45,27.5,1023.5,928.87,676.89
2016,7,11,12,0,966.0,97.0,3.5,28.0,1030.0,959.7,695.68
2016,7,11,12,15,965.5,97.0,3.5,28.0,1029.0,985.41,712.15
2016,7,11,12,30,965.0,97.0,3.5,28.0,1028.0,1007.68,726.43
2016,7,11,12,45,964.5,95.5,3.55,28.0,1019.5,1024.91,737.91
2016,7,11,13,0,964.0,94.0,3.6,28.0,1011.0,1038.43,747.12
2016,7,11,13,15,961.5,93.5,3.65,28.0,995.0,1047.19,753.43
2016,7,11,13,30,959.0,93.0,3.7,28.0,979.0,1052.1,757.42
2016,7,11,13,45,955.0,92.0,3.75,28.0,956.0,1051.12,757.79
2016,7,11,14,0,951.0,91.0,3.8,28.0,933.0,1046.27,755.84
2016,7,11,14,15,945.0,90.0,3.9,27.5,903.5,1035.63,752.12
2016,7,11,14,30,939.0,89.0,4.0,27.0,874.0,1021.27,746.05
2016,7,11,14,45,931.0,88.0,4.1,27.0,838.0,1001.37,734.9
2016,7,11,15,0,923.0,87.0,4.2,27.0,802.0,978.05,721.51
2016,7,11,15,15,913.0,85.0,4.25,26.5,761.0,948.49,705.03
2016,7,11,15,30,903.0,83.0,4.3,26.0,720.0,915.92,686.37
2016,7,11,15,45,890.0,81.0,4.35,26.0,674.5,877.92,662.46
2016,7,11,16,0,877.0,79.0,4.4,26.0,629.0,837.54,636.66
2016,7,11,16,15,860.5,76.5,4.4,25.5,580.5,791.6,607.64
2016,7,11,16,30,844.0,74.0,4.4,25.0,532.0,744.04,576.94
2016,7,11,16,45,822.0,71.0,4.4,24.5,480.5,690.56,541.27
2016,7,11,17,0,800.0,68.0,4.4,24.0,429.0,641.62,508.14
2016,7,11,17,15,769.5,64.5,4.25,23.0,377.0,580.84,463.67
2016,7,11,17,30,739.0,61.0,4.1,22.0,325.0,520.94,418.15
2016,7,11,17,45,696.5,56.0,4.0,21.5,273.5,454.07,364.66
2016,7,11,18,0,654.0,51.0,3.9,21.0,222.0,390.08,311.42
2016,7,11,18,15,586.5,45.0,3.6,20.0,173.0,317.45,249.86
2016,7,11,18,30,519.0,39.0,3.3,19.0,124.0,253.63,193.69
2016,7,11,18,45,408.0,30.0,3.05,18.0,82.5,177.81,127.71
2016,7,11,19,0,297.0,21.0,2.8,17.0,41.0,110.81,55.98
2016,7,11,19,15,148.5,10.5,2.85,16.5,20.5,39.34,0.0
2016,7,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
