Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,198.0,12.0,3.05,10.5,29.5,10.35,0.0
2016,7,12,5,30,396.0,24.0,3.1,11.0,59.0,21.11,11.67
2016,7,12,5,45,494.0,31.0,3.15,12.0,103.5,26.59,17.75
2016,7,12,6,0,592.0,38.0,3.2,13.0,148.0,31.97,22.89
2016,7,12,6,15,649.5,43.0,3.15,13.5,198.0,35.35,26.09
2016,7,12,6,30,707.0,48.0,3.1,14.0,248.0,38.67,29.09
2016,7,12,6,45,746.0,51.5,3.1,14.5,300.0,40.62,30.74
2016,7,12,7,0,785.0,55.0,3.1,15.0,352.0,48.72,37.78
2016,7,12,7,15,811.5,58.0,3.05,15.5,404.5,51.04,39.6
2016,7,12,7,30,838.0,61.0,3.0,16.0,457.0,53.24,41.29
2016,7,12,7,45,858.5,63.0,3.0,17.0,507.5,96.62,49.91
2016,7,12,8,0,879.0,65.0,3.0,18.0,558.0,154.25,83.84
2016,7,12,8,15,893.5,67.0,3.0,18.5,606.5,212.99,129.66
2016,7,12,8,30,908.0,69.0,3.0,19.0,655.0,272.94,181.14
2016,7,12,8,45,919.5,70.5,3.0,20.0,699.5,332.58,233.36
2016,7,12,9,0,931.0,72.0,3.0,21.0,744.0,392.6,285.2
2016,7,12,9,15,940.0,73.5,3.05,21.5,783.5,451.7,335.61
2016,7,12,9,30,949.0,75.0,3.1,22.0,823.0,510.39,384.1
2016,7,12,9,45,954.5,76.5,3.15,22.5,857.5,566.58,429.12
2016,7,12,10,0,960.0,78.0,3.2,23.0,892.0,621.49,471.65
2016,7,12,10,15,965.5,79.0,3.3,23.5,920.5,674.42,511.55
2016,7,12,10,30,971.0,80.0,3.4,24.0,949.0,725.58,549.04
2016,7,12,10,45,974.5,81.0,3.5,24.5,970.5,773.32,582.02
2016,7,12,11,0,978.0,82.0,3.6,25.0,992.0,818.69,611.82
2016,7,12,11,15,980.5,82.0,3.7,25.0,1006.0,859.78,639.66
2016,7,12,11,30,983.0,82.0,3.8,25.0,1020.0,898.03,665.47
2016,7,12,11,45,984.0,82.5,3.9,25.5,1027.0,932.48,687.3
2016,7,12,12,0,985.0,83.0,4.0,26.0,1034.0,963.72,706.91
2016,7,12,12,15,985.5,83.0,4.05,26.0,1033.5,990.69,724.78
2016,7,12,12,30,986.0,83.0,4.1,26.0,1033.0,1014.18,740.41
2016,7,12,12,45,976.0,89.0,4.2,26.0,1023.0,1029.96,751.38
2016,7,12,13,0,966.0,95.0,4.3,26.0,1013.0,1041.86,759.99
2016,7,12,13,15,963.5,94.5,4.35,26.0,997.5,1050.7,766.42
2016,7,12,13,30,961.0,94.0,4.4,26.0,982.0,1055.67,770.47
2016,7,12,13,45,958.5,92.5,4.45,26.0,959.5,1055.71,771.46
2016,7,12,14,0,956.0,91.0,4.5,26.0,937.0,1051.84,770.04
2016,7,12,14,15,950.5,90.0,4.55,25.5,907.5,1041.69,766.08
2016,7,12,14,30,945.0,89.0,4.6,25.0,878.0,1027.78,760.05
2016,7,12,14,45,939.0,87.0,4.65,25.0,842.5,1008.63,749.06
2016,7,12,15,0,933.0,85.0,4.7,25.0,807.0,985.94,735.73
2016,7,12,15,15,923.5,83.5,4.7,24.5,766.0,957.18,719.34
2016,7,12,15,30,914.0,82.0,4.7,24.0,725.0,925.36,700.75
2016,7,12,15,45,902.5,79.5,4.75,24.0,680.0,887.77,676.95
2016,7,12,16,0,891.0,77.0,4.8,24.0,635.0,847.64,651.15
2016,7,12,16,15,874.5,74.5,4.75,23.5,586.0,801.17,621.17
2016,7,12,16,30,858.0,72.0,4.7,23.0,537.0,753.05,589.51
2016,7,12,16,45,837.0,68.5,4.7,22.5,485.5,699.08,553.16
2016,7,12,17,0,816.0,65.0,4.7,22.0,434.0,644.43,515.44
2016,7,12,17,15,786.0,62.0,4.55,21.5,381.0,588.89,473.6
2016,7,12,17,30,756.0,59.0,4.4,21.0,328.0,529.08,426.8
2016,7,12,17,45,713.5,54.5,4.25,20.5,276.0,461.9,372.57
2016,7,12,18,0,671.0,50.0,4.1,20.0,224.0,397.57,318.7
2016,7,12,18,15,603.5,44.0,3.75,19.0,174.5,323.99,255.98
2016,7,12,18,30,536.0,38.0,3.4,18.0,125.0,256.81,196.73
2016,7,12,18,45,422.0,29.5,3.1,17.5,83.0,181.92,130.74
2016,7,12,19,0,308.0,21.0,2.8,17.0,41.0,113.56,55.66
2016,7,12,19,15,154.0,10.5,2.8,16.5,20.5,40.48,0.0
2016,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,185.0,12.5,2.8,11.5,28.5,11.37,0.0
2016,7,13,5,30,370.0,25.0,2.8,12.0,57.0,20.29,10.8
2016,7,13,5,45,473.5,32.5,2.8,12.5,101.5,28.03,18.95
2016,7,13,6,0,577.0,40.0,2.8,13.0,146.0,33.81,24.52
2016,7,13,6,15,638.0,45.5,2.7,13.5,196.5,37.53,28.04
2016,7,13,6,30,699.0,51.0,2.6,14.0,247.0,41.19,31.34
2016,7,13,6,45,740.5,54.5,2.55,15.0,300.0,43.03,32.82
2016,7,13,7,0,782.0,58.0,2.5,16.0,353.0,44.85,34.2
2016,7,13,7,15,810.0,61.5,2.4,17.0,406.0,53.55,41.57
2016,7,13,7,30,838.0,65.0,2.3,18.0,459.0,56.07,43.42
2016,7,13,7,45,859.5,67.0,2.25,19.0,511.0,98.81,51.56
2016,7,13,8,0,881.0,69.0,2.2,20.0,563.0,156.76,85.09
2016,7,13,8,15,896.5,71.5,2.15,21.0,612.0,216.32,130.6
2016,7,13,8,30,912.0,74.0,2.1,22.0,661.0,277.21,181.58
2016,7,13,8,45,924.0,75.5,2.05,23.0,706.0,337.39,233.12
2016,7,13,9,0,936.0,77.0,2.0,24.0,751.0,397.98,284.19
2016,7,13,9,15,945.0,78.5,2.0,24.5,791.5,457.51,333.65
2016,7,13,9,30,954.0,80.0,2.0,25.0,832.0,516.6,381.07
2016,7,13,9,45,952.0,86.5,2.05,26.0,864.5,573.53,424.49
2016,7,13,10,0,950.0,93.0,2.1,27.0,897.0,628.45,464.68
2016,7,13,10,15,955.5,94.0,2.15,27.5,926.0,681.11,502.83
2016,7,13,10,30,961.0,95.0,2.2,28.0,955.0,732.02,538.59
2016,7,13,10,45,965.5,95.5,2.3,28.5,976.5,779.81,570.91
2016,7,13,11,0,970.0,96.0,2.4,29.0,998.0,825.32,599.8
2016,7,13,11,15,972.5,96.5,2.45,29.5,1012.5,866.77,625.35
2016,7,13,11,30,975.0,97.0,2.5,30.0,1027.0,905.43,648.84
2016,7,13,11,45,976.0,97.0,2.6,30.5,1033.5,939.39,669.55
2016,7,13,12,0,977.0,97.0,2.7,31.0,1040.0,970.17,688.15
2016,7,13,12,15,976.5,97.0,2.75,31.0,1039.0,996.26,704.76
2016,7,13,12,30,976.0,97.0,2.8,31.0,1038.0,1018.87,719.25
2016,7,13,12,45,974.5,97.0,2.9,31.0,1029.0,1036.91,731.41
2016,7,13,13,0,973.0,97.0,3.0,31.0,1020.0,1051.2,741.38
2016,7,13,13,15,969.5,96.5,3.05,31.0,1004.0,1059.19,747.11
2016,7,13,13,30,966.0,96.0,3.1,31.0,988.0,1063.28,750.57
2016,7,13,13,45,961.0,95.5,3.2,31.0,964.0,1061.95,751.24
2016,7,13,14,0,956.0,95.0,3.3,31.0,940.0,1056.73,749.61
2016,7,13,14,15,950.0,93.5,3.35,31.0,910.0,1045.62,743.98
2016,7,13,14,30,944.0,92.0,3.4,31.0,880.0,1030.74,736.08
2016,7,13,14,45,935.0,91.0,3.5,31.0,843.0,1009.87,724.8
2016,7,13,15,0,926.0,90.0,3.6,31.0,806.0,985.58,711.32
2016,7,13,15,15,915.0,88.5,3.65,30.5,764.5,955.63,695.17
2016,7,13,15,30,904.0,87.0,3.7,30.0,723.0,922.7,676.92
2016,7,13,15,45,889.0,85.0,3.75,29.5,676.5,882.95,653.85
2016,7,13,16,0,874.0,83.0,3.8,29.0,630.0,840.92,628.88
2016,7,13,16,15,856.0,80.5,3.8,28.5,580.5,793.87,599.75
2016,7,13,16,30,838.0,78.0,3.8,28.0,531.0,745.31,569.02
2016,7,13,16,45,813.0,75.0,3.85,27.5,479.0,695.51,536.9
2016,7,13,17,0,788.0,72.0,3.9,27.0,427.0,639.26,499.09
2016,7,13,17,15,755.0,68.0,3.8,26.0,374.0,576.72,454.15
2016,7,13,17,30,722.0,64.0,3.7,25.0,321.0,515.32,408.29
2016,7,13,17,45,673.5,59.5,3.6,24.5,268.5,446.48,354.03
2016,7,13,18,0,625.0,55.0,3.5,24.0,216.0,383.28,302.15
2016,7,13,18,15,553.5,48.0,3.3,23.0,167.5,309.4,240.62
2016,7,13,18,30,482.0,41.0,3.1,22.0,119.0,242.62,183.13
2016,7,13,18,45,363.0,31.5,2.95,21.0,78.5,165.67,117.42
2016,7,13,19,0,244.0,22.0,2.8,20.0,38.0,97.83,45.32
2016,7,13,19,15,122.0,11.0,2.8,19.0,19.0,34.53,0.0
2016,7,13,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,14.5,27.0,11.82,0.0
2016,7,14,5,30,328.0,26.0,2.2,15.0,54.0,21.21,11.18
2016,7,14,5,45,435.0,34.5,2.5,16.0,97.5,27.43,18.1
2016,7,14,6,0,542.0,43.0,2.8,17.0,141.0,33.48,23.78
2016,7,14,6,15,605.5,48.5,2.7,17.5,191.0,40.12,29.83
2016,7,14,6,30,669.0,54.0,2.6,18.0,241.0,43.65,32.97
2016,7,14,6,45,714.0,58.0,2.55,19.0,294.0,45.77,34.66
2016,7,14,7,0,759.0,62.0,2.5,20.0,347.0,47.86,36.24
2016,7,14,7,15,788.5,65.5,2.4,21.0,400.0,49.4,37.29
2016,7,14,7,30,818.0,69.0,2.3,22.0,453.0,50.88,38.25
2016,7,14,7,45,840.5,71.5,2.2,23.0,505.0,100.26,52.72
2016,7,14,8,0,863.0,74.0,2.1,24.0,557.0,157.71,85.27
2016,7,14,8,15,879.5,76.5,2.0,24.5,606.0,216.5,129.56
2016,7,14,8,30,896.0,79.0,1.9,25.0,655.0,276.76,179.44
2016,7,14,8,45,909.0,80.5,1.85,26.0,700.0,336.43,229.74
2016,7,14,9,0,922.0,82.0,1.8,27.0,745.0,396.64,279.68
2016,7,14,9,15,931.5,83.5,1.85,27.5,785.5,455.71,328.14
2016,7,14,9,30,941.0,85.0,1.9,28.0,826.0,514.41,374.72
2016,7,14,9,45,949.0,86.0,1.95,29.0,861.0,571.31,417.56
2016,7,14,10,0,957.0,87.0,2.0,30.0,896.0,627.16,457.95
2016,7,14,10,15,962.5,88.0,2.1,30.0,924.5,680.18,497.12
2016,7,14,10,30,968.0,89.0,2.2,30.0,953.0,731.44,534.11
2016,7,14,10,45,971.5,89.5,2.3,30.5,974.5,778.83,565.74
2016,7,14,11,0,975.0,90.0,2.4,31.0,996.0,823.84,594.07
2016,7,14,11,15,977.5,90.5,2.5,31.0,1010.5,865.49,621.17
2016,7,14,11,30,980.0,91.0,2.6,31.0,1025.0,904.33,646.34
2016,7,14,11,45,980.5,91.5,2.75,31.5,1031.5,938.47,667.49
2016,7,14,12,0,981.0,92.0,2.9,32.0,1038.0,969.39,686.53
2016,7,14,12,15,981.0,92.0,3.0,32.0,1037.0,996.03,703.87
2016,7,14,12,30,981.0,92.0,3.1,32.0,1036.0,1019.18,719.09
2016,7,14,12,45,973.5,95.5,3.25,32.0,1026.0,1034.97,730.19
2016,7,14,13,0,966.0,99.0,3.4,32.0,1016.0,1046.91,739.03
2016,7,14,13,15,963.0,98.5,3.5,31.5,999.5,1055.39,746.96
2016,7,14,13,30,960.0,98.0,3.6,31.0,983.0,1059.99,752.61
2016,7,14,13,45,955.0,97.5,3.7,31.0,959.5,1058.7,753.18
2016,7,14,14,0,950.0,97.0,3.8,31.0,936.0,1053.54,751.43
2016,7,14,14,15,943.5,95.5,3.85,30.5,906.0,1042.01,746.91
2016,7,14,14,30,937.0,94.0,3.9,30.0,876.0,1026.74,740.09
2016,7,14,14,45,928.5,93.0,4.0,30.0,839.5,1006.47,728.92
2016,7,14,15,0,920.0,92.0,4.1,30.0,803.0,982.79,715.53
2016,7,14,15,15,909.0,90.0,4.1,29.5,761.5,952.42,698.54
2016,7,14,15,30,898.0,88.0,4.1,29.0,720.0,919.08,679.46
2016,7,14,15,45,883.5,86.0,4.2,29.0,673.5,879.93,655.4
2016,7,14,16,0,869.0,84.0,4.3,29.0,627.0,838.48,629.48
2016,7,14,16,15,850.5,81.5,4.3,28.0,577.5,791.18,601.13
2016,7,14,16,30,832.0,79.0,4.3,27.0,528.0,748.59,575.47
2016,7,14,16,45,807.5,76.0,4.35,26.5,476.0,693.24,538.95
2016,7,14,17,0,783.0,73.0,4.4,26.0,424.0,637.53,501.11
2016,7,14,17,15,750.0,69.0,4.3,25.0,371.5,575.17,455.88
2016,7,14,17,30,717.0,65.0,4.2,24.0,319.0,513.94,409.76
2016,7,14,17,45,669.0,60.0,4.15,23.5,267.0,444.98,355.05
2016,7,14,18,0,621.0,55.0,4.1,23.0,215.0,381.69,302.73
2016,7,14,18,15,549.0,48.0,4.0,22.0,166.5,307.76,240.76
2016,7,14,18,30,477.0,41.0,3.9,21.0,118.0,241.0,182.89
2016,7,14,18,45,358.0,31.5,3.8,20.0,77.5,164.28,116.87
2016,7,14,19,0,239.0,22.0,3.7,19.0,37.0,96.34,42.72
2016,7,14,19,15,119.5,11.0,3.65,18.5,18.5,34.06,0.0
2016,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.0,12.5,3.0,12.5,26.0,11.37,0.0
2016,7,15,5,30,322.0,25.0,3.0,13.0,52.0,20.35,10.41
2016,7,15,5,45,427.0,33.5,3.0,13.5,95.0,26.59,17.55
2016,7,15,6,0,532.0,42.0,3.0,14.0,138.0,32.66,23.36
2016,7,15,6,15,595.5,48.0,3.0,14.5,187.0,39.7,29.83
2016,7,15,6,30,659.0,54.0,3.0,15.0,236.0,43.66,33.4
2016,7,15,6,45,466.0,96.5,3.05,16.0,238.5,69.46,56.05
2016,7,15,7,0,273.0,139.0,3.1,17.0,241.0,100.96,83.15
2016,7,15,7,15,316.5,155.0,3.0,18.0,290.0,110.95,91.12
2016,7,15,7,30,360.0,171.0,2.9,19.0,339.0,120.54,98.61
2016,7,15,7,45,605.5,122.5,2.8,20.0,444.0,110.42,68.4
2016,7,15,8,0,851.0,74.0,2.7,21.0,549.0,155.68,85.33
2016,7,15,8,15,868.0,76.5,2.6,21.5,597.5,213.89,129.74
2016,7,15,8,30,885.0,79.0,2.5,22.0,646.0,273.63,179.95
2016,7,15,8,45,898.5,80.5,2.4,23.0,691.5,332.86,230.69
2016,7,15,9,0,912.0,82.0,2.3,24.0,737.0,392.69,281.17
2016,7,15,9,15,921.5,83.5,2.35,24.5,777.5,451.26,330.14
2016,7,15,9,30,931.0,85.0,2.4,25.0,818.0,509.48,377.28
2016,7,15,9,45,936.5,88.0,2.5,26.0,852.0,566.29,421.09
2016,7,15,10,0,942.0,91.0,2.6,27.0,886.0,621.87,462.34
2016,7,15,10,15,948.0,92.0,2.7,27.5,915.0,674.57,501.1
2016,7,15,10,30,954.0,93.0,2.8,28.0,944.0,725.58,537.57
2016,7,15,10,45,958.5,93.5,2.95,28.5,966.0,773.17,570.32
2016,7,15,11,0,963.0,94.0,3.1,29.0,988.0,818.5,599.68
2016,7,15,11,15,965.5,94.5,3.25,29.0,1002.5,859.78,627.33
2016,7,15,11,30,968.0,95.0,3.4,29.0,1017.0,898.29,653.06
2016,7,15,11,45,970.0,95.0,3.55,29.0,1024.0,932.98,676.24
2016,7,15,12,0,972.0,95.0,3.7,29.0,1031.0,964.56,697.4
2016,7,15,12,15,972.0,95.0,3.75,29.0,1030.5,991.07,714.67
2016,7,15,12,30,972.0,95.0,3.8,29.0,1030.0,1014.1,729.77
2016,7,15,12,45,968.5,96.0,3.9,29.0,1021.0,1031.18,741.45
2016,7,15,13,0,965.0,97.0,4.0,29.0,1012.0,1044.5,750.85
2016,7,15,13,15,962.5,96.5,4.05,29.0,996.5,1053.46,757.26
2016,7,15,13,30,960.0,96.0,4.1,29.0,981.0,1058.54,761.35
2016,7,15,13,45,956.5,94.5,4.2,29.0,958.0,1057.69,762.09
2016,7,15,14,0,953.0,93.0,4.3,29.0,935.0,1052.93,760.47
2016,7,15,14,15,947.0,92.0,4.3,28.5,905.0,1042.36,756.12
2016,7,15,14,30,941.0,91.0,4.3,28.0,875.0,1028.06,749.46
2016,7,15,14,45,934.5,89.0,4.35,28.0,839.5,1008.53,738.24
2016,7,15,15,0,928.0,87.0,4.4,28.0,804.0,985.47,724.77
2016,7,15,15,15,918.0,85.0,4.4,27.5,762.5,955.79,708.01
2016,7,15,15,30,908.0,83.0,4.4,27.0,721.0,923.07,689.11
2016,7,15,15,45,895.0,81.0,4.4,26.5,675.0,884.88,666.27
2016,7,15,16,0,882.0,79.0,4.4,26.0,629.0,844.27,641.48
2016,7,15,16,15,864.5,76.5,4.4,25.5,580.0,797.26,611.77
2016,7,15,16,30,847.0,74.0,4.4,25.0,531.0,748.67,580.41
2016,7,15,16,45,649.0,108.5,4.4,24.5,438.0,618.36,487.21
2016,7,15,17,0,451.0,143.0,4.4,24.0,345.0,485.38,385.86
2016,7,15,17,15,593.5,102.0,4.35,23.0,333.0,515.5,412.83
2016,7,15,17,30,736.0,61.0,4.3,22.0,321.0,520.94,418.97
2016,7,15,17,45,687.5,57.0,4.25,21.5,269.0,451.93,363.44
2016,7,15,18,0,639.0,53.0,4.2,21.0,217.0,386.34,308.84
2016,7,15,18,15,568.0,46.5,4.1,20.0,168.0,314.48,247.86
2016,7,15,18,30,497.0,40.0,4.0,19.0,119.0,247.61,189.24
2016,7,15,18,45,374.0,30.5,3.95,18.5,78.0,168.47,120.29
2016,7,15,19,0,251.0,21.0,3.9,18.0,37.0,98.29,41.2
2016,7,15,19,15,125.5,10.5,3.85,17.5,18.5,34.84,0.0
2016,7,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,3.1,12.5,25.0,11.37,0.0
2016,7,16,5,30,305.0,25.0,3.2,13.0,50.0,20.4,10.22
2016,7,16,5,45,413.5,34.0,3.35,13.5,92.5,27.07,17.93
2016,7,16,6,0,522.0,43.0,3.5,14.0,135.0,33.55,24.12
2016,7,16,6,15,347.0,74.0,3.45,14.5,143.5,55.23,43.62
2016,7,16,6,30,172.0,105.0,3.4,15.0,152.0,78.42,64.21
2016,7,16,6,45,186.0,125.5,3.4,16.0,186.0,95.92,79.28
2016,7,16,7,0,200.0,146.0,3.4,17.0,220.0,109.98,90.98
2016,7,16,7,15,122.0,164.0,3.3,17.5,211.5,121.44,100.36
2016,7,16,7,30,44.0,182.0,3.2,18.0,203.0,139.42,115.15
2016,7,16,7,45,30.5,188.5,3.15,19.0,204.0,148.67,115.81
2016,7,16,8,0,17.0,195.0,3.1,20.0,205.0,164.31,127.61
2016,7,16,8,15,186.0,228.0,3.05,20.5,347.0,207.97,154.31
2016,7,16,8,30,355.0,261.0,3.0,21.0,489.0,279.58,204.23
2016,7,16,8,45,635.0,171.0,3.0,22.0,613.0,315.44,225.75
2016,7,16,9,0,915.0,81.0,3.0,23.0,737.0,392.56,283.12
2016,7,16,9,15,487.0,214.5,3.1,23.5,566.0,371.19,277.39
2016,7,16,9,30,59.0,348.0,3.2,24.0,395.0,317.95,240.77
2016,7,16,9,45,503.5,218.0,3.3,24.5,641.0,444.16,336.53
2016,7,16,10,0,948.0,88.0,3.4,25.0,887.0,622.63,469.94
2016,7,16,10,15,954.0,89.0,3.5,25.5,916.0,675.67,508.96
2016,7,16,10,30,960.0,90.0,3.6,26.0,945.0,727.0,546.32
2016,7,16,10,45,964.0,90.5,3.7,26.5,967.0,774.54,579.25
2016,7,16,11,0,968.0,91.0,3.8,27.0,989.0,819.76,608.77
2016,7,16,11,15,970.5,91.5,3.9,27.0,1003.5,861.28,636.72
2016,7,16,11,30,973.0,92.0,4.0,27.0,1018.0,900.0,662.68
2016,7,16,11,45,974.5,92.5,4.15,27.5,1025.0,934.91,684.93
2016,7,16,12,0,976.0,93.0,4.3,28.0,1032.0,966.67,705.0
2016,7,16,12,15,976.0,93.0,4.4,28.0,1031.5,993.29,722.82
2016,7,16,12,30,976.0,93.0,4.5,28.0,1031.0,1016.43,738.43
2016,7,16,12,45,971.0,95.0,4.65,28.0,1021.5,1033.15,750.3
2016,7,16,13,0,966.0,97.0,4.8,28.0,1012.0,1046.06,760.25
2016,7,16,13,15,963.5,96.5,4.85,28.0,996.5,1055.05,766.92
2016,7,16,13,30,961.0,96.0,4.9,28.0,981.0,1060.17,771.2
2016,7,16,13,45,956.5,95.0,5.0,28.0,957.5,1058.87,771.88
2016,7,16,14,0,952.0,94.0,5.1,28.0,934.0,1053.67,770.15
2016,7,16,14,15,946.5,93.0,5.1,27.5,904.5,1043.63,766.09
2016,7,16,14,30,941.0,92.0,5.1,27.0,875.0,1029.84,759.66
2016,7,16,14,45,933.0,90.5,5.15,27.0,839.0,1009.43,747.73
2016,7,16,15,0,925.0,89.0,5.2,27.0,803.0,985.55,733.53
2016,7,16,15,15,915.0,87.5,5.15,26.5,761.5,956.51,716.57
2016,7,16,15,30,905.0,86.0,5.1,26.0,720.0,924.45,697.46
2016,7,16,15,45,891.5,83.5,5.1,25.5,674.5,885.34,673.62
2016,7,16,16,0,878.0,81.0,5.1,25.0,629.0,843.84,647.8
2016,7,16,16,15,860.5,78.5,5.05,24.5,579.5,796.95,617.47
2016,7,16,16,30,843.0,76.0,5.0,24.0,530.0,748.51,585.52
2016,7,16,16,45,819.5,73.0,4.95,23.5,478.0,699.5,552.56
2016,7,16,17,0,796.0,70.0,4.9,23.0,426.0,643.89,513.91
2016,7,16,17,15,764.0,66.0,4.75,22.5,373.0,581.51,466.77
2016,7,16,17,30,732.0,62.0,4.6,22.0,320.0,520.15,418.86
2016,7,16,17,45,685.5,57.5,4.5,21.5,268.0,451.76,363.81
2016,7,16,18,0,639.0,53.0,4.4,21.0,216.0,386.61,309.32
2016,7,16,18,15,566.5,46.5,4.2,20.0,167.0,314.11,247.59
2016,7,16,18,30,494.0,40.0,4.0,19.0,118.0,246.7,188.47
2016,7,16,18,45,372.0,30.5,3.8,18.0,77.0,168.01,119.93
2016,7,16,19,0,250.0,21.0,3.6,17.0,36.0,97.79,38.11
2016,7,16,19,15,125.0,10.5,3.55,16.5,18.0,34.75,0.0
2016,7,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,181.0,11.5,3.15,11.0,26.0,10.46,0.0
2016,7,17,5,30,362.0,23.0,3.2,11.0,52.0,20.42,10.08
2016,7,17,5,45,469.5,30.5,3.25,11.5,95.5,26.36,17.45
2016,7,17,6,0,577.0,38.0,3.3,12.0,139.0,32.21,23.13
2016,7,17,6,15,306.5,69.0,3.25,12.5,124.5,51.37,40.52
2016,7,17,6,30,36.0,100.0,3.2,13.0,110.0,80.28,66.36
2016,7,17,6,45,41.0,120.5,3.15,14.0,134.0,95.52,79.53
2016,7,17,7,0,46.0,141.0,3.1,15.0,158.0,110.47,92.11
2016,7,17,7,15,75.0,168.0,3.0,15.5,200.5,129.21,107.87
2016,7,17,7,30,104.0,195.0,2.9,16.0,243.0,147.46,122.91
2016,7,17,7,45,203.0,210.5,2.85,17.0,318.5,163.81,124.28
2016,7,17,8,0,302.0,226.0,2.8,18.0,394.0,195.52,141.57
2016,7,17,8,15,609.0,147.5,2.8,18.5,524.0,209.27,138.47
2016,7,17,8,30,916.0,69.0,2.8,19.0,654.0,272.02,179.77
2016,7,17,8,45,929.0,70.0,2.8,20.0,699.5,332.51,232.6
2016,7,17,9,0,942.0,71.0,2.8,21.0,745.0,393.52,285.23
2016,7,17,9,15,951.0,72.5,2.85,21.5,785.5,453.59,336.42
2016,7,17,9,30,960.0,74.0,2.9,22.0,826.0,513.23,385.63
2016,7,17,9,45,959.5,80.0,3.0,23.0,859.5,571.12,431.1
2016,7,17,10,0,959.0,86.0,3.1,24.0,893.0,627.13,473.41
2016,7,17,10,15,964.5,86.5,3.2,24.0,921.5,680.02,514.05
2016,7,17,10,30,970.0,87.0,3.3,24.0,950.0,731.12,552.42
2016,7,17,10,45,972.5,88.5,3.4,24.5,972.0,778.97,585.59
2016,7,17,11,0,975.0,90.0,3.5,25.0,994.0,824.36,615.33
2016,7,17,11,15,977.5,90.5,3.6,25.0,1008.5,866.21,643.61
2016,7,17,11,30,980.0,91.0,3.7,25.0,1023.0,905.23,669.87
2016,7,17,11,45,980.0,92.0,3.85,25.5,1029.5,939.59,691.86
2016,7,17,12,0,980.0,93.0,4.0,26.0,1036.0,970.69,711.61
2016,7,17,12,15,980.0,93.0,4.15,26.0,1035.0,997.47,729.92
2016,7,17,12,30,980.0,93.0,4.3,26.0,1034.0,1020.74,746.0
2016,7,17,12,45,974.5,95.0,4.45,26.0,1024.5,1037.08,757.64
2016,7,17,13,0,969.0,97.0,4.6,26.0,1015.0,1049.59,766.99
2016,7,17,13,15,966.5,96.5,4.7,26.0,999.0,1058.65,774.21
2016,7,17,13,30,964.0,96.0,4.8,26.0,983.0,1063.8,779.02
2016,7,17,13,45,959.5,95.5,4.9,26.0,959.5,1063.05,780.1
2016,7,17,14,0,955.0,95.0,5.0,26.0,936.0,1058.4,778.75
2016,7,17,14,15,948.5,93.5,5.05,25.5,906.0,1046.84,774.08
2016,7,17,14,30,942.0,92.0,5.1,25.0,876.0,1031.52,766.99
2016,7,17,14,45,934.0,90.5,5.2,25.0,839.5,1011.09,755.36
2016,7,17,15,0,926.0,89.0,5.3,25.0,803.0,987.19,741.36
2016,7,17,15,15,915.5,87.5,5.35,24.5,761.5,957.65,724.56
2016,7,17,15,30,905.0,86.0,5.4,24.0,720.0,925.11,705.52
2016,7,17,15,45,891.5,83.5,5.45,23.5,673.5,885.98,681.6
2016,7,17,16,0,878.0,81.0,5.5,23.0,627.0,844.44,655.62
2016,7,17,16,15,860.0,78.5,5.45,22.5,577.5,797.12,624.52
2016,7,17,16,30,842.0,76.0,5.4,22.0,528.0,748.27,591.8
2016,7,17,16,45,819.0,72.5,5.4,21.5,476.0,699.05,558.39
2016,7,17,17,0,796.0,69.0,5.4,21.0,424.0,643.17,519.12
2016,7,17,17,15,763.0,65.0,5.25,20.0,371.0,580.11,471.77
2016,7,17,17,30,730.0,61.0,5.1,19.0,318.0,518.17,423.47
2016,7,17,17,45,685.5,56.0,5.0,18.5,266.0,450.36,367.91
2016,7,17,18,0,641.0,51.0,4.9,18.0,214.0,385.64,312.84
2016,7,17,18,15,568.5,44.5,4.7,17.0,165.0,310.65,248.1
2016,7,17,18,30,496.0,38.0,4.5,16.0,116.0,245.38,189.7
2016,7,17,18,45,376.5,29.0,4.35,15.5,75.5,167.97,120.77
2016,7,17,19,0,257.0,20.0,4.2,15.0,35.0,98.39,35.0
2016,7,17,19,15,128.5,10.0,4.15,14.5,17.5,35.03,0.0
2016,7,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,5,15,166.0,11.5,2.7,10.5,24.5,10.46,0.0
2016,7,18,5,30,332.0,23.0,2.8,11.0,49.0,18.74,8.5
2016,7,18,5,45,443.0,31.0,2.9,11.5,92.0,24.63,15.9
2016,7,18,6,0,554.0,39.0,3.0,12.0,135.0,33.13,23.93
2016,7,18,6,15,294.0,69.0,2.9,12.5,121.5,51.37,40.51
2016,7,18,6,30,34.0,99.0,2.8,13.0,108.0,79.54,65.7
2016,7,18,6,45,40.0,119.5,2.75,13.5,132.5,94.8,79.04
2016,7,18,7,0,46.0,140.0,2.7,14.0,157.0,109.77,91.84
2016,7,18,7,15,37.5,156.0,2.6,14.5,171.5,121.58,101.63
2016,7,18,7,30,29.0,172.0,2.5,15.0,186.0,133.11,110.99
2016,7,18,7,45,132.0,204.0,2.45,16.0,276.0,156.07,120.39
2016,7,18,8,0,235.0,236.0,2.4,17.0,366.0,201.44,149.63
2016,7,18,8,15,255.0,256.5,2.35,17.5,409.5,231.61,171.58
2016,7,18,8,30,275.0,277.0,2.3,18.0,453.0,271.65,202.75
2016,7,18,8,45,601.0,175.0,2.3,18.5,594.0,308.16,223.49
2016,7,18,9,0,927.0,73.0,2.3,19.0,735.0,389.54,284.04
2016,7,18,9,15,936.0,74.5,2.3,19.5,775.5,448.85,334.55
2016,7,18,9,30,945.0,76.0,2.3,20.0,816.0,507.75,383.12
2016,7,18,9,45,949.0,79.0,2.3,21.0,849.5,564.68,427.64
2016,7,18,10,0,953.0,82.0,2.3,22.0,883.0,620.19,469.26
2016,7,18,10,15,958.0,83.0,2.35,22.5,911.5,672.93,508.52
2016,7,18,10,30,963.0,84.0,2.4,23.0,940.0,723.87,545.29
2016,7,18,10,45,966.5,84.5,2.5,23.5,961.5,771.26,577.88
2016,7,18,11,0,970.0,85.0,2.6,24.0,983.0,816.28,607.2
2016,7,18,11,15,972.0,85.5,2.7,24.0,997.0,857.54,634.94
2016,7,18,11,30,974.0,86.0,2.8,24.0,1011.0,895.95,660.67
2016,7,18,11,45,975.0,86.0,2.95,24.5,1017.5,930.03,682.5
2016,7,18,12,0,976.0,86.0,3.1,25.0,1024.0,960.91,702.16
2016,7,18,12,15,976.0,86.0,3.25,25.0,1023.0,987.53,720.42
2016,7,18,12,30,976.0,86.0,3.4,25.0,1022.0,1010.65,736.47
2016,7,18,12,45,975.0,85.5,3.55,25.0,1014.0,1028.68,749.33
2016,7,18,13,0,974.0,85.0,3.7,25.0,1006.0,1042.95,759.87
2016,7,18,13,15,971.5,84.5,3.8,25.0,990.0,1051.89,766.72
2016,7,18,13,30,969.0,84.0,3.9,25.0,974.0,1056.91,771.19
2016,7,18,13,45,965.5,82.5,4.0,25.0,951.0,1055.93,771.9
2016,7,18,14,0,962.0,81.0,4.1,25.0,928.0,1051.0,770.19
2016,7,18,14,15,956.5,80.0,4.15,24.5,898.5,1040.73,766.27
2016,7,18,14,30,951.0,79.0,4.2,24.0,869.0,1026.67,759.96
2016,7,18,14,45,944.5,77.0,4.3,24.0,833.0,1006.82,748.67
2016,7,18,15,0,938.0,75.0,4.4,24.0,797.0,983.41,735.02
2016,7,18,15,15,928.0,73.5,4.45,23.5,756.0,953.9,718.34
2016,7,18,15,30,918.0,72.0,4.5,23.0,715.0,921.32,699.51
2016,7,18,15,45,906.5,70.0,4.55,23.0,669.5,883.98,675.9
2016,7,18,16,0,895.0,68.0,4.6,23.0,624.0,844.08,650.26
2016,7,18,16,15,878.5,66.0,4.6,22.5,575.0,797.81,620.66
2016,7,18,16,30,862.0,64.0,4.6,22.0,526.0,749.87,589.31
2016,7,18,16,45,841.0,61.0,4.6,21.5,474.5,696.04,552.93
2016,7,18,17,0,820.0,58.0,4.6,21.0,423.0,641.53,515.16
2016,7,18,17,15,790.0,55.0,4.55,20.5,370.5,580.91,470.12
2016,7,18,17,30,760.0,52.0,4.5,20.0,318.0,525.41,426.46
2016,7,18,17,45,718.0,48.0,4.45,19.5,266.0,458.7,372.31
2016,7,18,18,0,676.0,44.0,4.4,19.0,214.0,394.84,318.3
2016,7,18,18,15,609.0,38.5,4.25,18.0,165.5,321.63,255.26
2016,7,18,18,30,542.0,33.0,4.1,17.0,117.0,254.89,195.66
2016,7,18,18,45,426.5,25.0,3.95,16.5,76.0,177.06,125.94
2016,7,18,19,0,311.0,17.0,3.8,16.0,35.0,107.38,33.19
2016,7,18,19,15,155.5,8.5,3.7,15.5,17.5,39.12,0.0
2016,7,18,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.0,2.35,10.5,24.5,9.1,0.0
2016,7,19,5,30,385.0,20.0,2.4,11.0,49.0,17.58,7.31
2016,7,19,5,45,490.5,26.5,2.45,11.5,92.5,22.73,14.22
2016,7,19,6,0,596.0,33.0,2.5,12.0,136.0,27.82,19.2
2016,7,19,6,15,656.0,37.5,2.45,12.5,186.0,30.94,22.22
2016,7,19,6,30,716.0,42.0,2.4,13.0,236.0,34.05,25.06
2016,7,19,6,45,756.0,45.5,2.4,14.0,288.5,41.34,31.48
2016,7,19,7,0,796.0,49.0,2.4,15.0,341.0,44.34,33.92
2016,7,19,7,15,823.0,51.5,2.35,15.5,393.5,46.4,35.55
2016,7,19,7,30,850.0,54.0,2.3,16.0,446.0,48.37,37.06
2016,7,19,7,45,870.0,55.5,2.25,17.0,497.0,86.71,43.51
2016,7,19,8,0,890.0,57.0,2.2,18.0,548.0,144.81,76.16
2016,7,19,8,15,904.5,59.0,2.2,18.5,596.5,204.47,122.06
2016,7,19,8,30,919.0,61.0,2.2,19.0,645.0,265.38,174.06
2016,7,19,8,45,930.5,62.0,2.2,20.0,690.0,325.6,226.65
2016,7,19,9,0,942.0,63.0,2.2,21.0,735.0,386.2,278.87
2016,7,19,9,15,950.5,64.5,2.2,21.5,775.0,446.1,329.66
2016,7,19,9,30,959.0,66.0,2.2,22.0,815.0,505.53,378.34
2016,7,19,9,45,959.5,71.5,2.25,23.0,849.5,563.56,423.5
2016,7,19,10,0,960.0,77.0,2.3,24.0,884.0,619.82,465.52
2016,7,19,10,15,965.5,78.0,2.4,24.0,912.5,673.24,506.2
2016,7,19,10,30,971.0,79.0,2.5,24.0,941.0,724.89,544.62
2016,7,19,10,45,973.0,80.5,2.65,24.5,962.0,772.49,577.39
2016,7,19,11,0,975.0,82.0,2.8,25.0,983.0,817.59,607.01
2016,7,19,11,15,977.5,82.0,2.85,25.0,997.5,859.01,634.48
2016,7,19,11,30,980.0,82.0,2.9,25.0,1012.0,897.59,659.91
2016,7,19,11,45,980.5,82.5,3.0,25.5,1018.5,931.92,681.46
2016,7,19,12,0,981.0,83.0,3.1,26.0,1025.0,963.0,700.78
2016,7,19,12,15,981.0,83.5,3.15,26.0,1024.5,990.24,718.61
2016,7,19,12,30,981.0,84.0,3.2,26.0,1024.0,1013.96,734.21
2016,7,19,12,45,974.0,87.5,3.3,26.0,1014.5,1030.33,745.56
2016,7,19,13,0,967.0,91.0,3.4,26.0,1005.0,1042.85,754.58
2016,7,19,13,15,964.5,90.5,3.5,26.0,989.0,1051.83,761.48
2016,7,19,13,30,962.0,90.0,3.6,26.0,973.0,1056.92,766.01
2016,7,19,13,45,958.5,89.0,3.7,26.0,950.0,1056.57,767.19
2016,7,19,14,0,955.0,88.0,3.8,26.0,927.0,1052.3,765.98
2016,7,19,14,15,949.0,86.5,3.9,25.5,897.5,1041.13,761.91
2016,7,19,14,30,943.0,85.0,4.0,25.0,868.0,1026.19,755.44
2016,7,19,14,45,936.5,83.0,4.1,25.0,832.0,1006.53,744.4
2016,7,19,15,0,930.0,81.0,4.2,25.0,796.0,983.32,731.02
2016,7,19,15,15,920.0,79.5,4.25,24.5,755.0,954.04,714.64
2016,7,19,15,30,910.0,78.0,4.3,24.0,714.0,921.71,696.04
2016,7,19,15,45,898.5,75.5,4.4,24.0,668.5,884.05,672.46
2016,7,19,16,0,887.0,73.0,4.5,24.0,623.0,843.84,646.91
2016,7,19,16,15,869.5,70.5,4.55,23.5,573.5,796.46,617.0
2016,7,19,16,30,852.0,68.0,4.6,23.0,524.0,747.49,585.32
2016,7,19,16,45,831.0,65.0,4.65,22.5,472.5,694.07,549.59
2016,7,19,17,0,810.0,62.0,4.7,22.0,421.0,639.99,512.43
2016,7,19,17,15,778.5,58.5,4.65,21.0,368.5,582.96,470.86
2016,7,19,17,30,747.0,55.0,4.6,20.0,316.0,521.75,423.78
2016,7,19,17,45,703.5,51.0,4.55,19.5,264.0,454.79,369.38
2016,7,19,18,0,660.0,47.0,4.5,19.0,212.0,390.82,315.23
2016,7,19,18,15,590.0,41.0,4.3,18.0,163.0,316.46,251.21
2016,7,19,18,30,520.0,35.0,4.1,17.0,114.0,248.87,191.0
2016,7,19,18,45,402.5,26.5,3.9,16.5,74.0,170.97,121.28
2016,7,19,19,0,285.0,18.0,3.7,16.0,34.0,103.06,26.28
2016,7,19,19,15,142.5,9.0,3.55,15.5,17.0,36.96,0.0
2016,7,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,5,15,190.5,10.0,2.3,10.5,23.5,9.1,0.0
2016,7,20,5,30,381.0,20.0,2.4,11.0,47.0,17.64,6.98
2016,7,20,5,45,486.0,26.5,2.5,12.0,90.5,22.77,14.18
2016,7,20,6,0,591.0,33.0,2.6,13.0,134.0,27.85,19.12
2016,7,20,6,15,651.5,37.5,2.6,13.5,183.5,30.97,22.13
2016,7,20,6,30,712.0,42.0,2.6,14.0,233.0,34.06,24.96
2016,7,20,6,45,752.5,45.0,2.6,15.0,285.5,40.94,30.98
2016,7,20,7,0,793.0,48.0,2.6,16.0,338.0,43.56,33.09
2016,7,20,7,15,820.5,50.5,2.5,16.5,390.5,45.64,34.74
2016,7,20,7,30,848.0,53.0,2.4,17.0,443.0,47.63,36.27
2016,7,20,7,45,868.0,55.0,2.35,18.0,494.5,85.59,42.75
2016,7,20,8,0,888.0,57.0,2.3,19.0,546.0,144.0,75.37
2016,7,20,8,15,903.0,59.0,2.15,19.5,594.5,203.69,121.0
2016,7,20,8,30,918.0,61.0,2.0,20.0,643.0,264.7,172.72
2016,7,20,8,45,929.5,62.5,1.9,21.0,688.0,325.35,225.23
2016,7,20,9,0,941.0,64.0,1.8,22.0,733.0,386.38,277.2
2016,7,20,9,15,950.0,65.0,1.75,23.0,773.5,446.1,326.61
2016,7,20,9,30,959.0,66.0,1.7,24.0,814.0,505.38,373.65
2016,7,20,9,45,958.5,73.0,1.65,25.0,848.5,564.27,418.21
2016,7,20,10,0,958.0,80.0,1.6,26.0,883.0,621.3,459.34
2016,7,20,10,15,963.5,80.5,1.7,26.0,911.5,674.29,498.96
2016,7,20,10,30,969.0,81.0,1.8,26.0,940.0,725.49,536.38
2016,7,20,10,45,973.5,81.5,1.9,26.5,962.0,773.97,568.89
2016,7,20,11,0,978.0,82.0,2.0,27.0,984.0,820.15,598.32
2016,7,20,11,15,980.5,82.0,2.1,27.0,998.5,861.75,625.69
2016,7,20,11,30,983.0,82.0,2.2,27.0,1013.0,900.5,651.11
2016,7,20,11,45,984.5,82.0,2.3,27.5,1020.5,935.37,672.64
2016,7,20,12,0,986.0,82.0,2.4,28.0,1028.0,967.03,692.01
2016,7,20,12,15,986.0,82.0,2.45,28.0,1027.5,993.94,709.26
2016,7,20,12,30,986.0,82.0,2.5,28.0,1027.0,1017.3,724.33
2016,7,20,12,45,984.0,82.0,2.65,28.5,1018.5,1035.06,735.51
2016,7,20,13,0,982.0,82.0,2.8,29.0,1010.0,1048.99,744.37
2016,7,20,13,15,979.5,81.5,2.9,29.0,994.0,1058.01,751.27
2016,7,20,13,30,977.0,81.0,3.0,29.0,978.0,1063.07,755.84
2016,7,20,13,45,973.5,80.5,3.1,29.0,955.0,1063.16,757.44
2016,7,20,14,0,970.0,80.0,3.2,29.0,932.0,1059.29,756.68
2016,7,20,14,15,964.5,79.0,3.3,28.5,902.0,1048.97,753.45
2016,7,20,14,30,959.0,78.0,3.4,28.0,872.0,1034.82,747.85
2016,7,20,14,45,951.5,76.5,3.5,28.0,836.0,1014.42,736.77
2016,7,20,15,0,944.0,75.0,3.6,28.0,800.0,990.48,723.39
2016,7,20,15,15,934.0,74.0,3.7,27.5,758.5,961.39,707.97
2016,7,20,15,30,924.0,73.0,3.8,27.0,717.0,929.21,690.3
2016,7,20,15,45,911.5,71.0,3.9,26.5,671.0,890.77,668.11
2016,7,20,16,0,899.0,69.0,4.0,26.0,625.0,849.81,643.81
2016,7,20,16,15,882.0,67.0,4.1,25.5,575.5,802.94,614.87
2016,7,20,16,30,865.0,65.0,4.2,25.0,526.0,754.41,584.1
2016,7,20,16,45,842.5,62.5,4.3,24.5,474.0,699.89,548.2
2016,7,20,17,0,820.0,60.0,4.4,24.0,422.0,644.82,510.9
2016,7,20,17,15,789.5,56.5,4.45,23.0,369.0,583.18,467.01
2016,7,20,17,30,759.0,53.0,4.5,22.0,316.0,526.72,424.23
2016,7,20,17,45,713.5,49.0,4.55,21.5,264.0,458.05,369.14
2016,7,20,18,0,668.0,45.0,4.6,21.0,212.0,392.58,314.32
2016,7,20,18,15,598.5,39.5,4.55,20.0,163.0,318.58,251.08
2016,7,20,18,30,529.0,34.0,4.5,19.0,114.0,251.29,191.41
2016,7,20,18,45,408.0,25.5,4.45,18.0,73.5,171.81,120.75
2016,7,20,19,0,287.0,17.0,4.4,17.0,33.0,100.51,18.65
2016,7,20,19,15,143.5,8.5,4.25,16.5,16.5,36.7,0.0
2016,7,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.55,10.5,22.5,9.1,0.0
2016,7,21,5,30,356.0,20.0,2.6,11.0,45.0,17.68,6.55
2016,7,21,5,45,465.0,27.5,2.7,11.5,88.0,23.74,15.01
2016,7,21,6,0,574.0,35.0,2.8,12.0,131.0,29.67,20.81
2016,7,21,6,15,636.5,40.0,2.8,12.5,181.0,33.12,24.14
2016,7,21,6,30,699.0,45.0,2.8,13.0,231.0,36.53,27.28
2016,7,21,6,45,740.5,48.5,2.8,14.0,283.5,38.55,28.98
2016,7,21,7,0,782.0,52.0,2.8,15.0,336.0,46.48,35.83
2016,7,21,7,15,810.0,54.5,2.8,15.5,388.5,48.51,37.42
2016,7,21,7,30,838.0,57.0,2.8,16.0,441.0,50.44,38.89
2016,7,21,7,45,858.5,59.5,2.8,17.0,492.5,87.81,45.31
2016,7,21,8,0,879.0,62.0,2.8,18.0,544.0,146.25,78.0
2016,7,21,8,15,894.0,63.5,2.8,18.5,592.5,205.18,123.21
2016,7,21,8,30,909.0,65.0,2.8,19.0,641.0,265.4,174.7
2016,7,21,8,45,920.5,66.5,2.8,20.0,685.5,325.65,227.46
2016,7,21,9,0,932.0,68.0,2.8,21.0,730.0,386.28,279.92
2016,7,21,9,15,941.0,69.5,2.8,21.5,770.0,446.04,330.88
2016,7,21,9,30,950.0,71.0,2.8,22.0,810.0,505.38,379.82
2016,7,21,9,45,956.0,72.5,2.8,23.0,844.5,562.5,424.56
2016,7,21,10,0,962.0,74.0,2.8,24.0,879.0,618.37,466.57
2016,7,21,10,15,967.0,74.5,2.85,24.5,907.5,671.25,506.0
2016,7,21,10,30,972.0,75.0,2.9,25.0,936.0,722.29,542.91
2016,7,21,10,45,975.0,76.0,2.95,25.5,957.5,770.3,575.35
2016,7,21,11,0,978.0,77.0,3.0,26.0,979.0,815.86,604.71
2016,7,21,11,15,980.5,77.5,3.05,26.0,993.5,857.94,632.62
2016,7,21,11,30,983.0,78.0,3.1,26.0,1008.0,897.17,658.46
2016,7,21,11,45,984.0,78.0,3.2,26.5,1015.0,931.61,680.04
2016,7,21,12,0,985.0,78.0,3.3,27.0,1022.0,962.79,699.39
2016,7,21,12,15,985.0,78.0,3.4,27.0,1021.5,989.66,717.31
2016,7,21,12,30,985.0,78.0,3.5,27.0,1021.0,1012.97,733.01
2016,7,21,12,45,975.5,84.0,3.65,27.5,1011.0,1029.53,743.32
2016,7,21,13,0,966.0,90.0,3.8,28.0,1001.0,1042.18,751.21
2016,7,21,13,15,963.5,89.5,3.9,27.5,985.0,1051.18,759.54
2016,7,21,13,30,961.0,89.0,4.0,27.0,969.0,1056.27,765.52
2016,7,21,13,45,958.5,87.5,4.15,27.0,946.5,1056.39,767.25
2016,7,21,14,0,956.0,86.0,4.3,27.0,924.0,1052.56,766.55
2016,7,21,14,15,950.0,85.0,4.35,26.5,894.5,1041.9,762.4
2016,7,21,14,30,944.0,84.0,4.4,26.0,865.0,1027.47,755.88
2016,7,21,14,45,938.5,81.5,4.5,26.0,829.5,1008.16,744.99
2016,7,21,15,0,933.0,79.0,4.6,26.0,794.0,985.25,731.85
2016,7,21,15,15,923.5,77.5,4.6,25.5,753.0,956.31,715.46
2016,7,21,15,30,914.0,76.0,4.6,25.0,712.0,924.27,696.87
2016,7,21,15,45,903.5,73.0,4.65,24.5,666.5,886.69,674.62
2016,7,21,16,0,893.0,70.0,4.7,24.0,621.0,846.48,650.17
2016,7,21,16,15,876.5,68.0,4.65,23.5,572.0,800.19,620.37
2016,7,21,16,30,860.0,66.0,4.6,23.0,523.0,752.23,588.89
2016,7,21,16,45,840.5,62.5,4.6,22.5,471.5,698.86,553.03
2016,7,21,17,0,821.0,59.0,4.6,22.0,420.0,644.66,515.68
2016,7,21,17,15,790.5,55.5,4.5,21.5,367.5,582.91,469.83
2016,7,21,17,30,760.0,52.0,4.4,21.0,315.0,526.37,425.43
2016,7,21,17,45,719.0,47.5,4.35,20.5,263.0,459.43,371.31
2016,7,21,18,0,678.0,43.0,4.3,20.0,211.0,395.25,317.19
