Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,610.0,37.5,4.1,19.0,162.0,321.37,253.71
2016,7,21,18,30,542.0,32.0,3.9,18.0,113.0,254.1,193.75
2016,7,21,18,45,426.0,24.0,3.7,17.0,72.5,176.08,123.45
2016,7,21,19,0,310.0,16.0,3.5,16.0,32.0,105.27,11.39
2016,7,21,19,15,155.0,8.0,3.4,15.5,16.0,38.57,0.0
2016,7,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,10.0,2.25,11.5,22.0,9.1,0.0
2016,7,22,5,30,363.0,20.0,2.4,12.0,44.0,17.76,6.02
2016,7,22,5,45,471.0,27.0,2.6,13.0,87.0,23.34,14.51
2016,7,22,6,0,579.0,34.0,2.8,14.0,130.0,28.83,19.86
2016,7,22,6,15,642.5,39.0,2.8,14.5,180.5,32.32,23.21
2016,7,22,6,30,706.0,44.0,2.8,15.0,231.0,35.77,26.36
2016,7,22,6,45,748.5,47.5,2.85,16.0,284.0,37.84,28.09
2016,7,22,7,0,791.0,51.0,2.9,17.0,337.0,45.79,34.92
2016,7,22,7,15,819.5,54.0,2.95,18.0,390.5,48.21,36.77
2016,7,22,7,30,848.0,57.0,3.0,19.0,444.0,50.53,38.48
2016,7,22,7,45,869.5,59.0,3.1,20.0,496.0,87.36,44.38
2016,7,22,8,0,891.0,61.0,3.2,21.0,548.0,146.26,76.69
2016,7,22,8,15,906.5,63.0,3.2,21.5,597.5,206.45,122.34
2016,7,22,8,30,922.0,65.0,3.2,22.0,647.0,268.01,174.39
2016,7,22,8,45,933.5,66.5,3.25,23.0,692.5,329.11,227.42
2016,7,22,9,0,945.0,68.0,3.3,24.0,738.0,390.59,280.21
2016,7,22,9,15,954.5,69.0,3.3,24.5,778.5,450.95,331.3
2016,7,22,9,30,964.0,70.0,3.3,25.0,819.0,510.93,380.42
2016,7,22,9,45,957.5,79.5,3.35,26.0,852.0,569.31,425.83
2016,7,22,10,0,951.0,89.0,3.4,27.0,885.0,625.2,467.53
2016,7,22,10,15,957.0,90.0,3.45,27.5,914.0,678.83,507.18
2016,7,22,10,30,963.0,91.0,3.5,28.0,943.0,730.75,544.42
2016,7,22,10,45,967.5,91.5,3.55,28.5,965.0,779.21,577.42
2016,7,22,11,0,972.0,92.0,3.6,29.0,987.0,825.36,606.99
2016,7,22,11,15,974.5,92.5,3.65,29.0,1002.0,867.43,634.73
2016,7,22,11,30,977.0,93.0,3.7,29.0,1017.0,906.67,660.45
2016,7,22,11,45,978.5,93.0,3.8,29.5,1024.0,941.59,682.14
2016,7,22,12,0,980.0,93.0,3.9,30.0,1031.0,973.31,701.65
2016,7,22,12,15,979.5,93.0,3.95,30.0,1030.0,999.85,718.88
2016,7,22,12,30,979.0,93.0,4.0,30.0,1029.0,1022.82,733.89
2016,7,22,12,45,980.0,91.0,4.05,30.0,1021.0,1041.58,746.28
2016,7,22,13,0,981.0,89.0,4.1,30.0,1013.0,1056.54,756.35
2016,7,22,13,15,978.0,88.5,4.1,29.5,997.0,1065.2,763.75
2016,7,22,13,30,975.0,88.0,4.1,29.0,981.0,1069.89,768.79
2016,7,22,13,45,970.0,87.5,4.15,29.0,957.0,1068.6,768.96
2016,7,22,14,0,965.0,87.0,4.2,29.0,933.0,1063.35,766.76
2016,7,22,14,15,959.0,86.0,4.2,28.5,902.5,1052.66,762.39
2016,7,22,14,30,953.0,85.0,4.2,28.0,872.0,1038.15,755.66
2016,7,22,14,45,945.0,83.5,4.2,28.0,835.5,1017.42,743.45
2016,7,22,15,0,937.0,82.0,4.2,28.0,799.0,993.17,729.01
2016,7,22,15,15,926.0,80.5,4.25,27.5,757.0,962.75,712.18
2016,7,22,15,30,915.0,79.0,4.3,27.0,715.0,929.29,693.16
2016,7,22,15,45,887.0,82.5,4.35,26.5,665.5,883.89,665.71
2016,7,22,16,0,859.0,86.0,4.4,26.0,616.0,837.02,636.81
2016,7,22,16,15,839.5,83.5,4.35,25.5,566.0,789.0,606.17
2016,7,22,16,30,820.0,81.0,4.3,25.0,516.0,745.97,578.59
2016,7,22,16,45,775.5,82.5,4.3,24.5,460.0,681.36,534.76
2016,7,22,17,0,731.0,84.0,4.3,24.0,404.0,617.88,490.04
2016,7,22,17,15,694.0,79.0,4.15,23.0,351.5,556.38,444.78
2016,7,22,17,30,657.0,74.0,4.0,22.0,299.0,493.95,397.12
2016,7,22,17,45,596.5,68.5,3.9,21.5,246.5,420.28,338.08
2016,7,22,18,0,536.0,63.0,3.8,21.0,194.0,351.51,280.97
2016,7,22,18,15,459.0,53.5,3.6,20.5,147.0,276.65,217.33
2016,7,22,18,30,382.0,44.0,3.4,20.0,100.0,209.66,158.94
2016,7,22,18,45,261.5,31.0,3.2,19.5,62.5,134.1,92.94
2016,7,22,19,0,141.0,18.0,3.0,19.0,25.0,63.57,0.0
2016,7,22,19,15,70.5,9.0,2.95,18.5,12.5,22.41,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,2.35,12.5,17.0,10.91,0.0
2016,7,23,5,30,144.0,24.0,2.4,13.0,34.0,18.88,6.02
2016,7,23,5,45,258.5,38.0,2.5,14.0,73.5,29.56,19.72
2016,7,23,6,0,373.0,52.0,2.6,15.0,113.0,41.77,31.09
2016,7,23,6,15,445.0,62.0,2.5,15.5,160.5,48.3,37.23
2016,7,23,6,30,517.0,72.0,2.4,16.0,208.0,54.57,42.9
2016,7,23,6,45,577.0,77.5,2.35,17.0,260.5,56.84,44.73
2016,7,23,7,0,637.0,83.0,2.3,18.0,313.0,59.1,46.44
2016,7,23,7,15,673.5,89.0,2.35,19.0,365.0,61.5,48.18
2016,7,23,7,30,710.0,95.0,2.4,20.0,417.0,63.76,49.75
2016,7,23,7,45,741.0,98.0,2.5,21.0,469.5,95.85,54.56
2016,7,23,8,0,772.0,101.0,2.6,22.0,522.0,155.81,88.92
2016,7,23,8,15,792.0,104.5,2.75,23.0,571.0,211.71,130.38
2016,7,23,8,30,812.0,108.0,2.9,24.0,620.0,269.72,178.05
2016,7,23,8,45,826.0,112.0,3.1,25.0,665.0,328.26,227.7
2016,7,23,9,0,840.0,116.0,3.3,26.0,710.0,387.7,277.65
2016,7,23,9,15,852.0,118.5,3.45,26.5,751.0,445.75,325.98
2016,7,23,9,30,864.0,121.0,3.6,27.0,792.0,506.6,374.96
2016,7,23,9,45,878.0,120.5,3.8,28.0,828.5,562.31,418.11
2016,7,23,10,0,892.0,120.0,4.0,29.0,865.0,617.7,459.59
2016,7,23,10,15,898.5,121.5,4.05,29.5,893.5,669.5,497.75
2016,7,23,10,30,905.0,123.0,4.1,30.0,922.0,719.78,533.73
2016,7,23,10,45,871.0,147.5,4.15,30.5,932.0,758.68,560.17
2016,7,23,11,0,837.0,172.0,4.2,31.0,942.0,798.35,586.21
2016,7,23,11,15,840.5,173.0,4.25,31.0,956.0,838.47,613.24
2016,7,23,11,30,844.0,174.0,4.3,31.0,970.0,876.27,638.18
2016,7,23,11,45,815.5,193.0,4.35,31.5,967.0,900.24,652.55
2016,7,23,12,0,787.0,212.0,4.4,32.0,964.0,919.77,664.04
2016,7,23,12,15,786.5,212.0,4.4,32.0,963.5,943.76,679.62
2016,7,23,12,30,786.0,212.0,4.4,32.0,963.0,964.78,693.24
2016,7,23,12,45,795.0,204.5,4.45,32.0,958.0,984.86,706.58
2016,7,23,13,0,804.0,197.0,4.5,32.0,953.0,1001.77,717.96
2016,7,23,13,15,799.5,195.5,4.5,32.0,937.0,1007.81,722.17
2016,7,23,13,30,795.0,194.0,4.5,32.0,921.0,1010.33,724.28
2016,7,23,13,45,766.0,205.0,4.55,32.0,891.0,1005.91,722.34
2016,7,23,14,0,737.0,216.0,4.6,32.0,861.0,990.27,713.25
2016,7,23,14,15,727.5,212.5,4.6,32.0,831.5,975.73,704.77
2016,7,23,14,30,718.0,209.0,4.6,32.0,802.0,958.02,694.29
2016,7,23,14,45,712.5,202.0,4.65,32.0,768.5,937.5,682.25
2016,7,23,15,0,707.0,195.0,4.7,32.0,735.0,913.95,668.25
2016,7,23,15,15,691.0,190.0,4.7,31.5,694.0,879.85,648.29
2016,7,23,15,30,675.0,185.0,4.7,31.0,653.0,843.52,626.65
2016,7,23,15,45,677.0,170.5,4.7,30.5,613.0,810.99,607.38
2016,7,23,16,0,679.0,156.0,4.7,30.0,573.0,775.55,585.83
2016,7,23,16,15,654.5,149.5,4.65,29.5,524.5,724.43,552.58
2016,7,23,16,30,630.0,143.0,4.6,29.0,476.0,672.68,517.49
2016,7,23,16,45,622.5,129.0,4.55,28.5,430.0,625.18,485.02
2016,7,23,17,0,615.0,115.0,4.5,28.0,384.0,576.28,450.54
2016,7,23,17,15,574.5,107.0,4.2,27.0,332.5,511.41,402.88
2016,7,23,17,30,534.0,99.0,3.9,26.0,281.0,448.7,355.37
2016,7,23,17,45,499.5,85.5,3.65,25.0,233.5,386.29,306.54
2016,7,23,18,0,465.0,72.0,3.4,24.0,186.0,326.42,257.79
2016,7,23,18,15,388.5,60.0,3.15,23.0,140.0,250.54,194.78
2016,7,23,18,30,312.0,48.0,2.9,22.0,94.0,186.26,139.91
2016,7,23,18,45,209.5,32.5,2.65,21.0,58.0,118.28,80.84
2016,7,23,19,0,107.0,17.0,2.4,20.0,22.0,53.3,0.0
2016,7,23,19,15,53.5,8.5,2.45,19.0,11.0,18.52,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,5,15,58.5,11.5,2.3,12.5,15.0,10.46,0.0
2016,7,24,5,30,117.0,23.0,2.4,13.0,30.0,18.07,4.74
2016,7,24,5,45,220.5,39.0,2.55,14.0,69.0,30.3,20.28
2016,7,24,6,0,324.0,55.0,2.7,15.0,108.0,42.18,31.42
2016,7,24,6,15,396.0,67.5,2.65,15.5,154.5,50.93,39.54
2016,7,24,6,30,468.0,80.0,2.6,16.0,201.0,59.38,47.14
2016,7,24,6,45,533.5,86.0,2.55,17.0,254.0,63.71,50.78
2016,7,24,7,0,599.0,92.0,2.5,18.0,307.0,66.02,52.49
2016,7,24,7,15,637.0,99.0,2.4,19.0,359.0,68.86,54.57
2016,7,24,7,30,675.0,106.0,2.3,20.0,411.0,71.52,56.43
2016,7,24,7,45,707.5,109.5,2.25,21.0,463.5,102.05,60.66
2016,7,24,8,0,740.0,113.0,2.2,22.0,516.0,154.98,89.55
2016,7,24,8,15,762.0,117.5,2.15,23.0,565.0,210.76,130.69
2016,7,24,8,30,784.0,122.0,2.1,24.0,614.0,274.21,181.97
2016,7,24,8,45,793.0,129.0,2.05,25.0,658.0,332.2,230.48
2016,7,24,9,0,802.0,136.0,2.0,26.0,702.0,390.6,278.6
2016,7,24,9,15,815.5,139.0,1.9,26.5,743.0,447.72,324.76
2016,7,24,9,30,829.0,142.0,1.8,27.0,784.0,505.23,369.57
2016,7,24,9,45,806.0,162.0,1.7,28.0,809.5,558.17,408.45
2016,7,24,10,0,783.0,182.0,1.6,29.0,835.0,607.29,442.61
2016,7,24,10,15,791.5,184.5,1.65,29.5,864.0,657.46,478.07
2016,7,24,10,30,800.0,187.0,1.7,30.0,893.0,706.64,511.81
2016,7,24,10,45,761.5,216.0,1.75,30.5,901.0,745.65,536.98
2016,7,24,11,0,723.0,245.0,1.8,31.0,909.0,779.2,557.88
2016,7,24,11,15,727.5,246.5,1.85,31.0,924.0,817.99,583.84
2016,7,24,11,30,732.0,248.0,1.9,31.0,939.0,854.9,608.17
2016,7,24,11,45,694.0,274.0,2.0,31.5,933.0,875.04,619.71
2016,7,24,12,0,656.0,300.0,2.1,32.0,927.0,890.57,628.26
2016,7,24,12,15,655.5,300.0,2.2,32.0,926.0,913.05,643.53
2016,7,24,12,30,655.0,300.0,2.3,32.0,925.0,932.87,657.02
2016,7,24,12,45,675.0,285.0,2.4,32.5,924.0,955.72,671.73
2016,7,24,13,0,695.0,270.0,2.5,33.0,923.0,975.77,684.64
2016,7,24,13,15,690.0,268.0,2.6,32.5,907.0,980.65,690.26
2016,7,24,13,30,685.0,266.0,2.7,32.0,891.0,982.24,694.02
2016,7,24,13,45,634.5,287.0,2.8,32.0,855.0,957.29,678.42
2016,7,24,14,0,584.0,308.0,2.9,32.0,819.0,928.08,660.19
2016,7,24,14,15,573.5,302.0,3.05,31.5,789.5,911.05,652.59
2016,7,24,14,30,563.0,296.0,3.2,31.0,760.0,891.43,643.07
2016,7,24,14,45,532.0,297.0,3.35,31.0,720.0,856.74,621.63
2016,7,24,15,0,501.0,298.0,3.5,31.0,680.0,820.5,598.93
2016,7,24,15,15,484.0,287.5,3.6,30.5,640.0,784.26,577.35
2016,7,24,15,30,467.0,277.0,3.7,30.0,600.0,746.57,554.37
2016,7,24,15,45,446.5,264.0,3.85,29.5,556.5,702.02,526.3
2016,7,24,16,0,426.0,251.0,4.0,29.0,513.0,643.18,487.71
2016,7,24,16,15,401.5,236.0,4.05,28.0,466.5,592.95,454.71
2016,7,24,16,30,377.0,221.0,4.1,27.0,420.0,543.12,421.0
2016,7,24,16,45,354.5,201.5,4.2,26.5,373.5,490.33,383.54
2016,7,24,17,0,332.0,182.0,4.3,26.0,327.0,438.33,345.64
2016,7,24,17,15,297.5,161.5,4.25,25.0,279.0,378.53,300.92
2016,7,24,17,30,263.0,141.0,4.2,24.0,231.0,321.26,256.81
2016,7,24,17,45,231.5,118.0,4.2,23.0,187.0,265.43,212.53
2016,7,24,18,0,200.0,95.0,4.2,22.0,143.0,212.28,169.04
2016,7,24,18,15,154.5,70.5,4.15,21.0,102.5,153.98,120.28
2016,7,24,18,30,109.0,46.0,4.1,20.0,62.0,99.89,74.5
2016,7,24,18,45,54.5,28.0,4.1,19.0,36.0,50.2,32.07
2016,7,24,19,0,0.0,10.0,4.1,18.0,10.0,8.79,0.0
2016,7,24,19,15,0.0,5.0,4.05,17.5,5.0,4.55,0.0
2016,7,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,2.35,11.5,12.0,8.19,0.0
2016,7,25,5,30,90.0,18.0,2.4,12.0,24.0,14.08,1.74
2016,7,25,5,45,171.0,37.0,2.45,13.0,60.0,28.66,18.9
2016,7,25,6,0,252.0,56.0,2.5,14.0,96.0,42.79,32.06
2016,7,25,6,15,317.5,72.0,2.4,14.5,141.5,54.08,42.48
2016,7,25,6,30,383.0,88.0,2.3,15.0,187.0,64.95,52.26
2016,7,25,6,45,200.0,106.5,2.25,16.0,159.5,79.54,64.92
2016,7,25,7,0,17.0,125.0,2.2,17.0,132.0,103.56,85.45
2016,7,25,7,15,160.0,148.5,2.15,18.0,220.5,111.96,92.05
2016,7,25,7,30,303.0,172.0,2.1,19.0,309.0,121.0,99.05
2016,7,25,7,45,299.5,196.5,2.1,20.0,345.0,150.47,110.29
2016,7,25,8,0,296.0,221.0,2.1,21.0,381.0,190.11,136.03
2016,7,25,8,15,316.0,240.0,2.05,21.5,425.5,230.1,165.19
2016,7,25,8,30,336.0,259.0,2.0,22.0,470.0,272.72,198.11
2016,7,25,8,45,528.5,214.5,2.0,23.0,574.0,316.73,227.64
2016,7,25,9,0,721.0,170.0,2.0,24.0,678.0,384.86,278.02
2016,7,25,9,15,736.0,174.5,2.0,25.0,719.0,440.27,322.28
2016,7,25,9,30,751.0,179.0,2.0,26.0,760.0,496.44,365.61
2016,7,25,9,45,817.5,152.5,2.05,27.0,811.0,556.34,410.46
2016,7,25,10,0,884.0,126.0,2.1,28.0,862.0,618.38,455.7
2016,7,25,10,15,891.0,127.5,2.1,28.5,891.0,670.3,492.8
2016,7,25,10,30,898.0,129.0,2.1,29.0,920.0,720.76,527.73
2016,7,25,10,45,873.0,148.5,2.15,29.5,933.0,761.71,555.02
2016,7,25,11,0,848.0,168.0,2.2,30.0,946.0,804.1,582.33
2016,7,25,11,15,851.5,169.0,2.2,30.0,961.0,844.72,608.36
2016,7,25,11,30,855.0,170.0,2.2,30.0,976.0,882.97,632.45
2016,7,25,11,45,826.0,190.0,2.25,30.5,973.0,907.9,647.01
2016,7,25,12,0,797.0,210.0,2.3,31.0,970.0,928.3,658.77
2016,7,25,12,15,797.0,210.0,2.4,31.0,969.5,953.05,675.13
2016,7,25,12,30,797.0,210.0,2.5,31.0,969.0,974.8,689.62
2016,7,25,12,45,806.5,202.0,2.6,31.5,964.0,995.09,701.86
2016,7,25,13,0,816.0,194.0,2.7,32.0,959.0,1012.16,712.13
2016,7,25,13,15,811.5,192.5,2.8,31.5,943.0,1018.31,718.59
2016,7,25,13,30,807.0,191.0,2.9,31.0,927.0,1020.88,723.02
2016,7,25,13,45,768.5,207.5,3.0,31.0,894.0,1012.59,719.28
2016,7,25,14,0,730.0,224.0,3.1,31.0,861.0,993.08,708.56
2016,7,25,14,15,592.0,273.0,3.2,30.5,778.5,903.32,651.74
2016,7,25,14,30,454.0,322.0,3.3,30.0,696.0,811.43,590.75
2016,7,25,14,45,446.0,308.5,3.45,30.0,662.5,785.62,575.77
2016,7,25,15,0,438.0,295.0,3.6,30.0,629.0,757.79,558.76
2016,7,25,15,15,413.0,289.0,3.65,29.5,589.5,720.02,534.89
2016,7,25,15,30,388.0,283.0,3.7,29.0,550.0,667.01,500.28
2016,7,25,15,45,316.0,276.0,3.8,28.5,484.0,586.51,444.21
2016,7,25,16,0,244.0,269.0,3.9,28.0,418.0,509.18,388.95
2016,7,25,16,15,261.0,242.0,3.9,27.5,390.0,485.74,374.48
2016,7,25,16,30,278.0,215.0,3.9,27.0,362.0,459.88,357.64
2016,7,25,16,45,216.5,197.5,3.95,26.5,304.5,371.94,291.72
2016,7,25,17,0,155.0,180.0,4.0,26.0,247.0,302.29,238.19
2016,7,25,17,15,130.5,161.0,3.95,25.0,212.5,259.92,205.94
2016,7,25,17,30,106.0,142.0,3.9,24.0,178.0,219.64,174.48
2016,7,25,17,45,197.0,116.5,3.85,23.0,169.0,245.26,196.27
2016,7,25,18,0,288.0,91.0,3.8,22.0,160.0,250.54,199.86
2016,7,25,18,15,227.5,70.5,3.75,21.0,117.0,185.84,145.52
2016,7,25,18,30,167.0,50.0,3.7,20.0,74.0,127.35,95.74
2016,7,25,18,45,105.0,30.5,3.65,19.0,43.5,75.91,50.31
2016,7,25,19,0,43.0,11.0,3.6,18.0,13.0,24.95,0.0
2016,7,25,19,15,21.5,5.5,3.55,17.5,6.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.5,9.5,1.0,14.5,12.5,8.64,0.0
2016,7,26,5,30,101.0,19.0,1.1,15.0,25.0,14.9,1.14
2016,7,26,5,45,193.5,36.5,1.2,16.0,62.0,28.35,18.32
2016,7,26,6,0,286.0,54.0,1.3,17.0,99.0,41.38,30.43
2016,7,26,6,15,355.5,68.0,1.2,18.0,145.0,51.25,39.4
2016,7,26,6,30,425.0,82.0,1.1,19.0,191.0,60.77,47.76
2016,7,26,6,45,482.5,91.5,1.0,20.0,241.5,66.61,52.67
2016,7,26,7,0,540.0,101.0,0.9,21.0,292.0,73.22,58.03
2016,7,26,7,15,579.0,109.5,0.8,22.0,343.5,76.88,60.72
2016,7,26,7,30,618.0,118.0,0.7,23.0,395.0,80.3,63.12
2016,7,26,7,45,650.0,123.5,0.65,24.0,446.0,109.0,67.1
2016,7,26,8,0,682.0,129.0,0.6,25.0,497.0,159.98,94.36
2016,7,26,8,15,704.5,134.5,0.6,26.0,545.5,213.3,132.4
2016,7,26,8,30,727.0,140.0,0.6,27.0,594.0,269.17,176.14
2016,7,26,8,45,740.5,146.0,0.65,28.0,638.0,325.14,221.28
2016,7,26,9,0,754.0,152.0,0.7,29.0,682.0,382.13,266.58
2016,7,26,9,15,768.0,155.5,0.75,29.5,722.5,438.11,310.5
2016,7,26,9,30,782.0,159.0,0.8,30.0,763.0,497.73,355.52
2016,7,26,9,45,806.0,154.5,0.85,31.0,802.0,552.24,394.87
2016,7,26,10,0,830.0,150.0,0.9,32.0,841.0,607.66,433.47
2016,7,26,10,15,837.5,152.0,1.0,32.5,869.5,659.0,469.26
2016,7,26,10,30,845.0,154.0,1.1,33.0,898.0,709.11,503.27
2016,7,26,10,45,816.0,176.5,1.2,33.5,909.0,749.64,529.57
2016,7,26,11,0,787.0,199.0,1.3,34.0,920.0,785.5,552.26
2016,7,26,11,15,790.5,200.0,1.4,34.0,934.0,824.1,578.11
2016,7,26,11,30,794.0,201.0,1.5,34.0,948.0,860.53,601.6
2016,7,26,11,45,759.5,224.5,1.65,34.5,943.5,887.96,618.52
2016,7,26,12,0,725.0,248.0,1.8,35.0,939.0,906.56,629.7
2016,7,26,12,15,724.5,248.0,1.9,35.0,937.5,930.23,645.46
2016,7,26,12,30,724.0,248.0,2.0,35.0,936.0,951.01,659.16
2016,7,26,12,45,754.0,226.0,2.15,35.0,937.5,976.66,676.46
2016,7,26,13,0,784.0,204.0,2.3,35.0,939.0,991.1,686.9
2016,7,26,13,15,779.0,202.5,2.35,35.0,922.5,996.51,690.98
2016,7,26,13,30,774.0,201.0,2.4,35.0,906.0,998.43,693.13
2016,7,26,13,45,729.5,220.5,2.5,35.0,871.5,987.82,688.15
2016,7,26,14,0,685.0,240.0,2.6,35.0,837.0,965.16,675.8
2016,7,26,14,15,674.5,236.0,2.65,34.5,807.0,949.45,668.81
2016,7,26,14,30,664.0,232.0,2.7,34.0,777.0,930.73,659.85
2016,7,26,14,45,634.5,234.5,2.8,34.0,737.0,897.24,639.93
2016,7,26,15,0,605.0,237.0,2.9,34.0,697.0,861.57,618.32
2016,7,26,15,15,587.5,230.0,2.95,33.5,656.5,821.15,594.76
2016,7,26,15,30,570.0,223.0,3.0,33.0,616.0,784.01,572.83
2016,7,26,15,45,547.0,215.0,3.1,33.0,571.5,739.5,544.51
2016,7,26,16,0,524.0,207.0,3.2,33.0,527.0,694.18,515.12
2016,7,26,16,15,497.5,196.5,3.2,32.0,480.0,642.8,482.52
2016,7,26,16,30,471.0,186.0,3.2,31.0,433.0,591.54,449.08
2016,7,26,16,45,444.0,171.5,3.25,30.5,385.0,536.04,410.89
2016,7,26,17,0,417.0,157.0,3.3,30.0,337.0,481.4,372.22
2016,7,26,17,15,377.5,142.0,3.1,29.0,288.5,419.4,326.93
2016,7,26,17,30,338.0,127.0,2.9,28.0,240.0,349.73,274.51
2016,7,26,17,45,300.0,108.0,2.7,27.5,195.5,291.02,228.36
2016,7,26,18,0,262.0,89.0,2.5,27.0,151.0,235.69,183.53
2016,7,26,18,15,204.0,68.5,2.35,26.0,109.5,173.44,132.58
2016,7,26,18,30,146.0,48.0,2.2,25.0,68.0,117.12,85.78
2016,7,26,18,45,91.0,28.5,2.1,24.0,39.5,68.93,43.8
2016,7,26,19,0,36.0,9.0,2.0,23.0,11.0,17.44,0.0
2016,7,26,19,15,18.0,4.5,2.0,22.5,5.5,4.09,0.0
2016,7,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,1.25,18.5,10.0,7.28,0.0
2016,7,27,5,30,67.0,16.0,1.5,19.0,20.0,13.26,0.0
2016,7,27,5,45,142.0,35.0,1.75,20.0,53.5,28.16,17.7
2016,7,27,6,0,217.0,54.0,2.0,21.0,87.0,41.24,29.72
2016,7,27,6,15,280.0,70.0,1.9,21.5,130.0,52.54,39.89
2016,7,27,6,30,343.0,86.0,1.8,22.0,173.0,63.41,49.43
2016,7,27,6,45,397.5,98.0,1.75,23.0,221.0,70.9,55.7
2016,7,27,7,0,452.0,110.0,1.7,24.0,269.0,78.07,61.47
2016,7,27,7,15,491.0,120.0,1.6,25.0,318.0,83.43,65.54
2016,7,27,7,30,530.0,130.0,1.5,26.0,367.0,88.51,69.26
2016,7,27,7,45,562.5,137.5,1.45,27.0,416.0,115.46,73.71
2016,7,27,8,0,595.0,145.0,1.4,28.0,465.0,162.65,99.1
2016,7,27,8,15,618.5,151.5,1.4,28.5,511.5,211.67,134.02
2016,7,27,8,30,642.0,158.0,1.4,29.0,558.0,263.47,174.64
2016,7,27,8,45,655.5,165.5,1.4,30.0,600.0,315.72,216.59
2016,7,27,9,0,669.0,173.0,1.4,31.0,642.0,369.13,258.88
2016,7,27,9,15,684.0,177.5,1.5,31.5,681.5,421.69,300.3
2016,7,27,9,30,699.0,182.0,1.6,32.0,721.0,475.08,341.21
2016,7,27,9,45,711.5,185.0,1.7,32.5,755.0,526.52,379.62
2016,7,27,10,0,724.0,188.0,1.8,33.0,789.0,578.01,416.94
2016,7,27,10,15,732.5,191.0,1.9,33.0,817.0,626.82,452.31
2016,7,27,10,30,741.0,194.0,2.0,33.0,845.0,674.81,486.35
2016,7,27,10,45,518.0,318.0,2.15,33.5,778.5,661.1,473.55
2016,7,27,11,0,295.0,442.0,2.3,34.0,712.0,625.02,444.84
2016,7,27,11,15,248.5,459.5,2.4,34.0,690.0,622.1,442.63
2016,7,27,11,30,202.0,477.0,2.5,34.0,668.0,610.2,434.02
2016,7,27,11,45,267.0,463.5,2.7,34.0,717.5,673.57,478.81
2016,7,27,12,0,332.0,450.0,2.9,34.0,767.0,734.35,521.18
2016,7,27,12,15,326.0,454.0,3.05,34.0,764.5,747.86,530.33
2016,7,27,12,30,320.0,458.0,3.2,34.0,762.0,759.69,538.69
2016,7,27,12,45,485.0,364.0,3.35,34.0,820.0,849.74,603.41
2016,7,27,13,0,650.0,270.0,3.5,34.0,878.0,933.89,663.14
2016,7,27,13,15,645.0,267.5,3.6,33.5,862.5,937.79,667.43
2016,7,27,13,30,640.0,265.0,3.7,33.0,847.0,938.56,670.36
2016,7,27,13,45,610.0,274.5,3.8,33.0,818.0,922.88,660.68
2016,7,27,14,0,580.0,284.0,3.9,33.0,789.0,901.35,647.34
2016,7,27,14,15,569.5,278.5,4.0,32.5,760.5,884.64,639.06
2016,7,27,14,30,559.0,273.0,4.1,32.0,732.0,865.39,628.99
2016,7,27,14,45,539.5,269.5,4.2,32.0,696.0,837.12,611.34
2016,7,27,15,0,520.0,266.0,4.3,32.0,660.0,806.97,592.31
2016,7,27,15,15,503.0,257.0,4.3,31.5,621.5,771.71,570.6
2016,7,27,15,30,486.0,248.0,4.3,31.0,583.0,734.98,547.6
2016,7,27,15,45,473.0,234.5,4.35,30.5,542.0,695.78,522.83
2016,7,27,16,0,460.0,221.0,4.4,30.0,501.0,655.36,496.73
2016,7,27,16,15,435.0,208.5,4.35,29.5,455.5,605.28,462.67
2016,7,27,16,30,410.0,196.0,4.3,29.0,410.0,555.38,428.06
2016,7,27,16,45,396.5,177.5,4.3,28.5,366.5,507.99,394.92
2016,7,27,17,0,383.0,159.0,4.3,28.0,323.0,460.42,360.72
2016,7,27,17,15,345.5,142.5,4.15,27.0,276.0,388.08,306.84
2016,7,27,17,30,308.0,126.0,4.0,26.0,229.0,331.05,263.06
2016,7,27,17,45,281.5,106.0,3.9,25.5,187.5,278.87,221.39
2016,7,27,18,0,255.0,86.0,3.8,25.0,146.0,228.83,180.16
2016,7,27,18,15,199.0,65.5,3.65,24.0,105.5,167.72,129.38
2016,7,27,18,30,143.0,45.0,3.5,23.0,65.0,112.27,82.67
2016,7,27,18,45,90.5,27.0,3.4,22.5,37.5,66.79,41.93
2016,7,27,19,0,38.0,9.0,3.3,22.0,10.0,17.94,0.0
2016,7,27,19,15,19.0,4.5,3.25,21.5,5.0,4.09,0.0
2016,7,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,9.0,2.55,15.5,12.0,8.19,0.0
2016,7,28,5,30,104.0,18.0,2.5,16.0,24.0,14.15,0.0
2016,7,28,5,45,201.0,33.5,2.5,16.5,59.5,26.07,16.14
2016,7,28,6,0,298.0,49.0,2.5,17.0,95.0,37.64,27.09
2016,7,28,6,15,369.0,61.0,2.4,17.5,139.5,46.11,34.93
2016,7,28,6,30,440.0,73.0,2.3,18.0,184.0,54.31,42.29
2016,7,28,6,45,496.5,81.5,2.25,19.0,233.5,60.25,47.36
2016,7,28,7,0,553.0,90.0,2.2,20.0,283.0,64.61,50.86
2016,7,28,7,15,590.5,97.0,2.15,21.0,333.0,67.46,52.95
2016,7,28,7,30,628.0,104.0,2.1,22.0,383.0,70.13,54.81
2016,7,28,7,45,660.0,108.0,2.1,23.0,433.0,97.44,58.36
2016,7,28,8,0,692.0,112.0,2.1,24.0,483.0,147.94,85.42
2016,7,28,8,15,714.0,116.5,2.05,25.0,530.5,201.0,124.07
2016,7,28,8,30,736.0,121.0,2.0,26.0,578.0,256.49,168.72
2016,7,28,8,45,750.5,125.5,2.0,27.0,621.5,316.67,218.28
2016,7,28,9,0,765.0,130.0,2.0,28.0,665.0,372.68,264.18
2016,7,28,9,15,778.0,133.0,2.0,28.5,704.5,427.68,308.74
2016,7,28,9,30,791.0,136.0,2.0,29.0,744.0,483.06,352.2
2016,7,28,9,45,794.5,142.0,2.05,30.0,776.5,536.18,391.95
2016,7,28,10,0,798.0,148.0,2.1,31.0,809.0,588.23,429.4
2016,7,28,10,15,805.5,150.0,2.2,31.0,837.0,638.05,466.13
2016,7,28,10,30,813.0,152.0,2.3,31.0,865.0,686.72,501.23
2016,7,28,10,45,792.0,169.5,2.4,31.5,878.5,727.28,528.55
2016,7,28,11,0,771.0,187.0,2.5,32.0,892.0,763.98,552.62
2016,7,28,11,15,775.0,188.0,2.6,32.0,906.5,802.31,579.02
2016,7,28,11,30,779.0,189.0,2.7,32.0,921.0,838.55,602.83
2016,7,28,11,45,751.5,208.5,2.8,32.5,918.5,867.35,620.48
2016,7,28,12,0,724.0,228.0,2.9,33.0,916.0,888.31,633.06
2016,7,28,12,15,724.0,228.0,2.95,33.0,915.0,912.17,648.54
2016,7,28,12,30,724.0,228.0,3.0,33.0,914.0,933.17,662.21
2016,7,28,12,45,713.0,232.0,3.15,33.0,903.5,944.5,670.5
2016,7,28,13,0,702.0,236.0,3.3,33.0,893.0,952.48,676.82
2016,7,28,13,15,697.5,234.0,3.4,33.0,877.5,957.58,681.08
2016,7,28,13,30,693.0,232.0,3.5,33.0,862.0,959.42,683.37
2016,7,28,13,45,662.5,243.0,3.6,33.0,832.5,945.13,675.42
2016,7,28,14,0,632.0,254.0,3.7,33.0,803.0,927.6,664.76
2016,7,28,14,15,622.0,249.5,3.75,32.5,774.5,912.17,657.22
2016,7,28,14,30,612.0,245.0,3.8,32.0,746.0,893.89,647.77
2016,7,28,14,45,591.0,243.5,3.9,32.0,709.5,865.16,630.05
2016,7,28,15,0,570.0,242.0,4.0,32.0,673.0,829.75,607.85
2016,7,28,15,15,553.5,234.5,4.0,31.5,634.0,795.39,587.04
2016,7,28,15,30,537.0,227.0,4.0,31.0,595.0,759.4,564.79
2016,7,28,15,45,419.0,241.5,4.05,30.5,517.0,656.06,492.86
2016,7,28,16,0,301.0,256.0,4.1,30.0,439.0,544.42,413.16
2016,7,28,16,15,378.5,219.5,4.1,29.5,429.0,557.32,427.03
2016,7,28,16,30,456.0,183.0,4.1,29.0,419.0,577.4,445.1
2016,7,28,16,45,436.5,167.0,4.1,28.5,374.0,526.3,408.97
2016,7,28,17,0,417.0,151.0,4.1,28.0,329.0,475.43,372.36
2016,7,28,17,15,378.0,136.0,4.0,27.0,281.5,413.66,326.61
2016,7,28,17,30,339.0,121.0,3.9,26.0,234.0,343.76,273.21
2016,7,28,17,45,302.5,102.5,3.8,25.0,190.0,286.26,227.74
2016,7,28,18,0,266.0,84.0,3.7,24.0,146.0,231.98,183.31
2016,7,28,18,15,207.5,64.5,3.6,23.0,105.5,170.41,131.9
2016,7,28,18,30,149.0,45.0,3.5,22.0,65.0,114.87,84.85
2016,7,28,18,45,91.5,26.5,3.4,21.5,37.0,66.3,40.99
2016,7,28,19,0,34.0,8.0,3.3,21.0,9.0,15.99,0.0
2016,7,28,19,15,17.0,4.0,3.3,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.5,2.35,16.0,9.0,6.82,0.0
2016,7,29,5,30,70.0,15.0,2.4,16.0,18.0,11.74,0.0
2016,7,29,5,45,151.0,33.0,2.45,16.5,52.0,25.61,15.66
2016,7,29,6,0,232.0,51.0,2.5,17.0,86.0,39.05,28.28
2016,7,29,6,15,297.0,66.5,2.45,17.5,129.0,50.06,38.36
2016,7,29,6,30,362.0,82.0,2.4,18.0,172.0,60.66,47.84
2016,7,29,6,45,422.0,92.0,2.35,19.0,220.5,66.83,53.09
2016,7,29,7,0,482.0,102.0,2.3,20.0,269.0,72.77,57.93
2016,7,29,7,15,521.0,111.0,2.25,21.0,318.5,77.63,61.7
2016,7,29,7,30,560.0,120.0,2.2,22.0,368.0,81.81,64.78
2016,7,29,7,45,595.0,125.5,2.2,23.0,418.0,107.3,68.01
2016,7,29,8,0,630.0,131.0,2.2,24.0,468.0,155.33,93.84
2016,7,29,8,15,653.5,137.0,2.15,25.0,515.0,206.18,130.63
2016,7,29,8,30,677.0,143.0,2.1,26.0,562.0,259.75,173.33
2016,7,29,8,45,695.5,147.5,2.05,27.0,606.0,313.21,217.21
2016,7,29,9,0,714.0,152.0,2.0,28.0,650.0,368.31,261.89
2016,7,29,9,15,728.5,155.5,1.95,28.5,689.5,422.37,305.29
2016,7,29,9,30,743.0,159.0,1.9,29.0,729.0,477.09,347.81
2016,7,29,9,45,741.5,169.0,1.85,30.0,760.0,529.34,386.28
2016,7,29,10,0,740.0,179.0,1.8,31.0,791.0,580.25,422.12
2016,7,29,10,15,748.5,181.5,1.8,31.5,819.0,629.92,456.95
2016,7,29,10,30,757.0,184.0,1.8,32.0,847.0,677.31,489.21
2016,7,29,10,45,744.5,197.5,1.85,32.5,863.0,719.67,517.13
2016,7,29,11,0,732.0,211.0,1.9,33.0,879.0,758.76,542.21
2016,7,29,11,15,736.5,212.5,1.95,33.0,893.5,797.66,568.19
2016,7,29,11,30,741.0,214.0,2.0,33.0,908.0,834.63,592.57
2016,7,29,11,45,722.0,228.0,2.1,33.5,908.5,860.73,608.37
2016,7,29,12,0,703.0,242.0,2.2,34.0,909.0,883.37,621.85
2016,7,29,12,15,703.0,242.0,2.3,34.0,908.5,906.9,637.66
2016,7,29,12,30,703.0,242.0,2.4,34.0,908.0,927.64,651.45
2016,7,29,12,45,718.0,230.5,2.55,34.0,905.5,948.65,665.91
2016,7,29,13,0,733.0,219.0,2.7,34.0,903.0,966.68,678.59
2016,7,29,13,15,728.5,217.0,2.8,33.5,887.5,971.92,684.34
2016,7,29,13,30,724.0,215.0,2.9,33.0,872.0,973.79,688.2
2016,7,29,13,45,694.0,226.0,3.0,33.0,842.5,960.19,680.97
2016,7,29,14,0,664.0,237.0,3.1,33.0,813.0,943.3,671.78
2016,7,29,14,15,654.0,233.0,3.2,32.5,784.5,928.12,665.06
2016,7,29,14,30,644.0,229.0,3.3,32.0,756.0,909.99,656.34
2016,7,29,14,45,621.5,229.0,3.45,32.0,718.5,880.96,638.98
2016,7,29,15,0,599.0,229.0,3.6,32.0,681.0,849.65,619.94
2016,7,29,15,15,582.5,222.0,3.7,31.5,641.5,809.51,596.1
2016,7,29,15,30,566.0,215.0,3.8,31.0,602.0,773.28,574.34
2016,7,29,15,45,377.0,243.5,3.9,30.5,494.0,605.97,456.49
2016,7,29,16,0,188.0,272.0,4.0,30.0,386.0,451.75,343.04
2016,7,29,16,15,332.0,224.0,4.05,29.0,404.5,524.93,403.6
2016,7,29,16,30,476.0,176.0,4.1,28.0,423.0,585.63,453.6
2016,7,29,16,45,278.0,174.5,4.15,27.5,315.0,404.87,317.01
2016,7,29,17,0,80.0,173.0,4.2,27.0,207.0,232.21,181.35
2016,7,29,17,15,214.5,146.0,4.15,26.0,220.5,308.62,245.19
2016,7,29,17,30,349.0,119.0,4.1,25.0,234.0,358.59,286.35
2016,7,29,17,45,308.5,101.0,4.1,24.5,189.5,287.95,229.69
2016,7,29,18,0,268.0,83.0,4.1,24.0,145.0,231.99,183.41
2016,7,29,18,15,209.5,63.0,4.0,23.0,104.0,169.63,131.24
2016,7,29,18,30,151.0,43.0,3.9,22.0,63.0,113.22,83.38
2016,7,29,18,45,92.0,25.0,3.8,21.5,35.5,64.15,38.56
2016,7,29,19,0,33.0,7.0,3.7,21.0,8.0,14.81,0.0
2016,7,29,19,15,16.5,3.5,3.6,20.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,38.5,7.5,2.2,15.5,9.5,6.82,0.0
2016,7,30,5,30,77.0,15.0,2.2,16.0,19.0,11.77,0.0
2016,7,30,5,45,165.0,32.0,2.2,16.5,53.0,24.88,14.94
2016,7,30,6,0,253.0,49.0,2.2,17.0,87.0,37.6,27.0
2016,7,30,6,15,158.0,71.0,2.1,17.5,98.0,54.83,42.52
2016,7,30,6,30,63.0,93.0,2.0,18.0,109.0,74.68,60.07
2016,7,30,6,45,80.0,114.5,1.95,19.0,139.5,90.76,73.86
2016,7,30,7,0,97.0,136.0,1.9,20.0,170.0,102.47,83.51
2016,7,30,7,15,154.5,158.0,1.8,21.0,222.0,117.46,95.66
2016,7,30,7,30,212.0,180.0,1.7,22.0,274.0,132.06,107.18
2016,7,30,7,45,215.0,204.0,1.6,23.0,309.5,157.7,117.0
2016,7,30,8,0,218.0,228.0,1.5,24.0,345.0,192.53,139.36
2016,7,30,8,15,197.0,254.5,1.5,25.0,367.5,225.78,164.27
2016,7,30,8,30,176.0,281.0,1.5,26.0,390.0,256.94,188.4
2016,7,30,8,45,214.0,299.5,1.5,27.0,442.0,297.49,217.63
2016,7,30,9,0,252.0,318.0,1.5,28.0,494.0,338.08,246.97
2016,7,30,9,15,508.5,235.0,1.6,28.5,616.0,396.62,288.09
2016,7,30,9,30,765.0,152.0,1.7,29.0,738.0,484.75,352.7
2016,7,30,9,45,810.5,136.0,1.8,30.0,782.5,539.93,393.76
2016,7,30,10,0,856.0,120.0,1.9,31.0,827.0,598.7,436.33
2016,7,30,10,15,863.5,121.5,2.05,31.0,855.5,649.79,474.19
2016,7,30,10,30,871.0,123.0,2.2,31.0,884.0,699.51,510.31
2016,7,30,10,45,854.5,137.5,2.35,31.5,899.5,741.54,539.03
2016,7,30,11,0,838.0,152.0,2.5,32.0,915.0,784.9,567.57
2016,7,30,11,15,841.5,152.5,2.65,32.0,930.0,824.71,593.98
2016,7,30,11,30,845.0,153.0,2.8,32.0,945.0,854.76,613.96
2016,7,30,11,45,820.5,170.5,3.0,32.5,944.0,888.64,635.54
2016,7,30,12,0,796.0,188.0,3.2,33.0,943.0,910.93,649.51
2016,7,30,12,15,796.0,188.0,3.35,32.5,942.0,935.51,667.43
2016,7,30,12,30,796.0,188.0,3.5,32.0,941.0,957.06,683.51
2016,7,30,12,45,780.5,195.5,3.65,32.0,929.0,967.66,691.29
2016,7,30,13,0,765.0,203.0,3.8,32.0,917.0,974.6,696.9
2016,7,30,13,15,761.0,202.0,3.95,32.0,901.5,981.25,702.44
2016,7,30,13,30,757.0,201.0,4.1,32.0,886.0,993.02,711.4
2016,7,30,13,45,732.5,209.0,4.25,32.0,858.5,981.97,705.68
2016,7,30,14,0,708.0,217.0,4.4,32.0,831.0,967.58,697.97
2016,7,30,14,15,699.0,213.5,4.45,31.5,802.0,953.55,691.44
2016,7,30,14,30,690.0,210.0,4.5,31.0,773.0,936.43,682.89
2016,7,30,14,45,669.5,209.5,4.6,30.5,736.0,908.29,667.21
2016,7,30,15,0,649.0,209.0,4.7,30.0,699.0,877.71,649.95
2016,7,30,15,15,457.0,258.0,4.7,29.5,593.5,731.36,547.67
2016,7,30,15,30,265.0,307.0,4.7,29.0,488.0,584.1,441.01
2016,7,30,15,45,195.0,289.0,4.7,29.0,417.5,480.98,366.27
2016,7,30,16,0,125.0,271.0,4.7,29.0,347.0,397.39,303.77
2016,7,30,16,15,111.5,246.0,4.65,28.0,309.5,342.08,264.16
2016,7,30,16,30,98.0,221.0,4.6,27.0,272.0,302.0,235.08
2016,7,30,16,45,84.0,195.5,4.6,26.5,236.0,261.64,204.69
2016,7,30,17,0,70.0,170.0,4.6,26.0,200.0,222.11,174.36
2016,7,30,17,15,58.0,148.5,4.5,25.0,171.5,189.58,149.3
2016,7,30,17,30,46.0,127.0,4.4,24.0,143.0,158.0,124.42
2016,7,30,17,45,158.0,106.5,4.3,23.5,145.0,204.36,163.12
2016,7,30,18,0,270.0,86.0,4.2,23.0,147.0,237.06,188.28
2016,7,30,18,15,210.0,65.5,4.1,22.0,105.5,173.47,134.71
2016,7,30,18,30,150.0,45.0,4.0,21.0,64.0,116.03,85.78
2016,7,30,18,45,90.5,26.0,3.9,20.5,36.0,65.11,38.34
2016,7,30,19,0,31.0,7.0,3.8,20.0,8.0,14.29,0.0
2016,7,30,19,15,15.5,3.5,3.75,19.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.0,1.25,14.5,9.0,6.37,0.0
2016,7,31,5,30,77.0,14.0,1.3,15.0,18.0,10.99,0.0
2016,7,31,5,45,170.5,31.5,1.4,15.5,52.5,24.53,14.61
2016,7,31,6,0,264.0,49.0,1.5,16.0,87.0,37.67,27.16
2016,7,31,6,15,334.0,63.0,1.4,16.5,131.0,47.64,36.38
2016,7,31,6,30,404.0,77.0,1.3,17.0,175.0,57.26,45.04
2016,7,31,6,45,291.0,105.5,1.25,18.0,185.0,79.38,64.26
2016,7,31,7,0,178.0,134.0,1.2,19.0,195.0,101.69,83.13
2016,7,31,7,15,214.5,154.5,1.15,20.0,240.0,110.25,89.81
2016,7,31,7,30,251.0,175.0,1.1,21.0,285.0,122.63,99.56
2016,7,31,7,45,278.0,194.5,1.1,22.0,330.5,147.29,107.66
2016,7,31,8,0,305.0,214.0,1.1,23.0,376.0,185.84,131.02
2016,7,31,8,15,208.5,245.5,1.15,24.0,361.5,221.79,161.13
2016,7,31,8,30,112.0,277.0,1.2,25.0,347.0,245.33,182.37
2016,7,31,8,45,431.5,208.0,1.25,26.0,504.0,284.04,202.43
2016,7,31,9,0,751.0,139.0,1.3,27.0,661.0,375.4,266.25
2016,7,31,9,15,765.0,142.5,1.4,27.5,701.5,430.67,310.68
2016,7,31,9,30,779.0,146.0,1.5,28.0,742.0,486.48,354.42
2016,7,31,9,45,757.5,166.0,1.6,28.5,767.5,538.03,393.65
2016,7,31,10,0,736.0,186.0,1.7,29.0,793.0,584.68,427.99
2016,7,31,10,15,745.0,189.0,1.75,29.5,821.5,634.63,463.48
2016,7,31,10,30,754.0,192.0,1.8,30.0,850.0,683.77,497.37
2016,7,31,10,45,736.0,208.5,1.9,30.5,864.0,724.47,524.59
2016,7,31,11,0,718.0,225.0,2.0,31.0,878.0,761.88,549.0
2016,7,31,11,15,722.0,226.5,2.1,31.0,892.5,800.13,575.16
2016,7,31,11,30,726.0,228.0,2.2,31.0,907.0,836.43,599.74
2016,7,31,11,45,698.5,247.5,2.3,31.0,905.0,859.86,614.97
2016,7,31,12,0,671.0,267.0,2.4,31.0,903.0,879.35,627.62
2016,7,31,12,15,671.0,268.0,2.55,31.0,903.0,903.34,644.32
2016,7,31,12,30,671.0,269.0,2.7,31.0,903.0,924.66,659.22
2016,7,31,12,45,740.0,223.0,2.85,31.0,916.5,964.14,686.54
2016,7,31,13,0,809.0,177.0,3.0,31.0,930.0,993.43,706.32
2016,7,31,13,15,804.5,175.5,3.1,31.0,914.0,999.28,711.0
2016,7,31,13,30,800.0,174.0,3.2,31.0,898.0,1001.59,713.73
2016,7,31,13,45,753.5,196.0,3.35,31.0,863.5,990.1,708.16
2016,7,31,14,0,707.0,218.0,3.5,31.0,829.0,968.38,696.08
