Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,697.0,214.5,3.6,30.5,799.5,953.33,689.42
2016,7,31,14,30,687.0,211.0,3.7,30.0,770.0,935.21,680.68
2016,7,31,14,45,649.0,219.0,3.8,29.5,728.0,898.82,659.74
2016,7,31,15,0,611.0,227.0,3.9,29.0,686.0,860.31,636.4
2016,7,31,15,15,594.0,220.5,3.95,28.5,646.0,825.29,615.37
2016,7,31,15,30,577.0,214.0,4.0,28.0,606.0,783.28,589.25
2016,7,31,15,45,548.5,208.5,4.1,28.0,560.5,736.23,557.85
2016,7,31,16,0,520.0,203.0,4.2,28.0,515.0,688.71,525.57
2016,7,31,16,15,493.5,192.5,4.2,27.0,468.5,637.25,491.68
2016,7,31,16,30,467.0,182.0,4.2,26.0,422.0,585.94,456.96
2016,7,31,16,45,435.0,169.0,4.25,25.5,373.5,528.34,415.73
2016,7,31,17,0,403.0,156.0,4.3,25.0,325.0,472.09,374.39
2016,7,31,17,15,364.0,140.0,4.25,24.0,277.5,398.27,318.88
2016,7,31,17,30,325.0,124.0,4.2,23.0,230.0,339.96,273.57
2016,7,31,17,45,279.0,105.0,4.2,22.5,184.0,277.51,222.97
2016,7,31,18,0,233.0,86.0,4.2,22.0,138.0,219.39,174.54
2016,7,31,18,15,178.0,64.0,4.1,21.0,97.5,158.08,122.9
2016,7,31,18,30,123.0,42.0,4.0,20.0,57.0,102.16,75.2
2016,7,31,18,45,73.0,24.0,3.95,19.0,31.5,56.56,31.72
2016,7,31,19,0,23.0,6.0,3.9,18.0,6.0,11.32,0.0
2016,7,31,19,15,11.5,3.0,3.8,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,5,15,62.0,7.5,1.6,14.0,10.5,6.82,0.0
2016,8,1,5,30,124.0,15.0,1.6,14.0,21.0,11.84,0.0
2016,8,1,5,45,242.5,28.0,1.65,14.5,57.0,22.63,12.97
2016,8,1,6,0,361.0,41.0,1.7,15.0,93.0,32.7,22.91
2016,8,1,6,15,189.0,63.0,1.65,16.0,91.0,49.28,37.87
2016,8,1,6,30,17.0,85.0,1.6,17.0,89.0,70.98,57.06
2016,8,1,6,45,25.5,105.5,1.55,18.0,113.5,84.55,68.74
2016,8,1,7,0,34.0,126.0,1.5,19.0,138.0,99.75,81.49
2016,8,1,7,15,48.5,150.5,1.4,19.5,170.5,117.17,95.95
2016,8,1,7,30,63.0,175.0,1.3,20.0,203.0,134.16,109.75
2016,8,1,7,45,91.5,202.5,1.25,21.0,248.0,158.08,121.03
2016,8,1,8,0,120.0,230.0,1.2,22.0,293.0,183.33,137.09
2016,8,1,8,15,160.5,253.5,1.15,22.5,346.5,218.96,161.94
2016,8,1,8,30,201.0,277.0,1.1,23.0,400.0,259.96,191.63
2016,8,1,8,45,273.0,285.5,1.05,24.0,467.0,299.66,219.54
2016,8,1,9,0,345.0,294.0,1.0,25.0,534.0,353.17,258.24
2016,8,1,9,15,601.5,199.0,1.05,25.5,646.0,406.41,296.16
2016,8,1,9,30,858.0,104.0,1.1,26.0,758.0,491.04,358.88
2016,8,1,9,45,871.0,103.5,1.2,26.5,794.0,546.28,401.18
2016,8,1,10,0,884.0,103.0,1.3,27.0,830.0,601.11,442.03
2016,8,1,10,15,890.5,104.5,1.4,27.5,858.5,652.94,479.53
2016,8,1,10,30,897.0,106.0,1.5,28.0,887.0,703.24,514.91
2016,8,1,10,45,897.0,109.5,1.65,28.5,907.5,748.9,546.38
2016,8,1,11,0,897.0,113.0,1.8,29.0,928.0,792.09,574.18
2016,8,1,11,15,900.0,114.0,1.9,29.0,943.0,832.8,600.89
2016,8,1,11,30,903.0,115.0,2.0,29.0,958.0,870.94,625.82
2016,8,1,11,45,899.0,119.0,2.1,29.5,963.0,903.01,645.51
2016,8,1,12,0,895.0,123.0,2.2,30.0,968.0,931.85,663.1
2016,8,1,12,15,895.0,123.0,2.3,30.0,967.5,957.34,679.91
2016,8,1,12,30,895.0,123.0,2.4,30.0,967.0,979.55,694.74
2016,8,1,12,45,891.5,123.5,2.5,30.5,958.5,995.48,704.3
2016,8,1,13,0,888.0,124.0,2.6,31.0,950.0,1007.83,711.72
2016,8,1,13,15,885.0,123.5,2.7,30.5,934.0,1016.05,719.57
2016,8,1,13,30,882.0,123.0,2.8,30.0,918.0,1020.61,725.29
2016,8,1,13,45,872.0,124.5,2.9,30.0,893.5,1016.52,724.23
2016,8,1,14,0,862.0,126.0,3.0,30.0,869.0,1008.82,721.04
2016,8,1,14,15,854.5,124.0,3.1,29.5,839.5,996.47,716.41
2016,8,1,14,30,847.0,122.0,3.2,29.0,810.0,980.63,709.58
2016,8,1,14,45,835.5,121.0,3.3,29.0,774.0,958.61,697.31
2016,8,1,15,0,824.0,120.0,3.4,29.0,738.0,943.6,689.67
2016,8,1,15,15,811.0,117.0,3.5,28.5,696.5,911.63,672.06
2016,8,1,15,30,798.0,114.0,3.6,28.0,655.0,876.99,652.51
2016,8,1,15,45,776.5,112.5,3.7,28.0,609.0,834.09,625.71
2016,8,1,16,0,755.0,111.0,3.8,28.0,563.0,789.48,597.36
2016,8,1,16,15,732.0,107.0,3.85,27.0,514.0,743.21,569.42
2016,8,1,16,30,709.0,103.0,3.9,26.0,465.0,692.37,537.41
2016,8,1,16,45,672.5,99.5,4.0,25.5,413.5,631.66,496.23
2016,8,1,17,0,636.0,96.0,4.1,25.0,362.0,571.9,453.14
2016,8,1,17,15,595.0,89.0,4.1,24.0,311.0,506.62,404.97
2016,8,1,17,30,554.0,82.0,4.1,23.0,260.0,443.63,356.65
2016,8,1,17,45,492.5,73.5,4.1,22.0,210.0,370.61,298.33
2016,8,1,18,0,431.0,65.0,4.1,21.0,160.0,302.86,242.08
2016,8,1,18,15,351.0,52.0,4.1,20.0,116.5,226.12,177.03
2016,8,1,18,30,271.0,39.0,4.1,19.0,73.0,161.6,120.65
2016,8,1,18,45,164.5,24.0,4.1,18.5,41.5,91.53,51.46
2016,8,1,19,0,58.0,9.0,4.1,18.0,10.0,22.94,0.0
2016,8,1,19,15,29.0,4.5,4.05,17.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,2.1,12.5,10.5,6.82,0.0
2016,8,2,5,30,132.0,15.0,2.1,13.0,21.0,13.64,0.0
2016,8,2,5,45,254.0,28.0,2.15,13.5,57.5,22.75,12.95
2016,8,2,6,0,376.0,41.0,2.2,14.0,94.0,32.84,23.1
2016,8,2,6,15,453.5,50.0,2.15,14.5,140.5,38.88,28.9
2016,8,2,6,30,531.0,59.0,2.1,15.0,187.0,44.72,34.28
2016,8,2,6,45,368.5,94.5,2.1,16.0,193.5,68.63,55.35
2016,8,2,7,0,206.0,130.0,2.1,17.0,200.0,94.95,78.03
2016,8,2,7,15,108.0,138.5,2.05,18.0,175.5,105.07,86.21
2016,8,2,7,30,10.0,147.0,2.0,19.0,151.0,121.87,99.91
2016,8,2,7,45,130.5,184.0,1.95,20.0,252.0,141.66,107.7
2016,8,2,8,0,251.0,221.0,1.9,21.0,353.0,184.67,133.78
2016,8,2,8,15,537.5,157.0,1.9,21.5,475.5,202.47,134.33
2016,8,2,8,30,824.0,93.0,1.9,22.0,598.0,259.05,170.17
2016,8,2,8,45,838.0,96.5,1.95,23.0,643.5,323.79,224.79
2016,8,2,9,0,852.0,100.0,2.0,24.0,689.0,383.4,274.89
2016,8,2,9,15,864.5,102.5,2.1,24.5,731.0,442.12,323.76
2016,8,2,9,30,877.0,105.0,2.2,25.0,773.0,500.92,371.2
2016,8,2,9,45,884.5,108.0,2.3,26.0,808.5,557.36,414.59
2016,8,2,10,0,892.0,111.0,2.4,27.0,844.0,612.85,455.66
2016,8,2,10,15,900.0,112.5,2.45,27.0,873.5,666.18,495.49
2016,8,2,10,30,908.0,114.0,2.5,27.0,903.0,718.11,533.31
2016,8,2,10,45,895.0,126.0,2.65,27.5,920.5,762.44,564.17
2016,8,2,11,0,882.0,138.0,2.8,28.0,938.0,803.19,590.82
2016,8,2,11,15,886.0,138.5,2.9,28.0,953.5,844.0,618.01
2016,8,2,11,30,890.0,139.0,3.0,28.0,969.0,882.34,643.44
2016,8,2,11,45,875.0,150.5,3.1,28.5,971.0,911.28,661.3
2016,8,2,12,0,860.0,162.0,3.2,29.0,973.0,946.52,683.27
2016,8,2,12,15,860.5,162.0,3.3,29.0,973.0,972.95,700.78
2016,8,2,12,30,861.0,162.0,3.4,29.0,973.0,996.13,716.32
2016,8,2,12,45,869.0,155.5,3.5,29.5,967.5,1004.97,721.28
2016,8,2,13,0,877.0,149.0,3.6,30.0,962.0,1022.09,731.75
2016,8,2,13,15,873.0,148.0,3.65,29.5,946.0,1029.07,738.36
2016,8,2,13,30,869.0,147.0,3.7,29.0,930.0,1032.38,742.83
2016,8,2,13,45,847.0,154.5,3.8,29.0,901.5,1035.05,745.92
2016,8,2,14,0,825.0,162.0,3.9,29.0,873.0,1021.93,738.94
2016,8,2,14,15,816.5,160.0,3.95,29.0,842.5,1008.92,731.88
2016,8,2,14,30,808.0,158.0,4.0,29.0,812.0,992.45,722.64
2016,8,2,14,45,794.5,155.5,4.05,29.0,775.0,967.24,707.71
2016,8,2,15,0,781.0,153.0,4.1,29.0,738.0,939.01,690.8
2016,8,2,15,15,766.0,149.5,4.1,28.5,695.5,911.62,675.49
2016,8,2,15,30,751.0,146.0,4.1,28.0,653.0,875.63,654.21
2016,8,2,15,45,733.5,140.5,4.15,27.5,607.5,832.92,628.3
2016,8,2,16,0,716.0,135.0,4.2,27.0,562.0,788.41,600.7
2016,8,2,16,15,690.5,129.5,4.2,26.5,512.0,735.85,566.64
2016,8,2,16,30,665.0,124.0,4.2,26.0,462.0,682.67,531.42
2016,8,2,16,45,635.0,116.0,4.2,25.5,411.0,623.13,489.7
2016,8,2,17,0,605.0,108.0,4.2,25.0,360.0,564.1,446.98
2016,8,2,17,15,561.0,99.5,4.1,24.0,308.0,496.41,396.71
2016,8,2,17,30,517.0,91.0,4.0,23.0,256.0,431.34,346.6
2016,8,2,17,45,462.5,80.0,3.9,22.0,207.0,357.52,287.66
2016,8,2,18,0,408.0,69.0,3.8,21.0,158.0,293.36,234.24
2016,8,2,18,15,326.0,55.0,3.7,20.0,114.0,219.28,171.38
2016,8,2,18,30,244.0,41.0,3.6,19.0,70.0,154.44,114.9
2016,8,2,18,45,142.0,24.0,3.55,18.5,39.0,84.06,44.13
2016,8,2,19,0,40.0,7.0,3.5,18.0,8.0,16.52,0.0
2016,8,2,19,15,20.0,3.5,3.5,17.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.0,2.4,12.5,9.0,6.37,0.0
2016,8,3,5,30,84.0,14.0,2.5,13.0,18.0,12.73,0.0
2016,8,3,5,45,201.0,30.0,2.6,13.5,54.0,23.48,13.34
2016,8,3,6,0,318.0,46.0,2.7,14.0,90.0,35.6,25.45
2016,8,3,6,15,398.5,57.5,2.6,14.5,136.5,45.49,34.7
2016,8,3,6,30,479.0,69.0,2.5,15.0,183.0,53.17,41.76
2016,8,3,6,45,539.5,77.0,2.4,16.0,235.0,57.47,45.49
2016,8,3,7,0,600.0,85.0,2.3,17.0,287.0,61.62,48.9
2016,8,3,7,15,331.0,129.0,2.25,18.0,243.5,89.14,72.5
2016,8,3,7,30,62.0,173.0,2.2,19.0,200.0,132.78,109.28
2016,8,3,7,45,400.0,141.0,2.15,20.0,348.5,109.93,75.99
2016,8,3,8,0,738.0,109.0,2.1,21.0,497.0,149.48,86.11
2016,8,3,8,15,760.5,113.5,2.1,21.5,547.0,205.85,127.75
2016,8,3,8,30,783.0,118.0,2.1,22.0,597.0,269.78,180.07
2016,8,3,8,45,794.0,124.0,2.1,23.0,641.5,328.21,229.44
2016,8,3,9,0,805.0,130.0,2.1,24.0,686.0,387.26,278.72
2016,8,3,9,15,818.5,133.0,2.15,24.5,727.5,445.23,326.5
2016,8,3,9,30,832.0,136.0,2.2,25.0,769.0,503.58,373.1
2016,8,3,9,45,847.5,136.0,2.3,26.0,806.0,560.52,416.55
2016,8,3,10,0,863.0,136.0,2.4,27.0,843.0,617.46,458.44
2016,8,3,10,15,871.0,137.5,2.5,27.5,872.5,669.55,496.49
2016,8,3,10,30,879.0,139.0,2.6,28.0,902.0,720.41,532.62
2016,8,3,10,45,840.0,167.0,2.75,28.5,911.0,763.03,561.48
2016,8,3,11,0,801.0,195.0,2.9,29.0,920.0,797.65,584.26
2016,8,3,11,15,805.0,196.0,3.1,29.0,935.0,837.55,612.53
2016,8,3,11,30,809.0,197.0,3.3,29.0,950.0,875.23,638.11
2016,8,3,11,45,773.5,221.5,3.5,29.0,945.5,903.49,657.44
2016,8,3,12,0,738.0,246.0,3.7,29.0,941.0,922.78,670.89
2016,8,3,12,15,737.5,246.0,3.85,29.0,940.0,946.9,687.51
2016,8,3,12,30,737.0,246.0,4.0,29.0,939.0,968.03,702.14
2016,8,3,12,45,752.0,234.0,4.15,29.0,935.5,989.29,716.95
2016,8,3,13,0,767.0,222.0,4.3,29.0,932.0,1007.4,729.79
2016,8,3,13,15,762.0,220.5,4.4,29.0,915.5,1013.0,734.33
2016,8,3,13,30,757.0,219.0,4.5,29.0,899.0,1015.08,736.77
2016,8,3,13,45,722.5,231.5,4.6,29.0,867.5,998.42,727.07
2016,8,3,14,0,688.0,244.0,4.7,29.0,836.0,978.25,715.39
2016,8,3,14,15,678.0,240.0,4.75,28.5,806.0,962.79,708.05
2016,8,3,14,30,668.0,236.0,4.8,28.0,776.0,944.26,698.62
2016,8,3,14,45,658.0,229.0,4.9,28.0,740.5,919.74,684.05
2016,8,3,15,0,648.0,222.0,5.0,28.0,705.0,892.46,667.44
2016,8,3,15,15,630.5,215.5,5.05,27.5,663.5,856.05,645.26
2016,8,3,15,30,613.0,209.0,5.1,27.0,622.0,817.58,621.32
2016,8,3,15,45,617.0,191.0,5.15,26.5,582.0,784.78,601.62
2016,8,3,16,0,621.0,173.0,5.2,26.0,542.0,749.04,579.39
2016,8,3,16,15,594.0,165.0,5.1,25.0,493.0,689.72,539.38
2016,8,3,16,30,567.0,157.0,5.0,24.0,444.0,636.78,502.98
2016,8,3,16,45,568.0,138.0,4.95,23.5,399.0,592.18,471.71
2016,8,3,17,0,569.0,119.0,4.9,23.0,354.0,551.04,441.95
2016,8,3,17,15,525.0,109.0,4.7,22.0,302.5,478.75,386.98
2016,8,3,17,30,481.0,99.0,4.5,21.0,251.0,414.9,336.81
2016,8,3,17,45,457.0,82.5,4.35,20.5,205.0,357.63,289.77
2016,8,3,18,0,433.0,66.0,4.2,20.0,159.0,304.56,244.2
2016,8,3,18,15,348.0,52.5,4.0,19.0,114.5,225.75,176.98
2016,8,3,18,30,263.0,39.0,3.8,18.0,70.0,159.15,118.44
2016,8,3,18,45,131.5,19.5,3.65,17.5,35.0,74.03,35.08
2016,8,3,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,5,15,35.5,7.0,2.85,10.5,8.5,0.0,0.0
2016,8,4,5,30,71.0,14.0,2.9,11.0,17.0,12.73,0.0
2016,8,4,5,45,196.0,29.5,2.95,11.5,53.0,23.11,12.94
2016,8,4,6,0,321.0,45.0,3.0,12.0,89.0,34.86,24.98
2016,8,4,6,15,401.0,56.5,2.95,12.5,135.5,44.72,34.29
2016,8,4,6,30,481.0,68.0,2.9,13.0,182.0,52.43,41.43
2016,8,4,6,45,240.5,79.5,2.85,14.0,136.5,61.28,49.25
2016,8,4,7,0,0.0,91.0,2.8,15.0,91.0,78.02,63.79
2016,8,4,7,15,40.5,133.5,2.65,15.5,151.0,106.18,88.12
2016,8,4,7,30,81.0,176.0,2.5,16.0,211.0,134.61,112.16
2016,8,4,7,45,132.0,201.5,2.45,17.0,267.0,152.07,117.57
2016,8,4,8,0,183.0,227.0,2.4,18.0,323.0,187.8,140.86
2016,8,4,8,15,209.0,248.5,2.4,18.5,368.0,223.69,167.02
2016,8,4,8,30,235.0,270.0,2.4,19.0,413.0,263.04,197.1
2016,8,4,8,45,532.0,192.0,2.4,20.0,549.0,301.55,219.25
2016,8,4,9,0,829.0,114.0,2.4,21.0,685.0,382.63,278.76
2016,8,4,9,15,841.5,116.5,2.45,21.5,726.0,441.11,327.86
2016,8,4,9,30,854.0,119.0,2.5,22.0,767.0,502.18,377.4
2016,8,4,9,45,850.5,128.0,2.6,23.0,798.5,555.65,419.13
2016,8,4,10,0,847.0,137.0,2.7,24.0,830.0,609.62,459.51
2016,8,4,10,15,854.5,139.0,2.8,24.5,859.0,662.26,498.58
2016,8,4,10,30,862.0,141.0,2.9,25.0,888.0,711.19,534.0
2016,8,4,10,45,829.0,165.0,3.0,25.5,898.5,754.0,563.37
2016,8,4,11,0,796.0,189.0,3.1,26.0,909.0,789.27,586.86
2016,8,4,11,15,800.0,190.0,3.2,26.0,923.0,828.95,614.7
2016,8,4,11,30,804.0,191.0,3.3,26.0,937.0,866.42,639.93
2016,8,4,11,45,771.0,213.0,3.45,26.5,933.0,894.09,657.55
2016,8,4,12,0,738.0,235.0,3.6,27.0,929.0,913.24,669.53
2016,8,4,12,15,737.5,235.0,3.7,27.0,927.5,937.2,685.84
2016,8,4,12,30,737.0,235.0,3.8,27.0,926.0,958.19,700.21
2016,8,4,12,45,739.0,231.0,3.95,27.0,919.0,974.54,711.92
2016,8,4,13,0,741.0,227.0,4.1,27.0,912.0,987.65,721.64
2016,8,4,13,15,735.5,225.0,4.2,26.5,895.5,992.0,726.86
2016,8,4,13,30,730.0,223.0,4.3,26.0,879.0,992.9,730.0
2016,8,4,13,45,694.0,236.5,4.45,25.5,847.0,975.6,721.4
2016,8,4,14,0,658.0,250.0,4.6,25.0,815.0,954.84,710.45
2016,8,4,14,15,647.5,246.0,4.6,24.5,785.0,939.02,702.13
2016,8,4,14,30,637.0,242.0,4.6,24.0,755.0,920.23,691.74
2016,8,4,14,45,621.0,237.0,4.7,24.0,718.5,892.24,674.27
2016,8,4,15,0,605.0,232.0,4.8,24.0,682.0,861.78,654.96
2016,8,4,15,15,588.0,225.0,4.8,23.5,641.5,821.27,629.2
2016,8,4,15,30,571.0,218.0,4.8,23.0,601.0,784.19,605.41
2016,8,4,15,45,569.5,201.5,4.85,22.5,561.0,748.88,583.26
2016,8,4,16,0,568.0,185.0,4.9,22.0,521.0,711.29,558.99
2016,8,4,16,15,541.0,175.5,4.85,21.0,473.0,658.61,523.0
2016,8,4,16,30,514.0,166.0,4.8,20.0,425.0,606.0,486.16
2016,8,4,16,45,512.5,146.5,4.8,19.5,381.0,561.31,454.24
2016,8,4,17,0,511.0,127.0,4.8,19.0,337.0,514.99,420.02
2016,8,4,17,15,467.0,115.5,4.7,18.0,287.0,449.19,369.06
2016,8,4,17,30,423.0,104.0,4.6,17.0,237.0,386.49,318.93
2016,8,4,17,45,397.5,86.5,4.55,16.5,193.0,330.38,272.09
2016,8,4,18,0,372.0,69.0,4.5,16.0,149.0,276.12,225.0
2016,8,4,18,15,291.5,53.5,4.4,15.5,105.5,202.97,161.14
2016,8,4,18,30,211.0,38.0,4.3,15.0,62.0,138.88,103.95
2016,8,4,18,45,105.5,19.0,4.2,14.5,31.0,64.86,26.94
2016,8,4,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,5,15,62.0,7.0,2.7,10.5,9.0,0.0,0.0
2016,8,5,5,30,124.0,14.0,2.8,11.0,18.0,12.73,0.0
2016,8,5,5,45,263.0,26.5,2.9,11.5,55.5,21.67,11.52
2016,8,5,6,0,402.0,39.0,3.0,12.0,93.0,31.41,21.91
2016,8,5,6,15,485.0,48.0,2.95,12.5,141.5,37.55,27.89
2016,8,5,6,30,568.0,57.0,2.9,13.0,190.0,43.49,33.44
2016,8,5,6,45,284.0,57.5,2.9,13.5,124.0,41.7,31.86
2016,8,5,7,0,0.0,58.0,2.9,14.0,58.0,51.22,40.26
2016,8,5,7,15,6.5,103.0,2.8,14.5,106.0,88.17,72.71
2016,8,5,7,30,13.0,148.0,2.7,15.0,154.0,122.39,102.08
2016,8,5,7,45,6.5,148.0,2.6,15.5,151.0,124.58,98.59
2016,8,5,8,0,0.0,148.0,2.5,16.0,148.0,126.18,99.47
2016,8,5,8,15,7.0,177.5,2.4,16.5,182.0,151.78,119.44
2016,8,5,8,30,14.0,207.0,2.3,17.0,216.0,178.58,140.06
2016,8,5,8,45,38.0,253.0,2.25,18.0,278.5,218.44,170.0
2016,8,5,9,0,62.0,299.0,2.2,19.0,341.0,267.29,206.64
2016,8,5,9,15,179.5,321.5,2.15,19.5,455.0,336.97,258.18
2016,8,5,9,30,297.0,344.0,2.1,20.0,569.0,421.82,321.29
2016,8,5,9,45,364.0,336.0,2.1,21.0,624.5,472.92,358.71
2016,8,5,10,0,431.0,328.0,2.1,22.0,680.0,529.76,400.0
2016,8,5,10,15,674.5,221.5,2.15,22.5,795.0,621.17,468.78
2016,8,5,10,30,918.0,115.0,2.2,23.0,910.0,727.37,547.01
2016,8,5,10,45,914.5,121.5,2.25,23.5,930.0,774.4,579.1
2016,8,5,11,0,911.0,128.0,2.3,24.0,950.0,818.62,607.39
2016,8,5,11,15,914.0,128.5,2.35,24.0,965.0,859.81,634.58
2016,8,5,11,30,917.0,129.0,2.4,24.0,980.0,898.34,659.85
2016,8,5,11,45,910.0,135.0,2.45,24.5,984.0,930.33,679.41
2016,8,5,12,0,903.0,141.0,2.5,25.0,988.0,958.86,696.66
2016,8,5,12,15,903.0,140.5,2.6,25.0,987.0,984.41,713.82
2016,8,5,12,30,903.0,140.0,2.7,25.0,986.0,1006.61,728.91
2016,8,5,12,45,914.0,131.5,2.8,25.5,981.5,1028.35,742.35
2016,8,5,13,0,925.0,123.0,2.9,26.0,977.0,1046.54,753.55
2016,8,5,13,15,921.5,122.5,2.95,26.0,960.5,1054.59,759.44
2016,8,5,13,30,918.0,122.0,3.0,26.0,944.0,1058.8,763.11
2016,8,5,13,45,904.0,125.5,3.15,26.0,917.5,1052.73,761.26
2016,8,5,14,0,890.0,129.0,3.3,26.0,891.0,1042.93,757.15
2016,8,5,14,15,882.0,127.5,3.35,26.0,860.0,1030.34,750.49
2016,8,5,14,30,874.0,126.0,3.4,26.0,829.0,1014.16,741.6
2016,8,5,14,45,862.0,124.5,3.5,26.0,791.0,1001.22,735.29
2016,8,5,15,0,850.0,123.0,3.6,26.0,753.0,974.17,719.66
2016,8,5,15,15,836.5,120.0,3.65,25.5,710.5,940.97,700.96
2016,8,5,15,30,823.0,117.0,3.7,25.0,668.0,904.99,680.19
2016,8,5,15,45,809.5,112.0,3.75,24.5,622.0,864.22,655.82
2016,8,5,16,0,796.0,107.0,3.8,24.0,576.0,821.16,629.45
2016,8,5,16,15,773.0,102.5,3.85,23.5,525.0,768.88,595.97
2016,8,5,16,30,750.0,98.0,3.9,23.0,474.0,719.17,563.63
2016,8,5,16,45,727.0,91.0,3.95,22.5,422.5,662.26,525.1
2016,8,5,17,0,704.0,84.0,4.0,22.0,371.0,605.1,484.43
2016,8,5,17,15,662.0,78.0,3.95,21.0,318.0,537.04,433.68
2016,8,5,17,30,620.0,72.0,3.9,20.0,265.0,471.29,382.65
2016,8,5,17,45,566.5,63.5,3.85,19.5,214.0,399.19,323.69
2016,8,5,18,0,513.0,55.0,3.8,19.0,163.0,331.57,266.09
2016,8,5,18,15,420.5,44.5,3.75,18.0,116.5,250.11,196.13
2016,8,5,18,30,328.0,34.0,3.7,17.0,70.0,178.79,132.35
2016,8,5,18,45,164.0,17.0,3.7,16.5,35.0,82.29,28.77
2016,8,5,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.5,2.45,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,13.0,2.5,11.0,15.0,11.82,0.0
2016,8,6,5,45,210.0,27.5,2.55,11.5,50.5,21.6,11.17
2016,8,6,6,0,342.0,42.0,2.6,12.0,86.0,34.16,24.29
2016,8,6,6,15,427.0,52.0,2.55,12.5,133.0,41.0,30.94
2016,8,6,6,30,512.0,62.0,2.5,13.0,180.0,47.6,37.1
2016,8,6,6,45,256.0,84.5,2.45,13.5,143.5,64.86,52.55
2016,8,6,7,0,0.0,107.0,2.4,14.0,107.0,89.76,74.43
2016,8,6,7,15,4.5,125.5,2.35,14.5,127.5,104.68,87.13
2016,8,6,7,30,9.0,144.0,2.3,15.0,148.0,119.47,99.5
2016,8,6,7,45,21.0,172.0,2.25,16.0,182.5,142.37,112.66
2016,8,6,8,0,33.0,200.0,2.2,17.0,217.0,161.15,126.09
2016,8,6,8,15,62.5,234.0,2.2,17.5,270.5,195.62,151.65
2016,8,6,8,30,92.0,268.0,2.2,18.0,324.0,234.57,180.81
2016,8,6,8,45,75.5,282.0,2.2,19.0,330.0,250.4,193.09
2016,8,6,9,0,59.0,296.0,2.2,20.0,336.0,264.09,203.36
2016,8,6,9,15,472.0,200.0,2.3,20.5,554.0,356.05,269.4
2016,8,6,9,30,885.0,104.0,2.4,21.0,772.0,505.0,381.27
2016,8,6,9,45,595.5,241.0,2.5,21.5,700.0,516.4,391.6
2016,8,6,10,0,306.0,378.0,2.6,22.0,628.0,499.58,378.14
2016,8,6,10,15,379.0,364.5,2.75,22.5,685.0,556.11,420.44
2016,8,6,10,30,452.0,351.0,2.9,23.0,742.0,619.93,467.15
2016,8,6,10,45,674.0,240.5,3.05,23.5,839.5,711.96,536.48
2016,8,6,11,0,896.0,130.0,3.2,24.0,937.0,809.61,607.37
2016,8,6,11,15,899.0,131.0,3.35,24.0,952.0,850.7,635.15
2016,8,6,11,30,902.0,132.0,3.5,24.0,967.0,889.19,661.48
2016,8,6,11,45,898.5,135.5,3.65,24.5,972.5,921.52,682.28
2016,8,6,12,0,895.0,139.0,3.8,25.0,978.0,950.61,700.88
2016,8,6,12,15,895.0,139.0,3.9,25.0,977.0,976.39,718.38
2016,8,6,12,30,895.0,139.0,4.0,25.0,976.0,998.86,733.77
2016,8,6,12,45,887.5,142.0,4.15,25.0,966.0,1013.5,744.4
2016,8,6,13,0,880.0,145.0,4.3,25.0,956.0,1024.46,752.77
2016,8,6,13,15,876.5,144.0,4.35,24.5,939.5,1031.84,759.81
2016,8,6,13,30,873.0,143.0,4.4,24.0,923.0,1035.52,764.59
2016,8,6,13,45,867.0,142.0,4.5,24.0,899.5,1032.99,764.21
2016,8,6,14,0,861.0,141.0,4.6,24.0,876.0,1038.71,769.76
2016,8,6,14,15,853.5,139.0,4.65,24.0,845.5,1026.19,762.85
2016,8,6,14,30,846.0,137.0,4.7,24.0,815.0,1010.08,753.75
2016,8,6,14,45,840.5,132.0,4.8,24.0,779.5,989.14,741.87
2016,8,6,15,0,835.0,127.0,4.9,24.0,744.0,964.76,727.63
2016,8,6,15,15,821.5,124.0,4.95,23.5,702.0,931.83,708.48
2016,8,6,15,30,808.0,121.0,5.0,23.0,660.0,896.16,687.23
2016,8,6,15,45,794.5,115.5,5.05,22.5,614.5,855.2,661.92
2016,8,6,16,0,781.0,110.0,5.1,22.0,569.0,812.0,634.57
2016,8,6,16,15,758.0,106.0,5.1,21.5,518.5,760.72,600.54
2016,8,6,16,30,735.0,102.0,5.1,21.0,468.0,712.48,568.12
2016,8,6,16,45,709.5,95.5,5.15,20.5,416.5,654.9,528.02
2016,8,6,17,0,684.0,89.0,5.2,20.0,365.0,597.31,485.63
2016,8,6,17,15,641.0,82.5,5.1,19.0,312.5,528.84,433.22
2016,8,6,17,30,598.0,76.0,5.0,18.0,260.0,462.8,380.74
2016,8,6,17,45,547.0,66.0,4.95,17.5,209.5,391.39,321.24
2016,8,6,18,0,496.0,56.0,4.9,17.0,159.0,324.27,263.07
2016,8,6,18,15,401.0,45.5,4.75,16.0,113.0,242.64,191.94
2016,8,6,18,30,306.0,35.0,4.6,15.0,67.0,171.37,127.27
2016,8,6,18,45,153.0,17.5,4.45,14.5,33.5,78.77,19.91
2016,8,6,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,43.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,8,7,5,30,86.0,13.0,3.0,10.0,15.0,11.82,0.0
2016,8,7,5,45,245.0,25.5,3.15,10.5,52.5,20.9,10.33
2016,8,7,6,0,404.0,38.0,3.3,11.0,90.0,30.71,21.31
2016,8,7,6,15,489.5,47.0,3.3,11.5,139.0,36.88,27.37
2016,8,7,6,30,575.0,56.0,3.3,12.0,188.0,42.87,32.99
2016,8,7,6,45,351.5,92.5,3.3,13.0,179.5,67.45,54.96
2016,8,7,7,0,128.0,129.0,3.3,14.0,171.0,97.87,81.61
2016,8,7,7,15,75.0,141.5,3.25,14.5,167.5,111.25,92.94
2016,8,7,7,30,22.0,154.0,3.2,15.0,164.0,126.48,105.67
2016,8,7,7,45,430.5,116.0,3.15,16.0,338.5,94.0,63.71
2016,8,7,8,0,839.0,78.0,3.1,17.0,513.0,141.41,77.01
2016,8,7,8,15,858.0,81.0,3.05,17.5,563.5,208.26,127.89
2016,8,7,8,30,877.0,84.0,3.0,18.0,614.0,270.05,180.28
2016,8,7,8,45,890.5,86.5,2.95,19.0,660.5,331.44,233.87
2016,8,7,9,0,904.0,89.0,2.9,20.0,707.0,393.47,287.39
2016,8,7,9,15,915.0,91.0,2.9,20.5,749.0,454.45,339.34
2016,8,7,9,30,926.0,93.0,2.9,21.0,791.0,515.25,389.44
2016,8,7,9,45,917.0,104.0,2.9,22.0,822.0,572.83,434.45
2016,8,7,10,0,908.0,115.0,2.9,23.0,853.0,627.67,475.48
2016,8,7,10,15,915.0,116.5,2.9,23.5,882.5,681.56,515.34
2016,8,7,10,30,922.0,118.0,2.9,24.0,912.0,733.89,552.81
2016,8,7,10,45,912.0,128.0,2.95,24.5,930.0,779.59,584.55
2016,8,7,11,0,902.0,138.0,3.0,25.0,948.0,821.9,611.86
2016,8,7,11,15,905.0,138.5,3.05,25.0,963.0,862.93,639.16
2016,8,7,11,30,908.0,139.0,3.1,25.0,978.0,901.32,664.55
2016,8,7,11,45,898.0,146.5,3.15,25.5,981.5,931.84,683.28
2016,8,7,12,0,888.0,154.0,3.2,26.0,985.0,958.76,699.61
2016,8,7,12,15,888.0,154.0,3.3,26.0,984.0,984.57,716.97
2016,8,7,12,30,888.0,154.0,3.4,26.0,983.0,1007.1,732.26
2016,8,7,12,45,894.5,148.0,3.5,26.5,976.5,1026.88,744.4
2016,8,7,13,0,901.0,142.0,3.6,27.0,970.0,1043.14,754.33
2016,8,7,13,15,897.5,141.0,3.7,27.0,953.5,1050.67,760.26
2016,8,7,13,30,894.0,140.0,3.8,27.0,937.0,1054.42,763.95
2016,8,7,13,45,876.0,145.5,3.9,27.0,909.0,1046.33,760.12
2016,8,7,14,0,858.0,151.0,4.0,27.0,881.0,1047.16,762.29
2016,8,7,14,15,849.5,149.0,4.05,26.5,850.0,1033.68,756.34
2016,8,7,14,30,841.0,147.0,4.1,26.0,819.0,1016.62,748.19
2016,8,7,14,45,834.0,142.0,4.15,26.0,783.0,994.32,735.14
2016,8,7,15,0,827.0,137.0,4.2,26.0,747.0,968.63,719.88
2016,8,7,15,15,812.5,133.5,4.2,25.5,704.0,934.32,699.86
2016,8,7,15,30,798.0,130.0,4.2,25.0,661.0,897.33,677.85
2016,8,7,15,45,790.5,122.0,4.25,25.0,616.0,859.17,653.72
2016,8,7,16,0,783.0,114.0,4.3,25.0,571.0,818.37,627.47
2016,8,7,16,15,758.5,109.5,4.25,24.5,520.0,769.44,595.86
2016,8,7,16,30,734.0,105.0,4.2,24.0,469.0,715.4,559.95
2016,8,7,16,45,716.0,96.0,4.2,23.5,418.0,660.33,522.61
2016,8,7,17,0,698.0,87.0,4.2,23.0,367.0,604.58,482.69
2016,8,7,17,15,654.5,80.5,4.0,22.0,313.5,535.1,430.61
2016,8,7,17,30,611.0,74.0,3.8,21.0,260.0,468.07,378.43
2016,8,7,17,45,564.0,64.0,3.65,20.0,209.5,398.11,321.82
2016,8,7,18,0,517.0,54.0,3.5,19.0,159.0,332.02,265.82
2016,8,7,18,15,420.0,43.5,3.35,18.0,112.5,248.44,194.03
2016,8,7,18,30,323.0,33.0,3.2,17.0,66.0,175.59,128.19
2016,8,7,18,45,161.5,16.5,3.1,16.5,33.0,79.52,9.44
2016,8,7,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,6.0,2.55,11.5,7.0,0.0,0.0
2016,8,8,5,30,88.0,12.0,2.7,12.0,14.0,10.91,0.0
2016,8,8,5,45,231.5,25.0,2.9,12.5,49.5,20.52,9.51
2016,8,8,6,0,375.0,38.0,3.1,13.0,85.0,30.76,21.11
2016,8,8,6,15,461.5,47.0,3.0,13.5,133.0,36.89,27.13
2016,8,8,6,30,548.0,56.0,2.9,14.0,181.0,42.85,32.7
2016,8,8,6,45,360.0,91.0,2.85,14.5,182.0,66.47,53.75
2016,8,8,7,0,172.0,126.0,2.8,15.0,183.0,96.21,79.82
2016,8,8,7,15,102.0,142.5,2.65,16.0,177.5,107.25,88.9
2016,8,8,7,30,32.0,159.0,2.5,17.0,172.0,123.64,102.37
2016,8,8,7,45,136.0,188.0,2.45,18.0,256.5,143.8,110.48
2016,8,8,8,0,240.0,217.0,2.4,19.0,341.0,180.96,132.64
2016,8,8,8,15,544.5,152.5,2.35,19.5,470.0,200.4,133.74
2016,8,8,8,30,849.0,88.0,2.3,20.0,599.0,266.87,177.11
2016,8,8,8,45,861.0,92.0,2.25,21.0,644.5,327.45,229.24
2016,8,8,9,0,873.0,96.0,2.2,22.0,690.0,388.55,281.14
2016,8,8,9,15,884.5,98.0,2.2,22.5,731.5,448.09,331.05
2016,8,8,9,30,896.0,100.0,2.2,23.0,773.0,507.53,379.22
2016,8,8,9,45,885.5,112.0,2.25,23.5,803.5,563.58,423.26
2016,8,8,10,0,875.0,124.0,2.3,24.0,834.0,616.77,463.54
2016,8,8,10,15,882.0,125.5,2.35,24.5,863.0,669.13,502.03
2016,8,8,10,30,889.0,127.0,2.4,25.0,892.0,720.0,538.3
2016,8,8,10,45,868.0,144.0,2.5,25.5,906.5,762.26,567.44
2016,8,8,11,0,847.0,161.0,2.6,26.0,921.0,806.2,596.62
2016,8,8,11,15,850.5,162.0,2.7,26.0,935.5,847.33,624.14
2016,8,8,11,30,854.0,163.0,2.8,26.0,950.0,886.03,649.93
2016,8,8,11,45,837.0,175.0,2.95,26.5,951.5,914.52,667.97
2016,8,8,12,0,820.0,187.0,3.1,27.0,953.0,939.13,683.5
2016,8,8,12,15,819.5,187.0,3.25,27.0,952.0,963.96,700.58
2016,8,8,12,30,819.0,187.0,3.4,27.0,951.0,985.59,715.63
2016,8,8,12,45,802.0,195.5,3.6,27.0,937.5,996.06,723.87
2016,8,8,13,0,785.0,204.0,3.8,27.0,924.0,1002.66,729.76
2016,8,8,13,15,780.5,202.5,3.95,26.5,908.0,1008.37,736.31
2016,8,8,13,30,776.0,201.0,4.1,26.0,892.0,1019.39,746.5
2016,8,8,13,45,766.0,201.0,4.25,26.0,867.5,1014.28,744.69
2016,8,8,14,0,756.0,201.0,4.4,26.0,843.0,1005.68,740.77
2016,8,8,14,15,746.0,198.0,4.5,25.5,812.5,990.48,733.71
2016,8,8,14,30,736.0,195.0,4.6,25.0,782.0,972.03,724.71
2016,8,8,14,45,741.0,182.0,4.75,25.0,750.0,954.27,715.28
2016,8,8,15,0,746.0,169.0,4.9,25.0,718.0,932.89,703.31
2016,8,8,15,15,730.0,165.0,4.95,24.5,675.5,898.27,682.78
2016,8,8,15,30,714.0,161.0,5.0,24.0,633.0,861.3,660.4
2016,8,8,15,45,727.5,142.5,5.1,23.5,594.0,832.13,643.56
2016,8,8,16,0,741.0,124.0,5.2,23.0,555.0,798.9,623.48
2016,8,8,16,15,715.5,119.0,5.15,22.5,504.5,745.69,587.68
2016,8,8,16,30,690.0,114.0,5.1,22.0,454.0,691.81,550.77
2016,8,8,16,45,690.5,99.0,5.1,21.5,407.0,645.18,518.73
2016,8,8,17,0,691.0,84.0,5.1,21.0,360.0,596.14,483.0
2016,8,8,17,15,647.0,78.0,4.95,20.0,307.0,527.25,430.24
2016,8,8,17,30,603.0,72.0,4.8,19.0,254.0,460.91,377.53
2016,8,8,17,45,563.5,61.5,4.65,18.5,205.0,394.81,322.29
2016,8,8,18,0,524.0,51.0,4.5,18.0,156.0,331.81,267.37
2016,8,8,18,15,425.5,41.0,4.3,17.0,110.0,247.9,194.41
2016,8,8,18,30,327.0,31.0,4.1,16.0,64.0,174.97,127.26
2016,8,8,18,45,163.5,15.5,3.9,15.5,32.0,78.27,0.0
2016,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,5.5,3.4,11.0,6.5,0.0,0.0
2016,8,9,5,30,72.0,11.0,3.5,11.0,13.0,10.01,0.0
2016,8,9,5,45,216.5,24.5,3.6,11.5,47.5,20.13,8.79
2016,8,9,6,0,361.0,38.0,3.7,12.0,82.0,30.84,21.22
2016,8,9,6,15,448.5,47.5,3.65,12.5,129.5,37.4,27.66
2016,8,9,6,30,536.0,57.0,3.6,13.0,177.0,43.75,33.62
2016,8,9,6,45,268.0,56.5,3.6,13.5,116.5,41.06,31.27
2016,8,9,7,0,0.0,56.0,3.6,14.0,56.0,49.45,38.69
2016,8,9,7,15,3.5,98.0,3.45,14.5,100.0,84.17,69.24
2016,8,9,7,30,7.0,140.0,3.3,15.0,144.0,116.41,96.99
2016,8,9,7,45,23.0,170.5,3.2,16.0,182.5,141.15,111.81
2016,8,9,8,0,39.0,201.0,3.1,17.0,221.0,162.28,127.0
2016,8,9,8,15,144.5,232.0,2.95,17.5,317.0,202.24,153.72
2016,8,9,8,30,250.0,263.0,2.8,18.0,413.0,256.88,192.91
2016,8,9,8,45,301.5,274.5,2.65,18.5,469.5,301.36,227.1
2016,8,9,9,0,353.0,286.0,2.5,19.0,526.0,351.84,266.32
2016,8,9,9,15,354.0,304.5,2.4,19.5,557.5,392.89,298.88
2016,8,9,9,30,355.0,323.0,2.3,20.0,589.0,433.92,330.54
2016,8,9,9,45,348.0,342.0,2.2,21.0,613.5,471.1,357.7
2016,8,9,10,0,341.0,361.0,2.1,22.0,638.0,507.29,383.12
2016,8,9,10,15,607.5,248.5,2.1,22.5,762.0,604.67,456.43
2016,8,9,10,30,874.0,136.0,2.1,23.0,886.0,718.18,539.8
2016,8,9,10,45,852.5,153.5,2.1,23.5,900.5,764.22,570.26
2016,8,9,11,0,831.0,171.0,2.1,24.0,915.0,803.8,596.01
2016,8,9,11,15,835.0,172.0,2.15,24.0,930.0,844.85,623.32
2016,8,9,11,30,839.0,173.0,2.2,24.0,945.0,883.55,648.71
2016,8,9,11,45,811.0,192.0,2.3,24.5,943.0,908.39,664.07
2016,8,9,12,0,783.0,211.0,2.4,25.0,941.0,928.65,676.55
2016,8,9,12,15,783.0,210.5,2.5,25.0,940.0,952.79,692.95
2016,8,9,12,30,783.0,210.0,2.6,25.0,939.0,973.85,707.39
2016,8,9,12,45,776.5,211.5,2.75,25.5,928.5,995.79,721.54
2016,8,9,13,0,770.0,213.0,2.9,26.0,918.0,1006.33,728.35
2016,8,9,13,15,765.5,211.5,2.95,26.0,901.5,1012.22,732.95
2016,8,9,13,30,761.0,210.0,3.0,26.0,885.0,1014.57,735.43
2016,8,9,13,45,722.0,225.5,3.15,26.0,852.5,996.35,725.54
2016,8,9,14,0,683.0,241.0,3.3,26.0,820.0,974.5,713.38
2016,8,9,14,15,672.0,237.0,3.35,26.0,789.5,957.78,703.86
2016,8,9,14,30,661.0,233.0,3.4,26.0,759.0,938.0,692.31
2016,8,9,14,45,631.0,235.5,3.5,26.0,718.5,903.26,670.46
2016,8,9,15,0,601.0,238.0,3.6,26.0,678.0,862.0,644.08
2016,8,9,15,15,583.0,230.0,3.65,25.5,636.5,824.49,621.27
2016,8,9,15,30,565.0,222.0,3.7,25.0,595.0,785.29,596.85
2016,8,9,15,45,544.5,212.0,3.75,24.5,550.0,740.28,567.87
2016,8,9,16,0,524.0,202.0,3.8,24.0,505.0,694.33,537.62
2016,8,9,16,15,495.5,190.5,3.8,23.5,456.5,639.56,499.97
2016,8,9,16,30,467.0,179.0,3.8,23.0,408.0,585.1,461.66
2016,8,9,16,45,442.5,162.5,3.85,22.5,360.0,528.76,421.17
2016,8,9,17,0,418.0,146.0,3.9,22.0,312.0,473.13,379.98
2016,8,9,17,15,374.0,130.0,3.8,21.0,262.5,406.61,329.11
2016,8,9,17,30,330.0,114.0,3.7,20.0,213.0,333.12,271.09
2016,8,9,17,45,286.5,94.0,3.65,19.5,167.5,270.38,219.3
2016,8,9,18,0,243.0,74.0,3.6,19.0,122.0,211.69,169.31
2016,8,9,18,15,176.0,52.5,3.55,18.0,82.0,145.19,112.39
2016,8,9,18,30,109.0,31.0,3.5,17.0,42.0,85.21,59.45
2016,8,9,18,45,54.5,15.5,3.45,16.5,21.0,37.79,0.0
2016,8,9,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,2.35,11.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,2.5,12.0,9.0,7.28,0.0
2016,8,10,5,45,157.0,24.0,2.65,12.5,40.5,18.85,7.29
2016,8,10,6,0,267.0,40.0,2.8,13.0,72.0,31.06,21.26
2016,8,10,6,15,350.5,53.0,2.75,13.5,117.0,40.54,30.3
2016,8,10,6,30,434.0,66.0,2.7,14.0,162.0,51.29,40.18
2016,8,10,6,45,217.0,60.0,2.7,14.5,108.0,43.37,33.2
2016,8,10,7,0,0.0,54.0,2.7,15.0,54.0,47.67,36.96
2016,8,10,7,15,0.0,66.5,2.55,15.5,66.5,58.77,46.61
2016,8,10,7,30,0.0,79.0,2.4,16.0,79.0,69.76,55.98
2016,8,10,7,45,0.0,91.5,2.25,17.0,91.5,80.38,61.78
2016,8,10,8,0,0.0,104.0,2.1,18.0,104.0,91.08,70.09
2016,8,10,8,15,1.0,134.0,2.0,18.5,135.0,116.31,90.19
2016,8,10,8,30,2.0,164.0,1.9,19.0,166.0,141.77,110.11
2016,8,10,8,45,5.0,180.0,1.85,20.0,183.5,156.83,121.18
2016,8,10,9,0,8.0,196.0,1.8,21.0,201.0,172.37,132.53
2016,8,10,9,15,9.0,207.0,1.7,21.5,213.5,183.42,140.54
2016,8,10,9,30,10.0,218.0,1.6,22.0,226.0,194.62,148.6
2016,8,10,9,45,13.5,244.5,1.55,23.0,255.5,220.45,167.51
2016,8,10,10,0,17.0,271.0,1.5,24.0,285.0,246.94,186.54
2016,8,10,10,15,39.5,332.0,1.45,24.5,366.0,315.83,237.32
2016,8,10,10,30,62.0,393.0,1.4,25.0,447.0,388.95,289.7
2016,8,10,10,45,281.5,379.0,1.35,26.0,630.0,548.59,404.85
2016,8,10,11,0,501.0,365.0,1.3,27.0,813.0,726.7,525.65
2016,8,10,11,15,710.0,243.5,1.4,27.0,889.5,813.82,587.45
2016,8,10,11,30,919.0,122.0,1.5,27.0,966.0,897.61,643.36
2016,8,10,11,45,914.5,126.0,1.6,27.5,971.5,930.09,662.76
2016,8,10,12,0,910.0,130.0,1.7,28.0,977.0,959.2,680.51
2016,8,10,12,15,910.0,130.0,1.85,28.0,976.0,985.26,698.35
2016,8,10,12,30,910.0,130.0,2.0,28.0,975.0,1007.93,714.15
2016,8,10,12,45,904.0,132.0,2.15,28.0,964.5,1023.19,725.42
2016,8,10,13,0,898.0,134.0,2.3,28.0,954.0,1034.73,734.52
2016,8,10,13,15,894.0,133.0,2.45,28.0,937.0,1041.51,740.76
2016,8,10,13,30,890.0,132.0,2.6,28.0,920.0,1044.51,744.74
2016,8,10,13,45,879.0,133.5,2.8,28.0,894.5,1039.24,744.08
2016,8,10,14,0,868.0,135.0,3.0,28.0,869.0,1030.29,741.12
2016,8,10,14,15,859.5,133.0,3.15,27.5,837.5,1016.63,736.18
2016,8,10,14,30,851.0,131.0,3.3,27.0,806.0,1010.68,736.27
