Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,839.0,129.0,3.5,27.0,768.0,986.37,723.2
2016,8,10,15,0,827.0,127.0,3.7,27.0,730.0,958.87,707.97
2016,8,10,15,15,812.0,124.0,3.8,26.5,687.5,924.42,688.66
2016,8,10,15,30,797.0,121.0,3.9,26.0,645.0,887.35,667.29
2016,8,10,15,45,779.0,117.0,4.0,25.5,597.5,844.12,641.27
2016,8,10,16,0,761.0,113.0,4.1,25.0,550.0,798.95,613.4
2016,8,10,16,15,735.5,108.0,4.1,24.5,499.5,749.29,581.34
2016,8,10,16,30,710.0,103.0,4.1,24.0,449.0,694.6,544.9
2016,8,10,16,45,677.5,97.0,4.15,23.5,397.0,633.27,502.71
2016,8,10,17,0,645.0,91.0,4.2,23.0,345.0,572.63,458.36
2016,8,10,17,15,599.0,84.0,4.15,22.0,292.0,503.27,406.18
2016,8,10,17,30,553.0,77.0,4.1,21.0,239.0,436.73,354.07
2016,8,10,17,45,487.5,67.0,4.05,20.0,189.0,359.75,291.38
2016,8,10,18,0,422.0,57.0,4.0,19.0,139.0,288.69,231.17
2016,8,10,18,15,325.5,44.0,3.9,18.0,95.5,208.09,161.74
2016,8,10,18,30,229.0,31.0,3.8,17.0,52.0,138.02,97.23
2016,8,10,18,45,114.5,15.5,3.75,16.5,26.0,48.99,0.0
2016,8,10,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,5,15,17.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,8,11,5,30,34.0,6.0,1.7,12.0,6.0,5.46,0.0
2016,8,11,5,45,131.0,22.5,1.95,12.5,36.0,17.64,5.86
2016,8,11,6,0,228.0,39.0,2.2,13.0,66.0,30.23,20.49
2016,8,11,6,15,308.5,54.5,2.1,13.5,110.5,41.6,31.22
2016,8,11,6,30,389.0,70.0,2.0,14.0,155.0,52.58,41.32
2016,8,11,6,45,450.5,81.0,1.95,15.0,205.5,59.79,47.72
2016,8,11,7,0,512.0,92.0,1.9,16.0,256.0,67.95,54.71
2016,8,11,7,15,374.0,129.0,1.85,16.5,260.0,90.24,73.95
2016,8,11,7,30,236.0,166.0,1.8,17.0,264.0,117.29,96.9
2016,8,11,7,45,296.0,179.5,1.75,18.0,319.5,137.87,102.19
2016,8,11,8,0,356.0,193.0,1.7,19.0,375.0,177.11,124.73
2016,8,11,8,15,539.5,162.5,1.65,20.0,469.0,207.43,139.04
2016,8,11,8,30,723.0,132.0,1.6,21.0,563.0,263.07,177.57
2016,8,11,8,45,745.5,135.0,1.6,22.0,610.0,320.09,225.23
2016,8,11,9,0,768.0,138.0,1.6,23.0,657.0,379.14,273.99
2016,8,11,9,15,782.5,142.0,1.5,23.5,699.0,440.94,323.82
2016,8,11,9,30,797.0,146.0,1.4,24.0,741.0,499.16,369.23
2016,8,11,9,45,838.0,133.5,1.35,25.0,785.5,557.36,412.45
2016,8,11,10,0,879.0,121.0,1.3,26.0,830.0,618.24,455.87
2016,8,11,10,15,886.5,122.5,1.25,26.5,859.5,671.25,492.84
2016,8,11,10,30,894.0,124.0,1.2,27.0,889.0,722.8,527.46
2016,8,11,10,45,893.5,129.0,1.2,27.5,910.0,769.93,558.35
2016,8,11,11,0,893.0,134.0,1.2,28.0,931.0,814.53,585.31
2016,8,11,11,15,896.5,134.5,1.25,28.0,946.0,855.68,611.4
2016,8,11,11,30,900.0,135.0,1.3,28.0,961.0,894.24,635.72
2016,8,11,11,45,894.0,140.5,1.4,28.5,965.5,926.26,655.24
2016,8,11,12,0,888.0,146.0,1.5,29.0,970.0,954.89,672.63
2016,8,11,12,15,887.5,146.0,1.6,29.0,969.0,980.13,689.29
2016,8,11,12,30,887.0,146.0,1.7,29.0,968.0,1002.03,703.98
2016,8,11,12,45,885.0,145.5,1.8,29.0,958.5,1018.54,715.47
2016,8,11,13,0,883.0,145.0,1.9,29.0,949.0,1031.45,724.89
2016,8,11,13,15,878.5,144.0,1.95,29.0,932.0,1037.7,729.71
2016,8,11,13,30,874.0,143.0,2.0,29.0,915.0,1040.21,732.43
2016,8,11,13,45,859.0,146.5,2.15,29.0,888.0,1045.29,738.13
2016,8,11,14,0,844.0,150.0,2.3,29.0,861.0,1034.63,734.05
2016,8,11,14,15,835.0,148.0,2.4,28.5,829.5,1020.51,728.85
2016,8,11,14,30,826.0,146.0,2.5,28.0,798.0,1002.85,721.41
2016,8,11,14,45,808.5,145.5,2.65,28.0,759.0,975.1,706.48
2016,8,11,15,0,791.0,145.0,2.8,28.0,720.0,944.39,689.46
2016,8,11,15,15,775.0,141.5,2.9,27.5,677.0,909.15,670.17
2016,8,11,15,30,759.0,138.0,3.0,27.0,634.0,877.34,652.85
2016,8,11,15,45,737.5,133.5,3.1,27.0,586.5,831.43,624.31
2016,8,11,16,0,716.0,129.0,3.2,27.0,539.0,783.95,594.26
2016,8,11,16,15,689.5,123.5,3.3,26.5,489.0,730.01,560.13
2016,8,11,16,30,663.0,118.0,3.4,26.0,439.0,675.54,524.7
2016,8,11,16,45,629.5,110.5,3.5,25.5,387.0,613.52,481.75
2016,8,11,17,0,596.0,103.0,3.6,25.0,335.0,552.36,437.65
2016,8,11,17,15,548.5,94.0,3.55,24.0,283.0,481.86,385.1
2016,8,11,17,30,501.0,85.0,3.5,23.0,231.0,414.4,332.78
2016,8,11,17,45,437.0,73.0,3.45,22.0,181.5,335.64,269.35
2016,8,11,18,0,373.0,61.0,3.4,21.0,132.0,267.26,211.9
2016,8,11,18,15,281.0,45.5,3.4,20.0,89.5,189.51,145.6
2016,8,11,18,30,189.0,30.0,3.4,19.0,47.0,122.49,83.83
2016,8,11,18,45,94.5,15.0,3.4,18.5,23.5,42.35,0.0
2016,8,11,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,168.5,17.5,2.2,13.5,37.0,13.88,2.79
2016,8,12,6,0,337.0,35.0,2.4,14.0,74.0,28.35,18.72
2016,8,12,6,15,427.0,45.0,2.3,14.5,121.0,35.44,25.64
2016,8,12,6,30,517.0,55.0,2.2,15.0,168.0,42.28,32.01
2016,8,12,6,45,577.0,62.0,2.15,16.0,220.0,46.28,35.57
2016,8,12,7,0,637.0,69.0,2.1,17.0,272.0,50.15,38.84
2016,8,12,7,15,408.5,119.5,2.0,17.5,258.0,83.89,68.18
2016,8,12,7,30,180.0,170.0,1.9,18.0,244.0,125.29,103.42
2016,8,12,7,45,478.5,129.5,1.85,19.0,363.5,105.02,71.15
2016,8,12,8,0,777.0,89.0,1.8,20.0,483.0,143.7,80.46
2016,8,12,8,15,798.5,92.5,1.75,21.0,533.0,201.5,123.04
2016,8,12,8,30,820.0,96.0,1.7,22.0,583.0,261.62,172.43
2016,8,12,8,45,836.0,99.0,1.65,23.0,629.5,321.79,223.37
2016,8,12,9,0,852.0,102.0,1.6,24.0,676.0,387.22,277.51
2016,8,12,9,15,864.5,104.0,1.6,24.5,717.5,446.3,326.12
2016,8,12,9,30,877.0,106.0,1.6,25.0,759.0,505.42,373.1
2016,8,12,9,45,886.0,108.0,1.6,26.0,794.5,562.5,416.07
2016,8,12,10,0,895.0,110.0,1.6,27.0,830.0,618.72,456.61
2016,8,12,10,15,902.0,111.5,1.6,27.5,859.5,672.16,494.55
2016,8,12,10,30,909.0,113.0,1.6,28.0,889.0,724.05,530.16
2016,8,12,10,45,911.0,115.5,1.65,28.5,910.0,771.43,561.68
2016,8,12,11,0,913.0,118.0,1.7,29.0,931.0,816.41,589.56
2016,8,12,11,15,916.0,119.0,1.75,29.0,945.5,858.25,616.31
2016,8,12,11,30,919.0,120.0,1.8,29.0,960.0,897.39,641.18
2016,8,12,11,45,917.0,122.5,1.85,29.5,966.0,930.69,660.92
2016,8,12,12,0,915.0,125.0,1.9,30.0,972.0,960.7,678.54
2016,8,12,12,15,914.5,125.0,2.05,30.0,970.5,986.35,695.93
2016,8,12,12,30,914.0,125.0,2.2,30.0,969.0,1008.55,711.27
2016,8,12,12,45,914.0,123.0,2.35,30.0,960.5,1025.69,723.56
2016,8,12,13,0,914.0,121.0,2.5,30.0,952.0,1039.14,733.68
2016,8,12,13,15,910.5,120.5,2.65,30.0,935.5,1046.84,740.35
2016,8,12,13,30,907.0,120.0,2.8,30.0,919.0,1050.7,744.76
2016,8,12,13,45,898.0,120.5,2.95,30.0,893.5,1046.22,744.05
2016,8,12,14,0,889.0,121.0,3.1,30.0,868.0,1037.98,741.08
2016,8,12,14,15,881.5,119.5,3.2,29.5,837.0,1025.43,736.5
2016,8,12,14,30,874.0,118.0,3.3,29.0,806.0,1009.28,729.66
2016,8,12,14,45,863.0,115.5,3.4,29.0,768.5,985.11,716.18
2016,8,12,15,0,852.0,113.0,3.5,29.0,731.0,967.7,707.14
2016,8,12,15,15,838.0,110.5,3.55,28.5,688.0,934.05,688.36
2016,8,12,15,30,824.0,108.0,3.6,28.0,645.0,897.67,667.6
2016,8,12,15,45,806.0,104.5,3.65,28.0,597.5,854.09,640.34
2016,8,12,16,0,788.0,101.0,3.7,28.0,550.0,808.52,611.38
2016,8,12,16,15,764.0,97.0,3.75,27.5,499.5,755.8,578.05
2016,8,12,16,30,740.0,93.0,3.8,27.0,449.0,705.76,545.86
2016,8,12,16,45,708.0,87.5,3.85,26.5,396.0,644.06,504.22
2016,8,12,17,0,676.0,82.0,3.9,26.0,343.0,582.98,460.75
2016,8,12,17,15,630.5,75.5,3.8,25.0,290.0,513.1,408.82
2016,8,12,17,30,585.0,69.0,3.7,24.0,237.0,445.99,356.86
2016,8,12,17,45,520.0,60.5,3.6,23.5,187.0,369.42,294.54
2016,8,12,18,0,455.0,52.0,3.5,23.0,137.0,298.68,234.69
2016,8,12,18,15,352.0,40.0,3.35,22.0,93.0,214.77,163.38
2016,8,12,18,30,249.0,28.0,3.2,21.0,49.0,141.9,94.47
2016,8,12,18,45,124.5,14.0,3.1,20.0,24.5,50.42,0.0
2016,8,12,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,17.0,1.85,16.0,36.0,13.5,1.79
2016,8,13,6,0,334.0,34.0,2.1,17.0,72.0,27.53,17.69
2016,8,13,6,15,425.5,44.0,2.05,17.5,118.5,34.65,24.59
2016,8,13,6,30,517.0,54.0,2.0,18.0,165.0,41.53,30.93
2016,8,13,6,45,577.5,60.5,2.0,18.5,216.5,45.16,34.21
2016,8,13,7,0,638.0,67.0,2.0,19.0,268.0,48.69,37.24
2016,8,13,7,15,678.5,72.5,1.95,20.0,321.0,51.23,39.21
2016,8,13,7,30,719.0,78.0,1.9,21.0,374.0,58.97,45.58
2016,8,13,7,45,750.5,81.5,1.85,22.5,427.0,85.15,48.41
2016,8,13,8,0,782.0,85.0,1.8,24.0,480.0,141.15,76.98
2016,8,13,8,15,803.5,88.0,1.85,24.5,530.0,198.91,119.17
2016,8,13,8,30,825.0,91.0,1.9,25.0,580.0,258.96,168.41
2016,8,13,8,45,841.0,94.0,1.95,26.0,626.5,319.46,219.34
2016,8,13,9,0,857.0,97.0,2.0,27.0,673.0,385.3,273.66
2016,8,13,9,15,869.5,99.0,2.0,27.5,714.5,444.66,322.29
2016,8,13,9,30,882.0,101.0,2.0,28.0,756.0,504.07,369.31
2016,8,13,9,45,896.5,100.0,2.0,29.0,793.5,561.74,412.6
2016,8,13,10,0,911.0,99.0,2.0,30.0,831.0,619.05,453.86
2016,8,13,10,15,918.0,100.5,2.0,30.5,860.5,673.23,492.26
2016,8,13,10,30,925.0,102.0,2.0,31.0,890.0,725.82,528.29
2016,8,13,10,45,922.5,107.5,2.05,31.5,910.0,773.33,559.4
2016,8,13,11,0,920.0,113.0,2.1,32.0,930.0,818.03,586.98
2016,8,13,11,15,923.0,113.5,2.15,32.0,945.0,859.66,613.49
2016,8,13,11,30,926.0,114.0,2.2,32.0,960.0,898.55,638.11
2016,8,13,11,45,919.5,119.5,2.3,32.5,964.5,930.9,657.62
2016,8,13,12,0,913.0,125.0,2.4,33.0,969.0,959.71,674.87
2016,8,13,12,15,913.0,125.0,2.45,33.0,968.0,985.77,691.34
2016,8,13,12,30,913.0,125.0,2.5,33.0,967.0,1008.4,705.73
2016,8,13,12,45,901.5,130.0,2.65,33.0,955.0,1021.18,715.09
2016,8,13,13,0,890.0,135.0,2.8,33.0,943.0,1030.09,722.23
2016,8,13,13,15,886.5,134.0,2.9,33.0,926.0,1037.2,727.93
2016,8,13,13,30,883.0,133.0,3.0,33.0,909.0,1040.54,731.43
2016,8,13,13,45,869.0,136.0,3.1,33.0,882.5,1033.63,728.66
2016,8,13,14,0,855.0,139.0,3.2,33.0,856.0,1035.03,731.3
2016,8,13,14,15,846.5,137.0,3.3,32.5,824.5,1021.14,725.82
2016,8,13,14,30,838.0,135.0,3.4,32.0,793.0,1003.69,718.21
2016,8,13,14,45,825.5,133.0,3.55,32.0,755.5,978.88,704.74
2016,8,13,15,0,813.0,131.0,3.7,32.0,718.0,950.93,689.16
2016,8,13,15,15,798.0,127.5,3.8,31.5,675.0,916.02,669.91
2016,8,13,15,30,783.0,124.0,3.9,31.0,632.0,878.52,648.64
2016,8,13,15,45,765.5,119.0,4.0,30.5,585.0,834.78,622.76
2016,8,13,16,0,748.0,114.0,4.1,30.0,538.0,793.79,598.28
2016,8,13,16,15,722.0,109.5,4.1,29.5,487.5,740.23,564.01
2016,8,13,16,30,696.0,105.0,4.1,29.0,437.0,686.05,528.59
2016,8,13,16,45,665.5,97.5,4.2,28.5,385.0,624.82,487.12
2016,8,13,17,0,635.0,90.0,4.3,28.0,333.0,564.16,443.6
2016,8,13,17,15,586.5,82.5,4.15,27.0,280.5,492.99,390.63
2016,8,13,17,30,538.0,75.0,4.0,26.0,228.0,424.95,337.96
2016,8,13,17,45,476.0,64.5,3.85,25.0,179.0,350.06,277.73
2016,8,13,18,0,414.0,54.0,3.7,24.0,130.0,280.82,219.74
2016,8,13,18,15,311.0,41.0,3.5,23.0,87.5,198.2,149.74
2016,8,13,18,30,208.0,28.0,3.3,22.0,45.0,125.1,80.14
2016,8,13,18,45,104.0,14.0,3.1,21.5,22.5,44.1,0.0
2016,8,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,1.5,16.5,33.5,13.75,1.07
2016,8,14,6,0,287.0,35.0,1.7,17.0,67.0,28.48,18.43
2016,8,14,6,15,377.0,47.0,1.65,17.5,112.5,37.31,26.88
2016,8,14,6,30,467.0,59.0,1.6,18.0,158.0,45.77,34.64
2016,8,14,6,45,525.0,68.0,1.6,19.0,208.5,51.19,39.42
2016,8,14,7,0,583.0,77.0,1.6,20.0,259.0,56.38,43.79
2016,8,14,7,15,625.5,83.5,1.55,21.0,312.0,59.29,46.02
2016,8,14,7,30,668.0,90.0,1.5,22.0,365.0,62.06,48.05
2016,8,14,7,45,696.5,96.5,1.45,23.0,416.5,88.72,52.35
2016,8,14,8,0,725.0,103.0,1.4,24.0,468.0,144.0,81.46
2016,8,14,8,15,748.5,107.0,1.3,25.0,517.5,200.07,121.89
2016,8,14,8,30,772.0,111.0,1.2,26.0,567.0,263.45,172.42
2016,8,14,8,45,786.5,116.5,1.2,27.0,612.5,322.57,221.13
2016,8,14,9,0,801.0,122.0,1.2,28.0,658.0,382.74,269.93
2016,8,14,9,15,815.0,124.5,1.15,28.5,699.5,440.95,316.27
2016,8,14,9,30,829.0,127.0,1.1,29.0,741.0,499.57,361.18
2016,8,14,9,45,845.0,127.0,1.05,30.0,778.5,557.19,402.79
2016,8,14,10,0,861.0,127.0,1.0,31.0,816.0,614.72,442.43
2016,8,14,10,15,868.5,128.5,1.05,31.0,845.5,667.03,479.68
2016,8,14,10,30,876.0,130.0,1.1,31.0,875.0,717.9,515.01
2016,8,14,10,45,866.5,140.0,1.15,31.5,892.5,762.17,543.84
2016,8,14,11,0,857.0,150.0,1.2,32.0,910.0,808.66,572.54
2016,8,14,11,15,861.0,151.0,1.35,32.0,925.0,850.61,599.96
2016,8,14,11,30,865.0,152.0,1.5,32.0,940.0,882.38,620.94
2016,8,14,11,45,846.5,165.0,1.65,32.5,940.5,918.65,643.52
2016,8,14,12,0,828.0,178.0,1.8,33.0,941.0,943.17,658.64
2016,8,14,12,15,827.5,178.0,1.95,33.0,940.0,968.06,675.45
2016,8,14,12,30,827.0,178.0,2.1,33.0,939.0,989.67,690.3
2016,8,14,12,45,846.0,164.5,2.25,33.0,936.0,1013.46,706.58
2016,8,14,13,0,865.0,151.0,2.4,33.0,933.0,1021.74,713.36
2016,8,14,13,15,860.5,150.0,2.55,33.0,916.0,1040.08,726.58
2016,8,14,13,30,856.0,149.0,2.7,33.0,899.0,1042.57,730.02
2016,8,14,13,45,828.5,159.0,2.9,33.0,868.0,1029.69,724.57
2016,8,14,14,0,801.0,169.0,3.1,33.0,837.0,1013.06,716.8
2016,8,14,14,15,791.0,166.0,3.25,32.5,806.0,997.04,710.42
2016,8,14,14,30,781.0,163.0,3.4,32.0,775.0,977.63,701.78
2016,8,14,14,45,755.0,166.0,3.6,31.5,734.0,953.14,690.07
2016,8,14,15,0,729.0,169.0,3.8,31.0,693.0,919.09,671.83
2016,8,14,15,15,711.5,164.0,3.95,30.5,650.5,881.92,650.9
2016,8,14,15,30,694.0,159.0,4.1,30.0,608.0,842.52,628.06
2016,8,14,15,45,670.0,154.0,4.25,29.5,560.5,795.42,599.4
2016,8,14,16,0,646.0,149.0,4.4,29.0,513.0,747.06,569.22
2016,8,14,16,15,617.5,141.5,4.45,28.0,463.0,691.4,533.69
2016,8,14,16,30,589.0,134.0,4.5,27.0,413.0,635.53,496.29
2016,8,14,16,45,558.0,123.5,4.55,26.5,363.0,569.14,449.07
2016,8,14,17,0,527.0,113.0,4.6,26.0,313.0,510.28,405.84
2016,8,14,17,15,477.5,102.0,4.55,25.0,262.0,440.53,352.95
2016,8,14,17,30,428.0,91.0,4.5,24.0,211.0,374.55,301.02
2016,8,14,17,45,371.5,76.0,4.45,23.5,164.0,304.36,243.29
2016,8,14,18,0,315.0,61.0,4.4,23.0,117.0,239.73,188.33
2016,8,14,18,15,226.5,43.5,4.25,22.0,77.0,164.66,124.33
2016,8,14,18,30,138.0,26.0,4.1,21.0,37.0,96.2,58.58
2016,8,14,18,45,69.0,13.0,4.0,20.0,18.5,32.56,0.0
2016,8,14,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,189.0,15.5,2.85,13.5,36.0,12.31,0.0
2016,8,15,6,0,378.0,31.0,2.9,14.0,72.0,25.06,15.69
2016,8,15,6,15,472.0,40.0,2.85,14.5,120.0,31.47,22.07
2016,8,15,6,30,566.0,49.0,2.8,15.0,168.0,37.69,27.9
2016,8,15,6,45,626.5,55.0,2.8,15.5,221.0,41.14,31.08
2016,8,15,7,0,687.0,61.0,2.8,16.0,274.0,48.69,37.72
2016,8,15,7,15,726.5,65.5,2.65,16.5,328.5,50.96,39.56
2016,8,15,7,30,766.0,70.0,2.5,17.0,383.0,53.16,41.28
2016,8,15,7,45,794.5,73.5,2.4,18.0,436.5,80.76,44.81
2016,8,15,8,0,823.0,77.0,2.3,19.0,490.0,139.33,75.49
2016,8,15,8,15,843.5,80.0,2.15,19.5,540.5,199.58,120.55
2016,8,15,8,30,864.0,83.0,2.0,20.0,591.0,267.61,177.25
2016,8,15,8,45,878.5,85.5,1.95,21.0,638.0,329.09,230.12
2016,8,15,9,0,893.0,88.0,1.9,22.0,685.0,391.34,282.88
2016,8,15,9,15,905.0,90.0,1.9,22.5,727.0,452.63,334.07
2016,8,15,9,30,917.0,92.0,1.9,23.0,769.0,513.86,383.4
2016,8,15,9,45,916.0,98.5,1.9,24.0,802.5,571.82,427.66
2016,8,15,10,0,915.0,105.0,1.9,25.0,836.0,627.84,468.57
2016,8,15,10,15,922.0,106.5,1.95,25.5,866.0,682.4,508.13
2016,8,15,10,30,929.0,108.0,2.0,26.0,896.0,735.34,545.34
2016,8,15,10,45,927.5,112.5,2.15,27.0,916.5,782.98,576.78
2016,8,15,11,0,926.0,117.0,2.3,28.0,937.0,827.86,604.55
2016,8,15,11,15,929.5,118.0,2.4,28.0,951.5,870.68,632.72
2016,8,15,11,30,933.0,119.0,2.5,28.0,966.0,910.79,658.99
2016,8,15,11,45,926.5,124.0,2.65,28.5,970.5,942.96,679.13
2016,8,15,12,0,920.0,129.0,2.8,29.0,975.0,971.55,696.97
2016,8,15,12,15,920.0,129.0,2.9,29.0,974.0,997.83,714.34
2016,8,15,12,30,920.0,129.0,3.0,29.0,973.0,1020.62,729.58
2016,8,15,12,45,904.0,136.5,3.2,29.0,959.0,1031.56,738.22
2016,8,15,13,0,888.0,144.0,3.4,29.0,945.0,1038.49,744.48
2016,8,15,13,15,883.5,143.0,3.55,29.0,928.0,1044.62,749.97
2016,8,15,13,30,879.0,142.0,3.7,29.0,911.0,1046.96,753.15
2016,8,15,13,45,867.5,143.5,3.85,29.0,884.5,1053.24,759.01
2016,8,15,14,0,856.0,145.0,4.0,29.0,858.0,1043.72,754.76
2016,8,15,14,15,847.0,143.0,4.1,28.5,826.0,1029.24,748.65
2016,8,15,14,30,838.0,141.0,4.2,28.0,794.0,1011.18,740.24
2016,8,15,14,45,825.0,138.5,4.3,27.5,756.0,985.2,726.58
2016,8,15,15,0,812.0,136.0,4.4,27.0,718.0,956.07,710.73
2016,8,15,15,15,796.5,132.5,4.4,26.5,674.5,920.56,689.87
2016,8,15,15,30,781.0,129.0,4.4,26.0,631.0,882.45,667.04
2016,8,15,15,45,762.5,124.0,4.4,25.5,583.5,843.01,643.0
2016,8,15,16,0,744.0,119.0,4.4,25.0,536.0,796.43,613.52
2016,8,15,16,15,717.0,114.0,4.35,24.5,485.0,741.43,577.25
2016,8,15,16,30,690.0,109.0,4.3,24.0,434.0,685.89,539.83
2016,8,15,16,45,657.5,101.5,4.3,23.5,381.5,623.29,495.86
2016,8,15,17,0,625.0,94.0,4.3,23.0,329.0,561.44,450.21
2016,8,15,17,15,575.5,86.0,4.2,22.0,276.0,489.35,395.42
2016,8,15,17,30,526.0,78.0,4.1,21.0,223.0,420.47,340.92
2016,8,15,17,45,461.0,66.5,4.0,20.0,173.5,343.41,277.58
2016,8,15,18,0,396.0,55.0,3.9,19.0,124.0,272.35,216.8
2016,8,15,18,15,290.0,40.5,3.8,18.0,81.5,187.39,143.34
2016,8,15,18,30,184.0,26.0,3.7,17.0,39.0,111.95,65.88
2016,8,15,18,45,92.0,13.0,3.65,16.5,19.5,39.38,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,158.5,16.5,2.0,12.5,33.5,13.24,0.0
2016,8,16,6,0,317.0,33.0,2.2,13.0,67.0,26.9,17.24
2016,8,16,6,15,412.5,44.0,2.05,13.5,113.5,34.93,25.2
2016,8,16,6,30,508.0,55.0,1.9,14.0,160.0,42.67,32.45
2016,8,16,6,45,568.5,63.0,1.8,15.0,212.5,47.45,36.76
2016,8,16,7,0,629.0,71.0,1.7,16.0,265.0,52.06,40.71
2016,8,16,7,15,382.5,119.0,1.55,17.0,244.0,83.74,68.21
2016,8,16,7,30,136.0,167.0,1.4,18.0,223.0,122.97,101.43
2016,8,16,7,45,143.0,191.5,1.3,19.0,257.0,145.75,111.44
2016,8,16,8,0,150.0,216.0,1.2,20.0,291.0,177.36,132.63
2016,8,16,8,15,484.0,158.5,1.15,21.0,436.0,196.42,132.03
2016,8,16,8,30,818.0,101.0,1.1,22.0,581.0,266.4,175.78
2016,8,16,8,45,832.0,105.5,1.1,23.0,627.0,327.45,227.01
2016,8,16,9,0,846.0,110.0,1.1,24.0,673.0,389.4,278.18
2016,8,16,9,15,859.5,112.5,1.05,24.5,715.5,450.09,327.18
2016,8,16,9,30,873.0,115.0,1.0,25.0,758.0,513.09,375.88
2016,8,16,9,45,870.5,123.5,1.0,26.0,791.0,569.67,417.57
2016,8,16,10,0,868.0,132.0,1.0,27.0,824.0,624.7,456.28
2016,8,16,10,15,876.0,133.5,1.05,27.5,853.5,677.4,493.35
2016,8,16,10,30,884.0,135.0,1.1,28.0,883.0,729.12,528.6
2016,8,16,10,45,876.5,144.0,1.15,28.5,901.5,774.44,558.4
2016,8,16,11,0,869.0,153.0,1.2,29.0,920.0,822.38,588.28
2016,8,16,11,15,873.0,154.0,1.3,29.0,935.0,864.9,615.69
2016,8,16,11,30,877.0,155.0,1.4,29.0,950.0,904.89,641.44
2016,8,16,11,45,865.0,163.5,1.5,29.5,952.5,935.29,659.81
2016,8,16,12,0,853.0,172.0,1.6,30.0,955.0,961.96,675.91
2016,8,16,12,15,853.0,171.5,1.7,30.0,953.5,987.37,692.63
2016,8,16,12,30,853.0,171.0,1.8,30.0,952.0,1009.42,707.34
2016,8,16,12,45,847.0,172.5,1.9,30.5,941.0,1024.11,716.21
2016,8,16,13,0,841.0,174.0,2.0,31.0,930.0,1035.08,722.94
2016,8,16,13,15,836.5,172.5,2.1,30.5,913.0,1040.77,729.49
2016,8,16,13,30,832.0,171.0,2.2,30.0,896.0,1042.7,733.9
2016,8,16,13,45,818.5,172.5,2.3,30.0,869.0,1034.86,730.91
2016,8,16,14,0,805.0,174.0,2.4,30.0,842.0,1023.36,725.79
2016,8,16,14,15,795.0,171.5,2.45,30.0,810.5,1007.73,717.62
2016,8,16,14,30,785.0,169.0,2.5,30.0,779.0,996.35,712.25
2016,8,16,14,45,775.0,164.0,2.6,30.0,741.5,971.29,698.63
2016,8,16,15,0,765.0,159.0,2.7,30.0,704.0,943.12,683.02
2016,8,16,15,15,747.5,154.5,2.75,29.5,660.5,905.56,662.05
2016,8,16,15,30,730.0,150.0,2.8,29.0,617.0,865.67,639.25
2016,8,16,15,45,716.0,142.0,2.9,28.5,571.0,822.87,614.38
2016,8,16,16,0,702.0,134.0,3.0,28.0,525.0,778.08,587.57
2016,8,16,16,15,673.5,127.5,3.05,27.5,474.0,721.47,551.51
2016,8,16,16,30,645.0,121.0,3.1,27.0,423.0,664.54,514.22
2016,8,16,16,45,617.5,111.0,3.15,26.5,371.5,604.54,472.63
2016,8,16,17,0,590.0,101.0,3.2,26.0,320.0,544.95,429.82
2016,8,16,17,15,539.0,91.5,3.05,25.0,267.5,471.75,375.04
2016,8,16,17,30,488.0,82.0,2.9,24.0,215.0,401.97,320.74
2016,8,16,17,45,427.5,68.5,2.8,23.0,166.5,324.72,258.42
2016,8,16,18,0,367.0,55.0,2.7,22.0,118.0,256.9,201.25
2016,8,16,18,15,264.5,39.5,2.8,21.0,76.5,175.64,131.9
2016,8,16,18,30,162.0,24.0,2.9,20.0,35.0,100.4,53.09
2016,8,16,18,45,81.0,12.0,3.0,19.0,17.5,35.08,0.0
2016,8,16,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,17.5,1.9,14.5,29.0,13.77,0.0
2016,8,17,6,0,221.0,35.0,2.1,15.0,58.0,27.28,17.3
2016,8,17,6,15,311.0,49.5,2.05,15.5,102.0,38.03,27.65
2016,8,17,6,30,401.0,64.0,2.0,16.0,146.0,48.43,37.22
2016,8,17,6,45,210.0,87.0,1.95,17.0,131.0,66.38,53.09
2016,8,17,7,0,19.0,110.0,1.9,18.0,116.0,91.1,74.45
2016,8,17,7,15,26.5,131.0,1.8,19.0,141.0,103.43,84.62
2016,8,17,7,30,34.0,152.0,1.7,20.0,166.0,118.57,96.9
2016,8,17,7,45,353.0,135.0,1.6,21.0,309.5,104.42,72.83
2016,8,17,8,0,672.0,118.0,1.5,22.0,453.0,150.56,89.54
2016,8,17,8,15,698.0,123.5,1.5,23.0,502.5,205.22,129.2
2016,8,17,8,30,724.0,129.0,1.5,24.0,552.0,262.92,175.55
2016,8,17,8,45,736.0,136.5,1.5,25.0,596.0,320.93,223.73
2016,8,17,9,0,748.0,144.0,1.5,26.0,640.0,379.81,271.86
2016,8,17,9,15,763.0,148.0,1.6,26.5,681.5,437.66,318.69
2016,8,17,9,30,778.0,152.0,1.7,27.0,723.0,498.84,366.47
2016,8,17,9,45,799.5,149.5,1.85,28.0,761.5,554.78,408.58
2016,8,17,10,0,821.0,147.0,2.0,29.0,800.0,611.4,449.81
2016,8,17,10,15,829.5,149.0,2.05,29.0,829.5,664.14,488.36
2016,8,17,10,30,838.0,151.0,2.1,29.0,859.0,715.69,525.14
2016,8,17,10,45,826.5,163.0,2.2,29.5,876.0,760.37,555.32
2016,8,17,11,0,815.0,175.0,2.3,30.0,893.0,801.81,582.63
2016,8,17,11,15,819.5,176.0,2.4,30.0,907.5,842.85,609.86
2016,8,17,11,30,824.0,177.0,2.5,30.0,922.0,881.58,635.22
2016,8,17,11,45,807.0,189.0,2.6,30.5,923.0,909.16,651.99
2016,8,17,12,0,790.0,201.0,2.7,31.0,924.0,932.85,666.32
2016,8,17,12,15,789.5,200.5,2.8,31.0,922.5,956.49,682.02
2016,8,17,12,30,789.0,200.0,2.9,31.0,921.0,976.95,695.76
2016,8,17,12,45,802.0,190.0,3.0,31.0,916.0,998.13,710.07
2016,8,17,13,0,815.0,180.0,3.1,31.0,911.0,1016.01,722.38
2016,8,17,13,15,810.0,178.5,3.15,31.0,894.0,1020.93,726.23
2016,8,17,13,30,805.0,177.0,3.2,31.0,877.0,1022.18,728.0
2016,8,17,13,45,782.5,183.5,3.3,31.0,848.0,1010.19,721.89
2016,8,17,14,0,760.0,190.0,3.4,31.0,819.0,1003.59,719.39
2016,8,17,14,15,749.5,186.5,3.45,30.5,787.5,986.74,711.43
2016,8,17,14,30,739.0,183.0,3.5,30.0,756.0,966.61,701.42
2016,8,17,14,45,717.5,182.5,3.6,30.0,716.0,935.89,683.36
2016,8,17,15,0,696.0,182.0,3.7,30.0,676.0,902.61,663.51
2016,8,17,15,15,677.5,177.0,3.75,29.5,633.5,864.97,641.57
2016,8,17,15,30,659.0,172.0,3.8,29.0,591.0,825.24,617.88
2016,8,17,15,45,626.5,168.0,3.9,28.5,542.0,772.35,584.82
2016,8,17,16,0,594.0,164.0,4.0,28.0,493.0,718.77,550.07
2016,8,17,16,15,564.0,155.0,4.0,27.0,443.5,656.39,508.76
2016,8,17,16,30,534.0,146.0,4.0,26.0,394.0,600.53,470.8
2016,8,17,16,45,486.0,137.0,4.05,25.5,342.0,532.27,421.2
2016,8,17,17,0,438.0,128.0,4.1,25.0,290.0,466.8,372.2
2016,8,17,17,15,389.0,113.0,4.0,24.0,240.0,397.11,318.84
2016,8,17,17,30,340.0,98.0,3.9,23.0,190.0,331.36,266.67
2016,8,17,17,45,274.0,80.0,3.85,22.0,143.5,257.6,206.18
2016,8,17,18,0,208.0,62.0,3.8,21.0,97.0,181.76,142.58
2016,8,17,18,15,138.0,40.5,3.75,20.0,60.0,116.0,86.08
2016,8,17,18,30,68.0,19.0,3.7,19.0,23.0,51.93,21.79
2016,8,17,18,45,34.0,9.5,3.65,18.5,11.5,18.74,0.0
2016,8,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.95,13.5,19.5,12.42,0.0
2016,8,18,6,0,86.0,30.0,2.1,14.0,39.0,24.29,14.75
2016,8,18,6,15,140.0,53.5,2.0,14.5,78.0,42.04,31.24
2016,8,18,6,30,194.0,77.0,1.9,15.0,117.0,59.16,46.82
2016,8,18,6,45,142.0,101.0,1.8,15.5,135.0,78.02,63.64
2016,8,18,7,0,90.0,125.0,1.7,16.0,153.0,94.39,77.9
2016,8,18,7,15,117.0,145.0,1.6,17.0,188.0,108.26,89.46
2016,8,18,7,30,144.0,165.0,1.5,18.0,223.0,121.74,100.36
2016,8,18,7,45,179.0,187.5,1.45,19.0,269.5,144.69,109.9
2016,8,18,8,0,214.0,210.0,1.4,20.0,316.0,180.18,132.44
2016,8,18,8,15,358.5,207.5,1.35,21.0,407.0,216.29,153.1
2016,8,18,8,30,503.0,205.0,1.3,22.0,498.0,270.99,190.82
2016,8,18,8,45,521.0,216.0,1.3,23.0,541.0,320.95,230.87
2016,8,18,9,0,539.0,227.0,1.3,24.0,584.0,372.78,271.9
2016,8,18,9,15,556.5,234.5,1.35,24.5,623.5,423.32,311.77
2016,8,18,9,30,574.0,242.0,1.4,25.0,663.0,475.18,351.59
2016,8,18,9,45,591.0,246.5,1.5,26.0,698.0,525.41,388.64
2016,8,18,10,0,608.0,251.0,1.6,27.0,733.0,576.98,425.5
2016,8,18,10,15,618.5,255.5,1.7,27.5,761.5,624.28,459.21
2016,8,18,10,30,629.0,260.0,1.8,28.0,790.0,671.26,491.9
2016,8,18,10,45,609.5,279.0,1.9,28.5,803.0,708.37,516.65
2016,8,18,11,0,590.0,298.0,2.0,29.0,816.0,742.56,538.92
2016,8,18,11,15,595.0,300.5,2.05,29.0,830.5,778.74,563.48
2016,8,18,11,30,600.0,303.0,2.1,29.0,845.0,813.14,586.56
2016,8,18,11,45,571.5,322.5,2.2,29.0,841.5,832.67,599.26
2016,8,18,12,0,543.0,342.0,2.3,29.0,838.0,848.4,609.49
2016,8,18,12,15,543.0,341.5,2.35,29.0,837.0,868.22,622.9
2016,8,18,12,30,543.0,341.0,2.4,29.0,836.0,885.62,634.7
2016,8,18,12,45,566.5,324.0,2.5,29.5,835.5,907.14,649.11
2016,8,18,13,0,590.0,307.0,2.6,30.0,835.0,926.23,661.92
2016,8,18,13,15,584.5,304.0,2.7,29.5,818.5,927.94,665.47
2016,8,18,13,30,579.0,301.0,2.8,29.0,802.0,926.69,667.33
2016,8,18,13,45,543.0,310.5,2.9,29.0,770.0,904.69,653.58
2016,8,18,14,0,507.0,320.0,3.0,29.0,738.0,880.04,638.14
2016,8,18,14,15,496.0,312.0,3.1,28.5,708.5,860.1,627.87
2016,8,18,14,30,485.0,304.0,3.2,28.0,679.0,837.79,615.86
2016,8,18,14,45,456.5,300.0,3.3,28.0,639.0,800.34,591.82
2016,8,18,15,0,428.0,296.0,3.4,28.0,599.0,761.55,566.62
2016,8,18,15,15,410.5,283.0,3.5,27.5,558.5,707.8,532.46
2016,8,18,15,30,393.0,270.0,3.6,27.0,518.0,668.47,507.48
2016,8,18,15,45,368.5,254.5,3.7,26.5,473.0,619.44,474.81
2016,8,18,16,0,344.0,239.0,3.8,26.0,428.0,570.51,441.48
2016,8,18,16,15,319.0,219.5,3.8,25.0,381.5,516.9,404.53
2016,8,18,16,30,294.0,200.0,3.8,24.0,335.0,464.04,367.09
2016,8,18,16,45,265.0,177.0,3.8,23.5,287.5,405.11,323.17
2016,8,18,17,0,236.0,154.0,3.8,23.0,240.0,347.85,279.36
2016,8,18,17,15,203.0,128.0,3.8,22.0,193.5,286.23,231.23
2016,8,18,17,30,170.0,102.0,3.8,21.0,147.0,227.06,183.5
2016,8,18,17,45,134.5,76.0,3.8,20.0,106.5,159.84,127.8
2016,8,18,18,0,99.0,50.0,3.8,19.0,66.0,113.88,88.43
2016,8,18,18,15,63.5,30.0,3.75,18.0,38.5,62.34,44.1
2016,8,18,18,30,28.0,10.0,3.7,17.0,11.0,24.05,5.01
2016,8,18,18,45,14.0,5.0,3.7,16.5,5.5,8.69,0.0
2016,8,18,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,14.0,2.15,13.5,17.5,11.62,0.0
2016,8,19,6,0,78.0,28.0,2.4,14.0,35.0,22.75,13.34
2016,8,19,6,15,129.5,51.5,2.35,14.5,73.5,40.56,29.9
2016,8,19,6,30,181.0,75.0,2.3,15.0,112.0,57.71,45.52
2016,8,19,6,45,98.0,91.5,2.25,15.5,112.5,71.66,58.04
2016,8,19,7,0,15.0,108.0,2.2,16.0,113.0,89.49,73.65
2016,8,19,7,15,25.5,129.5,2.1,16.5,139.5,102.29,84.51
2016,8,19,7,30,36.0,151.0,2.0,17.0,166.0,117.78,97.45
2016,8,19,7,45,78.5,181.5,1.95,18.0,219.0,142.96,111.23
2016,8,19,8,0,121.0,212.0,1.9,19.0,272.0,171.99,130.4
2016,8,19,8,15,178.5,233.0,1.75,20.0,332.0,209.23,156.09
2016,8,19,8,30,236.0,254.0,1.6,21.0,392.0,253.98,188.48
2016,8,19,8,45,253.0,274.5,1.5,22.0,432.5,290.2,216.15
2016,8,19,9,0,270.0,295.0,1.4,23.0,473.0,333.03,248.55
2016,8,19,9,15,433.0,263.5,1.35,23.5,570.5,396.01,294.49
2016,8,19,9,30,596.0,232.0,1.3,24.0,668.0,478.01,354.85
2016,8,19,9,45,577.5,254.5,1.3,24.5,693.5,525.62,390.05
2016,8,19,10,0,559.0,277.0,1.3,25.0,719.0,570.58,422.2
2016,8,19,10,15,569.5,282.0,1.3,25.5,747.0,616.29,454.15
2016,8,19,10,30,580.0,287.0,1.3,26.0,775.0,661.73,485.0
2016,8,19,10,45,588.5,290.5,1.3,27.0,796.0,703.92,511.86
2016,8,19,11,0,597.0,294.0,1.3,28.0,817.0,745.2,537.36
2016,8,19,11,15,601.5,296.5,1.3,28.5,831.0,781.14,559.79
2016,8,19,11,30,606.0,299.0,1.3,29.0,845.0,815.61,580.86
2016,8,19,11,45,611.0,298.0,1.3,29.5,852.0,845.56,598.8
2016,8,19,12,0,616.0,297.0,1.3,30.0,859.0,873.45,615.22
2016,8,19,12,15,615.5,297.0,1.4,30.0,857.5,894.83,629.85
2016,8,19,12,30,615.0,297.0,1.5,30.0,856.0,913.51,642.86
2016,8,19,12,45,606.0,299.0,1.6,30.0,844.5,922.91,649.94
2016,8,19,13,0,597.0,301.0,1.7,30.0,833.0,927.81,654.37
2016,8,19,13,15,591.0,297.5,1.85,30.0,816.0,928.46,656.93
2016,8,19,13,30,585.0,294.0,2.0,30.0,799.0,926.12,657.62
2016,8,19,13,45,577.5,289.0,2.15,30.0,775.5,917.76,654.51
2016,8,19,14,0,570.0,284.0,2.3,30.0,752.0,906.55,649.57
2016,8,19,14,15,558.0,278.0,2.45,29.5,721.5,887.01,640.42
2016,8,19,14,30,546.0,272.0,2.6,29.0,691.0,864.95,629.48
2016,8,19,14,45,531.5,263.5,2.8,29.0,655.0,835.42,612.47
2016,8,19,15,0,517.0,255.0,3.0,29.0,619.0,803.83,593.76
2016,8,19,15,15,498.0,245.0,3.15,28.5,578.0,764.57,570.28
2016,8,19,15,30,479.0,235.0,3.3,28.0,537.0,723.98,545.34
2016,8,19,15,45,456.0,222.5,3.45,27.5,492.0,676.09,514.6
2016,8,19,16,0,433.0,210.0,3.6,27.0,447.0,627.72,482.74
2016,8,19,16,15,404.5,195.0,3.7,26.0,399.5,557.51,434.92
2016,8,19,16,30,376.0,180.0,3.8,25.0,352.0,503.52,397.38
2016,8,19,16,45,342.0,162.0,3.9,24.5,303.5,443.13,352.85
2016,8,19,17,0,308.0,144.0,4.0,24.0,255.0,384.78,308.56
2016,8,19,17,15,267.5,122.5,4.0,23.0,208.0,320.35,258.43
2016,8,19,17,30,227.0,101.0,4.0,22.0,161.0,259.21,209.24
2016,8,19,17,45,181.0,77.5,4.0,21.0,118.0,196.06,156.85
2016,8,19,18,0,135.0,54.0,4.0,20.0,75.0,136.98,106.65
2016,8,19,18,15,86.5,32.5,3.95,19.0,44.0,83.57,60.21
2016,8,19,18,30,38.0,11.0,3.9,18.0,13.0,28.97,3.38
2016,8,19,18,45,19.0,5.5,3.85,17.5,6.5,10.61,0.0
2016,8,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,14.0,1.75,12.5,18.5,11.61,0.0
2016,8,20,6,0,92.0,28.0,1.9,13.0,37.0,22.75,13.29
2016,8,20,6,15,149.5,50.5,1.85,13.5,75.5,39.87,29.4
2016,8,20,6,30,207.0,73.0,1.8,14.0,114.0,56.4,44.53
2016,8,20,6,45,259.0,93.5,1.75,14.5,160.5,71.01,57.69
2016,8,20,7,0,311.0,114.0,1.7,15.0,207.0,85.15,70.1
2016,8,20,7,15,352.5,130.5,1.65,16.0,255.5,96.14,79.3
2016,8,20,7,30,394.0,147.0,1.6,17.0,304.0,101.54,83.4
2016,8,20,7,45,429.5,160.0,1.6,18.0,353.0,125.16,89.11
2016,8,20,8,0,465.0,173.0,1.6,19.0,402.0,170.51,115.15
2016,8,20,8,15,492.0,184.0,1.55,19.5,449.0,217.58,149.58
2016,8,20,8,30,519.0,195.0,1.5,20.0,496.0,267.96,189.74
2016,8,20,8,45,541.5,203.5,1.5,21.0,540.0,318.27,230.61
2016,8,20,9,0,564.0,212.0,1.5,22.0,584.0,370.9,272.89
2016,8,20,9,15,581.5,219.5,1.5,22.5,623.5,422.79,314.31
2016,8,20,9,30,599.0,227.0,1.5,23.0,663.0,476.92,356.18
2016,8,20,9,45,667.5,203.5,1.5,24.0,711.5,531.81,396.95
2016,8,20,10,0,736.0,180.0,1.5,25.0,760.0,592.12,440.56
2016,8,20,10,15,745.5,182.5,1.6,25.5,788.5,642.89,477.19
2016,8,20,10,30,755.0,185.0,1.7,26.0,817.0,692.8,512.32
2016,8,20,10,45,759.0,188.5,1.8,27.0,838.0,738.54,542.65
2016,8,20,11,0,763.0,192.0,1.9,28.0,859.0,782.49,570.99
2016,8,20,11,15,767.0,193.0,2.05,28.0,873.0,818.32,596.22
2016,8,20,11,30,771.0,194.0,2.2,28.0,887.0,854.89,620.86
2016,8,20,11,45,769.5,196.5,2.35,28.5,892.0,885.6,640.35
