Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,768.0,199.0,2.5,29.0,897.0,913.43,657.97
2016,8,20,12,15,768.0,199.0,2.6,29.0,895.5,937.33,673.97
2016,8,20,12,30,768.0,199.0,2.7,29.0,894.0,958.15,688.1
2016,8,20,12,45,766.5,197.5,2.85,29.5,885.5,972.85,697.43
2016,8,20,13,0,765.0,196.0,3.0,30.0,877.0,992.35,709.93
2016,8,20,13,15,760.5,194.0,3.1,29.5,860.0,996.99,715.44
2016,8,20,13,30,756.0,192.0,3.2,29.0,843.0,998.09,718.94
2016,8,20,13,45,742.0,193.5,3.35,29.0,817.0,989.85,715.49
2016,8,20,14,0,728.0,195.0,3.5,29.0,791.0,978.2,709.94
2016,8,20,14,15,717.5,191.5,3.6,28.5,760.0,961.37,702.12
2016,8,20,14,30,707.0,188.0,3.7,28.0,729.0,941.39,692.22
2016,8,20,14,45,689.5,185.0,3.8,28.0,691.0,912.09,674.68
2016,8,20,15,0,672.0,182.0,3.9,28.0,653.0,880.2,655.33
2016,8,20,15,15,653.5,176.5,3.95,27.5,611.0,842.33,632.72
2016,8,20,15,30,635.0,171.0,4.0,27.0,569.0,802.46,608.42
2016,8,20,15,45,611.0,164.0,4.1,27.0,522.5,754.39,576.95
2016,8,20,16,0,587.0,157.0,4.2,27.0,476.0,705.24,543.85
2016,8,20,16,15,556.5,148.0,4.2,26.0,427.0,642.12,501.46
2016,8,20,16,30,526.0,139.0,4.2,25.0,378.0,586.06,462.85
2016,8,20,16,45,487.5,128.0,4.2,24.5,328.0,522.68,416.45
2016,8,20,17,0,449.0,117.0,4.2,24.0,278.0,461.28,370.13
2016,8,20,17,15,399.0,103.0,4.1,23.0,228.5,391.54,316.14
2016,8,20,17,30,349.0,89.0,4.0,22.0,179.0,325.89,263.42
2016,8,20,17,45,284.5,71.5,3.9,21.0,133.5,253.04,202.99
2016,8,20,18,0,220.0,54.0,3.8,20.0,88.0,186.84,146.43
2016,8,20,18,15,143.5,34.0,3.7,19.0,53.0,119.49,87.25
2016,8,20,18,30,67.0,14.0,3.6,18.0,18.0,49.21,0.71
2016,8,20,18,45,33.5,7.0,3.5,17.5,9.0,16.21,0.0
2016,8,20,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,15.0,2.25,12.5,20.5,13.64,0.0
2016,8,21,6,0,115.0,30.0,2.4,13.0,41.0,24.28,14.37
2016,8,21,6,15,184.5,50.5,2.4,13.5,80.5,39.94,29.4
2016,8,21,6,30,254.0,71.0,2.4,14.0,120.0,53.45,41.89
2016,8,21,6,45,170.5,95.0,2.4,15.0,132.5,71.62,58.11
2016,8,21,7,0,87.0,119.0,2.4,16.0,145.0,90.46,74.5
2016,8,21,7,15,106.5,140.5,2.35,16.5,178.5,105.27,87.14
2016,8,21,7,30,126.0,162.0,2.3,17.0,212.0,119.65,99.12
2016,8,21,7,45,94.5,181.5,2.25,18.0,222.0,143.44,111.35
2016,8,21,8,0,63.0,201.0,2.2,19.0,232.0,164.33,126.76
2016,8,21,8,15,146.5,227.0,2.15,19.5,309.0,200.14,150.83
2016,8,21,8,30,230.0,253.0,2.1,20.0,386.0,252.28,188.64
2016,8,21,8,45,157.5,274.0,2.05,21.0,368.0,266.21,201.89
2016,8,21,9,0,85.0,295.0,2.0,22.0,350.0,274.24,209.35
2016,8,21,9,15,384.0,240.5,2.0,22.5,516.0,358.65,270.39
2016,8,21,9,30,683.0,186.0,2.0,23.0,682.0,482.91,362.73
2016,8,21,9,45,690.0,193.5,2.05,24.0,715.5,535.91,402.33
2016,8,21,10,0,697.0,201.0,2.1,25.0,749.0,588.46,440.57
2016,8,21,10,15,707.0,204.0,2.15,25.5,777.5,638.31,476.6
2016,8,21,10,30,717.0,207.0,2.2,26.0,806.0,687.47,511.16
2016,8,21,10,45,719.5,212.0,2.25,26.5,826.5,732.05,541.62
2016,8,21,11,0,722.0,217.0,2.3,27.0,847.0,774.87,570.2
2016,8,21,11,15,726.5,218.5,2.4,27.5,861.0,814.11,596.26
2016,8,21,11,30,731.0,220.0,2.5,28.0,875.0,851.3,620.57
2016,8,21,11,45,727.5,224.0,2.6,28.5,880.0,881.56,639.78
2016,8,21,12,0,724.0,228.0,2.7,29.0,885.0,908.96,656.76
2016,8,21,12,15,723.5,228.0,2.85,29.0,883.0,932.26,672.8
2016,8,21,12,30,723.0,228.0,3.0,29.0,881.0,952.53,686.97
2016,8,21,12,45,736.0,217.5,3.15,29.0,876.0,972.22,700.88
2016,8,21,13,0,749.0,207.0,3.3,29.0,871.0,988.72,712.84
2016,8,21,13,15,743.0,205.0,3.45,28.5,853.0,991.76,717.67
2016,8,21,13,30,737.0,203.0,3.6,28.0,835.0,991.28,720.43
2016,8,21,13,45,720.0,205.0,3.75,28.0,808.0,980.47,715.11
2016,8,21,14,0,703.0,207.0,3.9,28.0,781.0,966.3,707.68
2016,8,21,14,15,691.5,203.0,4.0,27.5,749.5,948.08,698.7
2016,8,21,14,30,680.0,199.0,4.1,27.0,718.0,926.78,687.65
2016,8,21,14,45,661.5,196.0,4.2,27.0,680.0,896.79,669.3
2016,8,21,15,0,643.0,193.0,4.3,27.0,642.0,864.32,649.18
2016,8,21,15,15,624.0,187.0,4.35,26.5,599.5,825.97,625.83
2016,8,21,15,30,605.0,181.0,4.4,26.0,557.0,785.71,600.81
2016,8,21,15,45,580.0,173.0,4.5,25.5,511.0,730.09,564.3
2016,8,21,16,0,555.0,165.0,4.6,25.0,465.0,680.73,531.46
2016,8,21,16,15,524.0,155.5,4.6,24.0,416.0,624.46,493.12
2016,8,21,16,30,493.0,146.0,4.6,23.0,367.0,568.74,454.01
2016,8,21,16,45,454.5,133.5,4.6,22.5,317.5,505.06,406.64
2016,8,21,17,0,416.0,121.0,4.6,22.0,268.0,443.45,359.43
2016,8,21,17,15,366.5,106.0,4.5,21.0,219.5,374.54,305.24
2016,8,21,17,30,317.0,91.0,4.4,20.0,171.0,309.75,252.46
2016,8,21,17,45,255.5,72.0,4.3,19.5,127.0,238.53,192.31
2016,8,21,18,0,194.0,53.0,4.2,19.0,83.0,164.16,128.58
2016,8,21,18,15,123.5,32.5,4.1,18.0,49.0,100.16,71.88
2016,8,21,18,30,53.0,12.0,4.0,17.0,15.0,35.52,0.0
2016,8,21,18,45,26.5,6.0,3.95,16.5,7.5,13.21,0.0
2016,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.05,11.5,6.5,5.91,0.0
2016,8,22,6,0,0.0,13.0,3.1,12.0,13.0,11.42,3.71
2016,8,22,6,15,0.0,26.0,3.05,12.5,26.0,22.9,14.52
2016,8,22,6,30,0.0,39.0,3.0,13.0,39.0,34.4,25.1
2016,8,22,6,45,0.0,54.5,2.95,13.5,54.5,47.92,37.36
2016,8,22,7,0,0.0,70.0,2.9,14.0,70.0,61.0,49.01
2016,8,22,7,15,0.0,86.0,2.8,14.5,86.0,74.36,60.66
2016,8,22,7,30,0.0,102.0,2.7,15.0,102.0,87.58,71.97
2016,8,22,7,45,98.0,154.5,2.65,16.0,202.0,121.06,93.8
2016,8,22,8,0,196.0,207.0,2.6,17.0,302.0,176.67,132.43
2016,8,22,8,15,190.5,231.5,2.5,17.5,332.5,210.59,158.6
2016,8,22,8,30,185.0,256.0,2.4,18.0,363.0,244.22,185.59
2016,8,22,8,45,423.0,212.0,2.35,19.0,481.5,291.15,215.99
2016,8,22,9,0,661.0,168.0,2.3,20.0,600.0,371.66,275.74
2016,8,22,9,15,677.5,173.0,2.35,20.5,640.5,426.35,320.93
2016,8,22,9,30,694.0,178.0,2.4,21.0,681.0,482.05,365.73
2016,8,22,9,45,688.5,191.5,2.45,22.0,711.0,534.17,405.66
2016,8,22,10,0,683.0,205.0,2.5,23.0,741.0,584.57,442.78
2016,8,22,10,15,693.0,208.5,2.6,23.5,769.0,634.21,479.39
2016,8,22,10,30,703.0,212.0,2.7,24.0,797.0,683.22,514.61
2016,8,22,10,45,708.5,215.0,2.85,24.5,818.0,727.62,546.02
2016,8,22,11,0,714.0,218.0,3.0,25.0,839.0,770.49,575.79
2016,8,22,11,15,718.5,219.5,3.15,25.5,852.5,809.43,602.38
2016,8,22,11,30,723.0,221.0,3.3,26.0,866.0,846.33,627.22
2016,8,22,11,45,723.0,222.5,3.45,26.5,872.0,877.01,647.46
2016,8,22,12,0,723.0,224.0,3.6,27.0,878.0,904.99,665.41
2016,8,22,12,15,722.5,223.5,3.7,27.0,876.0,927.68,680.89
2016,8,22,12,30,722.0,223.0,3.8,27.0,874.0,947.33,694.46
2016,8,22,12,45,683.5,243.5,3.95,27.0,854.0,947.69,695.65
2016,8,22,13,0,645.0,264.0,4.1,27.0,834.0,943.6,693.2
2016,8,22,13,15,639.5,261.5,4.2,27.0,817.0,946.07,695.94
2016,8,22,13,30,634.0,259.0,4.3,27.0,800.0,945.31,696.55
2016,8,22,13,45,627.0,254.0,4.45,27.0,776.5,937.35,692.74
2016,8,22,14,0,620.0,249.0,4.6,27.0,753.0,926.25,686.99
2016,8,22,14,15,608.5,244.0,4.6,26.5,722.5,907.56,676.69
2016,8,22,14,30,597.0,239.0,4.6,26.0,692.0,886.02,664.46
2016,8,22,14,45,586.5,230.0,4.7,25.5,656.5,853.62,645.58
2016,8,22,15,0,576.0,221.0,4.8,25.0,621.0,823.95,628.21
2016,8,22,15,15,557.0,213.5,4.8,24.5,579.5,785.83,603.8
2016,8,22,15,30,538.0,206.0,4.8,24.0,538.0,746.22,577.98
2016,8,22,15,45,520.0,193.5,4.8,24.0,494.5,700.68,546.47
2016,8,22,16,0,502.0,181.0,4.8,24.0,451.0,654.16,513.78
2016,8,22,16,15,471.5,169.5,4.7,23.0,403.0,597.98,474.61
2016,8,22,16,30,441.0,158.0,4.6,22.0,355.0,542.47,434.88
2016,8,22,16,45,409.0,143.0,4.6,21.5,307.0,482.94,390.37
2016,8,22,17,0,377.0,128.0,4.6,21.0,259.0,425.01,345.76
2016,8,22,17,15,329.0,111.0,4.45,20.0,211.5,345.07,282.48
2016,8,22,17,30,281.0,94.0,4.3,19.0,164.0,282.12,230.74
2016,8,22,17,45,226.5,73.0,4.2,18.5,120.5,214.94,173.6
2016,8,22,18,0,172.0,52.0,4.1,18.0,77.0,152.99,119.75
2016,8,22,18,15,106.5,31.0,4.0,17.5,44.5,91.55,64.51
2016,8,22,18,30,41.0,10.0,3.9,17.0,12.0,28.29,0.0
2016,8,22,18,45,20.5,5.0,3.8,16.5,6.0,4.55,0.0
2016,8,22,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,15.0,2.45,13.5,20.5,13.64,0.0
2016,8,23,6,0,125.0,30.0,2.7,14.0,41.0,24.24,13.84
2016,8,23,6,15,203.0,49.0,2.7,14.5,81.0,37.63,27.18
2016,8,23,6,30,281.0,68.0,2.7,15.0,121.0,51.38,39.84
2016,8,23,6,45,346.5,82.5,2.7,15.5,169.0,61.2,48.78
2016,8,23,7,0,412.0,97.0,2.7,16.0,217.0,70.63,57.1
2016,8,23,7,15,303.5,127.0,2.65,16.5,225.0,93.59,77.01
2016,8,23,7,30,195.0,157.0,2.6,17.0,233.0,117.05,96.95
2016,8,23,7,45,389.5,146.0,2.55,18.0,325.5,114.52,81.28
2016,8,23,8,0,584.0,135.0,2.5,19.0,418.0,156.79,99.46
2016,8,23,8,15,612.0,142.0,2.45,19.5,466.5,207.83,137.32
2016,8,23,8,30,640.0,149.0,2.4,20.0,515.0,262.3,181.94
2016,8,23,8,45,663.5,154.0,2.4,21.0,560.5,317.02,227.83
2016,8,23,9,0,687.0,159.0,2.4,22.0,606.0,374.06,275.12
2016,8,23,9,15,703.5,163.0,2.4,22.5,646.5,429.42,320.73
2016,8,23,9,30,720.0,167.0,2.4,23.0,687.0,485.71,365.68
2016,8,23,9,45,705.5,185.0,2.45,23.5,715.0,538.34,406.49
2016,8,23,10,0,691.0,203.0,2.5,24.0,743.0,588.3,443.85
2016,8,23,10,15,701.0,206.0,2.6,24.5,771.5,637.93,480.31
2016,8,23,10,30,711.0,209.0,2.7,25.0,800.0,686.88,515.34
2016,8,23,10,45,719.5,210.5,2.8,26.0,822.0,732.45,546.17
2016,8,23,11,0,728.0,212.0,2.9,27.0,844.0,776.68,575.31
2016,8,23,11,15,732.5,213.5,2.95,27.0,858.0,816.1,602.59
2016,8,23,11,30,737.0,215.0,3.0,27.0,872.0,853.42,628.13
2016,8,23,11,45,741.5,214.0,3.15,27.5,879.0,886.02,649.17
2016,8,23,12,0,746.0,213.0,3.3,28.0,886.0,916.06,668.33
2016,8,23,12,15,745.5,213.0,3.4,28.0,884.0,939.65,684.27
2016,8,23,12,30,745.0,213.0,3.5,28.0,882.0,960.13,698.3
2016,8,23,12,45,765.0,198.0,3.6,28.5,878.5,981.93,711.87
2016,8,23,13,0,785.0,183.0,3.7,29.0,875.0,993.16,718.61
2016,8,23,13,15,780.0,181.5,3.8,28.5,857.5,997.46,723.92
2016,8,23,13,30,775.0,180.0,3.9,28.0,840.0,998.18,727.08
2016,8,23,13,45,770.0,176.5,4.0,28.0,816.0,993.28,725.27
2016,8,23,14,0,765.0,173.0,4.1,28.0,792.0,992.63,726.42
2016,8,23,14,15,754.5,170.0,4.2,27.5,760.5,975.78,718.36
2016,8,23,14,30,744.0,167.0,4.3,27.0,729.0,955.66,708.23
2016,8,23,14,45,736.0,160.5,4.4,27.0,693.0,930.92,693.57
2016,8,23,15,0,728.0,154.0,4.5,27.0,657.0,903.13,676.8
2016,8,23,15,15,710.0,149.5,4.55,26.5,614.0,865.41,654.21
2016,8,23,15,30,692.0,145.0,4.6,26.0,571.0,825.54,629.98
2016,8,23,15,45,674.5,137.0,4.65,26.0,525.0,780.25,600.27
2016,8,23,16,0,657.0,129.0,4.7,26.0,479.0,733.37,568.97
2016,8,23,16,15,627.0,122.5,4.65,25.0,429.5,676.78,531.71
2016,8,23,16,30,597.0,116.0,4.6,24.0,380.0,620.16,492.96
2016,8,23,16,45,560.5,106.5,4.6,23.5,329.0,555.89,445.8
2016,8,23,17,0,524.0,97.0,4.6,23.0,278.0,493.01,398.14
2016,8,23,17,15,470.0,86.5,4.45,22.0,228.0,415.7,337.71
2016,8,23,17,30,416.0,76.0,4.3,21.0,178.0,348.31,282.84
2016,8,23,17,45,343.0,62.0,4.15,20.5,132.0,271.68,218.05
2016,8,23,18,0,270.0,48.0,4.0,20.0,86.0,202.83,158.1
2016,8,23,18,15,171.5,30.5,3.9,19.0,51.0,127.46,89.24
2016,8,23,18,30,73.0,13.0,3.8,18.0,16.0,37.08,0.0
2016,8,23,18,45,36.5,6.5,3.7,17.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,2.45,12.5,22.0,13.19,0.0
2016,8,24,6,0,182.0,29.0,2.7,13.0,44.0,22.7,12.42
2016,8,24,6,15,274.0,44.5,2.65,13.5,86.0,34.35,24.39
2016,8,24,6,30,366.0,60.0,2.6,14.0,128.0,45.62,34.9
2016,8,24,6,45,286.5,86.5,2.6,15.0,150.5,64.01,51.35
2016,8,24,7,0,207.0,113.0,2.6,16.0,173.0,83.93,68.79
2016,8,24,7,15,235.5,131.0,2.55,16.5,212.0,95.78,78.91
2016,8,24,7,30,264.0,149.0,2.5,17.0,251.0,107.16,88.4
2016,8,24,7,45,465.0,131.0,2.45,18.0,342.5,107.25,73.63
2016,8,24,8,0,666.0,113.0,2.4,19.0,434.0,148.29,89.19
2016,8,24,8,15,692.5,118.0,2.35,19.5,483.5,202.69,129.82
2016,8,24,8,30,719.0,123.0,2.3,20.0,533.0,260.17,177.46
2016,8,24,8,45,738.5,127.5,2.3,21.0,578.5,318.02,226.61
2016,8,24,9,0,758.0,132.0,2.3,22.0,624.0,377.55,276.53
2016,8,24,9,15,773.0,135.5,2.3,22.5,665.5,438.88,327.07
2016,8,24,9,30,788.0,139.0,2.3,23.0,707.0,497.05,373.7
2016,8,24,9,45,809.5,137.0,2.35,24.0,745.0,554.15,417.42
2016,8,24,10,0,831.0,135.0,2.4,25.0,783.0,611.85,460.01
2016,8,24,10,15,839.5,136.5,2.45,25.5,812.0,664.74,498.61
2016,8,24,10,30,848.0,138.0,2.5,26.0,841.0,716.36,535.19
2016,8,24,10,45,845.5,144.5,2.6,26.5,860.5,763.1,567.53
2016,8,24,11,0,843.0,151.0,2.7,27.0,880.0,807.25,596.65
2016,8,24,11,15,847.0,151.5,2.8,27.0,894.0,848.25,624.05
2016,8,24,11,30,851.0,152.0,2.9,27.0,908.0,886.74,649.67
2016,8,24,11,45,845.0,157.0,3.0,27.5,912.0,918.09,669.21
2016,8,24,12,0,839.0,162.0,3.1,28.0,916.0,946.05,686.51
2016,8,24,12,15,838.5,162.0,3.2,28.0,914.0,970.75,703.09
2016,8,24,12,30,838.0,162.0,3.3,28.0,912.0,992.07,717.57
2016,8,24,12,45,833.0,163.0,3.4,28.5,901.5,1006.52,726.29
2016,8,24,13,0,828.0,164.0,3.5,29.0,891.0,1017.3,732.77
2016,8,24,13,15,823.0,162.5,3.55,29.0,873.5,1021.78,736.45
2016,8,24,13,30,818.0,161.0,3.6,29.0,856.0,1022.53,737.92
2016,8,24,13,45,808.0,160.5,3.7,29.0,830.0,1015.56,734.91
2016,8,24,14,0,798.0,160.0,3.8,29.0,804.0,1004.96,729.7
2016,8,24,14,15,787.5,157.5,3.85,28.5,772.0,988.21,721.69
2016,8,24,14,30,777.0,155.0,3.9,28.0,740.0,968.08,711.52
2016,8,24,14,45,768.5,149.5,4.0,28.0,703.0,950.2,701.74
2016,8,24,15,0,760.0,144.0,4.1,28.0,666.0,922.33,685.25
2016,8,24,15,15,742.5,140.0,4.15,27.5,622.5,884.85,663.23
2016,8,24,15,30,725.0,136.0,4.2,27.0,579.0,845.1,639.39
2016,8,24,15,45,711.5,127.5,4.3,26.5,533.0,801.63,612.74
2016,8,24,16,0,698.0,119.0,4.4,26.0,487.0,756.21,584.14
2016,8,24,16,15,668.5,113.0,4.35,25.0,436.5,699.1,546.99
2016,8,24,16,30,639.0,107.0,4.3,24.0,386.0,641.85,508.7
2016,8,24,16,45,608.0,97.5,4.3,23.5,335.5,579.75,463.82
2016,8,24,17,0,577.0,88.0,4.3,23.0,285.0,518.5,417.77
2016,8,24,17,15,522.0,78.5,4.15,22.0,233.5,443.46,359.4
2016,8,24,17,30,467.0,69.0,4.0,21.0,182.0,372.46,301.86
2016,8,24,17,45,393.5,56.5,3.9,20.5,135.0,293.4,235.09
2016,8,24,18,0,320.0,44.0,3.8,20.0,88.0,220.68,171.62
2016,8,24,18,15,206.0,28.0,3.75,19.0,52.0,137.13,93.75
2016,8,24,18,30,92.0,12.0,3.7,18.0,16.0,42.61,0.0
2016,8,24,18,45,46.0,6.0,3.65,17.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,5,45,95.5,14.0,3.05,12.5,22.0,12.73,0.0
2016,8,25,6,0,191.0,28.0,3.2,13.0,44.0,21.95,11.53
2016,8,25,6,15,288.0,42.5,3.15,13.5,86.5,32.87,23.04
2016,8,25,6,30,385.0,57.0,3.1,14.0,129.0,43.45,32.95
2016,8,25,6,45,192.5,73.5,3.1,14.5,109.5,56.87,45.12
2016,8,25,7,0,0.0,90.0,3.1,15.0,90.0,76.02,62.1
2016,8,25,7,15,2.5,109.5,3.05,15.5,110.5,91.77,75.74
2016,8,25,7,30,5.0,129.0,3.0,16.0,131.0,107.37,88.98
2016,8,25,7,45,27.0,160.5,2.95,17.0,173.5,127.44,100.28
2016,8,25,8,0,49.0,192.0,2.9,18.0,216.0,156.94,122.1
2016,8,25,8,15,34.5,199.0,2.85,18.5,217.0,167.01,130.02
2016,8,25,8,30,20.0,206.0,2.8,19.0,218.0,179.02,139.67
2016,8,25,8,45,91.5,253.0,2.75,20.0,312.0,235.56,181.46
2016,8,25,9,0,163.0,300.0,2.7,21.0,406.0,303.77,232.35
2016,8,25,9,15,488.5,213.5,2.7,21.5,558.5,382.44,289.65
2016,8,25,9,30,814.0,127.0,2.7,22.0,711.0,499.61,378.48
2016,8,25,9,45,829.0,127.5,2.7,22.5,747.5,556.82,423.13
2016,8,25,10,0,844.0,128.0,2.7,23.0,784.0,613.93,466.49
2016,8,25,10,15,852.5,130.0,2.75,23.5,813.0,667.87,506.34
2016,8,25,10,30,861.0,132.0,2.8,24.0,842.0,717.7,542.21
2016,8,25,10,45,858.5,138.0,2.85,24.5,862.0,763.19,573.9
2016,8,25,11,0,856.0,144.0,2.9,25.0,882.0,811.54,605.56
2016,8,25,11,15,860.0,144.5,2.95,25.5,896.0,846.36,627.47
2016,8,25,11,30,864.0,145.0,3.0,26.0,910.0,884.2,651.32
2016,8,25,11,45,855.5,151.5,3.05,26.5,913.5,922.77,675.42
2016,8,25,12,0,847.0,158.0,3.1,27.0,917.0,950.18,692.0
2016,8,25,12,15,847.0,158.0,3.15,27.0,915.0,975.46,708.65
2016,8,25,12,30,847.0,158.0,3.2,27.0,913.0,997.36,723.17
2016,8,25,12,45,836.5,161.5,3.25,27.0,901.0,1009.04,731.2
2016,8,25,13,0,826.0,165.0,3.3,27.0,889.0,1016.9,736.96
2016,8,25,13,15,821.0,163.5,3.35,27.0,871.0,1021.31,740.66
2016,8,25,13,30,816.0,162.0,3.4,27.0,853.0,1021.98,742.12
2016,8,25,13,45,801.5,164.0,3.5,27.0,825.5,1013.01,737.84
2016,8,25,14,0,787.0,166.0,3.6,27.0,798.0,1000.42,731.36
2016,8,25,14,15,776.5,163.0,3.65,26.5,766.0,983.16,722.99
2016,8,25,14,30,766.0,160.0,3.7,26.0,734.0,969.96,717.38
2016,8,25,14,45,750.0,157.0,3.8,26.0,695.0,940.87,700.02
2016,8,25,15,0,734.0,154.0,3.9,26.0,656.0,908.99,680.77
2016,8,25,15,15,715.5,149.5,3.95,25.5,612.5,870.51,657.87
2016,8,25,15,30,697.0,145.0,4.0,25.0,569.0,829.88,633.15
2016,8,25,15,45,678.0,137.5,4.1,24.5,522.5,783.53,604.15
2016,8,25,16,0,659.0,130.0,4.2,24.0,476.0,735.68,573.45
2016,8,25,16,15,628.0,123.0,4.25,23.5,425.5,677.51,534.23
2016,8,25,16,30,597.0,116.0,4.3,23.0,375.0,619.38,493.54
2016,8,25,16,45,565.5,105.5,4.35,22.5,325.0,557.51,448.3
2016,8,25,17,0,534.0,95.0,4.4,22.0,275.0,496.61,402.22
2016,8,25,17,15,478.0,84.0,4.35,21.0,224.0,417.1,339.97
2016,8,25,17,30,422.0,73.0,4.3,20.0,173.0,347.63,283.14
2016,8,25,17,45,354.0,58.5,4.3,19.0,127.5,272.77,219.77
2016,8,25,18,0,286.0,44.0,4.3,18.0,82.0,205.15,160.28
2016,8,25,18,15,178.0,27.0,4.2,17.0,47.0,123.24,81.6
2016,8,25,18,30,70.0,10.0,4.1,16.0,12.0,33.11,0.0
2016,8,25,18,45,35.0,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,5,45,117.5,13.5,2.3,11.5,22.5,12.28,0.0
2016,8,26,6,0,235.0,27.0,2.5,12.0,45.0,22.25,11.49
2016,8,26,6,15,339.5,39.5,2.45,12.5,89.0,31.81,22.19
2016,8,26,6,30,444.0,52.0,2.4,13.0,133.0,40.97,30.87
2016,8,26,6,45,511.0,61.0,2.4,14.0,183.5,46.62,36.09
2016,8,26,7,0,578.0,70.0,2.4,15.0,234.0,52.06,40.88
2016,8,26,7,15,312.0,109.0,2.35,15.5,200.0,77.17,62.93
2016,8,26,7,30,46.0,148.0,2.3,16.0,166.0,115.31,95.87
2016,8,26,7,45,65.0,174.5,2.25,16.5,203.5,137.69,108.0
2016,8,26,8,0,84.0,201.0,2.2,17.0,241.0,166.43,128.7
2016,8,26,8,15,67.5,217.0,2.15,17.5,251.5,185.1,143.49
2016,8,26,8,30,51.0,233.0,2.1,18.0,262.0,201.57,156.82
2016,8,26,8,45,53.5,254.0,2.1,19.0,287.0,225.27,174.74
2016,8,26,9,0,56.0,275.0,2.1,20.0,312.0,249.55,192.85
2016,8,26,9,15,60.0,296.5,2.1,20.5,338.0,275.42,212.28
2016,8,26,9,30,64.0,318.0,2.1,21.0,364.0,302.08,232.06
2016,8,26,9,45,122.0,348.0,2.1,21.5,441.0,365.44,279.4
2016,8,26,10,0,180.0,378.0,2.1,22.0,518.0,436.39,331.63
2016,8,26,10,15,262.0,379.0,2.15,22.5,590.5,506.87,383.31
2016,8,26,10,30,344.0,380.0,2.2,23.0,663.0,583.46,438.59
2016,8,26,10,45,408.5,364.0,2.25,23.5,709.0,638.72,477.98
2016,8,26,11,0,473.0,348.0,2.3,24.0,755.0,703.63,523.5
2016,8,26,11,15,418.0,374.5,2.4,24.5,738.5,708.54,524.89
2016,8,26,11,30,363.0,401.0,2.5,25.0,722.0,702.02,518.75
2016,8,26,11,45,599.0,284.5,2.65,25.5,818.0,828.73,611.1
2016,8,26,12,0,835.0,168.0,2.8,26.0,914.0,949.8,693.14
2016,8,26,12,15,834.5,167.5,2.9,26.0,911.5,973.9,708.59
2016,8,26,12,30,834.0,167.0,3.0,26.0,909.0,994.6,722.78
2016,8,26,12,45,829.0,167.5,3.1,26.0,898.0,1008.41,732.63
2016,8,26,13,0,824.0,168.0,3.2,26.0,887.0,1018.54,740.28
2016,8,26,13,15,818.5,166.5,3.3,26.0,869.0,1022.38,744.02
2016,8,26,13,30,813.0,165.0,3.4,26.0,851.0,1022.49,745.51
2016,8,26,13,45,806.0,162.5,3.5,26.0,825.5,1016.32,743.06
2016,8,26,14,0,799.0,160.0,3.6,26.0,800.0,1006.49,738.37
2016,8,26,14,15,788.5,157.5,3.65,25.5,767.5,989.57,730.2
2016,8,26,14,30,778.0,155.0,3.7,25.0,735.0,969.26,719.85
2016,8,26,14,45,765.5,150.5,3.8,25.0,696.5,948.58,708.16
2016,8,26,15,0,753.0,146.0,3.9,25.0,658.0,917.95,689.69
2016,8,26,15,15,734.5,142.0,3.9,24.5,614.5,879.54,666.56
2016,8,26,15,30,716.0,138.0,3.9,24.0,571.0,838.94,641.65
2016,8,26,15,45,694.0,132.0,3.95,24.0,523.0,791.04,610.2
2016,8,26,16,0,672.0,126.0,4.0,24.0,475.0,741.78,577.3
2016,8,26,16,15,641.0,119.0,4.0,23.0,424.5,683.09,538.78
2016,8,26,16,30,610.0,112.0,4.0,22.0,374.0,624.44,498.87
2016,8,26,16,45,569.5,103.5,4.0,21.5,322.0,557.71,449.61
2016,8,26,17,0,529.0,95.0,4.0,21.0,270.0,492.68,399.95
2016,8,26,17,15,471.5,84.0,3.95,20.0,219.5,412.79,337.21
2016,8,26,17,30,414.0,73.0,3.9,19.0,169.0,342.87,279.82
2016,8,26,17,45,335.0,58.5,3.85,18.5,123.0,262.93,211.65
2016,8,26,18,0,256.0,44.0,3.8,18.0,77.0,191.58,148.83
2016,8,26,18,15,153.5,26.0,3.8,17.0,43.5,110.85,69.27
2016,8,26,18,30,51.0,8.0,3.8,16.0,10.0,24.69,0.0
2016,8,26,18,45,25.5,4.0,3.8,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.5,13.5,2.3,11.5,19.5,12.28,0.0
2016,8,27,6,0,165.0,27.0,2.4,12.0,39.0,21.18,10.26
2016,8,27,6,15,260.0,43.0,2.35,12.5,81.0,33.27,23.41
2016,8,27,6,30,355.0,59.0,2.3,13.0,123.0,44.98,34.4
2016,8,27,6,45,177.5,65.5,2.3,13.5,97.5,51.12,40.16
2016,8,27,7,0,0.0,72.0,2.3,14.0,72.0,62.34,50.2
2016,8,27,7,15,0.0,89.0,2.2,14.5,89.0,76.42,62.51
2016,8,27,7,30,0.0,106.0,2.1,15.0,106.0,90.37,74.45
2016,8,27,7,45,0.0,121.0,2.05,15.5,121.0,103.08,81.26
2016,8,27,8,0,0.0,136.0,2.0,16.0,136.0,116.22,91.64
2016,8,27,8,15,4.0,158.5,1.95,16.5,161.0,136.04,107.13
2016,8,27,8,30,8.0,181.0,1.9,17.0,186.0,156.62,123.04
2016,8,27,8,45,15.0,208.0,1.9,18.0,218.0,182.46,142.64
2016,8,27,9,0,22.0,235.0,1.9,19.0,250.0,209.51,162.95
2016,8,27,9,15,47.5,278.5,1.9,19.5,312.0,256.15,198.36
2016,8,27,9,30,73.0,322.0,1.9,20.0,374.0,309.81,238.72
2016,8,27,9,45,201.5,335.5,1.95,20.5,489.0,397.81,304.93
2016,8,27,10,0,330.0,349.0,2.0,21.0,604.0,501.75,381.92
2016,8,27,10,15,403.5,334.5,2.05,21.5,658.0,559.25,423.96
2016,8,27,10,30,477.0,320.0,2.1,22.0,712.0,626.44,472.54
2016,8,27,10,45,655.0,238.5,2.2,22.5,791.5,713.96,537.14
2016,8,27,11,0,833.0,157.0,2.3,23.0,871.0,807.58,604.27
2016,8,27,11,15,836.5,158.0,2.4,23.0,884.5,848.32,631.35
2016,8,27,11,30,840.0,159.0,2.5,23.0,898.0,886.52,657.08
2016,8,27,11,45,842.0,159.0,2.6,23.5,904.0,919.7,678.11
2016,8,27,12,0,844.0,159.0,2.7,24.0,910.0,949.88,697.1
2016,8,27,12,15,843.5,159.0,2.75,24.0,908.0,974.54,713.43
2016,8,27,12,30,843.0,159.0,2.8,24.0,906.0,995.8,727.65
2016,8,27,12,45,845.5,155.0,2.9,24.5,897.5,1012.34,737.92
2016,8,27,13,0,848.0,151.0,3.0,25.0,889.0,1025.26,745.97
2016,8,27,13,15,843.5,149.5,3.05,25.0,871.0,1030.09,749.96
2016,8,27,13,30,839.0,148.0,3.1,25.0,853.0,1031.12,751.71
2016,8,27,13,45,833.5,145.5,3.2,25.0,827.5,1026.28,750.23
2016,8,27,14,0,828.0,143.0,3.3,25.0,802.0,1017.69,746.47
2016,8,27,14,15,818.0,140.5,3.35,24.5,770.0,1000.91,738.51
2016,8,27,14,30,808.0,138.0,3.4,24.0,738.0,980.66,728.32
2016,8,27,14,45,796.5,134.5,3.5,24.0,699.5,954.51,713.12
2016,8,27,15,0,785.0,131.0,3.6,24.0,661.0,925.26,695.76
2016,8,27,15,15,767.5,127.0,3.6,23.5,617.5,886.93,672.79
2016,8,27,15,30,750.0,123.0,3.6,23.0,574.0,851.88,651.87
2016,8,27,15,45,729.5,117.5,3.65,23.0,526.0,804.8,621.14
2016,8,27,16,0,709.0,112.0,3.7,23.0,478.0,756.19,588.9
2016,8,27,16,15,678.5,106.5,3.7,22.5,427.0,698.34,550.15
2016,8,27,16,30,648.0,101.0,3.7,22.0,376.0,640.42,510.35
2016,8,27,16,45,608.5,93.0,3.7,21.5,324.0,573.44,461.63
2016,8,27,17,0,569.0,85.0,3.7,21.0,272.0,508.08,411.93
2016,8,27,17,15,511.5,75.5,3.65,20.0,221.0,431.9,352.19
2016,8,27,17,30,454.0,66.0,3.6,19.0,170.0,360.07,293.33
2016,8,27,17,45,372.0,53.5,3.6,18.0,123.5,277.53,223.41
2016,8,27,18,0,290.0,41.0,3.6,17.0,77.0,203.19,157.87
2016,8,27,18,15,173.5,24.5,3.6,16.5,43.0,115.53,67.1
2016,8,27,18,30,57.0,8.0,3.6,16.0,9.0,26.66,0.0
2016,8,27,18,45,28.5,4.0,3.65,15.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,12.5,1.85,11.5,19.5,11.37,0.0
2016,8,28,6,0,181.0,25.0,2.0,12.0,39.0,19.64,8.67
2016,8,28,6,15,281.0,40.5,1.9,12.5,81.0,31.41,21.75
2016,8,28,6,30,381.0,56.0,1.8,13.0,123.0,42.82,32.47
2016,8,28,6,45,190.5,68.5,1.75,13.5,102.0,53.32,42.12
2016,8,28,7,0,0.0,81.0,1.7,14.0,81.0,69.15,56.24
2016,8,28,7,15,0.0,100.0,1.6,14.5,100.0,84.61,69.72
2016,8,28,7,30,0.0,119.0,1.5,15.0,119.0,99.92,82.77
2016,8,28,7,45,16.5,150.0,1.45,16.0,158.0,125.04,98.82
2016,8,28,8,0,33.0,181.0,1.4,17.0,197.0,147.91,115.63
2016,8,28,8,15,54.0,211.0,1.3,17.5,240.0,178.77,138.74
2016,8,28,8,30,75.0,241.0,1.2,18.0,283.0,213.02,164.53
2016,8,28,8,45,439.0,179.0,1.2,19.0,456.5,273.1,200.93
2016,8,28,9,0,803.0,117.0,1.2,20.0,630.0,386.98,283.41
2016,8,28,9,15,817.5,120.0,1.25,20.5,672.0,446.66,332.39
2016,8,28,9,30,832.0,123.0,1.3,21.0,714.0,506.76,380.36
2016,8,28,9,45,850.0,121.5,1.4,22.0,751.5,564.83,424.74
2016,8,28,10,0,868.0,120.0,1.5,23.0,789.0,622.53,467.27
2016,8,28,10,15,876.0,121.5,1.6,23.5,818.0,675.88,506.21
2016,8,28,10,30,884.0,123.0,1.7,24.0,847.0,727.76,543.05
2016,8,28,10,45,889.5,124.5,1.85,24.5,869.0,776.1,576.52
2016,8,28,11,0,895.0,126.0,2.0,25.0,891.0,822.29,606.66
2016,8,28,11,15,898.0,126.5,2.15,25.5,905.0,863.14,633.01
2016,8,28,11,30,901.0,127.0,2.3,26.0,919.0,901.23,657.41
2016,8,28,11,45,902.0,127.5,2.45,26.5,924.5,934.63,678.62
2016,8,28,12,0,903.0,128.0,2.6,27.0,930.0,964.82,697.73
2016,8,28,12,15,902.5,128.0,2.7,27.0,928.0,989.76,714.42
2016,8,28,12,30,902.0,128.0,2.8,27.0,926.0,1011.18,728.97
2016,8,28,12,45,915.0,118.5,2.95,27.0,920.0,1032.54,744.07
2016,8,28,13,0,928.0,109.0,3.1,27.0,914.0,1050.17,756.88
2016,8,28,13,15,924.0,108.5,3.2,27.0,895.5,1056.43,762.16
2016,8,28,13,30,920.0,108.0,3.3,27.0,877.0,1058.73,765.13
2016,8,28,13,45,913.5,107.0,3.4,27.0,851.0,1053.99,763.75
2016,8,28,14,0,907.0,106.0,3.5,27.0,825.0,1045.35,760.02
2016,8,28,14,15,898.5,104.5,3.55,26.5,792.0,1030.32,753.38
2016,8,28,14,30,890.0,103.0,3.6,26.0,759.0,1011.61,744.42
2016,8,28,14,45,879.0,100.5,3.7,26.0,720.0,985.77,729.66
2016,8,28,15,0,868.0,98.0,3.8,26.0,681.0,956.64,712.66
2016,8,28,15,15,852.5,95.5,3.8,25.5,636.5,929.53,697.74
2016,8,28,15,30,837.0,93.0,3.8,25.0,592.0,890.11,674.22
2016,8,28,15,45,815.0,90.5,3.8,25.0,543.0,842.57,643.51
2016,8,28,16,0,793.0,88.0,3.8,25.0,494.0,793.34,611.2
2016,8,28,16,15,765.0,83.5,3.7,24.5,441.5,735.52,572.86
2016,8,28,16,30,737.0,79.0,3.6,24.0,389.0,677.19,533.25
2016,8,28,16,45,695.5,74.5,3.55,23.5,335.5,612.86,488.15
2016,8,28,17,0,654.0,70.0,3.5,23.0,282.0,546.65,438.77
2016,8,28,17,15,597.0,63.0,3.35,22.0,229.0,469.84,379.13
2016,8,28,17,30,540.0,56.0,3.2,21.0,176.0,397.26,320.09
2016,8,28,17,45,451.5,46.0,3.1,20.0,127.5,309.87,246.69
2016,8,28,18,0,363.0,36.0,3.0,19.0,79.0,231.6,177.61
2016,8,28,18,15,181.5,18.0,3.0,18.0,39.5,110.94,56.48
2016,8,28,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.2,10.5,20.5,10.91,0.0
2016,8,29,6,0,237.0,24.0,2.4,11.0,41.0,19.74,8.25
2016,8,29,6,15,348.5,36.0,2.45,11.5,85.0,28.97,19.65
2016,8,29,6,30,460.0,48.0,2.5,12.0,129.0,37.83,28.13
2016,8,29,6,45,230.0,60.5,2.55,13.0,101.0,44.72,34.5
2016,8,29,7,0,0.0,73.0,2.6,14.0,73.0,63.02,50.79
2016,8,29,7,15,0.0,89.5,2.55,14.5,89.5,76.7,62.77
2016,8,29,7,30,0.0,106.0,2.5,15.0,106.0,90.26,74.39
2016,8,29,7,45,28.5,148.5,2.5,16.0,161.5,119.49,94.11
2016,8,29,8,0,57.0,191.0,2.5,17.0,217.0,157.07,122.38
2016,8,29,8,15,45.0,204.0,2.5,17.5,226.0,172.41,134.46
2016,8,29,8,30,33.0,217.0,2.5,18.0,235.0,185.99,145.32
2016,8,29,8,45,161.5,248.0,2.5,18.5,349.5,250.24,192.2
2016,8,29,9,0,290.0,279.0,2.5,19.0,464.0,332.33,253.99
2016,8,29,9,15,579.0,191.5,2.55,19.5,591.0,405.67,308.73
2016,8,29,9,30,868.0,104.0,2.6,20.0,718.0,509.56,388.87
2016,8,29,9,45,888.5,100.5,2.65,21.0,756.5,568.18,434.49
2016,8,29,10,0,909.0,97.0,2.7,22.0,795.0,626.94,478.77
2016,8,29,10,15,916.0,98.0,2.7,22.5,823.5,681.03,518.78
2016,8,29,10,30,923.0,99.0,2.7,23.0,852.0,733.44,556.32
2016,8,29,10,45,917.0,106.0,2.7,24.0,870.5,780.0,586.2
2016,8,29,11,0,911.0,113.0,2.7,25.0,889.0,823.38,612.6
2016,8,29,11,15,914.0,113.5,2.7,25.5,903.0,864.68,638.4
2016,8,29,11,30,917.0,114.0,2.7,26.0,917.0,903.17,662.02
2016,8,29,11,45,909.5,119.5,2.7,26.5,920.0,934.21,680.54
2016,8,29,12,0,902.0,125.0,2.7,27.0,923.0,961.59,696.61
2016,8,29,12,15,710.0,238.5,2.75,27.0,866.0,936.08,680.2
2016,8,29,12,30,518.0,352.0,2.8,27.0,809.0,880.64,639.2
2016,8,29,12,45,701.0,241.5,2.85,27.5,851.5,967.55,701.22
2016,8,29,13,0,884.0,131.0,2.9,28.0,894.0,1029.58,739.73
2016,8,29,13,15,879.5,130.0,2.95,28.0,876.0,1034.64,743.38
2016,8,29,13,30,875.0,129.0,3.0,28.0,858.0,1035.88,745.27
2016,8,29,13,45,595.0,246.5,3.05,28.0,735.5,900.15,657.14
2016,8,29,14,0,315.0,364.0,3.1,28.0,613.0,723.23,532.22
2016,8,29,14,15,570.5,246.5,3.2,27.5,674.5,869.1,642.67
2016,8,29,14,30,826.0,129.0,3.3,27.0,736.0,988.41,725.61
2016,8,29,14,45,812.0,126.5,3.4,27.0,697.0,960.47,708.34
2016,8,29,15,0,798.0,124.0,3.5,27.0,658.0,929.47,690.16
2016,8,29,15,15,780.5,120.5,3.55,26.5,614.0,891.25,667.94
2016,8,29,15,30,763.0,117.0,3.6,26.0,570.0,855.83,647.37
2016,8,29,15,45,746.0,111.0,3.7,25.5,522.5,810.65,619.83
2016,8,29,16,0,729.0,105.0,3.8,25.0,475.0,763.69,590.45
2016,8,29,16,15,698.5,99.5,3.8,24.5,423.5,705.02,551.44
2016,8,29,16,30,668.0,94.0,3.8,24.0,372.0,646.27,511.36
2016,8,29,16,45,634.5,85.5,3.85,23.5,320.5,582.12,465.61
2016,8,29,17,0,601.0,77.0,3.9,23.0,269.0,519.04,418.03
2016,8,29,17,15,541.0,68.5,3.8,22.0,217.0,441.06,356.99
2016,8,29,17,30,481.0,60.0,3.7,21.0,165.0,367.7,296.94
2016,8,29,17,45,398.0,48.0,3.65,20.0,119.0,284.08,226.22
2016,8,29,18,0,315.0,36.0,3.6,19.0,73.0,209.21,159.59
2016,8,29,18,15,157.5,18.0,3.55,18.0,36.5,100.06,41.18
2016,8,29,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,5,45,144.5,11.0,2.45,12.5,21.0,10.01,0.0
2016,8,30,6,0,289.0,22.0,2.7,13.0,42.0,18.03,6.35
2016,8,30,6,15,404.0,32.0,2.8,13.5,86.5,25.58,16.48
2016,8,30,6,30,519.0,42.0,2.9,14.0,131.0,32.88,23.49
2016,8,30,6,45,596.0,47.0,3.0,14.5,184.0,38.98,29.17
2016,8,30,7,0,673.0,52.0,3.1,15.0,237.0,42.12,32.02
2016,8,30,7,15,716.0,56.5,3.05,16.0,290.5,44.66,34.13
2016,8,30,7,30,759.0,61.0,3.0,17.0,344.0,47.15,36.09
2016,8,30,7,45,790.5,64.0,3.0,18.0,397.5,76.56,40.56
2016,8,30,8,0,822.0,67.0,3.0,19.0,451.0,141.78,77.5
2016,8,30,8,15,843.5,69.5,3.0,19.5,501.5,202.22,123.5
2016,8,30,8,30,865.0,72.0,3.0,20.0,552.0,264.75,176.71
2016,8,30,8,45,881.0,74.0,3.05,21.0,599.0,327.07,231.13
2016,8,30,9,0,897.0,76.0,3.1,22.0,646.0,390.26,285.58
2016,8,30,9,15,908.5,78.0,3.1,22.5,687.5,452.2,338.12
2016,8,30,9,30,920.0,80.0,3.1,23.0,729.0,513.93,388.71
2016,8,30,9,45,927.0,82.0,3.15,24.0,764.0,572.81,434.65
