Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,934.0,84.0,3.2,25.0,799.0,630.45,477.86
2016,8,30,10,15,940.5,85.0,3.25,25.5,828.0,685.35,518.52
2016,8,30,10,30,947.0,86.0,3.3,26.0,857.0,738.45,556.66
2016,8,30,10,45,946.0,90.0,3.4,26.5,877.0,786.87,588.86
2016,8,30,11,0,945.0,94.0,3.5,27.0,897.0,832.43,618.47
2016,8,30,11,15,947.5,94.5,3.55,27.0,910.5,874.42,646.38
2016,8,30,11,30,950.0,95.0,3.6,27.0,924.0,913.42,672.16
2016,8,30,11,45,946.0,98.0,3.7,27.5,928.0,946.01,692.53
2016,8,30,12,0,942.0,101.0,3.8,28.0,932.0,974.96,710.47
2016,8,30,12,15,941.0,101.0,3.85,28.0,929.0,999.96,726.95
2016,8,30,12,30,940.0,101.0,3.9,28.0,926.0,1021.23,741.09
2016,8,30,12,45,942.5,98.0,4.0,28.0,916.5,1038.95,753.39
2016,8,30,13,0,945.0,95.0,4.1,28.0,907.0,1052.8,763.32
2016,8,30,13,15,940.5,94.0,4.1,28.0,888.5,1057.82,767.04
2016,8,30,13,30,936.0,93.0,4.1,28.0,870.0,1058.77,768.35
2016,8,30,13,45,922.5,95.5,4.2,28.0,841.5,1050.52,764.51
2016,8,30,14,0,909.0,98.0,4.3,28.0,813.0,1038.42,758.34
2016,8,30,14,15,900.0,96.5,4.3,27.5,780.0,1022.59,750.72
2016,8,30,14,30,891.0,95.0,4.3,27.0,747.0,1003.09,740.76
2016,8,30,14,45,879.5,93.0,4.3,27.0,707.5,977.05,725.02
2016,8,30,15,0,868.0,91.0,4.3,27.0,668.0,947.76,707.14
2016,8,30,15,15,852.5,88.5,4.3,26.5,623.0,911.1,685.56
2016,8,30,15,30,837.0,86.0,4.3,26.0,578.0,880.58,668.02
2016,8,30,15,45,822.5,81.0,4.35,25.5,530.5,836.36,640.84
2016,8,30,16,0,808.0,76.0,4.4,25.0,483.0,789.96,611.64
2016,8,30,16,15,781.0,72.5,4.35,24.5,431.5,733.55,574.15
2016,8,30,16,30,754.0,69.0,4.3,24.0,380.0,676.57,535.34
2016,8,30,16,45,724.0,63.0,4.25,23.5,327.5,614.17,491.24
2016,8,30,17,0,694.0,57.0,4.2,23.0,275.0,552.29,445.38
2016,8,30,17,15,638.0,51.5,4.0,22.0,222.5,475.9,385.31
2016,8,30,17,30,582.0,46.0,3.8,21.0,170.0,407.27,328.47
2016,8,30,17,45,497.0,37.5,3.65,20.5,122.5,321.69,255.09
2016,8,30,18,0,412.0,29.0,3.5,20.0,75.0,245.17,185.07
2016,8,30,18,15,206.0,14.5,3.4,19.0,37.5,113.15,31.64
2016,8,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,10.0,2.95,12.5,21.0,9.1,0.0
2016,8,31,6,0,332.0,20.0,3.2,13.0,42.0,17.79,5.47
2016,8,31,6,15,448.0,28.5,3.2,13.5,87.0,24.69,15.66
2016,8,31,6,30,564.0,37.0,3.2,14.0,132.0,31.44,22.19
2016,8,31,6,45,632.5,42.0,3.2,14.5,184.5,34.75,25.4
2016,8,31,7,0,701.0,47.0,3.2,15.0,237.0,38.08,28.43
2016,8,31,7,15,743.0,50.5,3.15,15.5,291.5,40.02,30.08
2016,8,31,7,30,785.0,54.0,3.1,16.0,346.0,47.99,36.99
2016,8,31,7,45,815.5,57.0,3.05,17.0,399.5,78.91,42.02
2016,8,31,8,0,846.0,60.0,3.0,18.0,453.0,139.21,74.68
2016,8,31,8,15,866.5,62.0,2.95,18.5,504.0,200.5,121.65
2016,8,31,8,30,887.0,64.0,2.9,19.0,555.0,263.72,175.84
2016,8,31,8,45,902.5,66.0,2.9,20.0,602.0,327.15,231.53
2016,8,31,9,0,918.0,68.0,2.9,21.0,649.0,391.39,287.09
2016,8,31,9,15,930.0,69.5,2.9,21.5,691.0,454.26,340.6
2016,8,31,9,30,942.0,71.0,2.9,22.0,733.0,516.94,392.1
2016,8,31,9,45,945.0,75.5,2.95,22.5,768.0,577.12,439.96
2016,8,31,10,0,948.0,80.0,3.0,23.0,803.0,635.64,484.85
2016,8,31,10,15,954.5,81.0,3.05,23.0,832.0,691.22,527.21
2016,8,31,10,30,961.0,82.0,3.1,23.0,861.0,744.96,567.15
2016,8,31,10,45,964.5,83.5,3.2,23.5,883.0,794.89,600.45
2016,8,31,11,0,968.0,85.0,3.3,24.0,905.0,842.24,631.51
2016,8,31,11,15,970.5,85.5,3.4,24.0,919.0,885.0,660.42
2016,8,31,11,30,973.0,86.0,3.5,24.0,933.0,924.7,687.15
2016,8,31,11,45,973.5,87.0,3.65,24.5,938.5,959.88,709.75
2016,8,31,12,0,974.0,88.0,3.8,25.0,944.0,991.56,729.96
2016,8,31,12,15,973.5,88.0,3.9,25.0,941.5,1017.6,747.58
2016,8,31,12,30,973.0,88.0,4.0,25.0,939.0,1039.81,762.81
2016,8,31,12,45,965.5,91.0,4.1,25.0,927.0,1054.44,773.2
2016,8,31,13,0,958.0,94.0,4.2,25.0,915.0,1064.95,781.09
2016,8,31,13,15,954.0,93.0,4.25,25.0,896.0,1070.5,785.57
2016,8,31,13,30,950.0,92.0,4.3,25.0,877.0,1071.94,787.55
2016,8,31,13,45,944.5,91.0,4.4,25.0,851.0,1067.77,786.36
2016,8,31,14,0,939.0,90.0,4.5,25.0,825.0,1059.56,782.67
2016,8,31,14,15,930.5,88.5,4.55,24.5,791.5,1043.81,775.36
2016,8,31,14,30,922.0,87.0,4.6,24.0,758.0,1024.25,765.82
2016,8,31,14,45,912.5,84.5,4.65,24.0,718.5,998.88,750.85
2016,8,31,15,0,903.0,82.0,4.7,24.0,679.0,970.05,733.52
2016,8,31,15,15,888.5,80.0,4.75,23.5,633.5,933.9,712.49
2016,8,31,15,30,874.0,78.0,4.8,23.0,588.0,894.99,689.25
2016,8,31,15,45,851.5,76.0,4.85,22.5,538.0,846.62,658.84
2016,8,31,16,0,829.0,74.0,4.9,22.0,488.0,804.36,632.28
2016,8,31,16,15,801.5,70.5,4.85,21.5,435.0,746.7,593.18
2016,8,31,16,30,774.0,67.0,4.8,21.0,382.0,688.45,552.73
2016,8,31,16,45,732.0,63.0,4.8,20.5,327.5,619.04,502.67
2016,8,31,17,0,690.0,59.0,4.8,20.0,273.0,551.17,451.2
2016,8,31,17,15,631.0,53.5,4.6,19.0,220.0,473.04,388.41
2016,8,31,17,30,572.0,48.0,4.4,18.0,167.0,403.54,329.62
2016,8,31,17,45,477.0,39.0,4.25,17.5,118.5,312.88,250.86
2016,8,31,18,0,382.0,30.0,4.1,17.0,70.0,232.38,176.01
2016,8,31,18,15,191.0,15.0,3.95,16.5,35.0,106.72,8.8
2016,8,31,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,5,45,134.5,10.5,2.9,11.5,19.5,9.55,0.0
2016,9,1,6,0,269.0,21.0,3.1,12.0,39.0,17.25,4.33
2016,9,1,6,15,390.0,31.5,3.1,12.5,83.5,25.28,16.19
2016,9,1,6,30,511.0,42.0,3.1,13.0,128.0,33.04,23.68
2016,9,1,6,45,597.5,47.0,3.15,13.5,182.0,39.16,29.43
2016,9,1,7,0,684.0,52.0,3.2,14.0,236.0,42.32,32.34
2016,9,1,7,15,728.0,56.5,3.1,14.5,291.0,44.87,34.54
2016,9,1,7,30,772.0,61.0,3.0,15.0,346.0,47.38,36.61
2016,9,1,7,45,806.5,63.5,2.9,16.0,400.5,77.54,41.11
2016,9,1,8,0,841.0,66.0,2.8,17.0,455.0,143.74,78.88
2016,9,1,8,15,862.5,68.5,2.65,17.5,506.5,205.51,126.31
2016,9,1,8,30,884.0,71.0,2.5,18.0,558.0,269.33,180.93
2016,9,1,8,45,898.5,74.0,2.45,19.0,605.0,333.32,236.96
2016,9,1,9,0,913.0,77.0,2.4,20.0,652.0,398.0,292.64
2016,9,1,9,15,925.0,78.5,2.35,20.5,694.5,460.75,345.72
2016,9,1,9,30,937.0,80.0,2.3,21.0,737.0,523.31,396.67
2016,9,1,9,45,933.5,88.0,2.3,22.0,770.0,583.02,442.78
2016,9,1,10,0,930.0,96.0,2.3,23.0,803.0,640.42,485.15
2016,9,1,10,15,937.0,97.0,2.35,23.5,832.0,695.61,525.65
2016,9,1,10,30,944.0,98.0,2.4,24.0,861.0,749.04,563.66
2016,9,1,10,45,935.0,107.0,2.5,24.5,879.0,796.24,595.1
2016,9,1,11,0,926.0,116.0,2.6,25.0,897.0,839.93,623.28
2016,9,1,11,15,929.0,116.5,2.7,25.0,911.0,881.82,651.27
2016,9,1,11,30,932.0,117.0,2.8,25.0,925.0,920.81,677.24
2016,9,1,11,45,918.5,125.5,2.95,25.0,926.0,949.87,697.01
2016,9,1,12,0,905.0,134.0,3.1,25.0,927.0,974.85,714.24
2016,9,1,12,15,904.0,134.0,3.25,25.0,924.5,999.27,731.21
2016,9,1,12,30,903.0,134.0,3.4,25.0,922.0,1020.09,745.91
2016,9,1,12,45,918.0,124.0,3.6,25.0,916.0,1042.77,762.34
2016,9,1,13,0,933.0,114.0,3.8,25.0,910.0,1061.71,776.42
2016,9,1,13,15,928.5,113.0,3.9,25.0,890.5,1066.75,780.88
2016,9,1,13,30,924.0,112.0,4.0,25.0,871.0,1067.77,782.97
2016,9,1,13,45,899.5,119.5,4.15,25.0,839.5,1053.84,775.76
2016,9,1,14,0,875.0,127.0,4.3,25.0,808.0,1047.73,773.88
2016,9,1,14,15,865.0,125.0,4.3,24.5,774.5,1030.65,765.32
2016,9,1,14,30,855.0,123.0,4.3,24.0,741.0,1009.93,754.47
2016,9,1,14,45,837.5,122.0,4.35,23.5,700.0,979.57,737.38
2016,9,1,15,0,820.0,121.0,4.4,23.0,659.0,946.19,718.14
2016,9,1,15,15,802.0,117.5,4.4,22.5,613.5,906.74,694.22
2016,9,1,15,30,784.0,114.0,4.4,22.0,568.0,864.83,668.28
2016,9,1,15,45,766.0,107.5,4.4,22.0,519.5,822.42,640.32
2016,9,1,16,0,748.0,101.0,4.4,22.0,471.0,773.09,607.04
2016,9,1,16,15,716.0,96.0,4.4,21.0,418.5,712.99,567.44
2016,9,1,16,30,684.0,91.0,4.4,20.0,366.0,652.88,526.56
2016,9,1,16,45,645.5,83.0,4.4,19.5,313.0,584.96,476.74
2016,9,1,17,0,607.0,75.0,4.4,19.0,260.0,518.56,425.18
2016,9,1,17,15,542.5,66.5,4.35,18.0,207.5,437.59,360.16
2016,9,1,17,30,478.0,58.0,4.3,17.0,155.0,361.67,296.35
2016,9,1,17,45,381.5,45.5,4.25,16.5,108.5,271.16,217.73
2016,9,1,18,0,285.0,33.0,4.2,16.0,62.0,191.2,143.4
2016,9,1,18,15,142.5,16.5,4.1,15.5,31.0,88.18,0.0
2016,9,1,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,11.0,2.95,11.5,17.0,10.01,0.0
2016,9,2,6,0,204.0,22.0,3.3,12.0,34.0,18.22,3.8
2016,9,2,6,15,324.0,34.0,3.35,12.5,76.5,27.53,18.05
2016,9,2,6,30,444.0,46.0,3.4,13.0,119.0,36.46,26.68
2016,9,2,6,45,530.5,52.5,3.5,14.0,171.5,40.26,30.33
2016,9,2,7,0,617.0,59.0,3.6,15.0,224.0,44.07,33.75
2016,9,2,7,15,664.0,64.5,3.5,15.5,277.0,46.85,36.15
2016,9,2,7,30,711.0,70.0,3.4,16.0,330.0,54.32,42.59
2016,9,2,7,45,745.5,73.5,3.35,17.0,383.0,83.34,47.08
2016,9,2,8,0,780.0,77.0,3.3,18.0,436.0,140.65,78.57
2016,9,2,8,15,803.0,80.0,3.15,18.5,486.0,199.78,123.91
2016,9,2,8,30,826.0,83.0,3.0,19.0,536.0,261.35,176.38
2016,9,2,8,45,842.0,86.0,2.95,19.5,582.0,327.13,233.82
2016,9,2,9,0,858.0,89.0,2.9,20.0,628.0,389.13,287.69
2016,9,2,9,15,870.5,91.5,2.85,20.5,669.0,449.88,339.25
2016,9,2,9,30,883.0,94.0,2.8,21.0,710.0,510.6,388.97
2016,9,2,9,45,902.0,90.5,2.8,22.0,747.5,569.11,434.63
2016,9,2,10,0,921.0,87.0,2.8,23.0,785.0,627.56,478.46
2016,9,2,10,15,927.5,88.5,2.85,23.5,813.5,682.3,519.08
2016,9,2,10,30,934.0,90.0,2.9,24.0,842.0,735.27,557.2
2016,9,2,10,45,929.0,96.0,3.0,24.5,860.5,782.07,588.49
2016,9,2,11,0,924.0,102.0,3.1,25.0,879.0,825.71,616.95
2016,9,2,11,15,927.0,102.5,3.2,25.0,892.5,867.29,645.02
2016,9,2,11,30,930.0,103.0,3.3,25.0,906.0,905.98,671.04
2016,9,2,11,45,923.5,107.5,3.45,25.0,909.0,937.15,692.31
2016,9,2,12,0,917.0,112.0,3.6,25.0,912.0,964.62,711.22
2016,9,2,12,15,916.0,112.0,3.7,25.0,909.0,988.97,727.82
2016,9,2,12,30,915.0,112.0,3.8,25.0,906.0,1009.68,742.13
2016,9,2,12,45,906.0,115.0,3.9,25.5,893.5,1021.93,749.53
2016,9,2,13,0,897.0,118.0,4.0,26.0,881.0,1030.24,754.52
2016,9,2,13,15,892.5,117.0,4.0,25.5,862.0,1034.93,759.61
2016,9,2,13,30,888.0,116.0,4.0,25.0,843.0,1035.74,762.35
2016,9,2,13,45,877.0,117.0,4.05,25.0,816.0,1028.31,758.66
2016,9,2,14,0,866.0,118.0,4.1,25.0,789.0,1017.17,752.71
2016,9,2,14,15,856.0,116.0,4.1,25.0,755.5,1000.12,742.64
2016,9,2,14,30,846.0,114.0,4.1,25.0,722.0,990.33,737.6
2016,9,2,14,45,835.0,110.5,4.15,25.0,683.5,963.43,721.37
2016,9,2,15,0,824.0,107.0,4.2,25.0,645.0,933.33,703.04
2016,9,2,15,15,597.0,167.5,4.25,24.5,543.0,778.58,598.42
2016,9,2,15,30,370.0,228.0,4.3,24.0,441.0,602.64,469.67
2016,9,2,15,45,559.5,159.5,4.35,23.5,450.0,695.01,545.66
2016,9,2,16,0,749.0,91.0,4.4,23.0,459.0,756.76,593.76
2016,9,2,16,15,718.0,86.5,4.4,22.5,407.5,702.03,556.28
2016,9,2,16,30,687.0,82.0,4.4,22.0,356.0,643.32,515.47
2016,9,2,16,45,646.0,75.5,4.45,21.5,303.5,575.4,466.27
2016,9,2,17,0,605.0,69.0,4.5,21.0,251.0,509.27,415.11
2016,9,2,17,15,540.0,61.5,4.4,20.0,199.5,429.51,351.09
2016,9,2,17,30,475.0,54.0,4.3,19.0,148.0,354.92,288.45
2016,9,2,17,45,377.0,42.5,4.2,18.0,102.5,265.19,211.17
2016,9,2,18,0,279.0,31.0,4.1,17.0,57.0,186.23,136.89
2016,9,2,18,15,139.5,15.5,4.0,16.5,28.5,68.02,0.0
2016,9,2,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,7.5,10.0,3.9,12.0,10.5,9.1,0.0
2016,9,3,6,0,15.0,20.0,4.0,12.0,21.0,17.27,2.03
2016,9,3,6,15,57.5,40.0,4.05,12.0,48.5,32.62,22.36
2016,9,3,6,30,100.0,60.0,4.1,12.0,76.0,48.04,37.0
2016,9,3,6,45,123.5,82.0,4.2,12.5,109.5,64.39,52.03
2016,9,3,7,0,147.0,104.0,4.3,13.0,143.0,80.32,66.38
2016,9,3,7,15,166.5,124.5,4.25,13.5,178.0,94.87,79.16
2016,9,3,7,30,186.0,145.0,4.2,14.0,213.0,109.02,91.29
2016,9,3,7,45,464.5,116.5,4.2,14.5,320.5,99.89,68.01
2016,9,3,8,0,743.0,88.0,4.2,15.0,428.0,146.22,85.72
2016,9,3,8,15,768.5,91.5,4.15,15.5,478.0,203.94,130.47
2016,9,3,8,30,794.0,95.0,4.1,16.0,528.0,264.49,182.59
2016,9,3,8,45,516.5,188.5,4.05,16.5,480.0,306.64,229.73
2016,9,3,9,0,239.0,282.0,4.0,17.0,432.0,320.28,248.8
2016,9,3,9,15,554.0,192.0,4.0,17.5,569.0,397.63,307.52
2016,9,3,9,30,869.0,102.0,4.0,18.0,706.0,511.52,396.83
2016,9,3,9,45,886.0,100.5,4.0,18.5,743.0,570.15,444.2
2016,9,3,10,0,903.0,99.0,4.0,19.0,780.0,628.58,490.1
2016,9,3,10,15,496.0,241.0,4.05,19.5,617.5,544.92,424.43
2016,9,3,10,30,89.0,383.0,4.1,20.0,455.0,406.85,313.8
2016,9,3,10,45,278.5,359.5,4.15,20.5,591.5,544.79,420.66
2016,9,3,11,0,468.0,336.0,4.2,21.0,728.0,695.45,532.74
2016,9,3,11,15,242.5,312.0,4.3,21.0,515.5,504.77,389.79
2016,9,3,11,30,17.0,288.0,4.4,21.0,303.0,274.97,211.13
2016,9,3,11,45,28.5,330.5,4.5,21.0,355.5,337.21,259.5
2016,9,3,12,0,40.0,373.0,4.6,21.0,408.0,393.25,302.06
2016,9,3,12,15,467.0,251.5,4.75,21.0,655.5,718.05,555.51
2016,9,3,12,30,894.0,130.0,4.9,21.0,903.0,1008.15,762.67
2016,9,3,12,45,599.5,266.5,5.1,21.0,782.5,894.91,682.2
2016,9,3,13,0,305.0,403.0,5.3,21.0,662.0,737.38,563.37
2016,9,3,13,15,163.0,350.0,5.45,20.5,488.0,527.99,409.48
2016,9,3,13,30,21.0,297.0,5.6,20.0,314.0,298.02,231.4
2016,9,3,13,45,33.5,314.5,5.75,20.0,340.5,347.69,271.06
2016,9,3,14,0,46.0,332.0,5.9,20.0,367.0,381.93,298.28
2016,9,3,14,15,74.0,334.0,5.9,19.5,388.5,414.98,325.85
2016,9,3,14,30,102.0,336.0,5.9,19.0,410.0,447.7,353.24
2016,9,3,14,45,87.5,312.0,5.9,19.0,372.5,408.01,322.89
2016,9,3,15,0,73.0,288.0,5.9,19.0,335.0,368.28,292.4
2016,9,3,15,15,67.5,265.5,5.8,18.5,307.0,338.87,270.5
2016,9,3,15,30,62.0,243.0,5.7,18.0,279.0,309.34,248.25
2016,9,3,15,45,53.0,218.5,5.65,17.5,247.0,274.35,221.21
2016,9,3,16,0,44.0,194.0,5.6,17.0,215.0,239.61,193.98
2016,9,3,16,15,160.5,172.5,5.5,16.5,238.0,322.87,266.49
2016,9,3,16,30,277.0,151.0,5.4,16.0,261.0,395.04,328.66
2016,9,3,16,45,253.5,132.5,5.3,16.0,222.0,345.79,288.27
2016,9,3,17,0,230.0,114.0,5.2,16.0,183.0,298.0,248.45
2016,9,3,17,15,350.0,84.5,5.05,15.0,164.5,336.7,281.5
2016,9,3,17,30,470.0,55.0,4.9,14.0,146.0,352.44,292.45
2016,9,3,17,45,359.5,43.5,4.75,13.5,100.0,256.71,207.6
2016,9,3,18,0,249.0,32.0,4.6,13.0,54.0,174.1,127.17
2016,9,3,18,15,124.5,16.0,4.5,12.5,27.0,62.46,0.0
2016,9,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,27.5,10.5,3.95,10.5,12.0,9.55,0.0
2016,9,4,6,0,55.0,21.0,4.0,11.0,24.0,17.08,0.43
2016,9,4,6,15,143.5,43.0,4.0,11.0,63.0,34.0,23.54
2016,9,4,6,30,232.0,65.0,4.0,11.0,102.0,50.48,39.27
2016,9,4,6,45,301.5,83.0,4.0,11.5,150.0,62.32,50.37
2016,9,4,7,0,371.0,101.0,4.0,12.0,198.0,74.43,61.37
2016,9,4,7,15,207.5,120.0,3.85,12.5,176.5,88.53,73.83
2016,9,4,7,30,44.0,139.0,3.7,13.0,155.0,108.77,91.42
2016,9,4,7,45,80.5,166.5,3.6,13.5,201.0,132.9,105.13
2016,9,4,8,0,117.0,194.0,3.5,14.0,247.0,161.21,124.92
2016,9,4,8,15,370.5,178.5,3.4,14.5,374.5,202.52,146.87
2016,9,4,8,30,624.0,163.0,3.3,15.0,502.0,276.92,199.13
2016,9,4,8,45,652.5,167.0,3.25,15.5,548.5,331.95,246.51
2016,9,4,9,0,681.0,171.0,3.2,16.0,595.0,389.96,296.1
2016,9,4,9,15,699.0,175.5,3.2,16.5,636.0,446.64,343.89
2016,9,4,9,30,717.0,180.0,3.2,17.0,677.0,504.42,391.15
2016,9,4,9,45,787.0,154.0,3.2,17.5,725.0,563.93,438.72
2016,9,4,10,0,857.0,128.0,3.2,18.0,773.0,629.08,489.46
2016,9,4,10,15,865.5,129.5,3.25,18.0,801.5,683.34,531.44
2016,9,4,10,30,874.0,131.0,3.3,18.0,830.0,736.21,571.41
2016,9,4,10,45,841.5,154.5,3.4,18.5,841.5,778.07,600.85
2016,9,4,11,0,809.0,178.0,3.5,19.0,853.0,814.53,625.75
2016,9,4,11,15,813.0,179.0,3.65,19.0,866.5,854.82,654.26
2016,9,4,11,30,817.0,180.0,3.8,19.0,880.0,892.63,680.79
2016,9,4,11,45,800.5,191.0,3.95,19.5,880.5,919.06,698.1
2016,9,4,12,0,784.0,202.0,4.1,20.0,881.0,948.62,717.63
2016,9,4,12,15,783.5,201.5,4.2,20.0,878.5,971.95,733.97
2016,9,4,12,30,783.0,201.0,4.3,20.0,876.0,991.94,748.17
2016,9,4,12,45,831.0,170.5,4.45,20.5,878.5,1017.57,765.22
2016,9,4,13,0,879.0,140.0,4.6,21.0,881.0,1035.6,777.55
2016,9,4,13,15,874.0,138.5,4.7,21.0,862.0,1051.1,789.44
2016,9,4,13,30,869.0,137.0,4.8,21.0,843.0,1051.04,791.0
2016,9,4,13,45,834.5,149.5,4.9,21.0,809.5,1032.6,780.31
2016,9,4,14,0,800.0,162.0,5.0,21.0,776.0,1010.18,767.03
2016,9,4,14,15,788.5,159.0,5.05,20.5,742.0,998.58,762.35
2016,9,4,14,30,777.0,156.0,5.1,20.0,708.0,976.09,750.08
2016,9,4,14,45,767.5,149.5,5.15,20.0,670.0,948.29,732.64
2016,9,4,15,0,758.0,143.0,5.2,20.0,632.0,917.39,712.97
2016,9,4,15,15,738.0,138.5,5.15,19.5,586.5,876.21,686.54
2016,9,4,15,30,718.0,134.0,5.1,19.0,541.0,832.9,658.3
2016,9,4,15,45,713.5,121.5,5.1,19.0,496.0,791.93,630.43
2016,9,4,16,0,709.0,109.0,5.1,19.0,451.0,748.35,600.23
2016,9,4,16,15,513.0,126.0,4.95,18.5,359.0,577.72,471.4
2016,9,4,16,30,317.0,143.0,4.8,18.0,267.0,415.18,341.82
2016,9,4,16,45,451.0,109.0,4.7,17.5,256.0,470.31,389.37
2016,9,4,17,0,585.0,75.0,4.6,17.0,245.0,501.61,415.65
2016,9,4,17,15,515.5,66.0,4.35,16.0,193.0,418.16,346.6
2016,9,4,17,30,446.0,57.0,4.1,15.0,141.0,340.29,279.84
2016,9,4,17,45,347.0,43.5,3.9,14.5,96.0,249.67,200.01
2016,9,4,18,0,248.0,30.0,3.7,14.0,51.0,168.76,118.95
2016,9,4,18,15,124.0,15.0,3.7,13.5,25.5,61.12,0.0
2016,9,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,45.5,10.5,2.35,9.5,13.0,9.55,0.0
2016,9,5,6,0,91.0,21.0,2.5,10.0,26.0,17.09,0.0
2016,9,5,6,15,197.5,39.0,2.45,10.5,65.0,30.38,20.39
2016,9,5,6,30,304.0,57.0,2.4,11.0,104.0,43.76,33.3
2016,9,5,6,45,175.0,78.0,2.35,11.5,107.5,59.83,48.13
2016,9,5,7,0,46.0,99.0,2.3,12.0,111.0,79.0,65.43
2016,9,5,7,15,57.5,120.5,2.15,12.5,139.0,94.98,79.51
2016,9,5,7,30,69.0,142.0,2.0,13.0,167.0,110.65,92.97
2016,9,5,7,45,132.0,166.5,1.95,14.0,223.0,130.41,101.43
2016,9,5,8,0,195.0,191.0,1.9,15.0,279.0,167.69,126.2
2016,9,5,8,15,482.5,147.5,1.9,15.5,399.5,195.38,135.28
2016,9,5,8,30,770.0,104.0,1.9,16.0,520.0,267.62,185.05
2016,9,5,8,45,786.5,108.5,1.9,17.0,565.5,327.56,237.05
2016,9,5,9,0,803.0,113.0,1.9,18.0,611.0,388.69,289.23
2016,9,5,9,15,818.0,116.0,1.95,18.5,652.5,448.8,339.81
2016,9,5,9,30,833.0,119.0,2.0,19.0,694.0,509.34,389.06
2016,9,5,9,45,861.5,112.5,2.15,20.0,733.5,568.62,435.41
2016,9,5,10,0,890.0,106.0,2.3,21.0,773.0,628.52,480.73
2016,9,5,10,15,897.5,107.5,2.4,21.5,802.0,682.55,520.96
2016,9,5,10,30,905.0,109.0,2.5,22.0,831.0,734.96,558.91
2016,9,5,10,45,880.5,126.5,2.7,23.0,844.0,776.76,586.88
2016,9,5,11,0,856.0,144.0,2.9,24.0,857.0,819.76,614.47
2016,9,5,11,15,859.5,145.0,3.05,24.0,870.5,861.02,642.74
2016,9,5,11,30,863.0,146.0,3.2,24.0,884.0,899.61,669.13
2016,9,5,11,45,843.0,159.0,3.35,24.5,883.0,926.43,686.26
2016,9,5,12,0,823.0,172.0,3.5,25.0,882.0,948.94,700.6
2016,9,5,12,15,822.0,172.0,3.6,25.0,879.0,972.27,716.61
2016,9,5,12,30,821.0,172.0,3.7,25.0,876.0,992.18,730.44
2016,9,5,12,45,837.0,160.0,3.8,25.0,870.5,1012.95,744.98
2016,9,5,13,0,853.0,148.0,3.9,25.0,865.0,1030.11,757.26
2016,9,5,13,15,848.0,146.5,3.95,25.0,845.5,1033.76,760.47
2016,9,5,13,30,843.0,145.0,4.0,25.0,826.0,1033.56,761.41
2016,9,5,13,45,812.5,154.5,4.1,25.0,793.5,1015.68,751.13
2016,9,5,14,0,782.0,164.0,4.2,25.0,761.0,1001.77,743.68
2016,9,5,14,15,770.0,161.0,4.2,25.0,727.5,982.22,731.9
2016,9,5,14,30,758.0,158.0,4.2,25.0,694.0,959.39,718.01
2016,9,5,14,45,744.5,153.0,4.25,25.0,655.0,929.68,699.75
2016,9,5,15,0,731.0,148.0,4.3,25.0,616.0,897.12,679.48
2016,9,5,15,15,710.5,143.5,4.3,24.5,571.5,856.03,654.19
2016,9,5,15,30,690.0,139.0,4.3,24.0,527.0,812.93,627.16
2016,9,5,15,45,680.0,127.5,4.3,23.5,481.0,769.24,599.24
2016,9,5,16,0,670.0,116.0,4.3,23.0,435.0,723.46,569.26
2016,9,5,16,15,634.5,109.0,4.2,22.5,383.5,660.84,525.73
2016,9,5,16,30,599.0,102.0,4.1,22.0,332.0,598.69,481.12
2016,9,5,16,45,574.0,89.5,4.0,21.5,283.0,538.76,436.23
2016,9,5,17,0,549.0,77.0,3.9,21.0,234.0,479.34,389.87
2016,9,5,17,15,479.5,66.5,3.4,20.0,183.0,396.02,322.24
2016,9,5,17,30,410.0,56.0,2.9,19.0,132.0,318.51,256.82
2016,9,5,17,45,322.5,41.5,2.45,18.0,89.0,234.89,184.32
2016,9,5,18,0,235.0,27.0,2.0,17.0,46.0,158.15,105.03
2016,9,5,18,15,117.5,13.5,1.95,16.5,23.0,57.05,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,5,45,87.5,9.0,1.45,11.5,13.5,8.19,0.0
2016,9,6,6,0,175.0,18.0,1.6,12.0,27.0,14.79,0.0
2016,9,6,6,15,302.0,30.5,1.65,12.5,68.5,24.69,15.29
2016,9,6,6,30,429.0,43.0,1.7,13.0,110.0,34.19,24.59
2016,9,6,6,45,508.0,51.5,1.75,14.0,160.5,39.74,29.84
2016,9,6,7,0,587.0,60.0,1.8,15.0,211.0,45.14,34.7
2016,9,6,7,15,637.0,66.0,1.65,16.0,264.0,48.23,37.33
2016,9,6,7,30,687.0,72.0,1.5,17.0,317.0,51.24,39.75
2016,9,6,7,45,724.0,76.5,1.4,18.0,370.0,86.54,49.53
2016,9,6,8,0,761.0,81.0,1.3,19.0,423.0,143.78,81.3
2016,9,6,8,15,786.0,84.5,1.35,20.0,473.5,202.67,125.83
2016,9,6,8,30,811.0,88.0,1.4,21.0,524.0,264.29,177.12
2016,9,6,8,45,828.5,91.0,1.5,22.0,570.0,325.67,229.62
2016,9,6,9,0,846.0,94.0,1.6,23.0,616.0,388.26,282.27
2016,9,6,9,15,859.5,96.5,1.75,24.0,658.0,451.98,334.35
2016,9,6,9,30,873.0,99.0,1.9,25.0,700.0,512.69,382.4
2016,9,6,9,45,879.0,103.0,2.1,26.0,734.0,570.52,426.82
2016,9,6,10,0,885.0,107.0,2.3,27.0,768.0,627.1,468.73
2016,9,6,10,15,893.0,108.5,2.4,27.0,797.0,681.2,509.07
2016,9,6,10,30,901.0,110.0,2.5,27.0,826.0,733.73,547.36
2016,9,6,10,45,884.5,123.0,2.6,27.5,841.0,777.09,576.38
2016,9,6,11,0,868.0,136.0,2.7,28.0,856.0,816.4,601.52
2016,9,6,11,15,872.0,136.5,2.7,28.0,869.5,856.92,627.85
2016,9,6,11,30,876.0,137.0,2.7,28.0,883.0,894.77,652.21
2016,9,6,11,45,858.5,148.0,2.75,28.5,883.0,929.74,673.62
2016,9,6,12,0,841.0,159.0,2.8,29.0,883.0,953.0,687.35
2016,9,6,12,15,840.5,159.0,2.8,29.0,880.0,977.03,702.66
2016,9,6,12,30,840.0,159.0,2.8,29.0,877.0,997.6,715.79
2016,9,6,12,45,847.0,152.5,2.85,29.0,869.0,1015.18,727.57
2016,9,6,13,0,854.0,146.0,2.9,29.0,861.0,1029.12,737.17
2016,9,6,13,15,849.0,145.0,2.95,29.0,841.5,1033.21,740.69
2016,9,6,13,30,844.0,144.0,3.0,29.0,822.0,1033.47,742.01
2016,9,6,13,45,818.0,151.0,3.05,29.0,791.0,1017.39,733.06
2016,9,6,14,0,792.0,158.0,3.1,29.0,760.0,997.58,721.91
2016,9,6,14,15,780.0,155.0,3.15,28.5,726.0,985.1,717.02
2016,9,6,14,30,768.0,152.0,3.2,28.0,692.0,962.04,705.19
2016,9,6,14,45,753.0,148.0,3.3,28.0,652.5,931.78,687.56
2016,9,6,15,0,738.0,144.0,3.4,28.0,613.0,898.7,667.95
2016,9,6,15,15,717.0,139.0,3.4,27.5,568.0,856.34,642.51
2016,9,6,15,30,696.0,134.0,3.4,27.0,523.0,812.01,615.35
2016,9,6,15,45,684.5,123.5,3.45,27.0,477.0,767.87,586.92
2016,9,6,16,0,673.0,113.0,3.5,27.0,431.0,721.75,556.57
2016,9,6,16,15,637.0,106.5,3.3,26.0,379.5,659.2,514.76
2016,9,6,16,30,601.0,100.0,3.1,25.0,328.0,597.15,471.85
2016,9,6,16,45,574.5,87.5,2.9,24.5,278.5,536.04,426.65
2016,9,6,17,0,548.0,75.0,2.7,24.0,229.0,475.59,380.13
2016,9,6,17,15,476.0,65.0,2.35,23.0,178.0,391.46,313.15
2016,9,6,17,30,404.0,55.0,2.0,22.0,127.0,313.35,248.38
2016,9,6,17,45,314.5,40.5,1.7,21.0,85.0,229.25,176.53
2016,9,6,18,0,225.0,26.0,1.4,20.0,43.0,150.43,92.22
2016,9,6,18,15,112.5,13.0,1.4,19.0,21.5,54.48,0.0
2016,9,6,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,8.5,0.3,15.5,11.5,7.73,0.0
2016,9,7,6,0,139.0,17.0,0.3,16.0,23.0,13.43,0.0
2016,9,7,6,15,258.0,31.5,0.3,17.0,63.5,25.66,15.7
2016,9,7,6,30,377.0,46.0,0.3,18.0,104.0,36.9,26.42
2016,9,7,6,45,450.0,57.5,0.35,19.0,153.0,44.86,33.69
2016,9,7,7,0,523.0,69.0,0.4,20.0,202.0,52.49,40.4
2016,9,7,7,15,576.0,77.5,0.4,20.5,255.0,57.21,44.43
2016,9,7,7,30,629.0,86.0,0.4,21.0,308.0,61.73,48.15
2016,9,7,7,45,660.5,93.5,0.45,22.0,359.5,92.38,54.77
2016,9,7,8,0,692.0,101.0,0.5,23.0,411.0,148.02,85.91
2016,9,7,8,15,720.0,106.0,0.45,24.0,461.0,205.01,127.65
2016,9,7,8,30,748.0,111.0,0.4,25.0,511.0,265.19,175.64
2016,9,7,8,45,762.5,117.5,0.35,26.0,556.0,325.53,224.68
2016,9,7,9,0,777.0,124.0,0.3,27.0,601.0,386.9,273.24
2016,9,7,9,15,792.5,127.5,0.25,27.5,642.5,449.52,321.32
2016,9,7,9,30,808.0,131.0,0.2,28.0,684.0,509.42,365.53
2016,9,7,9,45,857.5,115.5,0.2,28.5,729.0,570.58,409.45
2016,9,7,10,0,907.0,100.0,0.2,29.0,774.0,634.36,453.63
2016,9,7,10,15,914.0,101.5,0.3,29.0,802.5,688.85,492.06
2016,9,7,10,30,921.0,103.0,0.4,29.0,831.0,741.61,528.61
2016,9,7,10,45,913.0,110.5,0.55,29.5,848.5,787.02,558.14
2016,9,7,11,0,905.0,118.0,0.7,30.0,866.0,829.04,584.79
2016,9,7,11,15,908.0,118.5,0.8,30.0,879.0,869.91,610.99
2016,9,7,11,30,911.0,119.0,0.9,30.0,892.0,907.93,635.34
2016,9,7,11,45,898.5,127.0,1.05,30.5,893.0,936.49,653.41
2016,9,7,12,0,886.0,135.0,1.2,31.0,894.0,961.09,669.1
2016,9,7,12,15,884.5,135.0,1.3,31.0,890.5,984.2,684.51
2016,9,7,12,30,883.0,135.0,1.4,31.0,887.0,1003.74,697.84
2016,9,7,12,45,869.5,140.5,1.55,31.0,872.5,1024.73,712.94
2016,9,7,13,0,856.0,146.0,1.7,31.0,858.0,1031.23,719.27
2016,9,7,13,15,850.0,144.5,1.8,31.0,838.5,1033.71,722.69
2016,9,7,13,30,844.0,143.0,1.9,31.0,819.0,1032.32,723.87
2016,9,7,13,45,823.0,147.5,2.0,31.0,788.5,1018.51,717.52
2016,9,7,14,0,802.0,152.0,2.1,31.0,758.0,1001.02,708.99
2016,9,7,14,15,790.0,149.0,2.2,30.5,724.0,980.97,700.28
2016,9,7,14,30,778.0,146.0,2.3,30.0,690.0,964.56,693.82
2016,9,7,14,45,755.0,145.0,2.4,30.0,648.0,929.81,674.04
2016,9,7,15,0,732.0,144.0,2.5,30.0,606.0,892.55,652.49
2016,9,7,15,15,710.5,139.5,2.6,29.5,561.0,850.38,628.6
2016,9,7,15,30,689.0,135.0,2.7,29.0,516.0,806.28,602.87
2016,9,7,15,45,654.0,130.5,2.8,28.5,466.0,748.88,567.22
2016,9,7,16,0,619.0,126.0,2.9,28.0,416.0,691.06,530.28
2016,9,7,16,15,581.0,118.0,2.85,27.5,365.0,627.05,486.88
2016,9,7,16,30,543.0,110.0,2.8,27.0,314.0,558.58,438.26
2016,9,7,16,45,486.0,100.0,2.75,26.5,261.5,482.64,381.93
2016,9,7,17,0,429.0,90.0,2.7,26.0,209.0,410.73,326.57
2016,9,7,17,15,360.0,75.5,2.6,24.5,160.5,330.64,263.6
2016,9,7,17,30,291.0,61.0,2.5,23.0,112.0,257.16,203.22
2016,9,7,17,45,200.0,42.0,2.45,22.0,71.5,174.18,132.78
2016,9,7,18,0,109.0,23.0,2.4,21.0,31.0,93.58,50.14
2016,9,7,18,15,54.5,11.5,2.35,20.5,15.5,31.02,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,2.2,12.5,9.5,6.82,0.0
2016,9,8,6,0,70.0,15.0,2.4,13.0,19.0,11.79,0.0
2016,9,8,6,15,166.0,34.5,2.4,13.5,56.0,26.88,16.75
2016,9,8,6,30,262.0,54.0,2.4,14.0,93.0,41.48,30.77
2016,9,8,6,45,351.0,67.0,2.4,14.5,142.0,50.62,39.35
2016,9,8,7,0,440.0,80.0,2.4,15.0,191.0,59.48,47.4
2016,9,8,7,15,220.0,78.0,2.3,15.5,133.5,60.05,47.86
2016,9,8,7,30,0.0,76.0,2.2,16.0,76.0,66.59,53.45
2016,9,8,7,45,0.0,94.5,2.15,17.0,94.5,82.07,63.52
2016,9,8,8,0,0.0,113.0,2.1,18.0,113.0,97.78,76.01
2016,9,8,8,15,0.0,132.5,2.05,18.5,132.5,114.49,89.23
2016,9,8,8,30,0.0,152.0,2.0,19.0,152.0,131.39,102.42
2016,9,8,8,45,42.0,212.0,2.0,20.0,238.0,191.31,148.29
2016,9,8,9,0,84.0,272.0,2.0,21.0,324.0,259.52,199.96
2016,9,8,9,15,429.0,206.5,2.0,21.5,496.0,360.11,273.82
2016,9,8,9,30,774.0,141.0,2.0,22.0,668.0,500.65,379.22
2016,9,8,9,45,786.0,144.0,2.05,23.0,703.0,558.66,422.81
2016,9,8,10,0,798.0,147.0,2.1,24.0,738.0,614.34,463.62
2016,9,8,10,15,807.0,149.0,2.2,24.5,766.0,666.56,501.81
2016,9,8,10,30,816.0,151.0,2.3,25.0,794.0,717.58,538.13
2016,9,8,10,45,798.0,166.0,2.4,25.5,808.0,759.37,566.7
2016,9,8,11,0,780.0,181.0,2.5,26.0,822.0,800.5,594.09
2016,9,8,11,15,784.0,182.0,2.55,26.5,835.0,836.27,617.08
2016,9,8,11,30,788.0,183.0,2.6,27.0,848.0,872.89,639.99
2016,9,8,11,45,764.0,197.5,2.7,27.5,846.0,901.12,657.58
2016,9,8,12,0,740.0,212.0,2.8,28.0,844.0,920.39,669.34
2016,9,8,12,15,739.0,212.0,2.9,28.0,841.0,942.54,684.45
2016,9,8,12,30,738.0,212.0,3.0,28.0,838.0,961.48,697.53
2016,9,8,12,45,782.0,184.5,3.1,28.0,839.5,984.49,713.39
2016,9,8,13,0,826.0,157.0,3.2,28.0,841.0,1013.15,732.97
2016,9,8,13,15,820.5,155.5,3.25,28.0,822.0,1015.9,735.5
2016,9,8,13,30,815.0,154.0,3.3,28.0,803.0,1014.87,735.97
2016,9,8,13,45,776.5,166.5,3.35,28.0,768.5,999.45,727.26
2016,9,8,14,0,738.0,179.0,3.4,28.0,734.0,974.09,712.22
2016,9,8,14,15,725.0,175.5,3.45,27.5,700.5,953.15,701.56
2016,9,8,14,30,712.0,172.0,3.5,27.0,667.0,929.08,688.74
2016,9,8,14,45,683.0,172.0,3.55,27.0,624.5,890.46,664.67
2016,9,8,15,0,654.0,172.0,3.6,27.0,582.0,849.64,638.97
2016,9,8,15,15,631.5,166.0,3.65,26.5,538.0,806.5,612.56
2016,9,8,15,30,609.0,160.0,3.7,26.0,494.0,761.66,584.47
2016,9,8,15,45,584.0,150.5,3.75,26.0,447.0,703.38,545.02
2016,9,8,16,0,559.0,141.0,3.8,26.0,400.0,651.42,509.12
2016,9,8,16,15,521.0,131.0,3.75,25.0,349.5,588.45,465.3
2016,9,8,16,30,483.0,121.0,3.7,24.0,299.0,526.81,420.97
2016,9,8,16,45,444.0,106.5,3.7,23.5,250.5,460.83,371.02
2016,9,8,17,0,405.0,92.0,3.7,23.0,202.0,397.23,321.02
2016,9,8,17,15,337.5,76.0,3.5,22.0,154.0,317.57,256.32
2016,9,8,17,30,270.0,60.0,3.3,21.0,106.0,244.38,194.66
2016,9,8,17,45,192.0,41.0,3.1,20.5,67.5,169.25,129.12
2016,9,8,18,0,114.0,22.0,2.9,20.0,29.0,93.11,42.11
2016,9,8,18,15,57.0,11.0,2.9,19.0,14.5,31.41,0.0
2016,9,8,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,66.0,7.5,1.6,12.5,10.5,6.82,0.0
2016,9,9,6,0,132.0,15.0,1.8,13.0,21.0,12.2,0.0
2016,9,9,6,15,255.0,29.5,1.85,13.5,60.0,24.02,14.22
2016,9,9,6,30,378.0,44.0,1.9,14.0,99.0,35.33,25.36
2016,9,9,6,45,459.0,54.0,1.95,14.5,148.5,42.07,31.78
2016,9,9,7,0,540.0,64.0,2.0,15.0,198.0,48.59,37.74
2016,9,9,7,15,592.5,71.0,1.95,15.5,250.5,52.28,40.99
2016,9,9,7,30,645.0,78.0,1.9,16.0,303.0,55.86,44.0
2016,9,9,7,45,684.0,83.0,1.85,17.0,355.5,86.25,50.07
2016,9,9,8,0,723.0,88.0,1.8,18.0,408.0,142.23,81.97
2016,9,9,8,15,749.5,92.0,1.8,19.0,457.5,204.29,129.54
2016,9,9,8,30,776.0,96.0,1.8,20.0,507.0,264.54,179.89
2016,9,9,8,45,797.5,98.5,1.85,21.0,553.5,324.67,231.4
2016,9,9,9,0,819.0,101.0,1.9,22.0,600.0,386.53,283.53
2016,9,9,9,15,833.5,103.5,1.9,22.5,641.5,446.87,333.58
2016,9,9,9,30,848.0,106.0,1.9,23.0,683.0,507.51,382.09
2016,9,9,9,45,872.5,102.0,1.95,24.0,721.5,567.94,428.14
2016,9,9,10,0,897.0,98.0,2.0,25.0,760.0,627.79,472.09
2016,9,9,10,15,904.5,99.0,2.05,25.5,788.5,681.56,511.08
2016,9,9,10,30,912.0,100.0,2.1,26.0,817.0,733.65,547.74
2016,9,9,10,45,914.5,102.5,2.15,26.5,837.0,781.56,579.07
2016,9,9,11,0,917.0,105.0,2.2,27.0,857.0,826.93,607.76
2016,9,9,11,15,920.0,105.5,2.25,27.5,870.0,868.01,633.3
2016,9,9,11,30,923.0,106.0,2.3,28.0,883.0,906.18,656.71
2016,9,9,11,45,921.5,108.0,2.35,28.5,887.5,938.76,676.35
2016,9,9,12,0,920.0,110.0,2.4,29.0,892.0,967.88,693.73
2016,9,9,12,15,919.5,110.0,2.4,29.0,888.5,992.29,709.03
