Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,919.0,110.0,2.4,29.0,885.0,1013.04,722.09
2016,9,9,12,45,908.5,114.0,2.45,29.5,871.5,1024.46,728.46
2016,9,9,13,0,898.0,118.0,2.5,30.0,858.0,1031.89,732.53
2016,9,9,13,15,892.5,116.5,2.55,30.0,838.5,1034.46,735.2
2016,9,9,13,30,887.0,115.0,2.6,30.0,819.0,1033.12,735.6
2016,9,9,13,45,875.5,115.5,2.65,30.0,790.5,1024.07,731.32
2016,9,9,14,0,864.0,116.0,2.7,30.0,762.0,1011.32,724.87
2016,9,9,14,15,853.0,114.0,2.75,29.5,728.0,1003.58,723.22
2016,9,9,14,30,842.0,112.0,2.8,29.0,694.0,981.27,712.21
2016,9,9,14,45,826.0,110.0,2.9,29.0,653.5,950.76,694.92
2016,9,9,15,0,810.0,108.0,3.0,29.0,613.0,917.27,675.55
2016,9,9,15,15,791.0,105.0,3.05,28.5,567.5,877.12,652.45
2016,9,9,15,30,772.0,102.0,3.1,28.0,522.0,834.67,627.41
2016,9,9,15,45,744.0,98.0,3.2,27.5,472.5,786.07,597.82
2016,9,9,16,0,716.0,94.0,3.3,27.0,423.0,731.93,563.5
2016,9,9,16,15,680.0,88.5,3.3,26.0,371.0,669.06,522.43
2016,9,9,16,30,644.0,83.0,3.3,25.0,319.0,606.72,480.24
2016,9,9,16,45,591.0,76.5,3.3,24.5,266.0,532.26,425.28
2016,9,9,17,0,538.0,70.0,3.3,24.0,213.0,460.78,369.75
2016,9,9,17,15,462.0,60.0,3.2,23.0,163.0,375.12,301.0
2016,9,9,17,30,386.0,50.0,3.1,22.0,113.0,296.04,234.65
2016,9,9,17,45,271.5,35.5,3.05,21.0,72.0,201.52,152.97
2016,9,9,18,0,157.0,21.0,3.0,20.0,31.0,109.01,36.34
2016,9,9,18,15,78.5,10.5,3.05,19.0,15.5,38.89,0.0
2016,9,9,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,5,45,35.5,7.0,2.35,11.5,8.5,0.0,0.0
2016,9,10,6,0,71.0,14.0,2.5,12.0,17.0,12.73,0.0
2016,9,10,6,15,182.5,31.0,2.45,12.5,54.0,24.21,14.26
2016,9,10,6,30,294.0,48.0,2.4,13.0,91.0,37.0,26.89
2016,9,10,6,45,375.5,60.5,2.4,14.0,138.5,45.9,35.2
2016,9,10,7,0,457.0,73.0,2.4,15.0,186.0,56.13,44.41
2016,9,10,7,15,513.0,82.0,2.35,15.5,236.5,61.06,48.76
2016,9,10,7,30,569.0,91.0,2.3,16.0,287.0,65.81,52.77
2016,9,10,7,45,406.5,135.0,2.3,17.0,286.5,113.0,79.11
2016,9,10,8,0,244.0,179.0,2.3,18.0,286.0,161.87,118.18
2016,9,10,8,15,258.5,200.5,2.25,18.5,326.0,201.15,148.22
2016,9,10,8,30,273.0,222.0,2.2,19.0,366.0,242.59,181.35
2016,9,10,8,45,509.0,173.5,2.15,20.0,471.5,296.38,218.34
2016,9,10,9,0,745.0,125.0,2.1,21.0,577.0,378.17,280.09
2016,9,10,9,15,563.5,203.0,2.15,21.5,558.0,415.19,313.85
2016,9,10,9,30,382.0,281.0,2.2,22.0,539.0,429.97,327.4
2016,9,10,9,45,587.0,211.5,2.25,23.0,631.5,511.61,389.03
2016,9,10,10,0,792.0,142.0,2.3,24.0,724.0,607.56,460.34
2016,9,10,10,15,801.0,144.0,2.35,24.5,752.0,659.38,497.89
2016,9,10,10,30,810.0,146.0,2.4,25.0,780.0,709.99,533.81
2016,9,10,10,45,806.0,153.5,2.5,25.5,798.0,754.77,564.83
2016,9,10,11,0,802.0,161.0,2.6,26.0,816.0,796.83,592.99
2016,9,10,11,15,805.5,161.5,2.7,26.0,828.5,835.5,619.05
2016,9,10,11,30,809.0,162.0,2.8,26.0,841.0,871.63,643.35
2016,9,10,11,45,799.0,169.0,2.9,26.5,842.5,899.43,660.79
2016,9,10,12,0,789.0,176.0,3.0,27.0,844.0,923.66,675.9
2016,9,10,12,15,788.0,175.5,3.1,27.0,840.5,945.34,690.73
2016,9,10,12,30,787.0,175.0,3.2,27.0,837.0,963.7,703.51
2016,9,10,12,45,802.0,164.0,3.3,27.5,830.5,983.59,716.0
2016,9,10,13,0,817.0,153.0,3.4,28.0,824.0,1000.02,726.3
2016,9,10,13,15,811.0,151.5,3.5,27.5,804.5,1001.97,730.23
2016,9,10,13,30,805.0,150.0,3.6,27.0,785.0,1000.2,731.97
2016,9,10,13,45,785.0,153.5,3.7,27.0,755.5,986.02,724.25
2016,9,10,14,0,765.0,157.0,3.8,27.0,726.0,975.74,719.28
2016,9,10,14,15,753.0,154.0,3.85,26.5,693.0,955.89,709.08
2016,9,10,14,30,741.0,151.0,3.9,26.0,660.0,932.85,696.78
2016,9,10,14,45,720.0,149.0,4.0,26.0,619.5,899.26,676.15
2016,9,10,15,0,699.0,147.0,4.1,26.0,579.0,863.21,653.71
2016,9,10,15,15,677.5,141.5,4.1,25.5,534.5,820.48,627.14
2016,9,10,15,30,656.0,136.0,4.1,25.0,490.0,775.96,598.91
2016,9,10,15,45,629.0,129.0,4.15,25.0,442.5,723.51,563.47
2016,9,10,16,0,602.0,122.0,4.2,25.0,395.0,670.28,526.8
2016,9,10,16,15,563.5,114.0,4.15,24.0,345.0,606.51,482.72
2016,9,10,16,30,525.0,106.0,4.1,23.0,295.0,538.58,433.44
2016,9,10,16,45,476.5,94.5,4.05,22.5,245.0,467.68,378.98
2016,9,10,17,0,428.0,83.0,4.0,22.0,195.0,400.09,325.05
2016,9,10,17,15,355.5,69.0,3.85,21.0,147.5,318.91,258.41
2016,9,10,17,30,283.0,55.0,3.7,20.0,100.0,244.87,195.27
2016,9,10,17,45,188.0,37.0,3.6,19.5,62.0,162.41,122.39
2016,9,10,18,0,93.0,19.0,3.5,19.0,24.0,77.34,9.73
2016,9,10,18,15,46.5,9.5,3.45,18.0,12.0,25.94,0.0
2016,9,10,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,36.5,6.5,2.6,11.5,8.0,0.0,0.0
2016,9,11,6,0,73.0,13.0,2.8,12.0,16.0,11.82,0.0
2016,9,11,6,15,181.5,30.0,2.8,12.5,52.0,23.45,13.41
2016,9,11,6,30,290.0,47.0,2.8,13.0,88.0,36.26,26.19
2016,9,11,6,45,373.5,59.5,2.85,14.0,135.5,45.18,34.54
2016,9,11,7,0,457.0,72.0,2.9,15.0,183.0,55.41,43.76
2016,9,11,7,15,228.5,88.5,2.8,15.5,144.0,67.47,54.42
2016,9,11,7,30,0.0,105.0,2.7,16.0,105.0,88.66,72.85
2016,9,11,7,45,325.0,104.0,2.65,16.5,246.0,87.54,60.01
2016,9,11,8,0,650.0,103.0,2.6,17.0,387.0,147.15,89.51
2016,9,11,8,15,679.0,108.5,2.5,17.5,436.0,202.18,131.92
2016,9,11,8,30,708.0,114.0,2.4,18.0,485.0,260.59,181.17
2016,9,11,8,45,538.0,179.0,2.35,19.0,475.5,310.07,229.26
2016,9,11,9,0,368.0,244.0,2.3,20.0,466.0,339.29,257.7
2016,9,11,9,15,344.0,269.5,2.3,20.5,488.5,377.22,288.53
2016,9,11,9,30,320.0,295.0,2.3,21.0,511.0,412.4,316.03
2016,9,11,9,45,583.0,205.0,2.35,22.0,622.5,504.49,385.91
2016,9,11,10,0,846.0,115.0,2.4,23.0,734.0,615.16,468.84
2016,9,11,10,15,854.0,116.5,2.45,23.5,762.0,666.25,506.16
2016,9,11,10,30,862.0,118.0,2.5,24.0,790.0,716.87,542.41
2016,9,11,10,45,863.5,121.5,2.6,24.5,809.5,762.83,574.04
2016,9,11,11,0,865.0,125.0,2.7,25.0,829.0,806.32,602.47
2016,9,11,11,15,868.0,125.5,2.8,25.0,841.5,845.53,628.97
2016,9,11,11,30,871.0,126.0,2.9,25.0,854.0,881.98,653.56
2016,9,11,11,45,690.0,228.5,3.05,25.5,807.0,867.47,642.53
2016,9,11,12,0,509.0,331.0,3.2,26.0,760.0,823.79,607.9
2016,9,11,12,15,686.5,231.0,3.35,26.0,807.0,913.25,674.77
2016,9,11,12,30,864.0,131.0,3.5,26.0,854.0,981.91,720.81
2016,9,11,12,45,864.0,128.5,3.65,26.0,843.5,995.99,730.89
2016,9,11,13,0,864.0,126.0,3.8,26.0,833.0,1006.4,739.12
2016,9,11,13,15,859.0,125.0,3.9,26.0,813.5,1009.68,742.49
2016,9,11,13,30,854.0,124.0,4.0,26.0,794.0,1009.19,743.58
2016,9,11,13,45,844.5,123.0,4.15,26.0,766.5,1011.81,747.21
2016,9,11,14,0,835.0,122.0,4.3,26.0,739.0,999.4,740.94
2016,9,11,14,15,824.0,120.0,4.4,25.5,705.5,980.73,731.79
2016,9,11,14,30,813.0,118.0,4.5,25.0,672.0,958.64,720.35
2016,9,11,14,45,800.5,114.0,4.65,25.0,632.5,929.5,703.25
2016,9,11,15,0,788.0,110.0,4.8,25.0,593.0,897.35,683.98
2016,9,11,15,15,768.0,106.5,4.85,24.5,548.5,856.08,658.72
2016,9,11,15,30,748.0,103.0,4.9,24.0,504.0,817.55,635.02
2016,9,11,15,45,711.0,101.5,4.95,23.5,453.5,760.46,597.31
2016,9,11,16,0,674.0,100.0,5.0,23.0,403.0,703.06,558.48
2016,9,11,16,15,636.5,94.0,4.95,22.0,352.0,639.95,514.85
2016,9,11,16,30,599.0,88.0,4.9,21.0,301.0,577.57,470.2
2016,9,11,16,45,531.0,82.0,4.9,20.5,248.0,495.12,405.81
2016,9,11,17,0,463.0,76.0,4.9,20.0,195.0,416.89,342.42
2016,9,11,17,15,387.0,64.0,4.8,19.0,147.5,330.77,270.79
2016,9,11,17,30,311.0,52.0,4.7,18.0,100.0,255.93,205.83
2016,9,11,17,45,202.5,35.0,4.6,17.0,61.0,166.98,125.92
2016,9,11,18,0,94.0,18.0,4.5,16.0,22.0,75.28,0.0
2016,9,11,18,15,47.0,9.0,4.4,15.5,11.0,25.6,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,5,45,19.5,6.0,3.0,10.5,6.5,0.0,0.0
2016,9,12,6,0,39.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,9,12,6,15,130.5,33.0,3.15,11.5,48.5,26.44,15.63
2016,9,12,6,30,222.0,54.0,3.2,12.0,84.0,41.62,30.93
2016,9,12,6,45,324.0,67.0,3.25,12.5,133.5,50.78,39.7
2016,9,12,7,0,426.0,80.0,3.3,13.0,183.0,59.7,47.93
2016,9,12,7,15,232.0,104.5,3.25,13.5,162.5,78.4,64.58
2016,9,12,7,30,38.0,129.0,3.2,14.0,142.0,101.58,84.83
2016,9,12,7,45,25.0,140.5,3.2,14.5,149.5,113.45,89.9
2016,9,12,8,0,12.0,152.0,3.2,15.0,157.0,129.16,102.61
2016,9,12,8,15,38.5,186.0,3.15,15.5,205.5,159.07,125.47
2016,9,12,8,30,65.0,220.0,3.1,16.0,254.0,196.9,154.78
2016,9,12,8,45,181.5,239.5,3.1,17.0,346.0,253.51,196.42
2016,9,12,9,0,298.0,259.0,3.1,18.0,438.0,326.33,251.85
2016,9,12,9,15,340.0,268.5,3.2,18.5,486.0,375.23,290.59
2016,9,12,9,30,382.0,278.0,3.3,19.0,534.0,428.58,332.48
2016,9,12,9,45,330.5,308.5,3.4,19.5,538.0,453.8,352.1
2016,9,12,10,0,279.0,339.0,3.5,20.0,542.0,473.48,366.56
2016,9,12,10,15,319.5,342.5,3.6,20.0,584.0,523.15,404.75
2016,9,12,10,30,360.0,346.0,3.7,20.0,626.0,575.98,444.8
2016,9,12,10,45,565.0,266.5,3.85,20.5,718.5,683.26,526.86
2016,9,12,11,0,770.0,187.0,4.0,21.0,811.0,800.92,614.54
2016,9,12,11,15,774.0,188.5,4.1,21.0,823.5,840.72,642.61
2016,9,12,11,30,778.0,190.0,4.2,21.0,836.0,878.12,668.62
2016,9,12,11,45,734.5,215.5,4.35,21.0,828.5,894.75,680.44
2016,9,12,12,0,691.0,241.0,4.5,21.0,821.0,905.81,688.38
2016,9,12,12,15,610.0,280.5,4.6,21.0,791.0,887.1,674.21
2016,9,12,12,30,529.0,320.0,4.7,21.0,761.0,866.79,658.77
2016,9,12,12,45,501.0,320.0,4.8,21.0,733.5,853.03,649.81
2016,9,12,13,0,473.0,320.0,4.9,21.0,706.0,836.0,638.45
2016,9,12,13,15,633.5,242.5,5.0,21.0,745.5,928.04,709.39
2016,9,12,13,30,794.0,165.0,5.1,21.0,785.0,1004.66,764.13
2016,9,12,13,45,740.5,184.5,5.2,21.0,747.0,982.72,750.18
2016,9,12,14,0,687.0,204.0,5.3,21.0,709.0,949.26,728.77
2016,9,12,14,15,673.5,200.0,5.35,20.5,675.5,927.4,716.57
2016,9,12,14,30,660.0,196.0,5.4,20.0,642.0,902.54,702.11
2016,9,12,14,45,580.0,201.0,5.45,19.5,576.5,814.31,641.15
2016,9,12,15,0,500.0,206.0,5.5,19.0,511.0,733.91,583.43
2016,9,12,15,15,533.5,178.0,5.45,18.5,481.5,721.08,577.92
2016,9,12,15,30,567.0,150.0,5.4,18.0,452.0,710.86,573.58
2016,9,12,15,45,441.5,161.0,5.35,17.5,382.0,591.68,482.38
2016,9,12,16,0,316.0,172.0,5.3,17.0,312.0,471.11,387.47
2016,9,12,16,15,276.5,159.5,5.15,16.5,271.5,415.36,343.82
2016,9,12,16,30,237.0,147.0,5.0,16.0,231.0,362.3,301.15
2016,9,12,16,45,234.5,122.5,4.9,15.5,194.0,321.89,268.78
2016,9,12,17,0,232.0,98.0,4.8,15.0,157.0,280.65,234.45
2016,9,12,17,15,189.0,77.0,4.6,14.5,117.5,219.71,181.68
2016,9,12,17,30,146.0,56.0,4.4,14.0,78.0,162.61,131.01
2016,9,12,17,45,73.0,37.0,4.25,13.5,48.0,89.7,65.28
2016,9,12,18,0,0.0,18.0,4.1,13.0,18.0,18.0,0.0
2016,9,12,18,15,0.0,9.0,4.0,12.5,9.0,8.19,0.0
2016,9,12,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.6,10.0,13.0,11.82,0.0
2016,9,13,6,15,110.0,33.5,1.7,10.5,48.5,26.73,15.62
2016,9,13,6,30,220.0,54.0,1.8,11.0,84.0,41.67,31.08
2016,9,13,6,45,306.0,70.5,1.95,11.5,132.0,53.47,42.25
2016,9,13,7,0,392.0,87.0,2.1,12.0,180.0,64.86,52.73
2016,9,13,7,15,196.0,70.5,2.15,12.0,117.0,54.66,43.7
2016,9,13,7,30,0.0,54.0,2.2,12.0,54.0,47.67,37.4
2016,9,13,7,45,0.0,65.0,2.25,12.5,65.0,57.44,43.78
2016,9,13,8,0,0.0,76.0,2.3,13.0,76.0,67.23,51.83
2016,9,13,8,15,0.0,100.0,2.25,13.5,100.0,87.77,68.82
2016,9,13,8,30,0.0,124.0,2.2,14.0,124.0,108.3,85.5
2016,9,13,8,45,3.5,154.0,2.2,14.5,156.0,135.1,106.99
2016,9,13,9,0,7.0,184.0,2.2,15.0,188.0,162.63,128.79
2016,9,13,9,15,19.5,224.5,2.1,15.0,237.0,203.62,161.29
2016,9,13,9,30,32.0,265.0,2.0,15.0,286.0,246.87,195.21
2016,9,13,9,45,19.5,230.0,1.95,15.5,243.5,213.03,167.71
2016,9,13,10,0,7.0,195.0,1.9,16.0,201.0,176.83,138.4
2016,9,13,10,15,6.5,189.0,1.85,16.5,194.5,172.09,134.25
2016,9,13,10,30,6.0,183.0,1.8,17.0,188.0,167.14,129.9
2016,9,13,10,45,6.0,179.0,1.8,17.5,184.0,164.19,127.21
2016,9,13,11,0,6.0,175.0,1.8,18.0,180.0,161.17,124.49
2016,9,13,11,15,9.0,209.0,1.8,18.0,217.0,195.19,151.25
2016,9,13,11,30,12.0,243.0,1.8,18.0,254.0,229.97,178.25
2016,9,13,11,45,15.0,265.5,1.85,18.5,279.0,254.75,196.99
2016,9,13,12,0,18.0,288.0,1.9,19.0,304.0,280.08,216.03
2016,9,13,12,15,85.0,352.0,1.9,19.0,423.0,422.29,325.14
2016,9,13,12,30,152.0,416.0,1.9,19.0,542.0,574.38,436.53
2016,9,13,12,45,156.5,410.5,1.95,19.0,538.5,580.19,440.27
2016,9,13,13,0,161.0,405.0,2.0,19.0,535.0,585.24,444.62
2016,9,13,13,15,85.0,305.0,2.0,19.0,373.5,387.97,299.53
2016,9,13,13,30,9.0,205.0,2.0,19.0,212.0,196.95,152.03
2016,9,13,13,45,28.5,260.0,2.05,19.5,281.0,287.25,223.2
2016,9,13,14,0,48.0,315.0,2.1,20.0,350.0,369.75,285.99
2016,9,13,14,15,45.5,301.0,2.15,19.5,333.0,354.13,274.91
2016,9,13,14,30,43.0,287.0,2.2,19.0,316.0,338.33,264.06
2016,9,13,14,45,329.0,238.5,2.25,19.0,438.5,596.22,467.74
2016,9,13,15,0,615.0,190.0,2.3,19.0,561.0,823.53,636.03
2016,9,13,15,15,590.5,182.0,2.3,18.5,516.5,777.66,604.41
2016,9,13,15,30,566.0,174.0,2.3,18.0,472.0,730.6,573.58
2016,9,13,15,45,533.0,164.5,2.35,18.0,423.5,673.72,534.0
2016,9,13,16,0,500.0,155.0,2.4,18.0,375.0,617.02,493.59
2016,9,13,16,15,459.5,142.5,2.35,17.5,325.0,551.6,445.83
2016,9,13,16,30,419.0,130.0,2.3,17.0,275.0,487.93,397.89
2016,9,13,16,45,372.5,113.0,2.3,17.0,225.5,417.08,342.04
2016,9,13,17,0,326.0,96.0,2.3,17.0,176.0,349.58,286.88
2016,9,13,17,15,257.5,76.0,2.15,16.0,129.5,259.19,211.94
2016,9,13,17,30,189.0,56.0,2.0,15.0,83.0,186.59,149.23
2016,9,13,17,45,115.5,34.0,1.85,14.5,48.5,114.8,82.68
2016,9,13,18,0,42.0,12.0,1.7,14.0,14.0,28.61,0.0
2016,9,13,18,15,21.0,6.0,1.7,13.5,7.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.5,0.6,10.0,6.5,0.0,0.0
2016,9,14,6,0,55.0,11.0,0.7,10.0,13.0,10.01,0.0
2016,9,14,6,15,167.0,29.0,0.7,10.5,48.5,22.73,12.13
2016,9,14,6,30,279.0,47.0,0.7,11.0,84.0,36.38,26.43
2016,9,14,6,45,368.5,59.5,0.7,12.0,132.0,45.32,34.94
2016,9,14,7,0,458.0,72.0,0.7,13.0,180.0,55.93,44.59
2016,9,14,7,15,515.0,82.0,0.6,13.5,231.5,61.75,49.78
2016,9,14,7,30,572.0,92.0,0.5,14.0,283.0,67.33,54.57
2016,9,14,7,45,618.5,97.5,0.45,15.0,335.5,97.09,60.53
2016,9,14,8,0,665.0,103.0,0.4,16.0,388.0,150.39,91.28
2016,9,14,8,15,694.5,108.5,0.5,16.5,437.5,206.58,134.26
2016,9,14,8,30,724.0,114.0,0.6,17.0,487.0,266.18,183.95
2016,9,14,8,45,750.5,116.0,0.7,18.0,534.0,325.06,233.8
2016,9,14,9,0,777.0,118.0,0.8,19.0,581.0,389.28,287.01
2016,9,14,9,15,793.0,121.5,0.8,19.5,621.5,448.86,335.52
2016,9,14,9,30,809.0,125.0,0.8,20.0,662.0,508.99,382.67
2016,9,14,9,45,866.0,105.5,0.85,20.5,707.5,570.26,429.59
2016,9,14,10,0,923.0,86.0,0.9,21.0,753.0,634.55,477.35
2016,9,14,10,15,930.5,87.0,0.9,21.5,781.5,689.36,516.05
2016,9,14,10,30,938.0,88.0,0.9,22.0,810.0,742.38,552.24
2016,9,14,10,45,943.5,88.5,0.95,22.5,831.0,791.41,583.28
2016,9,14,11,0,949.0,89.0,1.0,23.0,852.0,837.99,612.28
2016,9,14,11,15,952.0,89.5,1.0,23.0,864.5,879.84,638.36
2016,9,14,11,30,955.0,90.0,1.0,23.0,877.0,918.64,662.29
2016,9,14,11,45,957.0,89.5,1.05,23.5,882.0,952.26,682.38
2016,9,14,12,0,959.0,89.0,1.1,24.0,887.0,982.4,700.26
2016,9,14,12,15,958.5,89.0,1.2,24.0,883.0,1007.09,717.05
2016,9,14,12,30,958.0,89.0,1.3,24.0,879.0,1027.94,731.6
2016,9,14,12,45,948.0,92.5,1.4,24.5,865.5,1039.42,739.07
2016,9,14,13,0,938.0,96.0,1.5,25.0,852.0,1046.75,744.18
2016,9,14,13,15,933.0,95.5,1.6,25.0,832.0,1050.5,748.67
2016,9,14,13,30,928.0,95.0,1.7,25.0,812.0,1050.2,750.79
2016,9,14,13,45,922.0,93.5,1.85,25.0,784.5,1043.73,749.91
2016,9,14,14,0,916.0,92.0,2.0,25.0,757.0,1033.3,746.57
2016,9,14,14,15,906.0,90.0,2.1,24.5,722.0,1014.44,738.68
2016,9,14,14,30,896.0,88.0,2.2,24.0,687.0,991.92,728.43
2016,9,14,14,45,883.0,86.0,2.3,24.0,646.5,963.03,712.5
2016,9,14,15,0,870.0,84.0,2.4,24.0,606.0,930.99,694.34
2016,9,14,15,15,852.0,81.5,2.45,23.5,560.0,890.85,671.33
2016,9,14,15,30,834.0,79.0,2.5,23.0,514.0,856.96,652.26
2016,9,14,15,45,809.5,76.0,2.6,23.0,463.5,805.72,619.72
2016,9,14,16,0,785.0,73.0,2.7,23.0,413.0,753.11,585.48
2016,9,14,16,15,750.0,68.5,2.65,22.5,360.5,689.44,542.46
2016,9,14,16,30,715.0,64.0,2.6,22.0,308.0,626.04,498.21
2016,9,14,16,45,663.0,58.5,2.55,21.5,254.5,550.41,442.83
2016,9,14,17,0,611.0,53.0,2.5,21.0,201.0,482.29,388.8
2016,9,14,17,15,528.5,45.5,2.25,20.0,150.0,393.2,315.75
2016,9,14,17,30,446.0,38.0,2.0,19.0,99.0,311.56,245.34
2016,9,14,17,45,300.0,26.0,1.75,18.0,59.0,201.98,141.87
2016,9,14,18,0,154.0,14.0,1.5,17.0,19.0,77.3,0.0
2016,9,14,18,15,77.0,7.0,1.5,16.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,72.5,5.5,1.3,10.5,7.5,0.0,0.0
2016,9,15,6,0,145.0,11.0,1.4,11.0,15.0,10.01,0.0
2016,9,15,6,15,296.5,23.0,1.5,11.5,54.0,18.67,8.52
2016,9,15,6,30,448.0,35.0,1.6,12.0,93.0,28.04,18.94
2016,9,15,6,45,534.0,42.5,1.7,13.0,143.5,33.06,23.85
2016,9,15,7,0,620.0,50.0,1.8,14.0,194.0,41.49,31.53
2016,9,15,7,15,672.5,55.5,1.75,14.5,247.5,44.87,34.57
2016,9,15,7,30,725.0,61.0,1.7,15.0,301.0,48.2,37.43
2016,9,15,7,45,761.5,64.5,1.7,16.0,354.5,82.48,44.33
2016,9,15,8,0,798.0,68.0,1.7,17.0,408.0,141.57,78.49
2016,9,15,8,15,822.5,71.0,1.75,18.0,458.5,202.5,125.85
2016,9,15,8,30,847.0,74.0,1.8,19.0,509.0,270.12,183.1
2016,9,15,8,45,865.5,76.5,1.9,20.0,555.5,333.03,237.78
2016,9,15,9,0,884.0,79.0,2.0,21.0,602.0,397.05,292.47
2016,9,15,9,15,897.5,81.0,2.0,21.5,643.5,459.35,344.66
2016,9,15,9,30,911.0,83.0,2.0,22.0,685.0,521.6,394.9
2016,9,15,9,45,923.5,83.0,2.05,22.5,720.5,581.12,441.5
2016,9,15,10,0,936.0,83.0,2.1,23.0,756.0,639.85,485.88
2016,9,15,10,15,943.0,84.0,2.1,23.5,784.5,694.92,525.87
2016,9,15,10,30,950.0,85.0,2.1,24.0,813.0,748.13,563.12
2016,9,15,10,45,954.5,85.5,2.15,24.5,833.5,796.87,594.6
2016,9,15,11,0,959.0,86.0,2.2,25.0,854.0,843.04,623.94
2016,9,15,11,15,962.0,86.5,2.25,25.0,866.5,885.18,651.56
2016,9,15,11,30,965.0,87.0,2.3,25.0,879.0,924.23,677.01
2016,9,15,11,45,965.5,87.5,2.4,25.5,883.5,957.77,697.92
2016,9,15,12,0,966.0,88.0,2.5,26.0,888.0,987.73,716.5
2016,9,15,12,15,965.5,88.0,2.55,26.0,884.0,1012.5,732.69
2016,9,15,12,30,965.0,88.0,2.6,26.0,880.0,1033.39,746.54
2016,9,15,12,45,959.0,89.5,2.7,26.0,867.0,1046.6,756.15
2016,9,15,13,0,953.0,91.0,2.8,26.0,854.0,1055.69,763.33
2016,9,15,13,15,948.0,90.0,2.85,26.0,833.5,1058.82,766.42
2016,9,15,13,30,943.0,89.0,2.9,26.0,813.0,1057.83,767.09
2016,9,15,13,45,935.5,88.0,3.0,26.0,785.0,1050.25,764.18
2016,9,15,14,0,928.0,87.0,3.1,26.0,757.0,1038.68,758.85
2016,9,15,14,15,918.5,85.5,3.15,26.0,722.5,1020.64,749.0
2016,9,15,14,30,909.0,84.0,3.2,26.0,688.0,998.91,736.83
2016,9,15,14,45,895.5,82.5,3.25,26.0,646.5,969.8,719.81
2016,9,15,15,0,882.0,81.0,3.3,26.0,605.0,937.53,700.64
2016,9,15,15,15,864.5,78.5,3.3,25.5,559.0,897.43,677.0
2016,9,15,15,30,847.0,76.0,3.3,25.0,513.0,863.48,657.31
2016,9,15,15,45,821.0,73.0,3.35,24.5,462.0,810.51,624.12
2016,9,15,16,0,795.0,70.0,3.4,24.0,411.0,756.25,589.23
2016,9,15,16,15,760.0,66.0,3.25,23.5,358.0,692.83,545.7
2016,9,15,16,30,725.0,62.0,3.1,23.0,305.0,629.66,501.02
2016,9,15,16,45,670.5,57.0,3.0,22.5,251.0,552.53,444.13
2016,9,15,17,0,616.0,52.0,2.9,22.0,197.0,483.15,388.73
2016,9,15,17,15,532.0,44.0,2.65,20.5,146.5,392.45,314.84
2016,9,15,17,30,448.0,36.0,2.4,19.0,96.0,309.52,243.39
2016,9,15,17,45,296.0,24.0,2.15,18.0,56.0,195.29,131.61
2016,9,15,18,0,144.0,12.0,1.9,17.0,16.0,70.99,0.0
2016,9,15,18,15,72.0,6.0,1.9,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,45,68.5,5.5,1.4,10.5,7.0,0.0,0.0
2016,9,16,6,0,137.0,11.0,1.5,11.0,14.0,10.01,0.0
2016,9,16,6,15,293.5,22.5,1.5,11.5,52.5,18.3,7.83
2016,9,16,6,30,450.0,34.0,1.5,12.0,91.0,27.25,18.2
2016,9,16,6,45,538.0,41.5,1.5,12.5,142.0,32.31,23.22
2016,9,16,7,0,626.0,49.0,1.5,13.0,193.0,40.71,30.96
2016,9,16,7,15,678.5,54.5,1.3,13.5,247.0,44.13,34.07
2016,9,16,7,30,731.0,60.0,1.1,14.0,301.0,47.5,36.98
2016,9,16,7,45,768.0,63.5,0.9,15.0,354.5,82.42,44.14
2016,9,16,8,0,805.0,67.0,0.7,16.0,408.0,142.01,78.65
2016,9,16,8,15,829.5,70.0,0.6,17.0,458.5,203.4,126.07
2016,9,16,8,30,854.0,73.0,0.5,18.0,509.0,271.43,182.83
2016,9,16,8,45,872.0,75.5,0.45,19.5,555.5,334.61,236.0
2016,9,16,9,0,890.0,78.0,0.4,21.0,602.0,398.84,288.4
2016,9,16,9,15,903.0,80.0,0.35,21.5,643.5,461.26,338.44
2016,9,16,9,30,916.0,82.0,0.3,22.0,685.0,523.56,386.14
2016,9,16,9,45,926.5,83.0,0.3,23.0,720.0,583.17,429.49
2016,9,16,10,0,937.0,84.0,0.3,24.0,755.0,641.79,470.15
2016,9,16,10,15,786.5,159.5,0.3,24.5,737.5,668.33,486.32
2016,9,16,10,30,636.0,235.0,0.3,25.0,720.0,676.67,489.31
2016,9,16,10,45,794.0,163.5,0.3,26.0,785.5,758.28,544.2
2016,9,16,11,0,952.0,92.0,0.3,27.0,851.0,843.82,595.56
2016,9,16,11,15,954.5,92.5,0.3,27.0,863.5,885.3,619.52
2016,9,16,11,30,957.0,93.0,0.3,27.0,876.0,923.67,642.0
2016,9,16,11,45,953.0,96.0,0.3,27.5,878.5,955.58,659.16
2016,9,16,12,0,949.0,99.0,0.3,28.0,881.0,983.74,674.05
2016,9,16,12,15,948.0,99.0,0.4,28.0,877.0,1007.7,690.05
2016,9,16,12,30,947.0,99.0,0.5,28.0,873.0,1027.83,704.07
2016,9,16,12,45,940.5,100.0,0.6,28.0,859.5,1039.76,713.49
2016,9,16,13,0,934.0,101.0,0.7,28.0,846.0,1047.61,720.77
2016,9,16,13,15,929.0,100.0,0.85,28.0,825.5,1050.65,726.48
2016,9,16,13,30,924.0,99.0,1.0,28.0,805.0,1049.65,729.83
2016,9,16,13,45,911.0,100.5,1.2,28.0,775.5,1039.51,728.57
2016,9,16,14,0,898.0,102.0,1.4,28.0,746.0,1025.55,724.78
2016,9,16,14,15,887.0,100.0,1.5,27.5,710.5,1005.85,717.06
2016,9,16,14,30,876.0,98.0,1.6,27.0,675.0,982.59,707.03
2016,9,16,14,45,858.5,96.5,1.75,27.0,633.5,960.27,696.73
2016,9,16,15,0,841.0,95.0,1.9,27.0,592.0,924.82,677.61
2016,9,16,15,15,821.5,92.0,1.95,26.5,545.5,882.99,654.19
2016,9,16,15,30,802.0,89.0,2.0,26.0,499.0,838.86,628.75
2016,9,16,15,45,771.0,86.0,2.1,26.0,448.0,782.95,593.77
2016,9,16,16,0,740.0,83.0,2.2,26.0,397.0,726.15,557.19
2016,9,16,16,15,701.5,77.5,2.1,25.0,344.0,664.96,517.11
2016,9,16,16,30,663.0,72.0,2.0,24.0,291.0,600.01,472.73
2016,9,16,16,45,603.0,65.5,1.9,23.5,238.0,520.37,413.6
2016,9,16,17,0,543.0,59.0,1.8,23.0,185.0,444.51,353.99
2016,9,16,17,15,454.5,49.0,1.7,21.5,135.5,352.35,279.99
2016,9,16,17,30,366.0,39.0,1.6,20.0,86.0,268.46,208.73
2016,9,16,17,45,224.5,24.5,1.55,19.0,49.0,159.36,99.58
2016,9,16,18,0,83.0,10.0,1.5,18.0,12.0,43.55,0.0
2016,9,16,18,15,41.5,5.0,1.5,17.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,44.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,9,17,6,0,88.0,10.0,1.1,13.0,11.0,9.1,0.0
2016,9,17,6,15,237.0,23.5,1.15,13.5,48.0,19.25,7.9
2016,9,17,6,30,386.0,37.0,1.2,14.0,85.0,29.93,20.31
2016,9,17,6,45,475.0,46.0,1.25,15.0,134.0,36.08,26.26
2016,9,17,7,0,564.0,55.0,1.3,16.0,183.0,42.07,31.76
2016,9,17,7,15,620.0,61.5,1.2,16.5,235.5,45.72,35.04
2016,9,17,7,30,676.0,68.0,1.1,17.0,288.0,49.28,38.08
2016,9,17,7,45,715.0,72.5,1.0,18.0,340.5,87.87,49.38
2016,9,17,8,0,754.0,77.0,0.9,19.0,393.0,145.17,82.47
2016,9,17,8,15,780.5,80.5,0.9,20.0,443.0,204.18,127.58
2016,9,17,8,30,807.0,84.0,0.9,21.0,493.0,266.05,179.06
2016,9,17,8,45,826.5,86.5,0.9,22.5,539.0,327.5,230.67
2016,9,17,9,0,846.0,89.0,0.9,24.0,585.0,390.32,282.05
2016,9,17,9,15,860.0,91.5,1.0,25.0,626.0,453.72,332.96
2016,9,17,9,30,874.0,94.0,1.1,26.0,667.0,514.62,380.17
2016,9,17,9,45,885.0,95.5,1.2,27.0,701.5,572.78,423.64
2016,9,17,10,0,896.0,97.0,1.3,28.0,736.0,630.09,464.87
2016,9,17,10,15,903.5,98.0,1.3,28.5,764.0,683.57,502.18
2016,9,17,10,30,911.0,99.0,1.3,29.0,792.0,735.31,537.06
2016,9,17,10,45,904.0,106.5,1.3,29.5,808.5,780.69,565.14
2016,9,17,11,0,897.0,114.0,1.3,30.0,825.0,822.75,590.28
2016,9,17,11,15,900.0,114.5,1.3,30.0,837.0,862.74,614.99
2016,9,17,11,30,903.0,115.0,1.3,30.0,849.0,899.83,637.69
2016,9,17,11,45,891.5,122.0,1.3,30.5,849.5,927.54,653.11
2016,9,17,12,0,880.0,129.0,1.3,31.0,850.0,951.33,666.12
2016,9,17,12,15,878.5,128.5,1.35,31.0,846.0,972.98,679.96
2016,9,17,12,30,877.0,128.0,1.4,31.0,842.0,991.02,691.72
2016,9,17,12,45,884.5,121.5,1.5,31.0,832.5,1007.85,703.64
2016,9,17,13,0,892.0,115.0,1.6,31.0,823.0,1020.95,713.41
2016,9,17,13,15,886.5,114.0,1.7,30.5,802.5,1023.29,718.21
2016,9,17,13,30,881.0,113.0,1.8,30.0,782.0,1021.74,720.87
2016,9,17,13,45,858.0,118.5,1.95,30.0,750.5,1017.29,721.04
2016,9,17,14,0,835.0,124.0,2.1,30.0,719.0,998.36,712.16
2016,9,17,14,15,823.0,121.5,2.15,30.0,684.0,977.63,701.1
2016,9,17,14,30,811.0,119.0,2.2,30.0,649.0,953.5,687.87
2016,9,17,14,45,791.5,117.0,2.3,30.0,607.5,919.53,668.72
2016,9,17,15,0,772.0,115.0,2.4,30.0,566.0,882.83,647.57
2016,9,17,15,15,749.5,111.0,2.45,29.5,520.5,844.46,625.84
2016,9,17,15,30,727.0,107.0,2.5,29.0,475.0,798.6,598.58
2016,9,17,15,45,697.5,101.5,2.55,28.5,425.5,743.42,564.18
2016,9,17,16,0,668.0,96.0,2.6,28.0,376.0,687.58,528.33
2016,9,17,16,15,626.5,89.5,2.4,27.0,324.5,620.99,483.31
2016,9,17,16,30,585.0,83.0,2.2,26.0,273.0,555.55,437.25
2016,9,17,16,45,527.0,74.0,2.05,25.5,222.0,477.58,378.22
2016,9,17,17,0,469.0,65.0,1.9,25.0,171.0,403.33,319.59
2016,9,17,17,15,379.5,52.5,1.75,23.5,123.5,311.52,245.73
2016,9,17,17,30,290.0,40.0,1.6,22.0,76.0,228.1,175.13
2016,9,17,17,45,167.5,24.0,1.5,21.0,42.5,128.76,71.31
2016,9,17,18,0,45.0,8.0,1.4,20.0,9.0,25.87,0.0
2016,9,17,18,15,22.5,4.0,1.35,19.5,4.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,155.5,19.5,0.15,17.5,38.0,15.28,4.49
2016,9,18,6,30,311.0,39.0,0.2,18.0,76.0,31.76,21.5
2016,9,18,6,45,397.5,51.0,0.25,19.0,123.5,40.41,29.59
2016,9,18,7,0,484.0,63.0,0.3,20.0,171.0,48.73,37.03
2016,9,18,7,15,543.0,71.5,0.45,21.0,223.0,53.64,41.25
2016,9,18,7,30,602.0,80.0,0.6,22.0,275.0,58.39,45.14
2016,9,18,7,45,642.0,86.5,0.75,23.0,326.5,91.31,52.88
2016,9,18,8,0,682.0,93.0,0.9,24.0,378.0,146.27,84.65
2016,9,18,8,15,712.0,98.0,1.0,25.0,427.5,203.23,127.25
2016,9,18,8,30,742.0,103.0,1.1,26.0,477.0,263.58,176.23
2016,9,18,8,45,760.0,108.5,1.2,27.0,522.0,323.86,226.28
2016,9,18,9,0,778.0,114.0,1.3,28.0,567.0,388.32,278.53
2016,9,18,9,15,794.5,117.0,1.25,28.5,608.0,447.66,325.64
2016,9,18,9,30,811.0,120.0,1.2,29.0,649.0,507.58,371.37
2016,9,18,9,45,830.5,119.0,1.2,30.0,685.5,565.69,413.54
2016,9,18,10,0,850.0,118.0,1.2,31.0,722.0,623.99,454.1
2016,9,18,10,15,858.5,120.0,1.2,31.5,749.5,677.92,491.01
2016,9,18,10,30,867.0,122.0,1.2,32.0,777.0,730.38,525.71
2016,9,18,10,45,842.0,138.5,1.2,32.5,788.5,770.61,550.83
2016,9,18,11,0,817.0,155.0,1.2,33.0,800.0,806.14,571.67
2016,9,18,11,15,820.5,156.0,1.2,33.0,812.0,845.37,595.73
2016,9,18,11,30,824.0,157.0,1.2,33.0,824.0,881.98,617.91
2016,9,18,11,45,794.5,173.0,1.25,33.0,819.0,901.35,630.01
2016,9,18,12,0,765.0,189.0,1.3,33.0,814.0,922.74,643.65
2016,9,18,12,15,763.5,188.5,1.35,33.0,809.5,943.47,656.93
2016,9,18,12,30,762.0,188.0,1.4,33.0,805.0,960.85,668.26
2016,9,18,12,45,751.0,190.0,1.45,33.5,790.5,968.24,672.26
2016,9,18,13,0,740.0,192.0,1.5,34.0,776.0,971.96,674.25
2016,9,18,13,15,732.5,190.0,1.55,33.5,755.5,971.22,676.44
2016,9,18,13,30,725.0,188.0,1.6,33.0,735.0,966.94,676.65
2016,9,18,13,45,688.0,196.5,1.7,33.0,700.5,941.12,662.85
2016,9,18,14,0,651.0,205.0,1.8,33.0,666.0,911.93,646.99
2016,9,18,14,15,635.5,199.5,1.8,32.5,632.0,886.34,633.51
2016,9,18,14,30,620.0,194.0,1.8,32.0,598.0,857.95,618.1
2016,9,18,14,45,591.0,191.0,1.85,32.0,556.0,810.8,589.52
2016,9,18,15,0,562.0,188.0,1.9,32.0,514.0,769.0,563.74
2016,9,18,15,15,536.0,179.0,1.9,31.5,470.0,721.81,534.67
2016,9,18,15,30,510.0,170.0,1.9,31.0,426.0,673.78,504.36
2016,9,18,15,45,475.0,159.0,1.9,31.0,378.0,615.3,464.92
2016,9,18,16,0,440.0,148.0,1.9,31.0,330.0,557.41,424.96
2016,9,18,16,15,398.0,133.5,1.65,30.0,281.5,491.05,378.24
2016,9,18,16,30,356.0,119.0,1.4,29.0,233.0,426.82,331.57
2016,9,18,16,45,304.0,100.5,1.2,28.0,185.5,340.78,267.03
2016,9,18,17,0,252.0,82.0,1.0,27.0,138.0,272.71,213.72
2016,9,18,17,15,188.0,60.0,1.05,25.5,95.5,196.94,153.04
2016,9,18,17,30,124.0,38.0,1.1,24.0,53.0,126.4,94.22
2016,9,18,17,45,62.0,19.0,1.15,23.0,26.5,60.56,25.23
2016,9,18,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,108.0,20.0,0.6,21.5,33.0,15.64,3.9
2016,9,19,6,30,216.0,40.0,0.6,22.0,66.0,30.98,20.32
2016,9,19,6,45,291.0,57.0,0.6,22.5,110.5,43.44,31.64
2016,9,19,7,0,366.0,74.0,0.6,23.0,155.0,55.46,42.27
2016,9,19,7,15,423.0,86.5,0.65,23.5,204.0,63.65,49.35
2016,9,19,7,30,480.0,99.0,0.7,24.0,253.0,71.53,55.94
2016,9,19,7,45,514.5,111.0,0.8,25.0,302.0,104.0,65.84
2016,9,19,8,0,549.0,123.0,0.9,26.0,351.0,154.79,96.1
2016,9,19,8,15,581.0,131.0,1.0,27.0,398.5,207.98,135.22
2016,9,19,8,30,613.0,139.0,1.1,28.0,446.0,263.33,178.97
2016,9,19,8,45,518.0,179.5,1.2,29.0,455.5,308.72,219.12
2016,9,19,9,0,423.0,220.0,1.3,30.0,465.0,344.14,249.57
2016,9,19,9,15,548.5,195.5,1.35,30.5,537.0,407.71,296.85
2016,9,19,9,30,674.0,171.0,1.4,31.0,609.0,485.99,354.5
2016,9,19,9,45,714.5,163.5,1.45,31.5,649.5,543.39,396.66
2016,9,19,10,0,755.0,156.0,1.5,32.0,690.0,603.27,439.54
2016,9,19,10,15,764.5,158.5,1.55,32.0,717.0,654.66,476.14
2016,9,19,10,30,774.0,161.0,1.6,32.0,744.0,704.94,511.18
2016,9,19,10,45,739.0,183.5,1.7,32.5,752.0,740.46,534.19
2016,9,19,11,0,704.0,206.0,1.8,33.0,760.0,770.84,553.33
2016,9,19,11,15,708.0,207.5,1.9,33.0,772.0,807.98,578.56
2016,9,19,11,30,712.0,209.0,2.0,33.0,784.0,842.88,602.03
2016,9,19,11,45,673.0,230.5,2.1,33.0,776.0,856.93,610.92
2016,9,19,12,0,634.0,252.0,2.2,33.0,768.0,865.87,616.65
2016,9,19,12,15,632.5,251.5,2.3,33.0,763.5,884.11,629.42
2016,9,19,12,30,631.0,251.0,2.4,33.0,759.0,899.41,640.27
