Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,661.5,231.5,2.5,33.0,757.0,924.01,658.1
2016,9,19,13,0,692.0,212.0,2.6,33.0,755.0,945.56,672.97
2016,9,19,13,15,619.5,234.5,2.65,33.0,711.5,905.01,647.27
2016,9,19,13,30,547.0,257.0,2.7,33.0,668.0,856.79,615.85
2016,9,19,13,45,510.5,259.5,2.8,33.0,632.0,825.54,596.53
2016,9,19,14,0,474.0,262.0,2.9,33.0,596.0,792.01,575.32
2016,9,19,14,15,445.0,263.5,2.95,32.5,564.5,762.93,557.88
2016,9,19,14,30,416.0,265.0,3.0,32.0,533.0,715.5,528.05
2016,9,19,14,45,433.0,243.0,3.15,32.0,506.5,718.52,532.7
2016,9,19,15,0,450.0,221.0,3.3,32.0,480.0,701.76,523.8
2016,9,19,15,15,425.0,208.0,3.35,31.0,437.0,653.93,493.77
2016,9,19,15,30,400.0,195.0,3.4,30.0,394.0,589.49,451.47
2016,9,19,15,45,359.0,181.0,3.5,29.5,346.0,527.33,408.14
2016,9,19,16,0,318.0,167.0,3.6,29.0,298.0,466.84,364.74
2016,9,19,16,15,282.5,147.0,3.5,28.0,251.0,404.93,319.55
2016,9,19,16,30,247.0,127.0,3.4,27.0,204.0,345.01,274.35
2016,9,19,16,45,204.5,102.5,3.35,26.5,158.5,276.43,220.28
2016,9,19,17,0,162.0,78.0,3.3,26.0,113.0,210.75,166.92
2016,9,19,17,15,117.5,53.5,3.3,25.0,75.0,146.76,113.88
2016,9,19,17,30,73.0,29.0,3.3,24.0,37.0,84.97,61.54
2016,9,19,17,45,36.5,14.5,3.3,23.0,18.5,40.55,9.74
2016,9,19,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,20.0,19.5,1.45,15.5,21.5,17.03,4.12
2016,9,20,6,30,40.0,39.0,1.7,16.0,43.0,32.04,21.69
2016,9,20,6,45,80.5,62.5,2.0,16.5,77.5,49.84,37.97
2016,9,20,7,0,121.0,86.0,2.3,17.0,112.0,67.13,53.53
2016,9,20,7,15,149.5,109.0,2.3,17.5,150.5,83.59,68.05
2016,9,20,7,30,178.0,132.0,2.3,18.0,189.0,99.6,81.81
2016,9,20,7,45,214.5,148.5,2.3,19.0,228.5,120.11,88.77
2016,9,20,8,0,251.0,165.0,2.3,20.0,268.0,155.45,111.91
2016,9,20,8,15,285.5,182.5,2.15,20.5,313.5,195.94,142.21
2016,9,20,8,30,320.0,200.0,2.0,21.0,359.0,240.94,177.56
2016,9,20,8,45,450.0,187.0,1.95,22.0,434.0,294.62,217.44
2016,9,20,9,0,580.0,174.0,1.9,23.0,509.0,363.96,270.5
2016,9,20,9,15,599.0,180.5,1.85,23.5,548.0,419.17,314.66
2016,9,20,9,30,618.0,187.0,1.8,24.0,587.0,473.52,356.92
2016,9,20,9,45,688.0,166.5,1.8,25.0,633.5,532.3,400.87
2016,9,20,10,0,758.0,146.0,1.8,26.0,680.0,596.15,447.26
2016,9,20,10,15,767.5,148.5,1.85,26.5,706.5,646.92,483.69
2016,9,20,10,30,777.0,151.0,1.9,27.0,733.0,696.45,518.3
2016,9,20,10,45,753.0,168.5,2.0,27.5,744.5,736.58,545.3
2016,9,20,11,0,729.0,186.0,2.1,28.0,756.0,771.31,568.09
2016,9,20,11,15,733.0,187.0,2.2,28.0,767.5,808.55,594.02
2016,9,20,11,30,737.0,188.0,2.3,28.0,779.0,843.46,617.52
2016,9,20,11,45,708.0,205.0,2.4,28.5,775.0,862.85,629.39
2016,9,20,12,0,679.0,222.0,2.5,29.0,771.0,877.79,638.38
2016,9,20,12,15,677.5,222.0,2.6,29.0,767.0,897.23,651.98
2016,9,20,12,30,676.0,222.0,2.7,29.0,763.0,913.61,663.51
2016,9,20,12,45,726.5,191.5,2.85,29.0,765.0,945.56,685.73
2016,9,20,13,0,777.0,161.0,3.0,29.0,767.0,966.82,700.94
2016,9,20,13,15,770.0,159.5,3.1,28.5,747.0,966.65,703.48
2016,9,20,13,30,763.0,158.0,3.2,28.0,727.0,970.3,708.84
2016,9,20,13,45,720.0,170.5,3.3,28.0,692.0,943.41,692.78
2016,9,20,14,0,677.0,183.0,3.4,28.0,657.0,913.03,674.56
2016,9,20,14,15,662.5,179.0,3.5,27.5,623.5,889.68,662.27
2016,9,20,14,30,648.0,175.0,3.6,27.0,590.0,863.46,647.86
2016,9,20,14,45,620.5,172.5,3.7,27.0,549.0,823.82,622.76
2016,9,20,15,0,593.0,170.0,3.8,27.0,508.0,775.52,591.33
2016,9,20,15,15,567.0,162.5,3.85,26.5,464.5,729.21,561.74
2016,9,20,15,30,541.0,155.0,3.9,26.0,421.0,681.98,530.55
2016,9,20,15,45,353.0,161.5,3.95,25.5,328.0,497.51,393.29
2016,9,20,16,0,165.0,168.0,4.0,25.0,235.0,329.95,262.49
2016,9,20,16,15,281.0,139.0,3.95,24.5,234.0,393.34,316.21
2016,9,20,16,30,397.0,110.0,3.9,24.0,233.0,444.76,358.61
2016,9,20,16,45,347.0,93.5,3.9,23.5,186.5,373.53,301.83
2016,9,20,17,0,297.0,77.0,3.9,23.0,140.0,306.2,246.5
2016,9,20,17,15,220.0,58.0,3.8,22.0,97.0,224.69,178.08
2016,9,20,17,30,143.0,39.0,3.7,21.0,54.0,140.36,105.11
2016,9,20,17,45,71.5,19.5,3.65,20.5,27.0,65.51,6.49
2016,9,20,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,3.45,12.5,14.5,12.77,0.95
2016,9,21,6,30,0.0,29.0,3.5,13.0,29.0,25.47,16.24
2016,9,21,6,45,0.0,49.0,3.55,13.5,49.0,42.06,31.55
2016,9,21,7,0,0.0,69.0,3.6,14.0,69.0,58.41,46.45
2016,9,21,7,15,3.5,89.5,3.6,14.0,91.0,74.97,61.38
2016,9,21,7,30,7.0,110.0,3.6,14.0,113.0,91.36,75.9
2016,9,21,7,45,13.5,129.5,3.65,14.5,135.5,108.53,86.23
2016,9,21,8,0,20.0,149.0,3.7,15.0,158.0,127.42,101.06
2016,9,21,8,15,41.5,178.0,3.7,15.5,198.5,154.15,121.65
2016,9,21,8,30,63.0,207.0,3.7,16.0,239.0,187.59,147.81
2016,9,21,8,45,37.5,201.0,3.75,16.5,220.5,182.64,144.27
2016,9,21,9,0,12.0,195.0,3.8,17.0,202.0,173.89,137.3
2016,9,21,9,15,103.0,247.5,3.85,17.5,313.5,259.05,204.21
2016,9,21,9,30,194.0,300.0,3.9,18.0,425.0,358.72,281.83
2016,9,21,9,45,372.0,267.0,3.95,18.5,522.0,444.85,349.08
2016,9,21,10,0,550.0,234.0,4.0,19.0,619.0,550.68,431.03
2016,9,21,10,15,709.0,174.0,4.1,19.0,690.5,634.32,496.8
2016,9,21,10,30,868.0,114.0,4.2,19.0,762.0,720.77,564.37
2016,9,21,10,45,850.5,127.5,4.35,19.5,776.0,766.85,597.2
2016,9,21,11,0,833.0,141.0,4.5,20.0,790.0,805.59,623.92
2016,9,21,11,15,662.0,224.5,4.55,20.0,745.0,787.18,608.36
2016,9,21,11,30,491.0,308.0,4.6,20.0,700.0,747.49,576.14
2016,9,21,11,45,492.0,305.5,4.65,20.0,700.0,767.3,591.21
2016,9,21,12,0,493.0,303.0,4.7,20.0,700.0,784.97,604.4
2016,9,21,12,15,650.5,232.5,4.75,20.0,752.5,882.37,678.51
2016,9,21,12,30,808.0,162.0,4.8,20.0,805.0,970.19,740.49
2016,9,21,12,45,827.0,149.0,4.85,20.5,798.5,990.75,753.43
2016,9,21,13,0,846.0,136.0,4.9,21.0,792.0,1007.65,764.39
2016,9,21,13,15,840.5,134.5,4.95,20.5,772.0,1009.22,768.01
2016,9,21,13,30,835.0,133.0,5.0,20.0,752.0,1006.96,769.27
2016,9,21,13,45,809.5,139.0,5.1,20.0,720.5,989.35,758.92
2016,9,21,14,0,784.0,145.0,5.2,20.0,689.0,975.19,751.12
2016,9,21,14,15,771.5,142.0,5.3,19.5,655.0,953.79,739.7
2016,9,21,14,30,759.0,139.0,5.4,19.0,621.0,929.19,725.96
2016,9,21,14,45,751.5,131.5,5.5,19.0,583.0,900.93,708.09
2016,9,21,15,0,744.0,124.0,5.6,19.0,545.0,869.62,687.89
2016,9,21,15,15,722.0,119.5,5.6,18.5,500.5,825.99,659.18
2016,9,21,15,30,700.0,115.0,5.6,18.0,456.0,780.53,628.67
2016,9,21,15,45,700.5,101.5,5.6,17.5,411.5,741.66,602.59
2016,9,21,16,0,701.0,88.0,5.6,17.0,367.0,699.87,573.63
2016,9,21,16,15,659.5,82.0,5.45,16.5,315.5,632.75,523.46
2016,9,21,16,30,618.0,76.0,5.3,16.0,264.0,566.72,472.56
2016,9,21,16,45,591.5,63.5,5.15,15.5,215.5,504.66,421.79
2016,9,21,17,0,565.0,51.0,5.0,15.0,167.0,443.43,369.03
2016,9,21,17,15,463.5,41.5,4.7,14.0,118.0,344.42,282.64
2016,9,21,17,30,362.0,32.0,4.4,13.0,69.0,255.36,198.12
2016,9,21,17,45,181.0,16.0,4.1,12.5,34.5,119.22,0.0
2016,9,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,19.5,3.85,10.0,36.0,15.36,1.16
2016,9,22,6,30,302.0,39.0,4.0,10.0,72.0,32.36,22.34
2016,9,22,6,45,398.0,50.5,4.2,10.5,120.0,40.56,30.57
2016,9,22,7,0,494.0,62.0,4.4,11.0,168.0,48.51,38.1
2016,9,22,7,15,557.5,70.0,4.35,11.0,220.0,53.05,42.4
2016,9,22,7,30,621.0,78.0,4.3,11.0,272.0,57.48,46.41
2016,9,22,7,45,663.5,84.0,4.3,11.5,324.0,92.19,55.27
2016,9,22,8,0,706.0,90.0,4.3,12.0,376.0,148.5,90.05
2016,9,22,8,15,736.0,94.5,4.2,12.5,426.0,206.61,136.69
2016,9,22,8,30,766.0,99.0,4.1,13.0,476.0,268.06,190.43
2016,9,22,8,45,591.5,157.5,4.05,13.5,465.5,316.67,240.28
2016,9,22,9,0,417.0,216.0,4.0,14.0,455.0,340.17,266.14
2016,9,22,9,15,633.0,162.5,4.0,14.5,553.0,418.99,329.12
2016,9,22,9,30,849.0,109.0,4.0,15.0,651.0,517.62,408.39
2016,9,22,9,45,684.0,175.5,4.0,15.5,627.5,539.23,426.81
2016,9,22,10,0,519.0,242.0,4.0,16.0,604.0,539.9,427.1
2016,9,22,10,15,715.5,173.0,4.05,16.0,692.5,637.96,505.28
2016,9,22,10,30,912.0,104.0,4.1,16.0,781.0,741.88,586.62
2016,9,22,10,45,911.0,108.5,4.2,16.5,799.5,788.63,619.31
2016,9,22,11,0,910.0,113.0,4.3,17.0,818.0,832.51,649.38
2016,9,22,11,15,913.0,113.5,4.4,17.0,830.0,872.67,678.04
2016,9,22,11,30,916.0,114.0,4.5,17.0,842.0,909.86,704.56
2016,9,22,11,45,916.0,115.0,4.6,17.5,845.5,941.76,725.97
2016,9,22,12,0,916.0,116.0,4.7,18.0,849.0,970.22,744.97
2016,9,22,12,15,915.0,115.5,4.75,18.0,844.0,992.61,760.86
2016,9,22,12,30,914.0,115.0,4.8,18.0,839.0,1011.26,774.32
2016,9,22,12,45,916.5,111.0,4.9,18.5,827.5,1025.7,783.93
2016,9,22,13,0,919.0,107.0,5.0,19.0,816.0,1036.23,791.01
2016,9,22,13,15,913.5,106.0,5.0,19.0,795.0,1038.23,793.07
2016,9,22,13,30,908.0,105.0,5.0,19.0,774.0,1036.24,792.63
2016,9,22,13,45,895.0,105.5,5.0,19.0,744.0,1024.57,785.68
2016,9,22,14,0,882.0,106.0,5.0,19.0,714.0,1009.16,776.35
2016,9,22,14,15,870.0,104.0,4.95,18.5,678.5,998.72,771.75
2016,9,22,14,30,858.0,102.0,4.9,18.0,643.0,974.12,757.27
2016,9,22,14,45,845.5,98.0,4.85,18.0,602.0,943.28,736.98
2016,9,22,15,0,833.0,94.0,4.8,18.0,561.0,909.31,714.46
2016,9,22,15,15,811.5,90.5,4.7,17.5,514.0,864.94,685.3
2016,9,22,15,30,790.0,87.0,4.6,17.0,467.0,818.45,654.22
2016,9,22,15,45,768.0,81.0,4.6,17.0,417.5,766.72,618.06
2016,9,22,16,0,746.0,75.0,4.6,17.0,368.0,713.6,580.09
2016,9,22,16,15,704.0,70.0,4.45,16.5,315.5,650.05,533.43
2016,9,22,16,30,662.0,65.0,4.3,16.0,263.0,583.39,482.79
2016,9,22,16,45,602.0,57.5,4.15,15.5,211.0,503.11,418.15
2016,9,22,17,0,542.0,50.0,4.0,15.0,159.0,426.84,353.38
2016,9,22,17,15,436.0,40.5,3.75,14.5,111.0,326.72,266.12
2016,9,22,17,30,330.0,31.0,3.5,14.0,63.0,237.12,179.95
2016,9,22,17,45,165.0,15.5,3.25,13.5,31.5,89.53,0.0
2016,9,22,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,6,15,198.0,15.5,1.8,9.5,36.5,12.37,0.0
2016,9,23,6,30,396.0,31.0,1.9,10.0,73.0,25.13,16.04
2016,9,23,6,45,497.5,38.5,2.05,11.0,122.5,30.26,21.35
2016,9,23,7,0,599.0,46.0,2.2,12.0,172.0,38.56,29.06
2016,9,23,7,15,656.0,51.5,2.3,12.5,224.5,42.06,32.31
2016,9,23,7,30,713.0,57.0,2.4,13.0,277.0,45.53,35.37
2016,9,23,7,45,754.0,60.0,2.55,14.0,330.0,81.9,43.38
2016,9,23,8,0,795.0,63.0,2.7,15.0,383.0,140.71,78.56
2016,9,23,8,15,820.5,66.0,2.9,15.5,433.0,201.64,127.28
2016,9,23,8,30,846.0,69.0,3.1,16.0,483.0,268.93,185.91
2016,9,23,8,45,865.0,71.0,3.35,17.0,528.5,331.37,241.62
2016,9,23,9,0,884.0,73.0,3.6,18.0,574.0,394.92,297.5
2016,9,23,9,15,897.0,74.5,3.7,18.5,614.5,456.3,350.7
2016,9,23,9,30,910.0,76.0,3.8,19.0,655.0,517.51,402.04
2016,9,23,9,45,922.5,76.0,3.9,20.0,689.5,576.56,449.22
2016,9,23,10,0,935.0,76.0,4.0,21.0,724.0,634.77,494.02
2016,9,23,10,15,941.5,77.0,4.05,21.0,751.0,688.99,536.21
2016,9,23,10,30,948.0,78.0,4.1,21.0,778.0,741.25,575.55
2016,9,23,10,45,951.0,79.0,4.15,21.5,797.0,788.72,607.68
2016,9,23,11,0,954.0,80.0,4.2,22.0,816.0,833.47,637.51
2016,9,23,11,15,956.0,80.5,4.25,22.0,827.0,873.95,665.34
2016,9,23,11,30,958.0,81.0,4.3,22.0,838.0,911.23,690.87
2016,9,23,11,45,957.5,81.5,4.35,22.5,841.0,942.95,711.15
2016,9,23,12,0,957.0,82.0,4.4,23.0,844.0,971.02,728.91
2016,9,23,12,15,955.0,82.0,4.45,23.0,838.5,993.38,744.25
2016,9,23,12,30,953.0,82.0,4.5,23.0,833.0,1011.82,757.09
2016,9,23,12,45,943.5,85.0,4.6,23.0,818.5,1022.39,765.41
2016,9,23,13,0,934.0,88.0,4.7,23.0,804.0,1028.84,771.17
2016,9,23,13,15,928.0,87.0,4.75,23.0,782.5,1030.06,773.15
2016,9,23,13,30,922.0,86.0,4.8,23.0,761.0,1027.25,772.61
2016,9,23,13,45,913.0,85.0,4.85,23.0,732.0,1017.46,767.51
2016,9,23,14,0,904.0,84.0,4.9,23.0,703.0,1003.81,759.95
2016,9,23,14,15,892.5,82.5,4.9,22.5,667.5,983.37,748.95
2016,9,23,14,30,881.0,81.0,4.9,22.0,632.0,959.42,735.56
2016,9,23,14,45,865.0,79.5,4.9,22.0,590.5,927.9,715.4
2016,9,23,15,0,849.0,78.0,4.9,22.0,549.0,893.49,693.15
2016,9,23,15,15,828.5,75.0,4.8,21.5,503.0,859.34,671.65
2016,9,23,15,30,808.0,72.0,4.7,21.0,457.0,813.88,641.68
2016,9,23,15,45,782.0,68.5,4.65,21.0,407.5,761.35,605.1
2016,9,23,16,0,756.0,65.0,4.6,21.0,358.0,707.74,567.0
2016,9,23,16,15,716.0,60.5,4.35,20.5,306.5,641.52,518.5
2016,9,23,16,30,676.0,56.0,4.1,20.0,255.0,576.18,469.44
2016,9,23,16,45,618.0,50.0,3.85,19.5,203.5,498.33,407.94
2016,9,23,17,0,560.0,44.0,3.6,19.0,152.0,429.26,349.29
2016,9,23,17,15,457.0,35.0,3.3,18.0,105.5,331.07,265.1
2016,9,23,17,30,354.0,26.0,3.0,17.0,59.0,243.77,178.91
2016,9,23,17,45,177.0,13.0,2.75,16.5,29.5,92.35,0.0
2016,9,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,13.5,1.5,11.5,36.5,11.6,0.0
2016,9,24,6,30,439.0,27.0,1.6,12.0,73.0,23.66,14.54
2016,9,24,6,45,535.0,34.0,1.75,13.0,122.5,28.98,20.01
2016,9,24,7,0,631.0,41.0,1.9,14.0,172.0,34.25,24.96
2016,9,24,7,15,686.0,46.0,1.95,14.5,224.5,37.54,28.0
2016,9,24,7,30,741.0,51.0,2.0,15.0,277.0,40.8,30.87
2016,9,24,7,45,777.5,54.0,2.15,16.0,329.5,78.5,39.4
2016,9,24,8,0,814.0,57.0,2.3,17.0,382.0,142.9,78.92
2016,9,24,8,15,838.5,59.5,2.4,18.0,432.0,203.93,127.1
2016,9,24,8,30,863.0,62.0,2.5,19.0,482.0,267.3,181.69
2016,9,24,8,45,881.0,64.5,2.65,20.0,528.0,330.77,237.56
2016,9,24,9,0,899.0,67.0,2.8,21.0,574.0,395.25,293.32
2016,9,24,9,15,912.0,68.5,2.85,21.5,614.5,457.37,346.19
2016,9,24,9,30,925.0,70.0,2.9,22.0,655.0,519.31,397.08
2016,9,24,9,45,936.5,70.5,3.0,23.0,689.5,578.98,443.81
2016,9,24,10,0,948.0,71.0,3.1,24.0,724.0,637.69,488.05
2016,9,24,10,15,954.5,72.0,3.1,24.5,751.5,692.44,528.48
2016,9,24,10,30,961.0,73.0,3.1,25.0,779.0,745.19,565.65
2016,9,24,10,45,965.5,73.5,3.1,26.0,798.5,793.7,596.08
2016,9,24,11,0,970.0,74.0,3.1,27.0,818.0,839.55,624.12
2016,9,24,11,15,972.5,74.0,3.05,27.0,829.5,880.36,650.54
2016,9,24,11,30,975.0,74.0,3.0,27.0,841.0,917.94,674.61
2016,9,24,11,45,975.5,74.5,3.0,27.5,844.5,950.9,694.48
2016,9,24,12,0,976.0,75.0,3.0,28.0,848.0,980.19,711.88
2016,9,24,12,15,975.0,74.5,2.95,28.0,843.0,1003.18,726.2
2016,9,24,12,30,974.0,74.0,2.9,28.0,838.0,1022.19,738.05
2016,9,24,12,45,965.0,77.5,2.9,28.5,824.0,1034.0,744.36
2016,9,24,13,0,956.0,81.0,2.9,29.0,810.0,1041.62,748.2
2016,9,24,13,15,951.0,80.0,2.9,29.0,789.0,1043.8,750.25
2016,9,24,13,30,946.0,79.0,2.9,29.0,768.0,1041.85,749.9
2016,9,24,13,45,937.0,78.5,2.95,29.0,739.0,1032.45,745.44
2016,9,24,14,0,928.0,78.0,3.0,29.0,710.0,1019.11,738.65
2016,9,24,14,15,917.5,76.5,3.0,28.5,674.5,999.26,728.8
2016,9,24,14,30,907.0,75.0,3.0,28.0,639.0,975.76,716.65
2016,9,24,14,45,891.5,73.5,3.0,28.0,597.0,944.1,697.7
2016,9,24,15,0,876.0,72.0,3.0,28.0,555.0,909.44,676.69
2016,9,24,15,15,856.5,69.5,2.95,27.5,508.5,867.16,651.32
2016,9,24,15,30,837.0,67.0,2.9,27.0,462.0,822.67,624.04
2016,9,24,15,45,801.5,66.0,2.9,27.0,410.0,772.94,591.62
2016,9,24,16,0,766.0,65.0,2.9,27.0,358.0,714.3,552.08
2016,9,24,16,15,724.5,60.5,2.5,26.0,305.5,646.55,504.98
2016,9,24,16,30,683.0,56.0,2.1,25.0,253.0,579.78,456.85
2016,9,24,16,45,610.0,51.0,1.75,24.0,200.0,497.62,394.29
2016,9,24,17,0,537.0,46.0,1.4,23.0,147.0,416.69,328.8
2016,9,24,17,15,427.5,36.0,1.3,22.0,100.5,314.96,244.92
2016,9,24,17,30,318.0,26.0,1.2,21.0,54.0,223.08,155.1
2016,9,24,17,45,159.0,13.0,1.2,20.0,27.0,83.8,0.0
2016,9,24,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.35,15.0,34.0,11.61,0.0
2016,9,25,6,30,387.0,29.0,1.6,16.0,68.0,23.5,14.0
2016,9,25,6,45,485.5,37.5,1.85,17.0,116.5,29.55,20.1
2016,9,25,7,0,584.0,46.0,2.1,18.0,165.0,35.46,25.55
2016,9,25,7,15,643.0,52.0,2.2,18.5,217.5,42.64,31.98
2016,9,25,7,30,702.0,58.0,2.3,19.0,270.0,46.51,35.34
2016,9,25,7,45,739.0,62.5,2.45,20.0,322.0,84.0,44.27
2016,9,25,8,0,776.0,67.0,2.6,21.0,374.0,142.69,79.12
2016,9,25,8,15,803.0,70.0,2.75,22.0,424.0,202.72,125.76
2016,9,25,8,30,830.0,73.0,2.9,23.0,474.0,265.57,178.95
2016,9,25,8,45,845.0,77.0,3.05,24.0,518.5,328.19,233.23
2016,9,25,9,0,860.0,81.0,3.2,25.0,563.0,393.87,288.93
2016,9,25,9,15,874.0,83.0,3.35,26.0,603.5,454.79,339.43
2016,9,25,9,30,888.0,85.0,3.5,27.0,644.0,515.69,388.11
2016,9,25,9,45,901.5,85.5,3.65,28.0,679.0,574.61,433.58
2016,9,25,10,0,915.0,86.0,3.8,29.0,714.0,632.84,476.92
2016,9,25,10,15,922.0,87.5,3.75,29.5,741.0,686.89,516.2
2016,9,25,10,30,929.0,89.0,3.7,30.0,768.0,739.08,552.93
2016,9,25,10,45,907.5,102.5,3.65,30.5,780.5,780.14,579.0
2016,9,25,11,0,886.0,116.0,3.6,31.0,793.0,816.58,601.6
2016,9,25,11,15,889.5,116.5,3.45,31.0,804.5,856.04,626.72
2016,9,25,11,30,893.0,117.0,3.3,31.0,816.0,892.65,649.6
2016,9,25,11,45,866.0,131.5,3.15,31.5,811.5,921.99,666.11
2016,9,25,12,0,839.0,146.0,3.0,32.0,807.0,939.42,674.75
2016,9,25,12,15,837.5,145.5,2.85,32.0,802.0,960.3,687.0
2016,9,25,12,30,836.0,145.0,2.7,32.0,797.0,977.61,696.87
2016,9,25,12,45,842.0,139.5,2.55,32.0,787.0,993.15,705.6
2016,9,25,13,0,848.0,134.0,2.4,32.0,777.0,1005.03,712.02
2016,9,25,13,15,842.0,132.5,2.3,32.0,756.0,1005.75,712.04
2016,9,25,13,30,836.0,131.0,2.2,32.0,735.0,1002.64,709.88
2016,9,25,13,45,801.5,139.5,2.1,32.0,700.5,978.64,694.79
2016,9,25,14,0,767.0,148.0,2.0,32.0,666.0,958.72,682.55
2016,9,25,14,15,752.5,144.5,2.0,31.5,630.5,934.69,670.19
2016,9,25,14,30,738.0,141.0,2.0,31.0,595.0,907.57,655.84
2016,9,25,14,45,705.0,141.0,2.05,31.0,551.5,864.21,629.96
2016,9,25,15,0,672.0,141.0,2.1,31.0,508.0,818.88,602.51
2016,9,25,15,15,645.5,134.5,2.1,30.5,462.5,770.45,573.25
2016,9,25,15,30,619.0,128.0,2.1,30.0,417.0,720.66,542.39
2016,9,25,15,45,582.5,120.5,2.1,29.5,368.0,660.4,503.35
2016,9,25,16,0,546.0,113.0,2.1,29.0,319.0,595.16,459.44
2016,9,25,16,15,498.0,102.0,1.9,28.0,269.0,524.42,409.12
2016,9,25,16,30,450.0,91.0,1.7,27.0,219.0,456.2,358.7
2016,9,25,16,45,389.0,76.5,1.55,26.0,171.0,377.95,298.54
2016,9,25,17,0,328.0,62.0,1.4,25.0,123.0,304.74,239.65
2016,9,25,17,15,238.5,44.5,1.35,24.0,81.0,217.16,167.12
2016,9,25,17,30,149.0,27.0,1.3,23.0,39.0,134.8,87.79
2016,9,25,17,45,74.5,13.5,1.3,22.0,19.5,45.84,0.0
2016,9,25,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,16.0,0.6,18.5,30.0,13.0,0.0
2016,9,26,6,30,282.0,32.0,0.6,19.0,60.0,26.22,15.92
2016,9,26,6,45,386.5,43.5,0.65,20.0,107.0,34.71,24.25
2016,9,26,7,0,491.0,55.0,0.7,21.0,154.0,42.92,31.68
2016,9,26,7,15,555.5,63.0,0.85,22.0,205.5,47.73,35.91
2016,9,26,7,30,620.0,71.0,1.0,23.0,257.0,52.4,39.82
2016,9,26,7,45,666.0,76.0,1.2,24.0,309.0,87.56,48.27
2016,9,26,8,0,712.0,81.0,1.4,25.0,361.0,143.57,81.04
2016,9,26,8,15,742.0,85.5,1.5,26.0,410.5,205.64,128.15
2016,9,26,8,30,772.0,90.0,1.6,27.0,460.0,266.84,178.22
2016,9,26,8,45,795.5,93.0,1.75,28.0,506.0,327.75,229.13
2016,9,26,9,0,819.0,96.0,1.9,29.0,552.0,390.55,280.69
2016,9,26,9,15,835.0,98.5,1.85,29.5,592.5,451.27,329.51
2016,9,26,9,30,851.0,101.0,1.8,30.0,633.0,512.35,376.76
2016,9,26,9,45,862.5,103.0,1.8,31.0,667.0,570.59,419.56
2016,9,26,10,0,874.0,105.0,1.8,32.0,701.0,626.65,459.1
2016,9,26,10,15,882.0,106.5,1.7,32.0,728.5,679.49,496.24
2016,9,26,10,30,890.0,108.0,1.6,32.0,756.0,730.67,530.98
2016,9,26,10,45,893.5,110.0,1.5,32.5,775.0,777.12,559.24
2016,9,26,11,0,897.0,112.0,1.4,33.0,794.0,821.07,584.47
2016,9,26,11,15,900.0,112.5,1.4,33.0,805.5,860.42,608.62
2016,9,26,11,30,903.0,113.0,1.4,33.0,817.0,896.83,630.79
2016,9,26,11,45,900.5,115.0,1.4,33.5,819.0,926.83,647.56
2016,9,26,12,0,898.0,117.0,1.4,34.0,821.0,953.31,662.13
2016,9,26,12,15,896.5,116.5,1.5,34.0,816.0,974.48,676.26
2016,9,26,12,30,895.0,116.0,1.6,34.0,811.0,991.96,688.29
2016,9,26,12,45,915.5,104.0,1.75,34.0,804.0,1014.37,704.16
2016,9,26,13,0,936.0,92.0,1.9,34.0,797.0,1032.91,717.72
2016,9,26,13,15,930.5,91.0,2.05,34.0,775.5,1034.46,721.06
2016,9,26,13,30,925.0,90.0,2.2,34.0,754.0,1031.96,722.17
2016,9,26,13,45,914.5,89.5,2.35,34.0,724.5,1021.12,718.19
2016,9,26,14,0,904.0,89.0,2.5,34.0,695.0,1006.44,711.9
2016,9,26,14,15,892.5,87.5,2.6,33.5,659.5,985.88,702.87
2016,9,26,14,30,881.0,86.0,2.7,33.0,624.0,961.83,691.57
2016,9,26,14,45,864.0,84.0,2.85,33.0,582.0,928.67,673.24
2016,9,26,15,0,847.0,82.0,3.0,33.0,540.0,901.92,658.9
2016,9,26,15,15,825.5,79.0,3.0,32.5,493.5,857.68,632.92
2016,9,26,15,30,804.0,76.0,3.0,32.0,447.0,811.35,605.12
2016,9,26,15,45,762.5,74.5,3.05,31.5,394.5,748.51,565.42
2016,9,26,16,0,721.0,73.0,3.1,31.0,342.0,685.57,524.37
2016,9,26,16,15,676.0,67.5,2.75,30.0,290.0,620.59,479.75
2016,9,26,16,30,631.0,62.0,2.4,29.0,238.0,552.6,431.1
2016,9,26,16,45,543.5,56.0,2.05,28.0,185.0,457.93,358.68
2016,9,26,17,0,456.0,50.0,1.7,27.0,132.0,369.74,288.02
2016,9,26,17,15,345.5,37.5,1.65,25.5,87.5,269.13,205.66
2016,9,26,17,30,235.0,25.0,1.6,24.0,43.0,174.24,106.88
2016,9,26,17,45,117.5,12.5,1.6,23.0,21.5,64.05,0.0
2016,9,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,15,120.0,16.0,0.95,20.5,27.5,12.64,0.0
2016,9,27,6,30,240.0,32.0,0.9,21.0,55.0,25.05,14.62
2016,9,27,6,45,339.5,45.5,0.85,21.5,100.5,36.57,25.6
2016,9,27,7,0,439.0,59.0,0.8,22.0,146.0,46.44,34.54
2016,9,27,7,15,503.0,69.0,0.9,22.5,196.5,52.75,40.14
2016,9,27,7,30,567.0,79.0,1.0,23.0,247.0,58.82,45.34
2016,9,27,7,45,614.5,85.5,1.1,24.0,298.5,93.06,54.06
2016,9,27,8,0,662.0,92.0,1.2,25.0,350.0,147.23,86.0
2016,9,27,8,15,694.0,97.5,1.15,26.0,399.0,203.73,128.44
2016,9,27,8,30,726.0,103.0,1.1,27.0,448.0,263.87,177.0
2016,9,27,8,45,746.0,108.0,1.1,28.0,493.0,323.28,225.93
2016,9,27,9,0,766.0,113.0,1.1,29.0,538.0,384.26,275.03
2016,9,27,9,15,783.5,116.5,1.3,29.5,578.0,446.09,324.48
2016,9,27,9,30,801.0,120.0,1.5,30.0,618.0,506.06,371.21
2016,9,27,9,45,841.0,111.0,1.7,30.5,659.0,566.78,417.3
2016,9,27,10,0,881.0,102.0,1.9,31.0,700.0,628.05,462.67
2016,9,27,10,15,889.0,103.5,2.0,31.0,726.5,681.15,501.45
2016,9,27,10,30,897.0,105.0,2.1,31.0,753.0,732.56,538.21
2016,9,27,10,45,866.5,123.0,2.25,31.5,762.5,774.56,565.88
2016,9,27,11,0,836.0,141.0,2.4,32.0,772.0,808.08,587.15
2016,9,27,11,15,839.0,141.5,2.45,32.0,783.5,846.34,612.0
2016,9,27,11,30,842.0,142.0,2.5,32.0,795.0,881.81,634.89
2016,9,27,11,45,805.0,161.0,2.65,32.0,787.0,897.87,645.98
2016,9,27,12,0,768.0,180.0,2.8,32.0,779.0,915.2,658.17
2016,9,27,12,15,766.0,179.5,2.9,32.0,774.0,934.69,671.47
2016,9,27,12,30,764.0,179.0,3.0,32.0,769.0,950.8,682.69
2016,9,27,12,45,787.0,165.0,3.1,32.0,763.0,972.73,697.81
2016,9,27,13,0,810.0,151.0,3.2,32.0,757.0,984.81,706.69
2016,9,27,13,15,802.5,149.0,3.25,32.0,735.5,983.21,706.65
2016,9,27,13,30,795.0,147.0,3.3,32.0,714.0,977.88,704.47
2016,9,27,13,45,745.5,160.5,3.4,32.0,676.0,952.58,689.81
2016,9,27,14,0,696.0,174.0,3.5,32.0,638.0,916.82,668.36
2016,9,27,14,15,680.0,169.5,3.5,31.5,603.0,890.82,654.03
2016,9,27,14,30,664.0,165.0,3.5,31.0,568.0,861.96,637.63
2016,9,27,14,45,620.5,166.5,3.55,30.5,522.5,811.08,606.28
2016,9,27,15,0,577.0,168.0,3.6,30.0,477.0,753.43,569.69
2016,9,27,15,15,549.0,159.0,3.5,29.5,432.5,703.95,537.36
2016,9,27,15,30,521.0,150.0,3.4,29.0,388.0,653.78,503.58
2016,9,27,15,45,478.5,140.0,3.35,28.5,339.0,590.13,459.1
2016,9,27,16,0,436.0,130.0,3.3,28.0,290.0,527.73,414.28
2016,9,27,16,15,390.0,115.0,2.95,27.0,242.0,458.4,362.97
2016,9,27,16,30,344.0,100.0,2.6,26.0,194.0,391.69,311.88
2016,9,27,16,45,288.0,81.0,2.3,25.0,148.5,316.58,252.3
2016,9,27,17,0,232.0,62.0,2.0,24.0,103.0,246.06,194.27
2016,9,27,17,15,160.0,41.0,1.9,23.0,64.5,156.49,119.43
2016,9,27,17,30,88.0,20.0,1.8,22.0,26.0,89.16,47.42
2016,9,27,17,45,44.0,10.0,1.75,21.0,13.0,28.73,0.0
2016,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,15.5,1.45,15.5,27.0,14.1,0.0
2016,9,28,6,30,251.0,31.0,1.7,16.0,54.0,25.49,15.15
2016,9,28,6,45,351.0,43.5,1.95,17.0,99.5,34.9,24.62
2016,9,28,7,0,451.0,56.0,2.2,18.0,145.0,43.96,32.92
2016,9,28,7,15,515.0,65.0,2.05,18.5,195.0,49.53,37.99
2016,9,28,7,30,579.0,74.0,1.9,19.0,245.0,54.92,42.7
2016,9,28,7,45,626.0,80.0,1.8,20.0,296.0,89.53,51.71
2016,9,28,8,0,673.0,86.0,1.7,21.0,347.0,143.93,84.39
2016,9,28,8,15,704.5,91.0,1.55,22.0,395.5,200.54,127.84
2016,9,28,8,30,736.0,96.0,1.4,23.0,444.0,260.68,177.48
2016,9,28,8,45,758.0,100.0,1.25,24.5,488.5,323.2,229.17
2016,9,28,9,0,780.0,104.0,1.1,26.0,533.0,384.09,278.12
2016,9,28,9,15,797.0,107.0,1.05,26.5,573.0,443.41,325.51
2016,9,28,9,30,814.0,110.0,1.0,27.0,613.0,503.29,371.44
2016,9,28,9,45,827.0,112.0,1.0,28.0,647.0,560.32,413.04
2016,9,28,10,0,840.0,114.0,1.0,29.0,681.0,616.86,452.54
2016,9,28,10,15,848.5,115.5,1.05,29.0,707.5,669.23,490.04
2016,9,28,10,30,857.0,117.0,1.1,29.0,734.0,720.09,525.6
2016,9,28,10,45,850.0,124.5,1.15,29.5,750.0,763.82,554.05
2016,9,28,11,0,843.0,132.0,1.2,30.0,766.0,804.38,578.93
2016,9,28,11,15,846.5,133.0,1.35,30.0,777.0,843.61,605.15
2016,9,28,11,30,850.0,134.0,1.5,30.0,788.0,880.08,629.57
2016,9,28,11,45,836.0,141.5,1.65,30.0,787.0,904.98,646.64
2016,9,28,12,0,822.0,149.0,1.8,30.0,786.0,925.89,661.36
2016,9,28,12,15,820.5,148.5,2.0,30.0,781.0,946.15,676.33
2016,9,28,12,30,819.0,148.0,2.2,30.0,776.0,962.91,689.12
2016,9,28,12,45,812.0,148.0,2.4,30.0,762.0,971.29,696.69
2016,9,28,13,0,805.0,148.0,2.6,30.0,748.0,975.93,702.0
2016,9,28,13,15,797.5,146.5,2.75,29.5,726.5,974.74,704.64
2016,9,28,13,30,790.0,145.0,2.9,29.0,705.0,969.85,705.03
2016,9,28,13,45,760.5,150.0,3.1,29.0,672.0,954.34,697.54
2016,9,28,14,0,731.0,155.0,3.3,29.0,639.0,928.77,683.38
2016,9,28,14,15,715.5,151.5,3.4,28.5,604.0,903.98,670.37
2016,9,28,14,30,700.0,148.0,3.5,28.0,569.0,876.25,655.21
2016,9,28,14,45,666.5,147.0,3.65,28.0,525.5,831.75,627.3
2016,9,28,15,0,633.0,146.0,3.8,28.0,482.0,785.43,597.71
2016,9,28,15,15,605.0,139.0,3.85,27.0,437.0,735.98,567.18
2016,9,28,15,30,577.0,132.0,3.9,26.0,392.0,685.35,534.93
2016,9,28,15,45,536.0,124.0,3.95,25.5,343.5,617.2,487.6
2016,9,28,16,0,495.0,116.0,4.0,25.0,295.0,556.33,443.57
2016,9,28,16,15,445.5,104.0,3.9,24.0,246.5,485.63,390.9
2016,9,28,16,30,396.0,92.0,3.8,23.0,198.0,417.77,338.33
2016,9,28,16,45,331.5,76.0,3.7,22.5,151.5,338.41,273.75
2016,9,28,17,0,267.0,60.0,3.6,22.0,105.0,264.61,211.45
2016,9,28,17,15,182.0,40.5,3.6,21.0,66.0,180.88,139.19
2016,9,28,17,30,97.0,21.0,3.6,20.0,27.0,94.43,42.45
2016,9,28,17,45,48.5,10.5,3.6,19.0,13.5,31.1,0.0
2016,9,28,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.5,1.6,11.5,27.0,13.19,0.0
2016,9,29,6,30,273.0,29.0,1.7,12.0,54.0,23.77,13.81
2016,9,29,6,45,377.5,40.5,1.85,12.5,99.5,32.37,22.85
2016,9,29,7,0,482.0,52.0,2.0,13.0,145.0,40.68,30.69
2016,9,29,7,15,547.0,59.5,1.9,13.5,195.0,45.16,34.9
2016,9,29,7,30,612.0,67.0,1.8,14.0,245.0,49.56,38.83
2016,9,29,7,45,658.0,72.0,1.7,15.0,296.0,85.05,48.04
2016,9,29,8,0,704.0,77.0,1.6,16.0,347.0,140.49,81.89
2016,9,29,8,15,734.0,81.5,1.5,17.0,396.0,201.72,130.12
2016,9,29,8,30,764.0,86.0,1.4,18.0,445.0,262.33,181.38
2016,9,29,8,45,788.0,88.5,1.3,19.5,490.0,322.31,232.45
2016,9,29,9,0,812.0,91.0,1.2,21.0,535.0,384.22,283.66
2016,9,29,9,15,828.0,93.5,1.15,21.5,575.0,444.33,332.96
2016,9,29,9,30,844.0,96.0,1.1,22.0,615.0,504.79,380.58
2016,9,29,9,45,862.5,95.0,1.1,23.0,650.0,562.82,424.08
2016,9,29,10,0,881.0,94.0,1.1,24.0,685.0,620.44,465.49
2016,9,29,10,15,889.0,95.0,1.15,24.5,712.0,672.8,502.98
2016,9,29,10,30,897.0,96.0,1.2,25.0,739.0,723.46,538.21
2016,9,29,10,45,901.5,97.5,1.25,25.5,757.5,770.1,568.28
2016,9,29,11,0,906.0,99.0,1.3,26.0,776.0,814.28,595.95
2016,9,29,11,15,909.0,99.5,1.4,26.5,787.5,853.55,620.73
2016,9,29,11,30,912.0,100.0,1.5,27.0,799.0,889.85,643.47
2016,9,29,11,45,911.5,101.0,1.6,27.5,801.5,920.45,662.48
2016,9,29,12,0,911.0,102.0,1.7,28.0,804.0,947.58,679.31
2016,9,29,12,15,910.0,101.5,1.8,28.0,799.0,969.03,693.96
2016,9,29,12,30,909.0,101.0,1.9,28.0,794.0,986.76,706.44
2016,9,29,12,45,908.5,99.0,2.0,28.0,781.5,999.5,715.93
2016,9,29,13,0,908.0,97.0,2.1,28.0,769.0,1008.37,723.16
2016,9,29,13,15,902.0,96.0,2.2,28.0,747.5,1009.07,725.41
