Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,896.0,95.0,2.3,28.0,726.0,1005.85,725.37
2016,9,29,13,45,886.0,94.0,2.4,28.0,697.0,994.82,720.48
2016,9,29,14,0,876.0,93.0,2.5,28.0,668.0,980.07,713.33
2016,9,29,14,15,864.0,91.0,2.6,27.5,632.5,958.59,703.24
2016,9,29,14,30,852.0,89.0,2.7,27.0,597.0,943.57,697.39
2016,9,29,14,45,834.5,87.0,2.8,27.0,555.5,910.16,677.81
2016,9,29,15,0,817.0,85.0,2.9,27.0,514.0,873.97,656.22
2016,9,29,15,15,794.0,81.5,2.95,26.5,468.0,828.48,628.8
2016,9,29,15,30,771.0,78.0,3.0,26.0,422.0,781.09,599.45
2016,9,29,15,45,740.0,73.5,3.15,25.5,372.5,724.31,562.99
2016,9,29,16,0,709.0,69.0,3.3,25.0,323.0,666.91,524.7
2016,9,29,16,15,662.5,63.5,3.3,24.0,271.5,601.38,479.08
2016,9,29,16,30,616.0,58.0,3.3,23.0,220.0,533.23,429.19
2016,9,29,16,45,545.5,50.5,3.35,22.0,170.0,449.1,362.57
2016,9,29,17,0,475.0,43.0,3.4,21.0,120.0,370.28,296.53
2016,9,29,17,15,353.5,31.5,3.5,20.0,77.0,264.97,204.75
2016,9,29,17,30,232.0,20.0,3.6,19.0,34.0,160.25,54.59
2016,9,29,17,45,116.0,10.0,3.75,18.0,17.0,60.41,0.0
2016,9,29,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,169.5,13.0,2.4,9.5,28.0,11.82,0.0
2016,9,30,6,30,339.0,26.0,2.5,10.0,56.0,21.19,11.58
2016,9,30,6,45,449.0,35.0,2.65,10.5,103.0,27.76,18.93
2016,9,30,7,0,559.0,44.0,2.8,11.0,150.0,34.18,25.1
2016,9,30,7,15,367.0,78.5,2.75,11.5,157.0,58.38,47.05
2016,9,30,7,30,175.0,113.0,2.7,12.0,164.0,86.87,72.51
2016,9,30,7,45,187.5,134.0,2.7,12.5,197.5,113.39,86.05
2016,9,30,8,0,200.0,155.0,2.7,13.0,231.0,146.8,110.27
2016,9,30,8,15,248.5,171.5,2.65,13.5,279.0,183.7,138.22
2016,9,30,8,30,297.0,188.0,2.6,14.0,327.0,229.08,174.57
2016,9,30,8,45,584.0,131.0,2.6,15.0,437.0,294.83,221.64
2016,9,30,9,0,871.0,74.0,2.6,16.0,547.0,392.49,297.7
2016,9,30,9,15,885.5,75.5,2.6,16.5,587.0,453.49,350.19
2016,9,30,9,30,900.0,77.0,2.6,17.0,627.0,514.46,400.97
2016,9,30,9,45,913.5,77.5,2.65,17.5,661.5,573.62,448.73
2016,9,30,10,0,927.0,78.0,2.7,18.0,696.0,632.05,494.31
2016,9,30,10,15,934.5,79.0,2.75,18.5,723.0,686.09,535.2
2016,9,30,10,30,942.0,80.0,2.8,19.0,750.0,738.26,573.32
2016,9,30,10,45,947.0,80.5,2.9,19.5,769.5,785.95,605.63
2016,9,30,11,0,952.0,81.0,3.0,20.0,789.0,831.05,635.8
2016,9,30,11,15,955.0,81.5,3.1,20.0,800.5,871.73,663.9
2016,9,30,11,30,958.0,82.0,3.2,20.0,812.0,909.27,689.79
2016,9,30,11,45,958.5,82.5,3.3,20.5,815.0,941.3,710.55
2016,9,30,12,0,959.0,83.0,3.4,21.0,818.0,969.72,728.86
2016,9,30,12,15,958.0,82.5,3.5,21.0,812.5,991.9,744.42
2016,9,30,12,30,957.0,82.0,3.6,21.0,807.0,1010.17,757.54
2016,9,30,12,45,948.0,84.5,3.75,21.0,792.5,1020.2,765.65
2016,9,30,13,0,939.0,87.0,3.9,21.0,778.0,1026.1,771.22
2016,9,30,13,15,933.5,86.0,4.0,21.0,756.0,1027.27,773.44
2016,9,30,13,30,928.0,85.0,4.1,21.0,734.0,1024.38,773.12
2016,9,30,13,45,919.5,84.0,4.2,21.0,705.0,1014.56,768.28
2016,9,30,14,0,911.0,83.0,4.3,21.0,676.0,1000.87,760.96
2016,9,30,14,15,899.5,81.0,4.35,20.5,640.5,979.31,749.48
2016,9,30,14,30,888.0,79.0,4.4,20.0,605.0,954.23,735.57
2016,9,30,14,45,872.5,77.0,4.5,19.5,563.0,922.1,717.26
2016,9,30,15,0,857.0,75.0,4.6,19.0,521.0,887.07,696.59
2016,9,30,15,15,835.0,72.0,4.6,18.5,474.0,851.09,674.16
2016,9,30,15,30,813.0,69.0,4.6,18.0,427.0,804.0,643.11
2016,9,30,15,45,781.5,65.5,4.65,18.0,376.5,746.75,602.81
2016,9,30,16,0,750.0,62.0,4.7,18.0,326.0,688.86,560.9
2016,9,30,16,15,704.0,57.5,4.65,17.0,274.0,618.68,509.58
2016,9,30,16,30,658.0,53.0,4.6,16.0,222.0,549.89,456.95
2016,9,30,16,45,584.0,46.0,4.55,15.5,171.0,467.15,388.07
2016,9,30,17,0,510.0,39.0,4.5,15.0,120.0,385.43,316.29
2016,9,30,17,15,381.0,29.0,4.35,14.5,76.0,276.55,216.81
2016,9,30,17,30,252.0,19.0,4.2,14.0,32.0,166.77,25.16
2016,9,30,17,45,126.0,9.5,4.05,13.5,16.0,64.16,0.0
2016,9,30,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.0,2.7,8.5,28.5,11.82,0.0
2016,10,1,6,30,360.0,26.0,3.0,9.0,57.0,21.33,11.45
2016,10,1,6,45,472.5,35.0,3.3,10.0,105.0,27.92,19.06
2016,10,1,7,0,585.0,44.0,3.6,11.0,153.0,37.53,28.06
2016,10,1,7,15,649.0,50.0,3.75,11.5,206.0,41.51,31.86
2016,10,1,7,30,713.0,56.0,3.9,12.0,259.0,45.47,35.45
2016,10,1,7,45,756.5,59.5,4.1,12.5,312.0,84.32,44.98
2016,10,1,8,0,800.0,63.0,4.3,13.0,365.0,143.97,81.86
2016,10,1,8,15,827.5,66.5,4.25,13.5,415.5,205.92,132.19
2016,10,1,8,30,855.0,70.0,4.2,14.0,466.0,270.71,189.53
2016,10,1,8,45,877.0,71.5,4.2,14.5,512.5,337.24,249.62
2016,10,1,9,0,899.0,73.0,4.2,15.0,559.0,401.93,307.53
2016,10,1,9,15,913.0,75.0,4.15,15.5,599.5,464.78,362.51
2016,10,1,9,30,927.0,77.0,4.1,16.0,640.0,527.51,415.53
2016,10,1,9,45,940.0,77.0,4.05,17.0,674.5,587.35,463.63
2016,10,1,10,0,953.0,77.0,4.0,18.0,709.0,646.31,509.17
2016,10,1,10,15,960.5,78.0,3.95,18.0,736.5,701.58,552.29
2016,10,1,10,30,968.0,79.0,3.9,18.0,764.0,754.9,592.49
2016,10,1,10,45,972.5,79.5,3.85,18.5,783.0,803.29,625.07
2016,10,1,11,0,977.0,80.0,3.8,19.0,802.0,848.97,655.24
2016,10,1,11,15,979.5,80.5,3.75,19.5,813.5,890.09,681.82
2016,10,1,11,30,982.0,81.0,3.7,20.0,825.0,927.95,705.85
2016,10,1,11,45,982.5,81.0,3.7,20.5,827.5,960.07,726.04
2016,10,1,12,0,983.0,81.0,3.7,21.0,830.0,988.48,743.65
2016,10,1,12,15,981.5,81.0,3.7,21.0,824.5,1011.19,758.88
2016,10,1,12,30,980.0,81.0,3.7,21.0,819.0,1029.9,771.56
2016,10,1,12,45,976.5,80.5,3.75,21.0,804.5,1042.01,780.35
2016,10,1,13,0,973.0,80.0,3.8,21.0,790.0,1049.95,786.57
2016,10,1,13,15,967.0,79.0,3.8,21.0,768.0,1050.65,787.81
2016,10,1,13,30,961.0,78.0,3.8,21.0,746.0,1047.17,786.48
2016,10,1,13,45,952.5,77.5,3.85,21.0,716.5,1037.72,781.72
2016,10,1,14,0,944.0,77.0,3.9,21.0,687.0,1024.29,774.46
2016,10,1,14,15,932.5,75.5,3.9,20.5,650.0,1002.86,763.02
2016,10,1,14,30,921.0,74.0,3.9,20.0,613.0,977.79,749.15
2016,10,1,14,45,904.0,72.0,3.95,20.0,570.5,943.53,727.75
2016,10,1,15,0,887.0,70.0,4.0,20.0,528.0,906.32,704.13
2016,10,1,15,15,865.5,67.5,4.0,19.5,480.5,861.82,676.07
2016,10,1,15,30,844.0,65.0,4.0,19.0,433.0,815.28,645.97
2016,10,1,15,45,812.0,62.0,4.0,19.0,381.5,765.55,611.58
2016,10,1,16,0,780.0,59.0,4.0,19.0,330.0,706.85,569.53
2016,10,1,16,15,733.5,54.5,3.8,18.0,276.5,635.21,517.53
2016,10,1,16,30,687.0,50.0,3.6,17.0,223.0,564.99,464.24
2016,10,1,16,45,610.0,44.0,3.4,16.5,171.0,475.06,390.55
2016,10,1,17,0,533.0,38.0,3.2,16.0,119.0,390.26,316.75
2016,10,1,17,15,394.5,28.0,3.1,15.0,74.5,282.14,217.43
2016,10,1,17,30,256.0,18.0,3.0,14.0,30.0,165.36,0.0
2016,10,1,17,45,128.0,9.0,2.9,13.5,15.0,64.35,0.0
2016,10,1,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,15,171.5,12.5,2.45,8.5,26.5,11.37,0.0
2016,10,2,6,30,343.0,25.0,2.7,9.0,53.0,20.48,10.44
2016,10,2,6,45,457.0,34.0,3.0,10.0,100.0,27.1,18.29
2016,10,2,7,0,571.0,43.0,3.3,11.0,147.0,36.65,27.26
2016,10,2,7,15,635.0,49.0,3.4,11.5,199.0,40.66,31.09
2016,10,2,7,30,699.0,55.0,3.5,12.0,251.0,44.64,34.7
2016,10,2,7,45,743.5,58.0,3.6,12.5,303.5,82.65,43.87
2016,10,2,8,0,788.0,61.0,3.7,13.0,356.0,141.11,79.94
2016,10,2,8,15,815.0,64.5,3.7,13.5,405.5,202.14,129.53
2016,10,2,8,30,842.0,68.0,3.7,14.0,455.0,269.15,188.59
2016,10,2,8,45,863.0,69.5,3.7,14.5,500.5,331.25,244.93
2016,10,2,9,0,884.0,71.0,3.7,15.0,546.0,394.63,301.64
2016,10,2,9,15,897.5,73.0,3.75,15.5,585.5,456.29,355.67
2016,10,2,9,30,911.0,75.0,3.8,16.0,625.0,517.79,407.81
2016,10,2,9,45,921.5,76.0,3.85,16.5,658.5,576.26,455.88
2016,10,2,10,0,932.0,77.0,3.9,17.0,692.0,633.67,501.53
2016,10,2,10,15,938.5,78.0,4.0,17.0,718.0,687.17,544.01
2016,10,2,10,30,945.0,79.0,4.1,17.0,744.0,738.67,583.8
2016,10,2,10,45,947.5,80.5,4.2,17.5,762.0,785.52,616.28
2016,10,2,11,0,950.0,82.0,4.3,18.0,780.0,829.6,646.41
2016,10,2,11,15,952.0,82.0,4.4,18.0,790.5,868.7,674.29
2016,10,2,11,30,954.0,82.0,4.5,18.0,801.0,904.58,699.89
2016,10,2,11,45,953.0,82.5,4.6,18.0,803.0,934.99,721.68
2016,10,2,12,0,952.0,83.0,4.7,18.0,805.0,961.73,741.01
2016,10,2,12,15,950.5,83.0,4.75,18.0,799.0,983.67,756.71
2016,10,2,12,30,949.0,83.0,4.8,18.0,793.0,1001.73,769.86
2016,10,2,12,45,938.0,86.0,4.9,18.0,777.5,1010.16,776.92
2016,10,2,13,0,927.0,89.0,5.0,18.0,762.0,1014.48,781.36
2016,10,2,13,15,921.5,88.0,5.0,17.5,741.0,1015.44,784.36
2016,10,2,13,30,916.0,87.0,5.0,17.0,720.0,1012.42,784.79
2016,10,2,13,45,910.0,85.0,5.05,17.0,691.5,1003.76,780.33
2016,10,2,14,0,904.0,83.0,5.1,17.0,663.0,991.23,773.32
2016,10,2,14,15,893.0,81.0,5.1,17.0,627.5,970.12,759.96
2016,10,2,14,30,882.0,79.0,5.1,17.0,592.0,945.52,744.21
2016,10,2,14,45,455.0,137.5,5.1,17.0,401.5,609.86,495.51
2016,10,2,15,0,28.0,196.0,5.1,17.0,211.0,231.95,186.21
2016,10,2,15,15,100.5,189.5,5.05,16.5,234.0,291.5,238.86
2016,10,2,15,30,173.0,183.0,5.0,16.0,257.0,362.98,299.83
2016,10,2,15,45,461.5,121.5,4.95,15.5,287.0,549.98,457.88
2016,10,2,16,0,750.0,60.0,4.9,15.0,317.0,683.19,565.07
2016,10,2,16,15,702.5,55.5,4.7,14.5,265.0,612.06,509.46
2016,10,2,16,30,655.0,51.0,4.5,14.0,213.0,542.48,453.91
2016,10,2,16,45,574.5,44.5,4.35,14.0,162.0,456.79,380.56
2016,10,2,17,0,494.0,38.0,4.2,14.0,111.0,372.7,305.17
2016,10,2,17,15,351.5,27.5,3.95,13.5,68.5,257.59,196.96
2016,10,2,17,30,209.0,17.0,3.7,13.0,26.0,117.59,0.0
2016,10,2,17,45,104.5,8.5,3.45,12.5,13.0,7.73,0.0
2016,10,2,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,145.5,13.0,1.5,9.5,24.0,11.82,0.0
2016,10,3,6,30,291.0,26.0,1.7,10.0,48.0,21.46,10.72
2016,10,3,6,45,410.0,35.0,1.95,10.5,93.5,27.98,19.0
2016,10,3,7,0,529.0,44.0,2.2,11.0,139.0,34.39,25.22
2016,10,3,7,15,594.5,50.0,2.15,11.5,189.5,37.99,28.7
2016,10,3,7,30,660.0,56.0,2.1,12.0,240.0,45.42,35.42
2016,10,3,7,45,491.5,96.0,2.05,12.5,248.0,96.05,62.55
2016,10,3,8,0,323.0,136.0,2.0,13.0,256.0,145.35,103.68
2016,10,3,8,15,357.5,151.0,1.95,13.5,300.5,188.22,137.2
2016,10,3,8,30,392.0,166.0,1.9,14.0,345.0,235.25,176.02
2016,10,3,8,45,260.5,202.5,1.85,14.5,326.5,253.69,196.82
2016,10,3,9,0,129.0,239.0,1.8,15.0,308.0,255.14,201.45
2016,10,3,9,15,241.0,244.5,1.85,15.5,385.0,321.71,253.34
2016,10,3,9,30,353.0,250.0,1.9,16.0,462.0,399.4,313.79
2016,10,3,9,45,197.5,262.0,1.95,16.5,382.0,346.45,272.97
2016,10,3,10,0,42.0,274.0,2.0,17.0,302.0,274.17,215.31
2016,10,3,10,15,32.5,268.5,2.1,17.0,291.0,267.54,210.19
2016,10,3,10,30,23.0,263.0,2.2,17.0,280.0,252.93,198.52
2016,10,3,10,45,54.5,303.5,2.3,17.5,343.5,324.89,254.62
2016,10,3,11,0,86.0,344.0,2.4,18.0,407.0,394.32,307.44
2016,10,3,11,15,67.5,336.0,2.4,18.0,386.0,377.51,293.88
2016,10,3,11,30,49.0,328.0,2.4,18.0,365.0,358.84,279.21
2016,10,3,11,45,43.5,322.0,2.45,18.0,354.5,352.03,274.03
2016,10,3,12,0,38.0,316.0,2.5,18.0,344.0,344.56,268.31
2016,10,3,12,15,27.5,288.5,2.55,18.0,309.5,309.1,241.04
2016,10,3,12,30,17.0,261.0,2.6,18.0,275.0,258.66,201.97
2016,10,3,12,45,9.5,209.0,2.65,18.0,217.0,201.26,157.08
2016,10,3,13,0,2.0,157.0,2.7,18.0,159.0,144.29,111.77
2016,10,3,13,15,26.5,227.0,2.7,18.0,245.5,251.44,197.97
2016,10,3,13,30,51.0,297.0,2.7,18.0,332.0,356.02,279.75
2016,10,3,13,45,54.5,287.0,2.75,18.0,323.0,351.12,276.28
2016,10,3,14,0,58.0,277.0,2.8,18.0,314.0,346.03,273.13
2016,10,3,14,15,60.0,263.0,2.75,18.0,299.5,334.48,264.88
2016,10,3,14,30,62.0,249.0,2.7,18.0,285.0,322.68,256.45
2016,10,3,14,45,59.0,230.0,2.7,18.0,262.0,299.76,239.18
2016,10,3,15,0,56.0,211.0,2.7,18.0,239.0,276.68,221.66
2016,10,3,15,15,28.0,139.0,2.65,17.5,153.0,166.23,133.09
2016,10,3,15,30,0.0,67.0,2.6,17.0,67.0,59.22,44.25
2016,10,3,15,45,362.0,62.5,2.55,17.0,184.5,399.82,333.47
2016,10,3,16,0,724.0,58.0,2.5,17.0,302.0,658.85,534.39
2016,10,3,16,15,676.0,53.5,2.35,16.5,251.5,588.56,479.68
2016,10,3,16,30,628.0,49.0,2.2,16.0,201.0,519.98,426.52
2016,10,3,16,45,551.0,42.5,2.05,15.5,152.0,437.85,358.37
2016,10,3,17,0,474.0,36.0,1.9,15.0,103.0,357.39,287.97
2016,10,3,17,15,332.0,25.5,1.75,14.5,63.0,244.22,180.83
2016,10,3,17,30,190.0,15.0,1.6,14.0,23.0,106.06,0.0
2016,10,3,17,45,95.0,7.5,1.45,14.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,6,15,119.0,13.5,1.5,10.5,22.5,12.28,0.0
2016,10,4,6,30,238.0,27.0,1.7,11.0,45.0,22.49,10.87
2016,10,4,6,45,344.0,39.5,1.9,11.5,88.0,32.08,22.43
2016,10,4,7,0,450.0,52.0,2.1,12.0,131.0,41.32,31.25
2016,10,4,7,15,521.0,60.0,2.2,12.5,181.0,46.19,35.89
2016,10,4,7,30,592.0,68.0,2.3,13.0,231.0,50.97,40.24
2016,10,4,7,45,632.0,75.5,2.4,13.5,280.5,88.03,51.41
2016,10,4,8,0,672.0,83.0,2.5,14.0,330.0,143.16,86.34
2016,10,4,8,15,705.5,87.5,2.5,14.5,378.5,199.5,131.34
2016,10,4,8,30,739.0,92.0,2.5,15.0,427.0,259.56,183.27
2016,10,4,8,45,765.5,95.0,2.55,15.5,472.0,322.26,238.56
2016,10,4,9,0,792.0,98.0,2.6,16.0,517.0,384.06,292.52
2016,10,4,9,15,810.0,100.5,2.6,16.0,557.0,443.7,344.19
2016,10,4,9,30,828.0,103.0,2.6,16.0,597.0,503.94,394.85
2016,10,4,9,45,860.0,97.0,2.6,16.5,634.5,563.75,442.98
2016,10,4,10,0,892.0,91.0,2.6,17.0,672.0,623.31,489.46
2016,10,4,10,15,901.0,92.0,2.6,17.5,699.5,676.48,529.59
2016,10,4,10,30,910.0,93.0,2.6,18.0,727.0,727.99,567.31
2016,10,4,10,45,916.5,94.0,2.65,18.5,746.5,775.76,599.96
2016,10,4,11,0,923.0,95.0,2.7,19.0,766.0,821.16,630.16
2016,10,4,11,15,927.0,95.5,2.75,19.0,777.5,861.43,657.72
2016,10,4,11,30,931.0,96.0,2.8,19.0,789.0,898.72,683.15
2016,10,4,11,45,933.5,95.0,2.85,19.5,792.0,929.92,703.05
2016,10,4,12,0,936.0,94.0,2.9,20.0,795.0,957.66,720.6
2016,10,4,12,15,935.0,94.0,3.0,20.0,789.5,979.7,736.15
2016,10,4,12,30,934.0,94.0,3.1,20.0,784.0,997.94,749.34
2016,10,4,12,45,927.5,95.0,3.25,20.0,770.0,1008.17,757.73
2016,10,4,13,0,921.0,96.0,3.4,20.0,756.0,1014.39,763.66
2016,10,4,13,15,915.0,95.0,3.5,20.0,734.0,1014.8,765.48
2016,10,4,13,30,909.0,94.0,3.6,20.0,712.0,1011.24,764.82
2016,10,4,13,45,901.0,92.0,3.7,20.0,683.0,1000.63,759.55
2016,10,4,14,0,893.0,90.0,3.8,20.0,654.0,986.21,751.84
2016,10,4,14,15,880.5,88.0,3.9,19.5,618.0,963.8,740.11
2016,10,4,14,30,868.0,86.0,4.0,19.0,582.0,947.68,732.78
2016,10,4,14,45,852.0,83.0,4.1,19.0,540.0,913.92,711.55
2016,10,4,15,0,836.0,80.0,4.2,19.0,498.0,877.27,688.14
2016,10,4,15,15,812.0,76.5,4.2,18.5,451.0,830.35,657.73
2016,10,4,15,30,788.0,73.0,4.2,18.0,404.0,781.56,625.33
2016,10,4,15,45,755.0,69.0,4.25,18.0,354.0,723.32,583.99
2016,10,4,16,0,722.0,65.0,4.3,18.0,304.0,664.57,541.11
2016,10,4,16,15,671.0,59.5,4.1,17.5,252.5,590.7,485.07
2016,10,4,16,30,620.0,54.0,3.9,17.0,201.0,524.66,432.76
2016,10,4,16,45,539.5,46.0,3.7,16.5,151.0,434.13,356.66
2016,10,4,17,0,459.0,38.0,3.5,16.0,101.0,350.02,282.26
2016,10,4,17,15,309.5,26.5,3.25,15.0,60.5,230.8,166.45
2016,10,4,17,30,160.0,15.0,3.0,14.0,20.0,91.12,0.0
2016,10,4,17,45,80.0,7.5,2.8,13.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,12.5,2.0,7.5,22.0,11.37,0.0
2016,10,5,6,30,264.0,25.0,2.3,8.0,44.0,20.73,9.09
2016,10,5,6,45,393.0,35.5,2.65,9.0,90.5,28.64,19.57
2016,10,5,7,0,522.0,46.0,3.0,10.0,137.0,36.34,27.01
2016,10,5,7,15,594.0,52.5,3.15,10.5,188.5,40.27,30.83
2016,10,5,7,30,666.0,59.0,3.3,11.0,240.0,44.17,34.42
2016,10,5,7,45,715.5,63.0,3.45,12.0,293.0,86.21,47.73
2016,10,5,8,0,765.0,67.0,3.6,13.0,346.0,144.26,83.64
2016,10,5,8,15,795.5,71.0,3.55,13.5,396.0,204.88,132.73
2016,10,5,8,30,826.0,75.0,3.5,14.0,446.0,268.74,188.89
2016,10,5,8,45,850.5,76.5,3.5,15.0,492.5,331.43,244.97
2016,10,5,9,0,875.0,78.0,3.5,16.0,539.0,397.69,303.02
2016,10,5,9,15,891.0,80.5,3.5,16.5,579.5,460.32,357.3
2016,10,5,9,30,907.0,83.0,3.5,17.0,620.0,523.09,409.88
2016,10,5,9,45,923.5,82.5,3.55,17.5,655.5,583.06,458.7
2016,10,5,10,0,940.0,82.0,3.6,18.0,691.0,642.53,505.55
2016,10,5,10,15,948.0,83.0,3.65,18.0,718.0,697.25,548.42
2016,10,5,10,30,956.0,84.0,3.7,18.0,745.0,750.08,588.85
2016,10,5,10,45,963.0,84.0,3.75,18.5,765.0,799.0,622.24
2016,10,5,11,0,970.0,84.0,3.8,19.0,785.0,845.41,653.46
2016,10,5,11,15,973.0,84.5,3.85,19.0,796.0,886.39,681.83
2016,10,5,11,30,976.0,85.0,3.9,19.0,807.0,924.16,707.87
2016,10,5,11,45,979.0,84.0,3.95,19.5,810.5,956.89,729.0
2016,10,5,12,0,982.0,83.0,4.0,20.0,814.0,986.03,747.63
2016,10,5,12,15,981.0,83.0,4.1,20.0,808.5,1008.86,763.76
2016,10,5,12,30,980.0,83.0,4.2,20.0,803.0,1027.71,777.36
2016,10,5,12,45,975.5,83.0,4.3,20.5,788.5,1039.15,784.61
2016,10,5,13,0,971.0,83.0,4.4,21.0,774.0,1046.42,789.24
2016,10,5,13,15,965.5,82.0,4.45,21.0,752.0,1047.34,790.95
2016,10,5,13,30,960.0,81.0,4.5,21.0,730.0,1044.11,790.3
2016,10,5,13,45,952.5,79.5,4.55,21.0,700.0,1034.2,785.32
2016,10,5,14,0,945.0,78.0,4.6,21.0,670.0,1020.29,777.78
2016,10,5,14,15,933.0,76.5,4.6,20.5,633.5,998.2,765.78
2016,10,5,14,30,921.0,75.0,4.6,20.0,597.0,972.51,751.33
2016,10,5,14,45,904.5,73.0,4.6,20.0,554.0,938.64,729.61
2016,10,5,15,0,888.0,71.0,4.6,20.0,511.0,901.83,705.69
2016,10,5,15,15,864.5,68.0,4.55,19.5,462.5,854.93,675.19
2016,10,5,15,30,841.0,65.0,4.5,19.0,414.0,814.26,648.71
2016,10,5,15,45,806.5,62.0,4.45,19.0,362.5,754.43,606.02
2016,10,5,16,0,772.0,59.0,4.4,19.0,311.0,694.09,561.85
2016,10,5,16,15,720.5,54.0,3.95,18.0,257.5,618.72,505.26
2016,10,5,16,30,669.0,49.0,3.5,17.0,204.0,545.19,447.79
2016,10,5,16,45,580.0,42.5,3.05,16.5,152.0,448.28,366.58
2016,10,5,17,0,491.0,36.0,2.6,16.0,100.0,365.57,292.46
2016,10,5,17,15,328.0,24.5,2.4,15.0,59.0,235.69,162.7
2016,10,5,17,30,165.0,13.0,2.2,14.0,18.0,91.36,0.0
2016,10,5,17,45,82.5,6.5,2.05,13.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,15,148.5,11.5,1.75,8.5,21.5,10.46,0.0
2016,10,6,6,30,297.0,23.0,1.9,9.0,43.0,18.99,7.06
2016,10,6,6,45,421.5,32.5,2.1,10.0,89.0,26.1,17.21
2016,10,6,7,0,546.0,42.0,2.3,11.0,135.0,33.05,23.94
2016,10,6,7,15,614.5,48.0,2.3,11.5,186.5,40.11,30.56
2016,10,6,7,30,683.0,54.0,2.3,12.0,238.0,44.12,34.24
2016,10,6,7,45,729.0,58.0,2.35,13.0,290.0,82.75,44.17
2016,10,6,8,0,775.0,62.0,2.4,14.0,342.0,141.2,80.25
2016,10,6,8,15,804.5,65.5,2.45,15.0,391.0,201.74,128.8
2016,10,6,8,30,834.0,69.0,2.5,16.0,440.0,265.35,184.04
2016,10,6,8,45,856.0,71.0,2.55,17.0,485.5,330.5,241.54
2016,10,6,9,0,878.0,73.0,2.6,18.0,531.0,394.11,296.89
2016,10,6,9,15,893.0,74.5,2.65,18.5,571.0,455.39,349.52
2016,10,6,9,30,908.0,76.0,2.7,19.0,611.0,516.65,400.36
2016,10,6,9,45,924.5,75.0,2.75,20.0,646.0,575.97,447.16
2016,10,6,10,0,941.0,74.0,2.8,21.0,681.0,634.75,491.8
2016,10,6,10,15,948.0,75.0,2.8,21.5,707.5,688.67,532.03
2016,10,6,10,30,955.0,76.0,2.8,22.0,734.0,740.6,569.35
2016,10,6,10,45,959.5,77.0,2.85,22.5,752.5,788.48,601.15
2016,10,6,11,0,964.0,78.0,2.9,23.0,771.0,833.69,630.72
2016,10,6,11,15,966.5,78.5,2.9,23.0,781.5,873.86,657.47
2016,10,6,11,30,969.0,79.0,2.9,23.0,792.0,910.8,681.92
2016,10,6,11,45,969.0,79.5,2.9,23.5,794.5,942.17,701.18
2016,10,6,12,0,969.0,80.0,2.9,24.0,797.0,969.86,717.94
2016,10,6,12,15,967.5,79.5,2.9,24.0,790.5,991.23,731.96
2016,10,6,12,30,966.0,79.0,2.9,24.0,784.0,1008.64,743.53
2016,10,6,12,45,963.0,78.0,2.9,24.0,770.0,1019.99,751.29
2016,10,6,13,0,960.0,77.0,2.9,24.0,756.0,1027.23,756.58
2016,10,6,13,15,954.0,76.0,2.9,24.0,733.5,1027.43,757.48
2016,10,6,13,30,948.0,75.0,2.9,24.0,711.0,1023.52,755.93
2016,10,6,13,45,939.0,74.0,2.9,24.0,681.5,1012.64,750.01
2016,10,6,14,0,930.0,73.0,2.9,24.0,652.0,997.86,741.72
2016,10,6,14,15,918.0,71.5,2.85,24.0,615.5,975.8,728.31
2016,10,6,14,30,906.0,70.0,2.8,24.0,579.0,950.22,712.66
2016,10,6,14,45,889.0,68.5,2.8,24.0,536.5,916.73,692.09
2016,10,6,15,0,872.0,67.0,2.8,24.0,494.0,880.41,669.47
2016,10,6,15,15,849.0,64.0,2.75,23.5,447.0,834.32,640.67
2016,10,6,15,30,826.0,61.0,2.7,23.0,400.0,786.36,609.98
2016,10,6,15,45,792.5,58.0,2.65,22.5,349.0,736.11,576.8
2016,10,6,16,0,759.0,55.0,2.6,22.0,298.0,677.23,536.08
2016,10,6,16,15,708.5,50.0,2.2,21.0,246.5,603.33,481.73
2016,10,6,16,30,658.0,45.0,1.8,20.0,195.0,531.36,426.39
2016,10,6,16,45,574.5,38.5,1.45,19.0,144.5,439.05,351.25
2016,10,6,17,0,491.0,32.0,1.1,18.0,94.0,352.82,276.38
2016,10,6,17,15,333.5,21.5,1.1,17.0,54.5,232.38,148.74
2016,10,6,17,30,176.0,11.0,1.1,16.0,15.0,94.47,0.0
2016,10,6,17,45,88.0,5.5,1.15,15.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,160.0,10.5,1.05,10.5,21.0,9.55,0.0
2016,10,7,6,30,320.0,21.0,1.1,11.0,42.0,17.25,4.97
2016,10,7,6,45,438.5,30.0,1.2,12.0,87.0,24.01,15.19
2016,10,7,7,0,557.0,39.0,1.3,13.0,132.0,33.39,24.03
2016,10,7,7,15,624.0,45.0,1.4,13.5,183.0,37.54,28.01
2016,10,7,7,30,691.0,51.0,1.5,14.0,234.0,41.65,31.76
2016,10,7,7,45,732.5,55.5,1.65,15.0,285.0,80.93,42.15
2016,10,7,8,0,774.0,60.0,1.8,16.0,336.0,139.46,78.18
2016,10,7,8,15,803.0,63.0,1.9,17.0,385.0,199.33,125.78
2016,10,7,8,30,832.0,66.0,2.0,18.0,434.0,262.18,179.92
2016,10,7,8,45,851.5,69.0,2.15,19.0,478.5,327.24,236.93
2016,10,7,9,0,871.0,72.0,2.3,20.0,523.0,390.49,291.6
2016,10,7,9,15,885.5,74.0,2.3,20.5,562.5,451.54,343.38
2016,10,7,9,30,900.0,76.0,2.3,21.0,602.0,512.54,393.29
2016,10,7,9,45,905.5,79.5,2.3,22.0,634.0,569.86,437.78
2016,10,7,10,0,911.0,83.0,2.3,23.0,666.0,625.65,479.3
2016,10,7,10,15,918.5,84.5,2.25,23.5,692.5,678.96,518.19
2016,10,7,10,30,926.0,86.0,2.2,24.0,719.0,730.43,554.43
2016,10,7,10,45,930.0,87.0,2.15,24.5,737.0,776.73,584.17
2016,10,7,11,0,934.0,88.0,2.1,25.0,755.0,820.4,611.41
2016,10,7,11,15,936.5,88.5,2.0,25.5,765.5,859.51,634.71
2016,10,7,11,30,939.0,89.0,1.9,26.0,776.0,895.5,655.55
2016,10,7,11,45,939.0,89.5,1.8,26.5,778.0,926.02,672.48
2016,10,7,12,0,939.0,90.0,1.7,27.0,780.0,952.98,686.91
2016,10,7,12,15,750.0,169.5,1.55,27.0,718.0,903.28,653.03
2016,10,7,12,30,561.0,249.0,1.4,27.0,656.0,821.8,596.98
2016,10,7,12,45,561.0,241.0,1.3,27.0,641.5,825.08,599.59
2016,10,7,13,0,561.0,233.0,1.2,27.0,627.0,825.57,599.48
2016,10,7,13,15,478.5,255.0,1.1,27.0,584.0,776.31,564.75
2016,10,7,13,30,396.0,277.0,1.0,27.0,541.0,707.53,517.61
2016,10,7,13,45,491.5,231.0,0.95,27.0,544.0,767.86,561.19
2016,10,7,14,0,587.0,185.0,0.9,27.0,547.0,806.17,588.46
2016,10,7,14,15,587.0,172.0,0.85,26.5,516.5,793.76,581.52
2016,10,7,14,30,587.0,159.0,0.8,26.0,486.0,771.66,568.86
2016,10,7,14,45,551.0,156.0,0.8,26.0,444.5,717.92,534.63
2016,10,7,15,0,515.0,153.0,0.8,26.0,403.0,671.01,504.47
2016,10,7,15,15,512.0,136.5,0.75,25.5,364.5,635.86,482.73
2016,10,7,15,30,509.0,120.0,0.7,25.0,326.0,598.57,458.78
2016,10,7,15,45,474.0,111.0,0.7,25.0,283.5,543.24,420.2
2016,10,7,16,0,439.0,102.0,0.7,25.0,241.0,488.8,381.09
2016,10,7,16,15,401.5,87.5,0.7,24.0,197.0,426.79,336.2
2016,10,7,16,30,364.0,73.0,0.7,23.0,153.0,366.78,290.46
2016,10,7,16,45,303.0,57.0,0.75,22.0,112.0,292.38,230.97
2016,10,7,17,0,242.0,41.0,0.8,21.0,71.0,223.52,172.42
2016,10,7,17,15,121.0,25.0,0.85,20.0,40.0,120.21,67.32
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,103.5,11.5,0.65,14.5,18.0,10.46,0.0
2016,10,8,6,30,207.0,23.0,0.6,15.0,36.0,19.14,4.79
2016,10,8,6,45,334.5,34.5,0.55,15.5,79.0,27.99,18.27
2016,10,8,7,0,462.0,46.0,0.5,16.0,122.0,36.56,26.49
2016,10,8,7,15,537.5,53.5,0.6,17.0,172.0,41.26,30.87
2016,10,8,7,30,613.0,61.0,0.7,18.0,222.0,45.9,34.97
2016,10,8,7,45,661.5,66.5,0.8,19.0,272.5,82.99,45.16
2016,10,8,8,0,710.0,72.0,0.9,20.0,323.0,139.12,79.24
2016,10,8,8,15,743.5,76.0,1.0,21.0,372.0,200.29,126.64
2016,10,8,8,30,777.0,80.0,1.1,22.0,421.0,261.53,177.66
2016,10,8,8,45,800.0,83.5,1.25,23.0,466.0,322.47,229.62
2016,10,8,9,0,823.0,87.0,1.4,24.0,511.0,385.17,282.09
2016,10,8,9,15,840.5,89.5,1.55,24.5,550.5,446.03,332.4
2016,10,8,9,30,858.0,92.0,1.7,25.0,590.0,507.33,381.5
2016,10,8,9,45,901.5,80.5,1.85,26.0,630.5,568.33,428.21
2016,10,8,10,0,945.0,69.0,2.0,27.0,671.0,631.13,474.8
2016,10,8,10,15,952.5,70.0,2.0,27.5,697.0,685.33,513.71
2016,10,8,10,30,960.0,71.0,2.0,28.0,723.0,737.57,549.7
2016,10,8,10,45,965.0,71.5,2.05,28.5,742.0,785.26,580.17
2016,10,8,11,0,970.0,72.0,2.1,29.0,761.0,830.28,608.49
2016,10,8,11,15,973.0,72.5,2.05,29.0,771.5,870.81,633.94
2016,10,8,11,30,976.0,73.0,2.0,29.0,782.0,908.13,657.07
2016,10,8,11,45,976.5,73.0,2.0,29.5,784.5,939.32,675.28
2016,10,8,12,0,977.0,73.0,2.0,30.0,787.0,966.82,691.09
2016,10,8,12,15,975.5,73.0,1.85,30.0,781.0,988.67,702.96
2016,10,8,12,30,974.0,73.0,1.7,30.0,775.0,1006.54,712.23
2016,10,8,12,45,969.0,73.5,1.6,30.0,760.5,1017.63,717.96
2016,10,8,13,0,964.0,74.0,1.5,30.0,746.0,1024.59,721.25
2016,10,8,13,15,958.0,73.5,1.35,30.0,724.0,1025.24,719.97
2016,10,8,13,30,952.0,73.0,1.2,30.0,702.0,1021.79,716.26
2016,10,8,13,45,943.0,72.0,1.05,30.0,672.0,1010.77,708.0
2016,10,8,14,0,934.0,71.0,0.9,30.0,642.0,995.83,697.48
2016,10,8,14,15,921.5,69.5,0.75,29.5,605.5,973.15,683.68
2016,10,8,14,30,909.0,68.0,0.6,29.0,569.0,946.96,667.78
2016,10,8,14,45,891.5,66.0,0.45,29.0,526.5,912.25,645.34
2016,10,8,15,0,874.0,64.0,0.3,29.0,484.0,874.71,621.31
2016,10,8,15,15,850.5,61.5,0.35,28.5,437.0,828.79,596.8
2016,10,8,15,30,827.0,59.0,0.4,28.0,390.0,781.07,570.38
2016,10,8,15,45,792.0,56.0,0.5,27.5,339.5,729.66,541.18
2016,10,8,16,0,757.0,53.0,0.6,27.0,289.0,669.79,504.51
2016,10,8,16,15,705.0,48.5,0.6,25.5,237.0,595.77,456.19
2016,10,8,16,30,653.0,44.0,0.6,24.0,185.0,523.77,406.02
2016,10,8,16,45,564.5,37.0,0.6,23.0,135.5,428.31,332.37
2016,10,8,17,0,476.0,30.0,0.6,22.0,86.0,339.59,257.78
2016,10,8,17,15,238.0,15.0,0.65,21.0,43.0,167.53,81.52
2016,10,8,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,6,15,156.0,10.0,0.4,15.5,19.0,9.1,0.0
2016,10,9,6,30,312.0,20.0,0.4,16.0,38.0,16.51,2.05
2016,10,9,6,45,436.0,29.0,0.4,16.5,83.0,25.43,15.94
2016,10,9,7,0,560.0,38.0,0.4,17.0,128.0,32.68,22.96
2016,10,9,7,15,629.0,44.0,0.4,17.5,179.0,36.86,26.94
2016,10,9,7,30,698.0,50.0,0.4,18.0,230.0,41.01,30.69
2016,10,9,7,45,740.5,54.0,0.45,19.0,281.0,80.27,40.66
2016,10,9,8,0,783.0,58.0,0.5,20.0,332.0,138.91,75.87
2016,10,9,8,15,812.0,61.5,0.6,21.0,381.0,199.67,123.01
2016,10,9,8,30,841.0,65.0,0.7,22.0,430.0,266.26,178.59
2016,10,9,8,45,860.0,67.5,0.85,23.0,474.5,328.2,231.61
2016,10,9,9,0,879.0,70.0,1.0,24.0,519.0,391.17,284.53
2016,10,9,9,15,893.5,72.0,1.05,24.5,558.5,452.52,334.91
2016,10,9,9,30,908.0,74.0,1.1,25.0,598.0,513.8,383.4
2016,10,9,9,45,919.5,75.0,1.15,26.0,631.5,572.14,427.18
2016,10,9,10,0,931.0,76.0,1.2,27.0,665.0,629.48,468.48
2016,10,9,10,15,938.5,77.0,1.2,27.0,691.0,683.01,507.11
2016,10,9,10,30,946.0,78.0,1.2,27.0,717.0,734.62,543.29
2016,10,9,10,45,949.5,79.0,1.2,27.5,735.0,781.15,572.01
2016,10,9,11,0,953.0,80.0,1.2,28.0,753.0,824.96,598.52
2016,10,9,11,15,955.5,80.5,1.15,28.0,763.0,864.48,622.46
2016,10,9,11,30,958.0,81.0,1.1,28.0,773.0,900.82,644.11
2016,10,9,11,45,957.5,81.5,1.1,28.5,775.0,931.2,661.32
2016,10,9,12,0,957.0,82.0,1.1,29.0,777.0,957.91,676.23
2016,10,9,12,15,955.5,81.5,1.05,29.0,770.5,978.8,688.05
2016,10,9,12,30,954.0,81.0,1.0,29.0,764.0,995.78,697.55
2016,10,9,12,45,517.5,201.0,0.95,29.0,570.5,738.07,532.94
2016,10,9,13,0,81.0,321.0,0.9,29.0,377.0,408.44,299.45
2016,10,9,13,15,81.5,310.5,0.95,28.5,365.5,400.81,297.65
2016,10,9,13,30,82.0,300.0,1.0,28.0,354.0,392.83,293.31
2016,10,9,13,45,486.5,192.5,1.1,28.0,489.5,717.6,532.27
2016,10,9,14,0,891.0,85.0,1.2,28.0,625.0,970.4,696.82
2016,10,9,14,15,877.5,83.0,1.3,27.5,588.5,946.82,683.09
2016,10,9,14,30,864.0,81.0,1.4,27.0,552.0,919.92,670.57
2016,10,9,14,45,844.0,78.5,1.5,27.0,510.0,892.58,656.19
2016,10,9,15,0,824.0,76.0,1.6,27.0,468.0,853.11,633.45
2016,10,9,15,15,797.5,73.0,1.7,26.5,421.0,805.03,605.57
2016,10,9,15,30,771.0,70.0,1.8,26.0,374.0,755.31,575.59
2016,10,9,15,45,732.5,65.5,1.95,25.5,324.0,692.82,535.61
