Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,694.0,61.0,2.1,25.0,274.0,630.35,493.66
2016,10,9,16,15,636.5,55.5,2.05,24.0,223.0,558.83,442.54
2016,10,9,16,30,579.0,50.0,2.0,23.0,172.0,485.45,386.49
2016,10,9,16,45,484.0,41.5,2.0,22.0,124.0,388.17,307.79
2016,10,9,17,0,389.0,33.0,2.0,21.0,76.0,299.06,229.83
2016,10,9,17,15,194.5,16.5,2.05,20.0,38.0,145.3,54.08
2016,10,9,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,124.0,10.0,1.15,11.5,17.0,9.1,0.0
2016,10,10,6,30,248.0,20.0,1.3,12.0,34.0,16.55,0.54
2016,10,10,6,45,377.5,30.5,1.5,12.5,77.5,24.65,15.44
2016,10,10,7,0,507.0,41.0,1.7,13.0,121.0,32.52,23.14
2016,10,10,7,15,580.5,48.0,1.65,13.5,171.5,37.03,27.5
2016,10,10,7,30,654.0,55.0,1.6,14.0,222.0,45.34,35.03
2016,10,10,7,45,699.5,60.0,1.6,15.0,273.0,83.5,45.3
2016,10,10,8,0,745.0,65.0,1.6,16.0,324.0,140.73,80.53
2016,10,10,8,15,723.0,74.5,1.5,16.5,355.5,195.36,126.09
2016,10,10,8,30,701.0,84.0,1.4,17.0,387.0,243.92,170.2
2016,10,10,8,45,645.5,111.5,1.3,18.0,413.0,298.22,219.33
2016,10,10,9,0,590.0,139.0,1.2,19.0,439.0,345.43,260.61
2016,10,10,9,15,610.5,146.0,1.3,19.5,477.0,399.19,304.94
2016,10,10,9,30,631.0,153.0,1.4,20.0,515.0,454.34,349.1
2016,10,10,9,45,597.0,176.0,1.5,21.0,534.0,496.19,381.22
2016,10,10,10,0,563.0,199.0,1.6,22.0,553.0,530.04,406.2
2016,10,10,10,15,379.5,260.0,1.65,22.0,503.0,496.15,380.52
2016,10,10,10,30,196.0,321.0,1.7,22.0,453.0,443.77,339.83
2016,10,10,10,45,567.5,204.0,1.8,22.5,599.0,630.83,482.6
2016,10,10,11,0,939.0,87.0,1.9,23.0,745.0,820.79,616.71
2016,10,10,11,15,758.0,163.5,1.95,23.0,700.0,801.47,601.73
2016,10,10,11,30,577.0,240.0,2.0,23.0,655.0,752.35,565.44
2016,10,10,11,45,759.5,164.5,2.15,23.5,712.0,859.95,642.11
2016,10,10,12,0,942.0,89.0,2.3,24.0,769.0,951.16,701.85
2016,10,10,12,15,738.5,169.5,2.35,24.0,699.5,890.24,661.16
2016,10,10,12,30,535.0,250.0,2.4,24.0,630.0,796.91,596.54
2016,10,10,12,45,535.0,242.5,2.5,24.0,616.5,800.22,601.04
2016,10,10,13,0,535.0,235.0,2.6,24.0,603.0,800.87,602.96
2016,10,10,13,15,464.0,253.0,2.7,24.0,564.5,758.47,573.2
2016,10,10,13,30,393.0,271.0,2.8,24.0,526.0,696.89,530.15
2016,10,10,13,45,633.0,181.0,2.9,24.0,571.0,852.47,645.93
2016,10,10,14,0,873.0,91.0,3.0,24.0,616.0,958.92,719.06
2016,10,10,14,15,579.5,161.5,3.05,23.5,501.5,771.99,592.33
2016,10,10,14,30,286.0,232.0,3.1,23.0,387.0,550.34,429.18
2016,10,10,14,45,266.0,215.5,3.2,23.0,351.0,509.71,401.16
2016,10,10,15,0,246.0,199.0,3.3,23.0,315.0,468.69,371.34
2016,10,10,15,15,305.5,169.5,3.35,22.5,298.5,479.17,383.25
2016,10,10,15,30,365.0,140.0,3.4,22.0,282.0,501.19,403.25
2016,10,10,15,45,336.5,126.0,3.5,21.5,243.5,434.31,352.88
2016,10,10,16,0,308.0,112.0,3.6,21.0,205.0,385.42,315.08
2016,10,10,16,15,279.5,93.5,3.55,20.0,166.0,331.51,272.27
2016,10,10,16,30,251.0,75.0,3.5,19.0,127.0,279.09,228.86
2016,10,10,16,45,202.5,56.5,3.45,18.0,90.5,215.95,174.64
2016,10,10,17,0,154.0,38.0,3.4,17.0,54.0,156.76,120.69
2016,10,10,17,15,77.0,19.0,3.45,16.0,27.0,73.97,12.92
2016,10,10,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,6,15,96.5,10.0,1.55,9.5,15.0,9.1,0.0
2016,10,11,6,30,193.0,20.0,1.7,10.0,30.0,16.61,0.0
2016,10,11,6,45,324.5,31.5,1.85,10.5,72.0,25.6,16.27
2016,10,11,7,0,456.0,43.0,2.0,11.0,114.0,34.28,24.87
2016,10,11,7,15,532.0,50.5,1.95,11.5,163.0,39.08,29.55
2016,10,11,7,30,608.0,58.0,1.9,12.0,212.0,43.82,33.94
2016,10,11,7,45,304.0,71.0,1.85,12.5,148.0,68.75,44.72
2016,10,11,8,0,0.0,84.0,1.8,13.0,84.0,73.34,57.33
2016,10,11,8,15,3.0,115.0,1.75,13.5,116.0,100.13,79.56
2016,10,11,8,30,6.0,146.0,1.7,14.0,148.0,127.74,102.04
2016,10,11,8,45,58.0,184.5,1.65,14.5,213.0,177.25,140.84
2016,10,11,9,0,110.0,223.0,1.6,15.0,278.0,234.74,186.05
2016,10,11,9,15,113.5,241.5,1.6,15.5,302.5,261.7,207.32
2016,10,11,9,30,117.0,260.0,1.6,16.0,327.0,292.8,231.58
2016,10,11,9,45,512.5,169.5,1.6,16.5,486.5,441.47,348.25
2016,10,11,10,0,908.0,79.0,1.6,17.0,646.0,617.89,482.57
2016,10,11,10,15,916.0,80.5,1.55,17.5,672.0,670.99,520.55
2016,10,11,10,30,924.0,82.0,1.5,18.0,698.0,722.29,556.91
2016,10,11,10,45,929.5,82.5,1.5,18.5,716.5,768.68,587.35
2016,10,11,11,0,935.0,83.0,1.5,19.0,735.0,812.55,615.37
2016,10,11,11,15,938.0,83.5,1.5,19.0,745.5,851.69,641.03
2016,10,11,11,30,941.0,84.0,1.5,19.0,756.0,887.73,664.48
2016,10,11,11,45,940.0,85.0,1.5,19.5,757.5,917.6,682.47
2016,10,11,12,0,939.0,86.0,1.5,20.0,759.0,943.87,698.07
2016,10,11,12,15,938.0,85.5,1.5,20.0,753.0,964.73,711.51
2016,10,11,12,30,937.0,85.0,1.5,20.0,747.0,981.76,722.63
2016,10,11,12,45,721.0,165.0,1.55,20.0,668.5,898.18,668.8
2016,10,11,13,0,505.0,245.0,1.6,20.0,590.0,782.47,589.94
2016,10,11,13,15,684.5,174.5,1.7,20.0,626.5,890.46,669.14
2016,10,11,13,30,864.0,104.0,1.8,20.0,663.0,979.52,729.26
2016,10,11,13,45,739.5,136.0,1.9,20.0,599.0,902.98,679.68
2016,10,11,14,0,615.0,168.0,2.0,20.0,535.0,817.2,624.15
2016,10,11,14,15,590.5,163.0,2.1,19.5,498.5,782.89,604.37
2016,10,11,14,30,566.0,158.0,2.2,19.0,462.0,739.43,577.1
2016,10,11,14,45,637.5,125.0,2.35,19.0,442.0,764.1,597.75
2016,10,11,15,0,709.0,92.0,2.5,19.0,422.0,772.84,606.5
2016,10,11,15,15,678.0,87.5,2.6,18.5,377.0,722.31,573.17
2016,10,11,15,30,647.0,83.0,2.7,18.0,332.0,670.87,538.59
2016,10,11,15,45,636.0,77.0,2.85,18.0,294.0,632.9,512.2
2016,10,11,16,0,625.0,71.0,3.0,18.0,256.0,593.33,483.3
2016,10,11,16,15,561.0,63.5,2.95,17.0,206.0,512.58,421.63
2016,10,11,16,30,497.0,56.0,2.9,16.0,156.0,435.26,358.49
2016,10,11,16,45,393.0,45.5,2.85,15.5,110.0,333.8,272.0
2016,10,11,17,0,289.0,35.0,2.8,15.0,64.0,241.24,186.71
2016,10,11,17,15,144.5,17.5,2.9,14.5,32.0,114.59,0.0
2016,10,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,71.0,10.0,1.7,10.0,13.5,9.1,0.0
2016,10,12,6,30,142.0,20.0,1.8,10.0,27.0,15.82,0.0
2016,10,12,6,45,279.0,33.0,1.9,10.5,68.0,27.06,17.37
2016,10,12,7,0,416.0,46.0,2.0,11.0,109.0,37.05,27.28
2016,10,12,7,15,495.5,54.5,1.9,11.5,157.0,42.55,32.63
2016,10,12,7,30,575.0,63.0,1.8,12.0,205.0,47.96,37.65
2016,10,12,7,45,636.5,66.5,1.75,12.5,256.5,82.17,46.52
2016,10,12,8,0,698.0,70.0,1.7,13.0,308.0,136.35,79.92
2016,10,12,8,15,732.0,74.5,1.55,13.5,356.0,196.95,128.55
2016,10,12,8,30,766.0,79.0,1.4,14.0,404.0,257.8,181.08
2016,10,12,8,45,797.0,80.0,1.3,15.0,449.5,317.93,233.53
2016,10,12,9,0,828.0,81.0,1.2,16.0,495.0,380.69,287.01
2016,10,12,9,15,845.0,83.5,1.2,16.5,534.0,441.24,338.1
2016,10,12,9,30,862.0,86.0,1.2,17.0,573.0,502.17,387.61
2016,10,12,9,45,877.0,86.5,1.2,17.5,606.5,559.28,432.49
2016,10,12,10,0,892.0,87.0,1.2,18.0,640.0,615.92,475.36
2016,10,12,10,15,900.5,88.5,1.35,18.5,666.0,668.59,515.15
2016,10,12,10,30,909.0,90.0,1.5,19.0,692.0,719.55,552.72
2016,10,12,10,45,915.5,90.5,1.65,20.0,710.5,766.05,583.82
2016,10,12,11,0,922.0,91.0,1.8,21.0,729.0,810.16,612.29
2016,10,12,11,15,925.0,91.5,1.95,21.0,739.5,848.86,639.2
2016,10,12,11,30,928.0,92.0,2.1,21.0,750.0,884.5,664.08
2016,10,12,11,45,928.5,92.5,2.3,21.0,752.0,914.77,685.85
2016,10,12,12,0,929.0,93.0,2.5,21.0,754.0,941.55,705.39
2016,10,12,12,15,927.5,92.5,2.6,21.0,748.0,961.76,719.74
2016,10,12,12,30,926.0,92.0,2.7,21.0,742.0,978.18,731.77
2016,10,12,12,45,928.5,88.5,2.85,21.0,729.0,991.03,742.05
2016,10,12,13,0,931.0,85.0,3.0,21.0,716.0,999.97,749.89
2016,10,12,13,15,924.5,84.0,2.9,21.0,693.5,999.28,749.35
2016,10,12,13,30,918.0,83.0,2.8,21.0,671.0,994.63,746.4
2016,10,12,13,45,910.5,80.5,2.75,21.0,642.0,983.27,739.6
2016,10,12,14,0,903.0,78.0,2.7,21.0,613.0,968.09,730.45
2016,10,12,14,15,733.5,117.5,2.75,21.0,535.0,863.73,661.09
2016,10,12,14,30,564.0,157.0,2.8,21.0,457.0,735.41,573.06
2016,10,12,14,45,298.5,168.5,2.9,21.0,326.0,479.82,382.26
2016,10,12,15,0,33.0,180.0,3.0,21.0,195.0,222.22,175.8
2016,10,12,15,15,46.5,166.5,3.15,20.5,185.5,220.6,176.58
2016,10,12,15,30,60.0,153.0,3.3,20.0,176.0,218.4,176.17
2016,10,12,15,45,54.5,133.0,3.5,19.5,151.5,191.34,154.76
2016,10,12,16,0,49.0,113.0,3.7,19.0,127.0,164.42,132.99
2016,10,12,16,15,317.5,79.0,3.35,18.0,143.5,353.05,292.76
2016,10,12,16,30,586.0,45.0,3.0,17.0,160.0,473.95,389.35
2016,10,12,16,45,488.0,36.5,2.7,16.5,113.0,381.51,308.41
2016,10,12,17,0,390.0,28.0,2.4,16.0,66.0,291.98,222.03
2016,10,12,17,15,195.0,14.0,2.2,15.0,33.0,136.75,0.0
2016,10,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,1.5,1.1,9.5,1.5,1.36,0.0
2016,10,13,6,30,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,10,13,6,45,0.0,7.5,1.35,10.5,7.5,6.58,0.0
2016,10,13,7,0,0.0,12.0,1.5,11.0,12.0,10.53,3.73
2016,10,13,7,15,0.0,18.0,1.55,11.0,18.0,15.82,8.65
2016,10,13,7,30,0.0,24.0,1.6,11.0,24.0,21.11,13.55
2016,10,13,7,45,0.0,29.5,1.65,11.5,29.5,25.97,16.95
2016,10,13,8,0,0.0,35.0,1.7,12.0,35.0,30.84,21.1
2016,10,13,8,15,253.5,81.5,1.7,12.0,188.0,113.84,80.78
2016,10,13,8,30,507.0,128.0,1.7,12.0,341.0,233.29,172.23
2016,10,13,8,45,457.0,156.0,1.7,12.5,363.5,277.42,212.76
2016,10,13,9,0,407.0,184.0,1.7,13.0,386.0,315.53,247.09
2016,10,13,9,15,415.0,199.0,1.65,13.5,419.0,360.78,284.71
2016,10,13,9,30,423.0,214.0,1.6,14.0,452.0,406.52,321.55
2016,10,13,9,45,427.5,228.0,1.55,15.0,480.5,449.83,354.75
2016,10,13,10,0,432.0,242.0,1.5,16.0,509.0,492.91,386.61
2016,10,13,10,15,436.0,251.0,1.5,16.5,529.5,530.68,414.57
2016,10,13,10,30,440.0,260.0,1.5,17.0,550.0,567.76,441.38
2016,10,13,10,45,435.0,269.5,1.55,17.5,562.5,597.97,462.81
2016,10,13,11,0,430.0,279.0,1.6,18.0,575.0,626.5,482.68
2016,10,13,11,15,408.0,291.5,1.65,18.5,575.5,632.01,485.73
2016,10,13,11,30,386.0,304.0,1.7,19.0,576.0,644.87,493.88
2016,10,13,11,45,393.0,300.0,1.75,19.5,577.5,662.75,506.34
2016,10,13,12,0,400.0,296.0,1.8,20.0,579.0,679.27,517.76
2016,10,13,12,15,306.5,316.0,1.85,20.0,532.0,628.93,480.21
2016,10,13,12,30,213.0,336.0,1.9,20.0,485.0,557.8,427.71
2016,10,13,12,45,226.0,327.0,2.0,20.5,482.0,566.97,435.36
2016,10,13,13,0,239.0,318.0,2.1,21.0,479.0,575.31,441.9
2016,10,13,13,15,327.0,287.5,2.15,21.0,500.0,647.65,497.17
2016,10,13,13,30,415.0,257.0,2.2,21.0,521.0,700.71,538.04
2016,10,13,13,45,390.0,250.0,2.25,21.5,489.0,670.7,516.06
2016,10,13,14,0,365.0,243.0,2.3,22.0,457.0,639.2,493.55
2016,10,13,14,15,259.5,240.5,2.35,21.5,388.0,536.42,418.42
2016,10,13,14,30,154.0,238.0,2.4,21.0,319.0,417.9,329.26
2016,10,13,14,45,86.0,202.5,2.45,21.0,247.0,295.54,234.69
2016,10,13,15,0,18.0,167.0,2.5,21.0,175.0,178.74,140.87
2016,10,13,15,15,52.0,161.0,2.5,20.5,181.0,218.69,175.2
2016,10,13,15,30,86.0,155.0,2.5,20.0,187.0,243.36,196.81
2016,10,13,15,45,79.5,134.0,2.5,19.5,160.5,213.34,173.07
2016,10,13,16,0,73.0,113.0,2.5,19.0,134.0,183.37,148.93
2016,10,13,16,15,63.0,92.0,2.35,18.0,107.5,150.97,122.21
2016,10,13,16,30,53.0,71.0,2.2,17.0,81.0,118.81,94.91
2016,10,13,16,45,34.0,51.0,2.05,16.5,56.5,82.76,63.4
2016,10,13,17,0,15.0,31.0,1.9,16.0,32.0,46.72,30.62
2016,10,13,17,15,7.5,15.5,1.95,15.5,16.0,17.97,0.0
2016,10,13,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.95,11.5,7.0,6.37,0.0
2016,10,14,6,30,0.0,14.0,2.2,12.0,14.0,12.34,0.0
2016,10,14,6,45,30.5,32.5,2.5,12.5,37.0,27.46,17.13
2016,10,14,7,0,61.0,51.0,2.8,13.0,60.0,41.25,30.61
2016,10,14,7,15,75.5,72.0,2.85,13.0,87.5,56.98,45.15
2016,10,14,7,30,90.0,93.0,2.9,13.0,115.0,72.27,59.12
2016,10,14,7,45,99.0,114.0,3.0,13.5,143.5,94.93,72.75
2016,10,14,8,0,108.0,135.0,3.1,14.0,172.0,122.13,93.57
2016,10,14,8,15,273.0,137.5,3.25,14.5,247.5,163.6,120.67
2016,10,14,8,30,438.0,140.0,3.4,15.0,323.0,226.75,168.02
2016,10,14,8,45,424.5,161.0,3.55,15.5,353.5,271.88,208.14
2016,10,14,9,0,411.0,182.0,3.7,16.0,384.0,315.3,246.1
2016,10,14,9,15,245.0,214.0,3.8,16.0,337.5,299.17,237.42
2016,10,14,9,30,79.0,246.0,3.9,16.0,291.0,258.98,206.64
2016,10,14,9,45,473.0,163.5,4.0,16.5,451.0,414.47,331.98
2016,10,14,10,0,867.0,81.0,4.1,17.0,611.0,594.01,473.97
2016,10,14,10,15,614.5,181.0,4.2,17.0,564.5,581.1,462.23
2016,10,14,10,30,362.0,281.0,4.3,17.0,518.0,526.95,418.26
2016,10,14,10,45,223.0,299.5,4.4,17.5,446.5,455.61,361.4
2016,10,14,11,0,84.0,318.0,4.5,18.0,375.0,370.35,292.17
2016,10,14,11,15,60.5,304.5,4.55,18.0,346.0,343.43,270.98
2016,10,14,11,30,37.0,291.0,4.6,18.0,317.0,314.28,247.66
2016,10,14,11,45,26.5,268.0,4.7,18.5,286.5,271.58,213.66
2016,10,14,12,0,16.0,245.0,4.8,19.0,256.0,241.13,189.13
2016,10,14,12,15,8.0,183.0,4.85,19.0,188.5,174.26,135.98
2016,10,14,12,30,0.0,121.0,4.9,19.0,121.0,108.37,82.86
2016,10,14,12,45,9.5,183.0,4.95,19.0,189.5,176.85,138.49
2016,10,14,13,0,19.0,245.0,5.0,19.0,258.0,249.3,196.49
2016,10,14,13,15,9.5,187.5,5.0,19.0,194.0,182.69,143.31
2016,10,14,13,30,0.0,130.0,5.0,19.0,130.0,117.48,90.62
2016,10,14,13,45,0.0,117.0,5.05,19.0,117.0,105.21,80.86
2016,10,14,14,0,0.0,104.0,5.1,19.0,104.0,92.95,71.03
2016,10,14,14,15,0.0,97.5,5.05,19.0,97.5,86.91,66.25
2016,10,14,14,30,0.0,91.0,5.0,19.0,91.0,80.87,61.46
2016,10,14,14,45,0.0,56.0,5.0,19.0,56.0,49.48,35.63
2016,10,14,15,0,0.0,21.0,5.0,19.0,21.0,18.5,9.87
2016,10,14,15,15,0.0,18.5,4.9,18.5,18.5,16.29,8.08
2016,10,14,15,30,0.0,16.0,4.8,18.0,16.0,14.07,6.27
2016,10,14,15,45,307.0,37.5,4.7,18.0,124.0,311.95,262.96
2016,10,14,16,0,614.0,59.0,4.6,18.0,232.0,565.48,467.54
2016,10,14,16,15,549.5,52.5,4.3,17.5,184.5,486.88,403.05
2016,10,14,16,30,485.0,46.0,4.0,17.0,137.0,412.13,339.43
2016,10,14,16,45,384.0,36.5,3.75,16.5,94.5,315.7,255.46
2016,10,14,17,0,283.0,27.0,3.5,16.0,52.0,228.03,166.75
2016,10,14,17,15,141.5,13.5,3.3,15.5,26.0,85.03,0.0
2016,10,14,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,88.5,8.0,1.4,11.5,11.5,7.28,0.0
2016,10,15,6,30,177.0,16.0,1.7,12.0,23.0,14.55,0.0
2016,10,15,6,45,318.0,27.0,2.0,12.5,63.0,21.93,12.35
2016,10,15,7,0,459.0,38.0,2.3,13.0,103.0,30.34,21.01
2016,10,15,7,15,537.5,45.0,2.5,13.5,150.5,34.92,25.49
2016,10,15,7,30,616.0,52.0,2.7,14.0,198.0,39.45,29.7
2016,10,15,7,45,385.0,92.5,2.95,14.5,191.0,89.39,59.63
2016,10,15,8,0,154.0,133.0,3.2,15.0,184.0,125.89,94.39
2016,10,15,8,15,155.5,155.0,3.45,15.5,213.0,156.95,119.77
2016,10,15,8,30,157.0,177.0,3.7,16.0,242.0,188.58,146.27
2016,10,15,8,45,144.5,196.5,3.95,17.0,261.5,214.48,168.14
2016,10,15,9,0,132.0,216.0,4.2,18.0,281.0,239.05,188.4
2016,10,15,9,15,143.0,234.5,4.4,18.0,310.0,271.34,214.82
2016,10,15,9,30,154.0,253.0,4.6,18.0,339.0,305.02,242.16
2016,10,15,9,45,248.5,256.5,4.8,18.5,403.5,375.8,298.41
2016,10,15,10,0,343.0,260.0,5.0,19.0,468.0,451.7,358.4
2016,10,15,10,15,621.0,171.0,5.15,19.0,567.0,575.35,458.07
2016,10,15,10,30,899.0,82.0,5.3,19.0,666.0,701.94,559.36
2016,10,15,10,45,903.5,83.0,5.5,19.5,683.5,746.71,591.77
2016,10,15,11,0,908.0,84.0,5.7,20.0,701.0,788.98,621.94
2016,10,15,11,15,910.0,84.5,5.8,20.0,710.0,826.01,648.95
2016,10,15,11,30,912.0,85.0,5.9,20.0,719.0,859.97,673.73
2016,10,15,11,45,570.0,210.5,6.05,20.0,607.0,734.44,579.76
2016,10,15,12,0,228.0,336.0,6.2,20.0,495.0,554.76,436.7
2016,10,15,12,15,566.5,210.5,6.3,20.0,601.5,766.18,606.24
2016,10,15,12,30,905.0,85.0,6.4,20.0,708.0,946.18,739.32
2016,10,15,12,45,893.5,87.5,6.5,20.0,692.0,952.29,743.89
2016,10,15,13,0,882.0,90.0,6.6,20.0,676.0,954.49,746.67
2016,10,15,13,15,874.5,89.0,6.65,19.5,653.5,952.52,747.83
2016,10,15,13,30,867.0,88.0,6.7,19.0,631.0,946.8,746.45
2016,10,15,13,45,438.0,138.5,6.8,19.0,412.5,602.09,488.09
2016,10,15,14,0,9.0,189.0,6.9,19.0,194.0,187.1,147.68
2016,10,15,14,15,4.5,163.5,6.85,19.0,166.0,157.37,124.06
2016,10,15,14,30,0.0,138.0,6.8,19.0,138.0,127.8,100.04
2016,10,15,14,45,13.0,154.0,6.75,19.0,159.5,158.07,125.72
2016,10,15,15,0,26.0,170.0,6.7,19.0,181.0,190.14,152.82
2016,10,15,15,15,135.0,157.5,6.55,18.5,207.5,301.4,248.26
2016,10,15,15,30,244.0,145.0,6.4,18.0,234.0,390.72,324.5
2016,10,15,15,45,227.0,126.0,6.3,17.5,199.5,347.85,290.02
2016,10,15,16,0,210.0,107.0,6.2,17.0,165.0,305.3,255.13
2016,10,15,16,15,186.5,87.0,5.8,16.5,131.0,257.2,214.29
2016,10,15,16,30,163.0,67.0,5.4,16.0,97.0,210.24,173.24
2016,10,15,16,45,122.0,48.0,5.05,16.0,66.5,155.49,124.05
2016,10,15,17,0,81.0,29.0,4.7,16.0,36.0,101.09,68.98
2016,10,15,17,15,40.5,14.5,4.5,15.5,18.0,33.93,0.0
2016,10,15,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.1,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,14.0,3.0,2.73,0.0
2016,10,16,6,45,0.0,10.0,4.35,14.0,10.0,8.78,1.4
2016,10,16,7,0,0.0,17.0,4.5,14.0,17.0,14.94,7.41
2016,10,16,7,15,0.0,25.0,4.65,14.0,25.0,22.0,13.92
2016,10,16,7,30,0.0,33.0,4.8,14.0,33.0,29.07,20.4
2016,10,16,7,45,0.0,42.0,4.95,14.5,42.0,37.03,26.14
2016,10,16,8,0,0.0,51.0,5.1,15.0,51.0,45.01,32.87
2016,10,16,8,15,0.0,59.0,5.3,15.0,59.0,52.11,38.84
2016,10,16,8,30,0.0,67.0,5.5,15.0,67.0,59.22,44.74
2016,10,16,8,45,0.0,97.0,5.7,15.5,97.0,85.55,66.65
2016,10,16,9,0,0.0,127.0,5.9,16.0,127.0,111.9,88.26
2016,10,16,9,15,0.0,142.5,6.1,16.0,142.5,125.91,99.6
2016,10,16,9,30,0.0,158.0,6.3,16.0,158.0,140.09,111.03
2016,10,16,9,45,42.5,216.0,6.5,16.5,242.0,219.18,175.45
2016,10,16,10,0,85.0,274.0,6.7,17.0,326.0,302.42,242.33
2016,10,16,10,15,46.5,237.5,6.8,17.0,266.5,249.83,199.56
2016,10,16,10,30,8.0,201.0,6.9,17.0,207.0,186.54,147.66
2016,10,16,10,45,131.5,259.5,7.05,17.5,348.5,349.97,281.16
2016,10,16,11,0,255.0,318.0,7.2,18.0,490.0,511.72,409.58
2016,10,16,11,15,127.5,179.5,7.25,18.0,265.5,281.05,226.35
2016,10,16,11,30,0.0,41.0,7.3,18.0,41.0,36.28,24.27
2016,10,16,11,45,0.0,41.5,7.4,18.0,41.5,36.73,24.67
2016,10,16,12,0,0.0,42.0,7.5,18.0,42.0,37.17,25.04
2016,10,16,12,15,2.5,112.0,7.45,18.0,114.0,102.24,78.49
2016,10,16,12,30,5.0,182.0,7.4,18.0,186.0,171.24,134.59
2016,10,16,12,45,2.5,153.0,7.4,18.0,155.0,141.26,110.28
2016,10,16,13,0,0.0,124.0,7.4,18.0,124.0,111.44,86.02
2016,10,16,13,15,0.0,75.5,7.3,18.0,75.5,66.89,49.63
2016,10,16,13,30,0.0,27.0,7.2,18.0,27.0,23.85,14.15
2016,10,16,13,45,0.0,25.5,7.15,18.0,25.5,22.52,13.08
2016,10,16,14,0,0.0,24.0,7.1,18.0,24.0,21.18,12.01
2016,10,16,14,15,0.0,22.0,7.05,17.5,22.0,19.41,10.59
2016,10,16,14,30,0.0,20.0,7.0,17.0,20.0,17.63,9.17
2016,10,16,14,45,0.0,18.0,6.95,17.0,18.0,15.86,7.72
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,14.09,6.26
2016,10,16,15,15,26.5,79.5,6.75,16.5,89.5,99.4,79.46
2016,10,16,15,30,53.0,143.0,6.6,16.0,163.0,201.79,166.19
2016,10,16,15,45,49.0,123.5,6.5,16.0,139.5,176.69,145.25
2016,10,16,16,0,45.0,104.0,6.4,16.0,116.0,151.65,124.11
2016,10,16,16,15,297.5,72.5,6.05,15.5,127.0,329.0,277.0
2016,10,16,16,30,550.0,41.0,5.7,15.0,138.0,440.23,367.45
2016,10,16,16,45,445.0,32.5,5.4,15.0,94.0,346.6,281.7
2016,10,16,17,0,340.0,24.0,5.1,15.0,50.0,251.35,171.8
2016,10,16,17,15,170.0,12.0,4.95,14.5,25.0,97.63,0.0
2016,10,16,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,10.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,11.0,20.0,13.64,0.0
2016,10,17,6,45,303.0,26.5,1.45,11.5,59.0,21.69,11.67
2016,10,17,7,0,448.0,38.0,1.6,12.0,98.0,30.58,21.23
2016,10,17,7,15,531.0,45.0,1.7,12.0,146.0,35.14,25.82
2016,10,17,7,30,614.0,52.0,1.8,12.0,194.0,39.67,30.15
2016,10,17,7,45,668.0,56.5,1.95,12.5,243.5,78.8,43.06
2016,10,17,8,0,722.0,61.0,2.1,13.0,293.0,134.11,77.21
2016,10,17,8,15,755.5,64.5,2.15,13.5,340.5,191.37,123.23
2016,10,17,8,30,789.0,68.0,2.2,14.0,388.0,252.19,176.43
2016,10,17,8,45,815.0,70.5,2.25,14.5,432.5,313.08,231.05
2016,10,17,9,0,841.0,73.0,2.3,15.0,477.0,375.96,286.68
2016,10,17,9,15,857.5,75.0,2.3,15.5,515.5,436.66,339.26
2016,10,17,9,30,874.0,77.0,2.3,16.0,554.0,496.29,389.26
2016,10,17,9,45,878.5,81.5,2.3,16.5,584.5,551.97,434.47
2016,10,17,10,0,883.0,86.0,2.3,17.0,615.0,606.09,476.85
2016,10,17,10,15,891.5,87.5,2.3,17.0,640.5,657.9,517.12
2016,10,17,10,30,900.0,89.0,2.3,17.0,666.0,708.01,555.07
2016,10,17,10,45,907.0,89.0,2.35,17.5,684.0,753.52,586.89
2016,10,17,11,0,914.0,89.0,2.4,18.0,702.0,796.68,615.81
2016,10,17,11,15,917.0,89.5,2.45,18.0,712.0,834.65,642.03
2016,10,17,11,30,920.0,90.0,2.5,18.0,722.0,869.6,666.11
2016,10,17,11,45,525.0,211.5,2.55,18.0,572.5,695.59,540.45
2016,10,17,12,0,130.0,333.0,2.6,18.0,423.0,465.1,362.07
2016,10,17,12,15,524.0,211.0,2.65,18.0,567.0,726.77,567.37
2016,10,17,12,30,918.0,89.0,2.7,18.0,711.0,959.83,731.2
2016,10,17,12,45,919.0,85.5,2.8,18.5,697.5,970.72,736.35
2016,10,17,13,0,920.0,82.0,2.9,19.0,684.0,977.72,741.16
2016,10,17,13,15,630.0,174.0,2.95,18.5,580.0,830.87,642.03
2016,10,17,13,30,340.0,266.0,3.0,18.0,476.0,638.34,500.23
2016,10,17,13,45,612.5,171.5,3.1,18.0,528.0,814.29,637.13
2016,10,17,14,0,885.0,77.0,3.2,18.0,580.0,940.9,727.06
2016,10,17,14,15,871.0,75.0,3.25,18.0,543.5,916.7,710.98
2016,10,17,14,30,857.0,73.0,3.3,18.0,507.0,889.3,693.91
2016,10,17,14,45,837.5,70.5,3.35,18.0,465.5,862.29,677.03
2016,10,17,15,0,818.0,68.0,3.4,18.0,424.0,823.54,651.43
2016,10,17,15,15,789.5,65.0,3.35,17.5,378.0,774.24,618.34
2016,10,17,15,30,761.0,62.0,3.3,17.0,332.0,723.53,583.36
2016,10,17,15,45,720.0,57.5,3.3,16.5,283.0,660.09,537.67
2016,10,17,16,0,679.0,53.0,3.3,16.0,234.0,596.97,490.3
2016,10,17,16,15,613.0,47.0,2.9,15.0,185.0,515.26,425.56
2016,10,17,16,30,547.0,41.0,2.5,14.0,136.0,443.5,364.59
2016,10,17,16,45,431.0,32.5,2.15,13.5,91.5,337.38,271.19
2016,10,17,17,0,315.0,24.0,1.8,13.0,47.0,234.54,149.94
2016,10,17,17,15,157.5,12.0,1.75,12.5,23.5,90.96,0.0
2016,10,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,15,79.0,7.0,1.85,8.5,9.5,0.0,0.0
2016,10,18,6,30,158.0,14.0,2.1,9.0,19.0,12.73,0.0
2016,10,18,6,45,312.0,25.0,2.35,9.5,58.5,20.43,10.4
2016,10,18,7,0,466.0,36.0,2.6,10.0,98.0,28.95,19.91
2016,10,18,7,15,549.0,43.0,2.85,10.5,146.0,33.6,24.56
2016,10,18,7,30,632.0,50.0,3.1,11.0,194.0,41.74,32.11
2016,10,18,7,45,686.5,54.5,3.4,11.5,244.5,77.81,41.95
2016,10,18,8,0,741.0,59.0,3.7,12.0,295.0,134.27,76.96
2016,10,18,8,15,774.0,62.5,3.85,12.5,342.5,192.55,124.24
2016,10,18,8,30,807.0,66.0,4.0,13.0,390.0,254.3,178.93
2016,10,18,8,45,831.5,68.0,4.15,13.5,434.0,315.25,234.62
2016,10,18,9,0,856.0,70.0,4.3,14.0,478.0,379.22,292.36
2016,10,18,9,15,872.0,72.0,4.35,14.5,516.0,439.19,345.67
2016,10,18,9,30,888.0,74.0,4.4,15.0,554.0,499.27,397.44
2016,10,18,9,45,901.5,74.5,4.5,15.5,587.0,556.34,445.41
2016,10,18,10,0,915.0,75.0,4.6,16.0,620.0,612.62,491.31
2016,10,18,10,15,923.0,76.0,4.6,16.0,645.0,664.9,533.49
2016,10,18,10,30,931.0,77.0,4.6,16.0,670.0,715.33,573.23
2016,10,18,10,45,936.0,77.5,4.65,16.5,687.5,760.99,605.94
2016,10,18,11,0,941.0,78.0,4.7,17.0,705.0,804.07,635.95
2016,10,18,11,15,943.5,78.5,4.7,17.0,715.0,842.38,663.21
2016,10,18,11,30,946.0,79.0,4.7,17.0,725.0,877.55,688.12
2016,10,18,11,45,946.0,79.5,4.7,17.5,726.0,907.27,707.71
2016,10,18,12,0,946.0,80.0,4.7,18.0,727.0,933.43,724.74
2016,10,18,12,15,944.0,79.5,4.7,18.0,720.5,952.94,738.54
2016,10,18,12,30,942.0,79.0,4.7,18.0,714.0,968.59,749.79
2016,10,18,12,45,935.5,79.5,4.7,18.0,698.5,977.33,756.36
2016,10,18,13,0,929.0,80.0,4.7,18.0,683.0,982.08,760.36
2016,10,18,13,15,922.0,79.0,4.7,17.5,660.5,980.57,761.67
2016,10,18,13,30,915.0,78.0,4.7,17.0,638.0,975.14,760.43
2016,10,18,13,45,906.5,76.0,4.7,17.0,608.5,963.18,753.28
2016,10,18,14,0,898.0,74.0,4.7,17.0,579.0,947.49,743.65
2016,10,18,14,15,884.0,72.0,4.7,17.0,543.0,923.09,727.89
2016,10,18,14,30,870.0,70.0,4.7,17.0,507.0,895.44,709.81
2016,10,18,14,45,853.5,66.5,4.7,17.0,465.5,860.54,686.35
2016,10,18,15,0,837.0,63.0,4.7,17.0,424.0,822.96,660.67
2016,10,18,15,15,809.5,60.5,4.6,16.5,378.0,783.36,633.71
2016,10,18,15,30,782.0,58.0,4.5,16.0,332.0,733.64,598.4
2016,10,18,15,45,740.5,54.0,4.4,16.0,282.5,669.91,550.1
2016,10,18,16,0,699.0,50.0,4.3,16.0,233.0,606.5,500.44
2016,10,18,16,15,634.0,44.5,3.8,15.0,183.5,525.58,435.5
2016,10,18,16,30,569.0,39.0,3.3,14.0,134.0,447.87,369.37
2016,10,18,16,45,450.5,30.5,2.8,13.5,89.5,338.54,272.03
2016,10,18,17,0,332.0,22.0,2.3,13.0,45.0,239.37,139.69
2016,10,18,17,15,166.0,11.0,2.25,12.5,22.5,94.06,0.0
2016,10,18,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,15,100.5,6.0,1.65,7.5,9.0,0.0,0.0
2016,10,19,6,30,201.0,12.0,1.8,8.0,18.0,10.91,0.0
2016,10,19,6,45,352.5,22.0,2.0,8.5,57.0,19.45,9.26
2016,10,19,7,0,504.0,32.0,2.2,9.0,96.0,27.91,19.03
2016,10,19,7,15,583.5,38.0,2.3,9.5,144.5,32.24,23.43
2016,10,19,7,30,663.0,44.0,2.4,10.0,193.0,36.59,27.58
2016,10,19,7,45,711.5,48.0,2.5,11.0,242.0,73.11,37.4
2016,10,19,8,0,760.0,52.0,2.6,12.0,291.0,129.9,72.41
2016,10,19,8,15,792.0,55.0,2.75,12.5,338.5,188.57,119.95
2016,10,19,8,30,824.0,58.0,2.9,13.0,386.0,252.93,176.79
2016,10,19,8,45,846.5,60.5,3.05,14.0,429.5,314.05,232.1
2016,10,19,9,0,869.0,63.0,3.2,15.0,473.0,376.59,287.88
2016,10,19,9,15,884.5,64.5,3.25,15.5,511.5,436.39,340.6
2016,10,19,9,30,900.0,66.0,3.3,16.0,550.0,496.2,391.63
2016,10,19,9,45,912.5,67.0,3.4,17.0,582.0,553.65,438.46
2016,10,19,10,0,925.0,68.0,3.5,18.0,614.0,610.21,482.9
2016,10,19,10,15,932.5,68.5,3.5,18.5,639.0,661.93,522.89
2016,10,19,10,30,940.0,69.0,3.5,19.0,664.0,711.72,560.24
2016,10,19,10,45,945.0,70.0,3.5,19.5,681.5,758.1,592.14
2016,10,19,11,0,950.0,71.0,3.5,20.0,699.0,801.89,621.55
2016,10,19,11,15,952.5,71.5,3.45,20.0,709.0,840.34,647.82
2016,10,19,11,30,955.0,72.0,3.4,20.0,719.0,875.62,671.73
2016,10,19,11,45,955.0,72.0,3.4,20.5,720.5,904.86,690.34
2016,10,19,12,0,955.0,72.0,3.4,21.0,722.0,930.48,706.44
2016,10,19,12,15,953.5,71.5,3.4,21.0,715.0,950.44,720.09
2016,10,19,12,30,952.0,71.0,3.4,21.0,708.0,966.53,731.25
2016,10,19,12,45,945.0,72.0,3.4,21.5,693.0,975.39,736.26
2016,10,19,13,0,938.0,73.0,3.4,22.0,678.0,980.23,738.75
2016,10,19,13,15,931.0,72.5,3.4,22.0,655.5,979.24,738.94
2016,10,19,13,30,924.0,72.0,3.4,22.0,633.0,974.31,736.68
2016,10,19,13,45,914.0,70.5,3.4,22.0,603.5,961.42,729.2
2016,10,19,14,0,904.0,69.0,3.4,22.0,574.0,944.79,719.35
2016,10,19,14,15,890.0,67.5,3.4,21.5,538.0,920.9,705.95
2016,10,19,14,30,876.0,66.0,3.4,21.0,502.0,893.76,690.26
2016,10,19,14,45,856.5,63.5,3.4,21.0,460.0,857.35,666.58
2016,10,19,15,0,837.0,61.0,3.4,21.0,418.0,818.44,640.85
2016,10,19,15,15,809.5,58.5,3.1,20.5,372.0,778.88,613.84
2016,10,19,15,30,782.0,56.0,2.8,20.0,326.0,729.26,578.79
2016,10,19,15,45,741.5,52.0,2.55,19.5,277.5,666.43,533.15
