Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,0,701.0,48.0,2.3,19.0,229.0,603.89,486.05
2016,10,19,16,15,636.0,42.5,2.0,18.0,179.5,523.13,423.28
2016,10,19,16,30,571.0,37.0,1.7,17.0,130.0,445.7,359.09
2016,10,19,16,45,454.0,28.5,1.45,16.0,86.0,337.76,265.28
2016,10,19,17,0,337.0,20.0,1.2,15.0,42.0,230.93,115.02
2016,10,19,17,15,168.5,10.0,1.2,14.5,21.0,94.1,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,15,98.0,5.5,1.05,9.5,8.0,0.0,0.0
2016,10,20,6,30,196.0,11.0,1.0,10.0,16.0,10.01,0.0
2016,10,20,6,45,351.0,21.0,1.0,11.0,55.0,18.55,7.95
2016,10,20,7,0,506.0,31.0,1.0,12.0,94.0,27.06,18.0
2016,10,20,7,15,587.5,37.5,1.2,12.5,143.0,31.9,22.81
2016,10,20,7,30,669.0,44.0,1.4,13.0,192.0,36.71,27.35
2016,10,20,7,45,718.0,48.5,1.65,14.0,241.5,73.64,37.33
2016,10,20,8,0,767.0,53.0,1.9,15.0,291.0,131.27,72.41
2016,10,20,8,15,799.5,56.0,1.95,15.5,339.0,190.41,119.57
2016,10,20,8,30,832.0,59.0,2.0,16.0,387.0,255.23,175.84
2016,10,20,8,45,854.5,61.5,2.1,17.0,431.0,316.78,230.55
2016,10,20,9,0,877.0,64.0,2.2,18.0,475.0,379.74,285.6
2016,10,20,9,15,893.0,65.5,2.25,18.5,513.5,440.15,337.72
2016,10,20,9,30,909.0,67.0,2.3,19.0,552.0,500.61,388.14
2016,10,20,9,45,923.0,67.5,2.4,20.0,585.0,558.75,434.45
2016,10,20,10,0,937.0,68.0,2.5,21.0,618.0,616.11,478.45
2016,10,20,10,15,944.5,69.0,2.5,21.5,643.0,668.87,518.08
2016,10,20,10,30,952.0,70.0,2.5,22.0,668.0,719.67,555.05
2016,10,20,10,45,957.0,70.5,2.5,22.5,685.5,765.95,585.92
2016,10,20,11,0,962.0,71.0,2.5,23.0,703.0,809.59,614.23
2016,10,20,11,15,964.5,71.5,2.55,23.0,713.0,848.4,640.5
2016,10,20,11,30,967.0,72.0,2.6,23.0,723.0,884.0,664.53
2016,10,20,11,45,967.0,72.0,2.65,23.5,724.0,913.52,683.12
2016,10,20,12,0,967.0,72.0,2.7,24.0,725.0,939.39,699.28
2016,10,20,12,15,965.0,72.0,2.75,24.0,718.5,959.69,713.18
2016,10,20,12,30,963.0,72.0,2.8,24.0,712.0,976.08,724.67
2016,10,20,12,45,954.0,73.5,2.85,24.5,696.0,983.81,729.19
2016,10,20,13,0,945.0,75.0,2.9,25.0,680.0,987.46,731.24
2016,10,20,13,15,938.5,74.5,2.95,25.0,657.5,986.98,732.21
2016,10,20,13,30,932.0,74.0,3.0,25.0,635.0,982.54,730.76
2016,10,20,13,45,921.5,72.5,3.05,25.0,605.0,969.17,723.53
2016,10,20,14,0,911.0,71.0,3.1,25.0,575.0,952.06,713.97
2016,10,20,14,15,896.5,69.5,3.05,24.5,538.5,927.67,700.18
2016,10,20,14,30,882.0,68.0,3.0,24.0,502.0,900.03,684.17
2016,10,20,14,45,862.0,65.5,3.0,24.0,460.0,863.15,660.66
2016,10,20,15,0,842.0,63.0,3.0,24.0,418.0,823.76,635.13
2016,10,20,15,15,813.5,60.0,2.65,23.0,371.5,782.57,608.12
2016,10,20,15,30,785.0,57.0,2.3,22.0,325.0,731.36,573.06
2016,10,20,15,45,742.5,53.0,1.95,21.5,275.5,666.95,526.11
2016,10,20,16,0,700.0,49.0,1.6,21.0,226.0,602.93,477.74
2016,10,20,16,15,632.0,43.5,1.5,20.0,176.5,520.18,415.25
2016,10,20,16,30,564.0,38.0,1.4,19.0,127.0,440.81,350.83
2016,10,20,16,45,441.5,29.0,1.3,18.0,83.0,329.41,254.9
2016,10,20,17,0,319.0,20.0,1.2,17.0,39.0,225.02,87.19
2016,10,20,17,15,159.5,10.0,1.2,16.5,19.5,89.28,0.0
2016,10,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,15,85.5,5.5,0.5,11.5,7.0,0.0,0.0
2016,10,21,6,30,171.0,11.0,0.5,12.0,14.0,10.01,0.0
2016,10,21,6,45,328.5,21.0,0.55,12.5,52.0,17.09,6.23
2016,10,21,7,0,486.0,31.0,0.6,13.0,90.0,27.13,17.93
2016,10,21,7,15,569.5,37.5,0.65,13.5,138.0,31.95,22.75
2016,10,21,7,30,653.0,44.0,0.7,14.0,186.0,36.75,27.28
2016,10,21,7,45,704.0,48.5,0.75,14.5,235.5,72.72,37.01
2016,10,21,8,0,755.0,53.0,0.8,15.0,285.0,129.61,71.43
2016,10,21,8,15,788.0,56.5,0.9,15.5,332.5,188.45,117.99
2016,10,21,8,30,821.0,60.0,1.0,16.0,380.0,250.72,171.67
2016,10,21,8,45,844.0,62.0,1.1,17.0,423.5,313.5,226.74
2016,10,21,9,0,867.0,64.0,1.2,18.0,467.0,375.46,280.33
2016,10,21,9,15,883.5,66.0,1.3,18.5,505.5,435.91,331.91
2016,10,21,9,30,900.0,68.0,1.4,19.0,544.0,496.49,381.9
2016,10,21,9,45,911.0,70.0,1.55,20.0,576.0,554.03,427.43
2016,10,21,10,0,922.0,72.0,1.7,21.0,608.0,610.56,470.56
2016,10,21,10,15,930.0,73.0,1.75,21.5,633.5,662.88,509.58
2016,10,21,10,30,938.0,74.0,1.8,22.0,659.0,713.33,546.1
2016,10,21,10,45,943.0,74.5,1.85,22.5,676.5,758.99,576.73
2016,10,21,11,0,948.0,75.0,1.9,23.0,694.0,802.06,604.69
2016,10,21,11,15,950.5,75.5,1.95,23.0,703.5,840.35,630.37
2016,10,21,11,30,953.0,76.0,2.0,23.0,713.0,875.48,653.86
2016,10,21,11,45,952.5,76.0,2.05,23.5,714.0,904.16,671.75
2016,10,21,12,0,952.0,76.0,2.1,24.0,715.0,929.22,687.28
2016,10,21,12,15,950.0,76.0,2.15,24.0,708.0,949.21,700.9
2016,10,21,12,30,948.0,76.0,2.2,24.0,701.0,965.34,712.18
2016,10,21,12,45,941.5,76.5,2.25,24.5,686.0,974.0,717.35
2016,10,21,13,0,935.0,77.0,2.3,25.0,671.0,978.67,720.14
2016,10,21,13,15,927.5,76.0,2.35,25.0,648.0,976.58,720.12
2016,10,21,13,30,920.0,75.0,2.4,25.0,625.0,970.56,717.75
2016,10,21,13,45,908.0,74.0,2.5,25.0,594.5,956.47,710.7
2016,10,21,14,0,896.0,73.0,2.6,25.0,564.0,938.73,701.32
2016,10,21,14,15,881.0,71.0,2.65,24.5,528.0,913.45,687.79
2016,10,21,14,30,866.0,69.0,2.7,24.0,492.0,884.99,671.99
2016,10,21,14,45,804.0,71.0,2.8,24.0,437.0,826.09,633.84
2016,10,21,15,0,742.0,73.0,2.9,24.0,382.0,757.37,587.93
2016,10,21,15,15,704.5,72.0,2.6,23.0,338.5,705.24,552.93
2016,10,21,15,30,667.0,71.0,2.3,22.0,295.0,658.01,520.38
2016,10,21,15,45,668.0,61.0,2.05,21.5,256.0,623.4,495.26
2016,10,21,16,0,669.0,51.0,1.8,21.0,217.0,581.18,462.98
2016,10,21,16,15,598.0,44.5,1.7,20.0,168.5,496.43,398.04
2016,10,21,16,30,527.0,38.0,1.6,19.0,120.0,422.62,336.78
2016,10,21,16,45,400.5,28.5,1.5,18.0,77.0,311.37,239.55
2016,10,21,17,0,274.0,19.0,1.4,17.0,34.0,196.86,47.37
2016,10,21,17,15,137.0,9.5,1.4,16.5,17.0,77.28,0.0
2016,10,21,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.0,0.9,10.5,6.5,0.0,0.0
2016,10,22,6,30,142.0,10.0,0.9,11.0,13.0,9.1,0.0
2016,10,22,6,45,304.0,21.0,0.9,11.5,50.0,17.16,5.54
2016,10,22,7,0,466.0,32.0,0.9,12.0,87.0,25.84,16.8
2016,10,22,7,15,552.5,39.0,0.95,12.5,134.5,33.43,24.12
2016,10,22,7,30,639.0,46.0,1.0,13.0,182.0,38.62,29.03
2016,10,22,7,45,690.5,51.0,1.1,13.5,231.5,74.04,38.81
2016,10,22,8,0,742.0,56.0,1.2,14.0,281.0,130.51,73.15
2016,10,22,8,15,694.5,70.5,1.1,14.5,308.0,181.87,117.15
2016,10,22,8,30,647.0,85.0,1.0,15.0,335.0,229.85,161.75
2016,10,22,8,45,751.0,76.5,0.9,16.0,398.5,297.32,217.01
2016,10,22,9,0,855.0,68.0,0.8,17.0,462.0,374.28,279.44
2016,10,22,9,15,871.5,70.5,0.9,17.5,500.5,434.52,330.5
2016,10,22,9,30,888.0,73.0,1.0,18.0,539.0,494.93,380.13
2016,10,22,9,45,896.0,75.5,1.1,19.0,570.0,550.77,423.97
2016,10,22,10,0,904.0,78.0,1.2,20.0,601.0,605.32,465.22
2016,10,22,10,15,912.5,79.5,1.2,20.5,626.0,657.61,503.51
2016,10,22,10,30,921.0,81.0,1.2,21.0,651.0,708.15,539.29
2016,10,22,10,45,925.5,82.0,1.25,21.5,668.5,753.3,569.66
2016,10,22,11,0,930.0,83.0,1.3,22.0,686.0,795.88,597.07
2016,10,22,11,15,932.5,83.5,1.3,22.0,695.5,833.57,621.52
2016,10,22,11,30,935.0,84.0,1.3,22.0,705.0,868.16,643.8
2016,10,22,11,45,935.0,84.0,1.3,22.5,706.0,896.81,660.86
2016,10,22,12,0,935.0,84.0,1.3,23.0,707.0,921.93,675.6
2016,10,22,12,15,933.0,84.0,1.3,23.0,700.5,941.63,688.21
2016,10,22,12,30,931.0,84.0,1.3,23.0,694.0,957.54,698.55
2016,10,22,12,45,913.5,88.5,1.35,23.0,676.0,960.63,701.63
2016,10,22,13,0,896.0,93.0,1.4,23.0,658.0,959.65,702.42
2016,10,22,13,15,888.0,92.0,1.45,23.0,635.5,957.13,702.41
2016,10,22,13,30,880.0,91.0,1.5,23.0,613.0,960.45,706.37
2016,10,22,13,45,868.0,89.0,1.55,23.0,583.0,945.5,698.52
2016,10,22,14,0,856.0,87.0,1.6,23.0,553.0,926.95,688.57
2016,10,22,14,15,716.0,112.0,1.65,22.5,484.0,826.21,624.56
2016,10,22,14,30,576.0,137.0,1.7,22.0,415.0,718.92,554.17
2016,10,22,14,45,530.5,133.5,1.8,22.0,372.5,657.54,513.41
2016,10,22,15,0,485.0,130.0,1.9,22.0,330.0,603.46,476.01
2016,10,22,15,15,456.0,121.0,1.85,21.0,292.0,556.61,443.8
2016,10,22,15,30,427.0,112.0,1.8,20.0,254.0,509.73,410.37
2016,10,22,15,45,399.5,97.0,1.8,19.5,213.5,456.64,370.49
2016,10,22,16,0,372.0,82.0,1.8,19.0,173.0,404.09,329.34
2016,10,22,16,15,323.5,66.5,1.75,18.0,133.0,337.4,275.16
2016,10,22,16,30,275.0,51.0,1.7,17.0,93.0,274.07,221.21
2016,10,22,16,45,137.5,37.5,1.65,16.0,58.5,152.63,116.21
2016,10,22,17,0,0.0,24.0,1.6,15.0,24.0,28.61,0.0
2016,10,22,17,15,0.0,12.0,1.6,14.5,12.0,10.91,0.0
2016,10,22,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,211.0,16.5,1.0,10.5,41.0,13.07,2.15
2016,10,23,7,0,422.0,33.0,1.0,11.0,82.0,26.78,17.6
2016,10,23,7,15,512.0,41.0,1.2,11.5,129.0,32.36,23.23
2016,10,23,7,30,602.0,49.0,1.4,12.0,176.0,37.86,28.44
2016,10,23,7,45,658.0,54.5,1.6,13.0,225.0,75.4,41.11
2016,10,23,8,0,714.0,60.0,1.8,14.0,274.0,130.68,74.64
2016,10,23,8,15,512.5,103.0,1.9,14.5,269.5,176.48,120.85
2016,10,23,8,30,311.0,146.0,2.0,15.0,265.0,200.2,150.45
2016,10,23,8,45,519.0,116.5,2.15,16.0,342.0,260.34,195.43
2016,10,23,9,0,727.0,87.0,2.3,17.0,419.0,343.68,261.41
2016,10,23,9,15,797.0,82.5,2.5,17.5,474.0,414.33,320.67
2016,10,23,9,30,867.0,78.0,2.7,18.0,529.0,489.09,382.16
2016,10,23,9,45,882.5,78.0,2.9,19.0,561.5,545.22,427.55
2016,10,23,10,0,898.0,78.0,3.1,20.0,594.0,600.77,471.07
2016,10,23,10,15,905.5,79.5,3.2,20.0,618.5,652.07,511.61
2016,10,23,10,30,913.0,81.0,3.3,20.0,643.0,701.53,549.87
2016,10,23,10,45,914.5,83.0,3.45,20.5,659.0,745.21,581.18
2016,10,23,11,0,916.0,85.0,3.6,21.0,675.0,786.14,609.27
2016,10,23,11,15,918.0,85.0,3.7,21.0,683.5,822.33,634.81
2016,10,23,11,30,920.0,85.0,3.8,21.0,692.0,855.44,658.16
2016,10,23,11,45,915.0,87.5,3.9,21.5,692.0,882.21,675.8
2016,10,23,12,0,910.0,90.0,4.0,22.0,692.0,905.32,690.95
2016,10,23,12,15,907.5,89.5,4.05,22.0,684.5,923.5,703.86
2016,10,23,12,30,905.0,89.0,4.1,22.0,677.0,937.96,714.37
2016,10,23,12,45,898.0,89.0,4.15,22.0,661.5,945.11,720.01
2016,10,23,13,0,891.0,89.0,4.2,22.0,646.0,948.42,723.24
2016,10,23,13,15,882.5,87.5,4.2,22.0,623.5,944.72,721.55
2016,10,23,13,30,874.0,86.0,4.2,22.0,601.0,937.26,717.47
2016,10,23,13,45,863.5,84.0,4.2,22.0,571.5,923.66,709.28
2016,10,23,14,0,853.0,82.0,4.2,22.0,542.0,915.98,705.41
2016,10,23,14,15,836.5,80.0,4.15,21.5,506.0,889.88,689.73
2016,10,23,14,30,820.0,78.0,4.1,21.0,470.0,860.71,671.88
2016,10,23,14,45,797.5,74.5,4.1,21.0,428.5,821.48,645.56
2016,10,23,15,0,775.0,71.0,4.1,21.0,387.0,779.96,617.23
2016,10,23,15,15,742.5,67.5,3.85,20.5,342.0,728.15,580.91
2016,10,23,15,30,710.0,64.0,3.6,20.0,297.0,675.28,542.9
2016,10,23,15,45,659.5,59.5,3.35,19.5,249.0,612.21,495.82
2016,10,23,16,0,609.0,55.0,3.1,19.0,201.0,545.64,444.18
2016,10,23,16,15,533.0,47.5,2.85,18.0,154.0,459.52,375.05
2016,10,23,16,30,457.0,40.0,2.6,17.0,107.0,378.29,305.49
2016,10,23,16,45,228.5,33.5,2.35,16.0,67.0,213.45,162.33
2016,10,23,17,0,0.0,27.0,2.1,15.0,27.0,36.47,0.0
2016,10,23,17,15,0.0,13.5,2.2,14.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,45,100.0,19.0,1.85,11.5,30.0,14.88,2.09
2016,10,24,7,0,200.0,38.0,2.1,12.0,60.0,29.51,19.72
2016,10,24,7,15,246.0,55.5,2.45,12.0,96.5,42.4,31.98
2016,10,24,7,30,292.0,73.0,2.8,12.0,133.0,54.84,43.56
2016,10,24,7,45,318.5,89.5,3.15,12.5,170.5,83.45,57.42
2016,10,24,8,0,345.0,106.0,3.5,13.0,208.0,124.09,85.49
2016,10,24,8,15,369.5,119.0,3.6,13.0,244.5,164.96,118.49
2016,10,24,8,30,394.0,132.0,3.7,13.0,281.0,208.78,156.22
2016,10,24,8,45,381.0,152.0,3.8,13.5,310.0,250.42,193.69
2016,10,24,9,0,368.0,172.0,3.9,14.0,339.0,287.5,226.76
2016,10,24,9,15,603.0,128.0,3.85,14.0,428.0,375.98,298.23
2016,10,24,9,30,838.0,84.0,3.8,14.0,517.0,480.98,383.96
2016,10,24,9,45,606.5,158.0,3.8,14.5,481.5,479.78,385.12
2016,10,24,10,0,375.0,232.0,3.8,15.0,446.0,442.54,355.62
2016,10,24,10,15,283.5,259.5,3.7,15.0,425.5,434.95,349.4
2016,10,24,10,30,192.0,287.0,3.6,15.0,405.0,409.89,328.63
2016,10,24,10,45,100.5,245.5,3.55,15.5,307.5,314.81,252.24
2016,10,24,11,0,9.0,204.0,3.5,16.0,210.0,192.51,152.32
2016,10,24,11,15,169.5,248.0,3.45,16.5,359.0,384.66,308.59
2016,10,24,11,30,330.0,292.0,3.4,17.0,508.0,584.11,462.23
2016,10,24,11,45,261.0,303.5,3.35,17.5,475.0,552.24,434.83
2016,10,24,12,0,192.0,315.0,3.3,18.0,442.0,501.16,394.24
2016,10,24,12,15,149.0,309.5,3.25,18.0,407.5,464.6,365.86
2016,10,24,12,30,106.0,304.0,3.2,18.0,373.0,409.54,323.11
2016,10,24,12,45,74.0,282.5,3.2,18.5,330.0,359.68,283.82
2016,10,24,13,0,42.0,261.0,3.2,19.0,287.0,308.54,243.09
2016,10,24,13,15,41.5,252.0,3.25,19.0,277.0,300.75,237.57
2016,10,24,13,30,41.0,243.0,3.3,19.0,267.0,292.84,231.82
2016,10,24,13,45,26.5,215.0,3.35,19.0,230.5,232.29,184.05
2016,10,24,14,0,12.0,187.0,3.4,19.0,194.0,190.08,150.28
2016,10,24,14,15,10.5,175.0,3.45,18.5,181.0,177.49,140.81
2016,10,24,14,30,9.0,163.0,3.5,18.0,168.0,164.98,131.24
2016,10,24,14,45,10.5,153.5,3.55,18.0,158.5,158.08,126.06
2016,10,24,15,0,12.0,144.0,3.6,18.0,149.0,151.37,120.97
2016,10,24,15,15,8.0,128.0,3.4,17.5,131.5,132.51,105.76
2016,10,24,15,30,4.0,112.0,3.2,17.0,114.0,113.91,90.53
2016,10,24,15,45,2.0,94.5,3.0,17.0,95.5,95.21,74.88
2016,10,24,16,0,0.0,77.0,2.8,17.0,77.0,76.54,59.01
2016,10,24,16,15,0.0,58.5,2.4,16.0,58.5,57.79,43.1
2016,10,24,16,30,0.0,40.0,2.0,15.0,40.0,38.42,26.4
2016,10,24,16,45,0.0,24.5,1.65,14.5,24.5,22.25,11.74
2016,10,24,17,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,10,24,17,15,0.0,4.5,1.25,13.5,4.5,4.09,0.0
2016,10,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,1.55,11.5,12.5,11.0,0.0
2016,10,25,7,0,0.0,25.0,1.7,12.0,25.0,22.04,13.23
2016,10,25,7,15,0.0,41.0,1.85,12.5,41.0,35.7,25.97
2016,10,25,7,30,0.0,57.0,2.0,13.0,57.0,49.07,38.24
2016,10,25,7,45,0.0,74.0,2.2,13.5,74.0,63.51,48.85
2016,10,25,8,0,0.0,91.0,2.4,14.0,91.0,78.37,61.46
2016,10,25,8,15,0.0,107.0,2.45,14.5,107.0,92.64,73.32
2016,10,25,8,30,0.0,123.0,2.5,15.0,123.0,107.07,85.11
2016,10,25,8,45,7.5,143.0,2.65,15.5,146.0,127.28,101.31
2016,10,25,9,0,15.0,163.0,2.8,16.0,169.0,148.67,118.39
2016,10,25,9,15,9.5,164.5,2.85,16.5,168.5,149.5,118.69
2016,10,25,9,30,4.0,166.0,2.9,17.0,168.0,149.49,118.24
2016,10,25,9,45,7.0,178.0,2.95,17.5,182.0,162.69,128.51
2016,10,25,10,0,10.0,190.0,3.0,18.0,196.0,176.32,139.05
2016,10,25,10,15,11.0,199.0,2.95,18.0,205.5,186.35,146.88
2016,10,25,10,30,12.0,208.0,2.9,18.0,215.0,196.54,154.84
2016,10,25,10,45,23.5,233.5,2.85,18.5,248.5,230.13,181.28
2016,10,25,11,0,35.0,259.0,2.8,19.0,282.0,275.9,216.87
2016,10,25,11,15,30.0,255.0,2.65,19.0,275.0,271.04,212.63
2016,10,25,11,30,25.0,251.0,2.5,19.0,268.0,253.56,198.74
2016,10,25,11,45,99.0,282.5,2.45,19.5,347.0,364.6,286.39
2016,10,25,12,0,173.0,314.0,2.4,20.0,426.0,483.66,376.74
2016,10,25,12,15,178.0,307.5,2.35,20.0,422.0,488.35,379.91
2016,10,25,12,30,183.0,301.0,2.3,20.0,418.0,492.39,383.29
2016,10,25,12,45,537.0,187.5,2.25,20.5,521.0,728.95,564.36
2016,10,25,13,0,891.0,74.0,2.2,21.0,624.0,926.49,698.97
2016,10,25,13,15,884.0,73.0,2.15,21.0,602.5,924.54,695.96
2016,10,25,13,30,877.0,72.0,2.1,21.0,581.0,918.86,692.68
2016,10,25,13,45,865.0,71.5,2.1,21.0,552.0,905.54,684.94
2016,10,25,14,0,853.0,71.0,2.1,21.0,523.0,888.79,675.05
2016,10,25,14,15,837.5,69.0,2.1,20.5,488.0,863.63,660.74
2016,10,25,14,30,822.0,67.0,2.1,20.0,453.0,835.5,644.3
2016,10,25,14,45,799.5,64.5,2.15,20.0,412.5,806.58,626.33
2016,10,25,15,0,777.0,62.0,2.2,20.0,372.0,766.48,600.03
2016,10,25,15,15,745.5,59.0,2.1,19.5,328.0,716.37,565.96
2016,10,25,15,30,714.0,56.0,2.0,19.0,284.0,665.24,530.17
2016,10,25,15,45,667.5,51.5,1.95,19.0,237.5,600.11,481.83
2016,10,25,16,0,621.0,47.0,1.9,19.0,191.0,535.88,432.2
2016,10,25,16,15,544.5,40.5,1.75,18.0,145.0,450.18,364.46
2016,10,25,16,30,468.0,34.0,1.6,17.0,99.0,376.14,300.57
2016,10,25,16,45,333.5,24.5,1.45,16.5,60.5,264.78,194.4
2016,10,25,17,0,199.0,15.0,1.3,16.0,22.0,121.44,0.0
2016,10,25,17,15,99.5,7.5,1.3,15.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,6,45,232.5,13.5,0.75,11.5,37.5,11.58,0.0
2016,10,26,7,0,465.0,27.0,0.7,12.0,75.0,23.75,14.6
2016,10,26,7,15,554.5,33.5,0.7,12.5,121.5,28.7,19.8
2016,10,26,7,30,644.0,40.0,0.7,13.0,168.0,33.63,24.52
2016,10,26,7,45,696.0,44.5,0.75,13.5,216.5,67.07,33.5
2016,10,26,8,0,748.0,49.0,0.8,14.0,265.0,123.05,66.83
2016,10,26,8,15,429.0,102.0,0.95,15.0,230.5,160.57,110.76
2016,10,26,8,30,110.0,155.0,1.1,16.0,196.0,159.74,123.82
2016,10,26,8,45,153.0,173.5,1.25,17.0,237.5,198.0,153.93
2016,10,26,9,0,196.0,192.0,1.4,18.0,279.0,241.57,188.32
2016,10,26,9,15,320.5,188.0,1.6,18.5,345.0,306.89,239.42
2016,10,26,9,30,445.0,184.0,1.8,19.0,411.0,387.52,302.7
2016,10,26,9,45,678.5,127.0,2.0,19.5,496.0,486.24,379.92
2016,10,26,10,0,912.0,70.0,2.2,20.0,581.0,596.85,465.64
2016,10,26,10,15,921.0,71.0,2.3,20.5,606.5,648.85,505.05
2016,10,26,10,30,930.0,72.0,2.4,21.0,632.0,699.1,542.49
2016,10,26,10,45,934.0,73.5,2.5,21.5,649.5,744.39,574.2
2016,10,26,11,0,938.0,75.0,2.6,22.0,667.0,787.06,602.87
2016,10,26,11,15,941.5,75.5,2.65,22.0,676.5,825.42,629.19
2016,10,26,11,30,945.0,76.0,2.7,22.0,686.0,860.74,653.35
2016,10,26,11,45,944.5,76.5,2.8,22.5,687.5,889.47,672.08
2016,10,26,12,0,944.0,77.0,2.9,23.0,689.0,914.65,688.43
2016,10,26,12,15,942.5,77.0,2.95,23.0,682.5,934.69,702.36
2016,10,26,12,30,941.0,77.0,3.0,23.0,676.0,950.95,713.91
2016,10,26,12,45,937.5,76.0,3.05,23.0,661.5,960.33,721.02
2016,10,26,13,0,934.0,75.0,3.1,23.0,647.0,965.77,725.72
2016,10,26,13,15,926.5,74.0,3.1,22.5,624.5,963.57,726.5
2016,10,26,13,30,919.0,73.0,3.1,22.0,602.0,957.47,724.88
2016,10,26,13,45,907.5,72.0,3.15,22.0,572.0,943.86,717.29
2016,10,26,14,0,896.0,71.0,3.2,22.0,542.0,926.63,707.37
2016,10,26,14,15,880.5,69.0,3.2,22.0,505.5,901.01,691.34
2016,10,26,14,30,865.0,67.0,3.2,22.0,469.0,872.25,673.12
2016,10,26,14,45,842.0,65.0,3.2,22.0,427.5,842.76,654.23
2016,10,26,15,0,819.0,63.0,3.2,22.0,386.0,801.97,626.98
2016,10,26,15,15,787.5,59.5,3.05,21.0,340.0,750.11,592.67
2016,10,26,15,30,756.0,56.0,2.9,20.0,294.0,697.08,556.34
2016,10,26,15,45,708.5,51.5,2.8,19.5,245.5,629.84,506.93
2016,10,26,16,0,661.0,47.0,2.7,19.0,197.0,563.41,455.89
2016,10,26,16,15,582.5,40.5,2.55,18.0,149.5,474.83,385.41
2016,10,26,16,30,504.0,34.0,2.4,17.0,102.0,390.67,312.99
2016,10,26,16,45,359.0,24.0,2.25,16.0,62.0,276.77,199.76
2016,10,26,17,0,214.0,14.0,2.1,15.0,22.0,128.28,0.0
2016,10,26,17,15,107.0,7.0,2.1,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.0,1.0,12.0,15.0,13.22,0.0
2016,10,27,7,0,0.0,30.0,1.0,13.0,30.0,25.97,16.23
2016,10,27,7,15,3.0,49.0,1.25,13.5,49.5,41.57,30.92
2016,10,27,7,30,6.0,68.0,1.5,14.0,69.0,56.98,45.01
2016,10,27,7,45,12.5,86.0,1.8,15.0,89.5,72.91,56.14
2016,10,27,8,0,19.0,104.0,2.1,16.0,110.0,90.48,70.31
2016,10,27,8,15,23.0,121.5,2.2,16.5,129.5,108.22,84.75
2016,10,27,8,30,27.0,139.0,2.3,17.0,149.0,126.71,99.72
2016,10,27,8,45,13.5,125.0,2.4,17.5,130.0,113.61,89.09
2016,10,27,9,0,0.0,111.0,2.5,18.0,111.0,98.02,76.23
2016,10,27,9,15,5.5,143.0,2.4,18.0,146.0,128.88,101.32
2016,10,27,9,30,11.0,175.0,2.3,18.0,181.0,160.93,127.07
2016,10,27,9,45,128.5,212.5,2.25,18.5,284.5,267.23,211.97
2016,10,27,10,0,246.0,250.0,2.2,19.0,388.0,379.17,299.24
2016,10,27,10,15,128.5,227.0,2.25,19.0,299.5,299.48,236.52
2016,10,27,10,30,11.0,204.0,2.3,19.0,211.0,192.29,150.47
2016,10,27,10,45,15.0,217.0,2.35,19.5,226.5,208.54,163.27
2016,10,27,11,0,19.0,230.0,2.4,20.0,242.0,225.33,176.12
2016,10,27,11,15,102.5,268.5,2.6,20.0,334.0,342.13,269.13
2016,10,27,11,30,186.0,307.0,2.8,20.0,426.0,469.74,367.61
2016,10,27,11,45,191.5,303.5,3.05,20.0,426.0,479.63,375.28
2016,10,27,12,0,197.0,300.0,3.3,20.0,426.0,489.0,383.19
2016,10,27,12,15,133.0,292.5,3.55,19.5,377.0,431.68,339.43
2016,10,27,12,30,69.0,285.0,3.8,19.0,328.0,355.11,280.05
2016,10,27,12,45,37.5,235.5,4.1,18.5,259.0,273.19,216.34
2016,10,27,13,0,6.0,186.0,4.4,18.0,190.0,178.81,140.85
2016,10,27,13,15,3.0,155.5,4.4,17.5,157.5,145.91,114.69
2016,10,27,13,30,0.0,125.0,4.4,17.0,125.0,113.34,88.36
2016,10,27,13,45,27.0,172.5,4.45,17.0,187.0,200.32,160.75
2016,10,27,14,0,54.0,220.0,4.5,17.0,249.0,285.1,230.18
2016,10,27,14,15,27.0,164.0,4.0,16.5,178.5,194.41,156.52
2016,10,27,14,30,0.0,108.0,3.5,16.0,108.0,98.53,77.11
2016,10,27,14,45,0.0,69.5,3.0,16.0,69.5,61.44,46.35
2016,10,27,15,0,0.0,31.0,2.5,16.0,31.0,27.31,17.62
2016,10,27,15,15,0.0,27.0,2.05,16.0,27.0,23.77,14.67
2016,10,27,15,30,0.0,23.0,1.6,16.0,23.0,20.24,11.68
2016,10,27,15,45,0.0,19.0,1.2,16.0,19.0,16.7,8.67
2016,10,27,16,0,0.0,15.0,0.8,16.0,15.0,13.18,5.62
2016,10,27,16,15,0.0,11.0,0.8,15.5,11.0,9.65,2.54
2016,10,27,16,30,0.0,7.0,0.8,15.0,7.0,6.14,0.0
2016,10,27,16,45,0.0,4.0,0.8,15.0,4.0,3.5,0.0
2016,10,27,17,0,0.0,1.0,0.8,15.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.8,14.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.5,12.5,12.5,11.0,0.0
2016,10,28,7,0,0.0,25.0,1.7,13.0,25.0,22.0,12.71
2016,10,28,7,15,0.0,42.0,1.95,13.0,42.0,36.23,26.23
2016,10,28,7,30,0.0,59.0,2.2,13.0,59.0,50.28,39.21
2016,10,28,7,45,0.0,78.0,2.45,13.5,78.0,66.28,51.16
2016,10,28,8,0,0.0,97.0,2.7,14.0,97.0,82.92,65.31
2016,10,28,8,15,5.0,113.0,2.85,14.0,115.0,98.27,78.03
2016,10,28,8,30,10.0,129.0,3.0,14.0,133.0,114.36,91.26
2016,10,28,8,45,5.0,135.0,3.15,14.5,137.5,119.72,95.58
2016,10,28,9,0,0.0,141.0,3.3,15.0,142.0,124.3,99.09
2016,10,28,9,15,0.0,123.0,3.4,15.0,123.5,108.93,86.07
2016,10,28,9,30,0.0,105.0,3.5,15.0,105.0,93.09,72.71
2016,10,28,9,45,0.0,95.5,3.6,15.5,95.5,84.66,65.41
2016,10,28,10,0,0.0,86.0,3.7,16.0,86.0,76.17,58.11
2016,10,28,10,15,0.0,114.0,3.75,16.0,114.0,101.45,78.91
2016,10,28,10,30,0.0,142.0,3.8,16.0,142.0,127.21,99.92
2016,10,28,10,45,7.5,181.0,3.9,16.5,186.0,169.13,133.87
2016,10,28,11,0,15.0,220.0,4.0,17.0,230.0,212.78,168.75
2016,10,28,11,15,184.5,248.5,4.0,17.0,366.0,396.75,318.56
2016,10,28,11,30,354.0,277.0,4.0,17.0,502.0,586.4,466.51
2016,10,28,11,45,355.5,277.0,4.0,17.5,503.5,602.01,476.75
2016,10,28,12,0,357.0,277.0,4.0,18.0,505.0,616.31,486.83
2016,10,28,12,15,282.5,287.0,3.9,18.0,466.5,573.39,452.88
2016,10,28,12,30,208.0,297.0,3.8,18.0,428.0,510.67,404.08
2016,10,28,12,45,112.0,256.5,3.7,18.0,327.0,382.11,303.75
2016,10,28,13,0,16.0,216.0,3.6,18.0,226.0,219.33,173.27
2016,10,28,13,15,48.5,235.0,3.5,18.0,263.0,288.71,230.12
2016,10,28,13,30,81.0,254.0,3.4,18.0,300.0,345.38,275.82
2016,10,28,13,45,81.5,240.5,3.35,18.0,285.0,332.94,266.46
2016,10,28,14,0,82.0,227.0,3.3,18.0,270.0,320.22,257.1
2016,10,28,14,15,41.0,151.0,3.2,17.5,172.5,191.89,154.3
2016,10,28,14,30,0.0,75.0,3.1,17.0,75.0,66.34,50.07
2016,10,28,14,45,0.0,44.0,3.05,17.0,44.0,38.82,27.18
2016,10,28,15,0,0.0,13.0,3.0,17.0,13.0,11.43,4.07
2016,10,28,15,15,0.0,11.5,2.75,16.5,11.5,10.11,2.98
2016,10,28,15,30,0.0,10.0,2.5,16.0,10.0,8.79,1.87
2016,10,28,15,45,307.0,28.5,2.3,16.0,96.0,290.69,245.7
2016,10,28,16,0,614.0,47.0,2.1,16.0,182.0,527.0,432.6
2016,10,28,16,15,531.0,40.5,1.85,15.5,136.0,444.18,361.88
2016,10,28,16,30,448.0,34.0,1.6,15.0,90.0,361.42,288.63
2016,10,28,16,45,296.0,23.5,1.35,14.5,53.0,234.54,157.71
2016,10,28,17,0,144.0,13.0,1.1,14.0,16.0,89.09,0.0
2016,10,28,17,15,72.0,6.5,1.05,13.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,186.5,14.0,1.2,12.5,31.5,11.27,0.0
2016,10,29,7,0,373.0,28.0,1.3,13.0,63.0,22.87,13.24
2016,10,29,7,15,472.0,36.0,1.55,13.0,107.0,28.61,19.51
2016,10,29,7,30,571.0,44.0,1.8,13.0,151.0,34.26,24.96
2016,10,29,7,45,632.0,48.5,2.05,13.5,198.0,66.58,35.42
2016,10,29,8,0,693.0,53.0,2.3,14.0,245.0,119.19,66.31
2016,10,29,8,15,731.0,57.0,2.4,14.5,291.0,174.76,110.02
2016,10,29,8,30,769.0,61.0,2.5,15.0,337.0,234.39,161.7
2016,10,29,8,45,797.0,63.0,2.7,15.5,379.5,292.97,214.47
2016,10,29,9,0,825.0,65.0,2.9,16.0,422.0,353.73,268.83
2016,10,29,9,15,563.5,136.5,2.95,16.0,389.5,361.61,283.83
2016,10,29,9,30,302.0,208.0,3.0,16.0,357.0,337.76,269.16
2016,10,29,9,45,278.5,226.0,3.05,16.5,370.5,362.73,289.66
2016,10,29,10,0,255.0,244.0,3.1,17.0,384.0,385.1,307.18
2016,10,29,10,15,285.5,250.5,3.05,17.0,414.0,426.66,340.18
2016,10,29,10,30,316.0,257.0,3.0,17.0,444.0,470.37,374.39
2016,10,29,10,45,221.5,274.5,3.0,17.5,407.0,429.69,341.13
2016,10,29,11,0,127.0,292.0,3.0,18.0,370.0,390.24,308.36
2016,10,29,11,15,208.0,290.0,2.95,18.0,420.5,458.93,363.05
2016,10,29,11,30,289.0,288.0,2.9,18.0,471.0,545.47,429.68
2016,10,29,11,45,264.0,293.0,2.85,18.5,460.5,542.75,425.82
2016,10,29,12,0,239.0,298.0,2.8,19.0,450.0,522.99,409.99
2016,10,29,12,15,242.0,293.0,2.75,19.0,445.5,528.7,414.7
2016,10,29,12,30,245.0,288.0,2.7,19.0,441.0,533.49,418.63
2016,10,29,12,45,245.0,281.0,2.7,19.0,431.0,532.26,418.25
2016,10,29,13,0,245.0,274.0,2.7,19.0,421.0,529.98,417.18
2016,10,29,13,15,244.5,263.5,2.65,19.0,406.0,521.97,411.81
2016,10,29,13,30,244.0,253.0,2.6,19.0,391.0,512.86,405.69
2016,10,29,13,45,266.5,236.0,2.55,19.0,379.5,533.53,422.45
2016,10,29,14,0,289.0,219.0,2.5,19.0,368.0,534.82,424.86
2016,10,29,14,15,287.5,203.5,2.45,19.0,342.5,514.4,410.44
2016,10,29,14,30,286.0,188.0,2.4,19.0,317.0,492.64,395.03
2016,10,29,14,45,285.5,169.0,2.35,19.0,288.0,465.85,375.72
2016,10,29,15,0,285.0,150.0,2.3,19.0,259.0,437.66,355.04
2016,10,29,15,15,273.0,133.0,2.1,18.5,227.0,401.52,327.7
2016,10,29,15,30,261.0,116.0,1.9,18.0,195.0,364.96,299.35
2016,10,29,15,45,241.5,98.0,1.7,17.5,161.0,321.09,264.12
