Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,222.0,80.0,1.5,17.0,127.0,277.68,228.07
2016,10,29,16,15,192.0,61.0,1.4,16.0,94.5,226.16,184.42
2016,10,29,16,30,162.0,42.0,1.3,15.0,62.0,175.93,139.79
2016,10,29,16,45,81.0,26.0,1.2,14.5,36.0,97.43,59.59
2016,10,29,17,0,0.0,10.0,1.1,14.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,1.15,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,45,147.0,15.5,2.05,11.5,28.5,14.1,0.0
2016,10,30,7,0,294.0,31.0,2.3,12.0,57.0,25.73,15.36
2016,10,30,7,15,398.5,40.5,2.65,12.0,100.0,32.6,23.03
2016,10,30,7,30,503.0,50.0,3.0,12.0,143.0,39.35,29.56
2016,10,30,7,45,563.0,56.5,3.45,12.5,188.5,67.18,38.04
2016,10,30,8,0,623.0,63.0,3.9,13.0,234.0,117.53,68.29
2016,10,30,8,15,664.5,68.0,4.1,13.0,279.0,170.66,110.36
2016,10,30,8,30,706.0,73.0,4.3,13.0,324.0,228.36,160.83
2016,10,30,8,45,731.5,77.0,4.55,13.5,365.0,286.66,213.79
2016,10,30,9,0,757.0,81.0,4.8,14.0,406.0,344.8,266.57
2016,10,30,9,15,379.0,117.0,5.0,14.5,280.0,268.4,214.24
2016,10,30,9,30,1.0,153.0,5.2,15.0,154.0,136.65,108.91
2016,10,30,9,45,0.5,148.5,5.45,15.5,149.0,132.78,105.41
2016,10,30,10,0,0.0,144.0,5.7,16.0,144.0,128.7,101.66
2016,10,30,10,15,0.0,133.5,5.7,16.0,133.5,119.29,93.73
2016,10,30,10,30,0.0,123.0,5.7,16.0,123.0,109.78,85.76
2016,10,30,10,45,13.5,181.0,5.7,16.0,189.5,173.45,138.22
2016,10,30,11,0,27.0,239.0,5.7,16.0,256.0,240.43,192.65
2016,10,30,11,15,13.5,166.5,5.65,16.0,175.0,161.37,128.11
2016,10,30,11,30,0.0,94.0,5.6,16.0,94.0,83.37,63.69
2016,10,30,11,45,0.0,94.5,5.6,16.5,94.5,83.83,63.97
2016,10,30,12,0,0.0,95.0,5.6,17.0,95.0,84.3,64.23
2016,10,30,12,15,63.5,194.0,5.6,17.0,233.5,246.52,198.63
2016,10,30,12,30,127.0,293.0,5.6,17.0,372.0,433.53,348.12
2016,10,30,12,45,114.0,284.0,5.6,17.0,353.5,400.21,321.65
2016,10,30,13,0,101.0,275.0,5.6,17.0,335.0,382.08,307.46
2016,10,30,13,15,164.0,264.0,5.5,16.5,357.5,448.26,362.7
2016,10,30,13,30,227.0,253.0,5.4,16.0,380.0,497.16,404.1
2016,10,30,13,45,544.5,164.5,5.3,16.0,447.0,720.9,586.14
2016,10,30,14,0,862.0,76.0,5.2,16.0,514.0,894.49,716.09
2016,10,30,14,15,845.0,74.0,5.0,16.0,478.0,877.22,702.63
2016,10,30,14,30,828.0,72.0,4.8,16.0,442.0,847.74,681.3
2016,10,30,14,45,803.0,69.5,4.6,16.0,401.0,807.88,652.2
2016,10,30,15,0,778.0,67.0,4.4,16.0,360.0,765.84,621.2
2016,10,30,15,15,742.5,63.0,4.05,15.5,315.0,711.47,580.95
2016,10,30,15,30,707.0,59.0,3.7,15.0,270.0,656.25,539.31
2016,10,30,15,45,647.0,55.0,3.4,14.5,222.5,588.02,486.11
2016,10,30,16,0,587.0,51.0,3.1,14.0,175.0,516.83,428.36
2016,10,30,16,15,495.0,43.5,2.65,13.5,129.0,422.24,347.96
2016,10,30,16,30,403.0,36.0,2.2,13.0,83.0,333.83,268.0
2016,10,30,16,45,236.5,24.0,1.75,12.5,48.0,195.77,116.73
2016,10,30,17,0,70.0,12.0,1.3,12.0,13.0,48.26,0.0
2016,10,30,17,15,35.0,6.0,1.25,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,14.0,0.9,9.0,29.0,12.73,0.0
2016,10,31,7,0,340.0,28.0,1.0,9.0,58.0,23.09,13.14
2016,10,31,7,15,447.0,36.5,1.1,9.5,102.0,29.24,20.3
2016,10,31,7,30,554.0,45.0,1.2,10.0,146.0,35.31,26.19
2016,10,31,7,45,618.5,50.5,1.35,10.5,193.0,63.83,34.35
2016,10,31,8,0,683.0,56.0,1.5,11.0,240.0,119.72,68.08
2016,10,31,8,15,723.0,60.0,1.5,11.5,286.0,174.81,111.4
2016,10,31,8,30,763.0,64.0,1.5,12.0,332.0,234.24,162.9
2016,10,31,8,45,796.5,65.5,1.5,12.5,375.5,293.41,215.88
2016,10,31,9,0,830.0,67.0,1.5,13.0,419.0,355.39,270.79
2016,10,31,9,15,849.0,69.0,1.35,13.5,456.5,414.5,321.93
2016,10,31,9,30,868.0,71.0,1.2,14.0,494.0,473.67,371.04
2016,10,31,9,45,880.0,73.0,1.1,14.5,525.5,529.25,415.54
2016,10,31,10,0,892.0,75.0,1.0,15.0,557.0,583.97,457.43
2016,10,31,10,15,901.5,76.0,0.95,15.0,581.5,634.99,496.21
2016,10,31,10,30,911.0,77.0,0.9,15.0,606.0,684.38,532.53
2016,10,31,10,45,917.5,77.5,0.9,15.5,623.5,729.25,563.56
2016,10,31,11,0,924.0,78.0,0.9,16.0,641.0,771.74,590.92
2016,10,31,11,15,769.0,131.5,1.0,16.0,604.5,754.27,579.24
2016,10,31,11,30,614.0,185.0,1.1,16.0,568.0,714.45,550.81
2016,10,31,11,45,570.0,200.0,1.2,16.5,556.0,709.87,547.74
2016,10,31,12,0,526.0,215.0,1.3,17.0,544.0,706.45,544.75
2016,10,31,12,15,723.5,147.5,1.5,17.0,595.0,827.14,634.07
2016,10,31,12,30,921.0,80.0,1.7,17.0,646.0,926.98,703.48
2016,10,31,12,45,907.5,82.0,1.9,17.0,629.0,930.63,707.75
2016,10,31,13,0,894.0,84.0,2.1,17.0,612.0,930.37,710.5
2016,10,31,13,15,885.0,83.0,2.25,17.0,589.0,926.76,710.5
2016,10,31,13,30,876.0,82.0,2.4,17.0,566.0,919.44,708.04
2016,10,31,13,45,865.0,79.5,2.55,17.0,536.5,914.01,706.95
2016,10,31,14,0,854.0,77.0,2.7,17.0,507.0,895.83,696.97
2016,10,31,14,15,837.0,75.0,2.8,16.5,472.0,869.54,682.14
2016,10,31,14,30,820.0,73.0,2.9,16.0,437.0,840.24,664.94
2016,10,31,14,45,799.5,69.0,3.0,16.0,396.5,802.53,640.03
2016,10,31,15,0,779.0,65.0,3.1,16.0,356.0,762.49,612.85
2016,10,31,15,15,744.0,61.5,3.0,15.5,311.5,709.27,575.1
2016,10,31,15,30,709.0,58.0,2.9,15.0,267.0,655.15,535.46
2016,10,31,15,45,655.0,53.0,2.8,14.5,219.5,584.47,481.28
2016,10,31,16,0,601.0,48.0,2.7,14.0,172.0,521.74,430.87
2016,10,31,16,15,510.0,40.5,2.45,13.0,126.5,427.65,352.12
2016,10,31,16,30,419.0,33.0,2.2,12.0,81.0,339.99,272.78
2016,10,31,16,45,209.5,16.5,1.95,11.5,40.5,169.06,91.14
2016,10,31,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,153.0,14.0,1.5,8.5,27.0,12.73,0.0
2016,11,1,7,0,306.0,28.0,1.6,9.0,54.0,23.19,12.8
2016,11,1,7,15,417.0,37.0,1.75,9.5,97.0,29.76,20.67
2016,11,1,7,30,528.0,46.0,1.9,10.0,140.0,36.23,26.96
2016,11,1,7,45,599.0,51.5,2.05,10.5,187.5,63.4,34.73
2016,11,1,8,0,670.0,57.0,2.2,11.0,235.0,118.68,67.89
2016,11,1,8,15,711.5,61.0,2.2,11.0,280.5,173.11,110.85
2016,11,1,8,30,753.0,65.0,2.2,11.0,326.0,232.08,162.44
2016,11,1,8,45,788.0,66.0,2.2,11.5,369.5,290.51,215.24
2016,11,1,9,0,823.0,67.0,2.2,12.0,413.0,351.9,270.29
2016,11,1,9,15,461.5,140.0,2.15,12.5,337.5,322.09,256.04
2016,11,1,9,30,100.0,213.0,2.1,13.0,262.0,240.38,193.84
2016,11,1,9,45,87.5,224.5,2.1,13.5,269.0,252.26,203.53
2016,11,1,10,0,75.0,236.0,2.1,14.0,276.0,262.83,211.53
2016,11,1,10,15,493.5,156.0,2.1,14.0,438.5,466.95,377.57
2016,11,1,10,30,912.0,76.0,2.1,14.0,601.0,682.34,544.71
2016,11,1,10,45,918.5,76.5,2.15,14.5,618.5,727.17,576.04
2016,11,1,11,0,925.0,77.0,2.2,15.0,636.0,769.62,605.06
2016,11,1,11,15,928.5,77.0,2.25,15.0,645.5,806.62,631.11
2016,11,1,11,30,932.0,77.0,2.3,15.0,655.0,840.62,654.99
2016,11,1,11,45,932.5,77.5,2.35,15.5,656.5,869.57,674.08
2016,11,1,12,0,933.0,78.0,2.4,16.0,658.0,895.08,690.79
2016,11,1,12,15,931.0,77.5,2.45,16.0,651.0,913.68,704.09
2016,11,1,12,30,929.0,77.0,2.5,16.0,644.0,928.54,715.01
2016,11,1,12,45,512.0,172.5,2.55,16.0,484.0,682.11,539.24
2016,11,1,13,0,95.0,268.0,2.6,16.0,324.0,368.83,293.58
2016,11,1,13,15,494.0,173.0,2.6,16.0,446.0,678.9,542.49
2016,11,1,13,30,893.0,78.0,2.6,16.0,568.0,928.15,721.27
2016,11,1,13,45,881.5,76.0,2.65,16.0,538.5,913.59,710.33
2016,11,1,14,0,870.0,74.0,2.7,16.0,509.0,895.52,699.6
2016,11,1,14,15,853.0,72.0,2.65,15.5,473.0,878.17,689.91
2016,11,1,14,30,836.0,70.0,2.6,15.0,437.0,848.68,671.47
2016,11,1,14,45,811.0,67.5,2.6,15.0,396.0,808.82,644.5
2016,11,1,15,0,786.0,65.0,2.6,15.0,355.0,766.77,615.47
2016,11,1,15,15,750.0,61.0,2.4,14.5,309.5,712.0,576.07
2016,11,1,15,30,714.0,57.0,2.2,14.0,264.0,656.4,534.89
2016,11,1,15,45,656.5,52.5,2.05,14.0,216.5,583.69,478.25
2016,11,1,16,0,599.0,48.0,1.9,14.0,169.0,519.33,425.85
2016,11,1,16,15,506.0,40.5,1.7,13.0,123.5,424.19,346.79
2016,11,1,16,30,413.0,33.0,1.5,12.0,78.0,335.56,266.64
2016,11,1,16,45,206.5,16.5,1.35,11.5,39.0,165.95,77.03
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,6,45,161.5,13.0,0.85,6.5,26.0,11.82,0.0
2016,11,2,7,0,323.0,26.0,1.0,7.0,52.0,21.46,11.1
2016,11,2,7,15,434.0,35.5,1.2,7.5,95.5,28.58,19.77
2016,11,2,7,30,545.0,45.0,1.4,8.0,139.0,35.55,26.56
2016,11,2,7,45,610.5,51.0,1.6,8.5,186.5,62.87,34.59
2016,11,2,8,0,676.0,57.0,1.8,9.0,234.0,118.63,68.19
2016,11,2,8,15,717.5,61.0,1.9,9.5,280.0,173.32,111.28
2016,11,2,8,30,759.0,65.0,2.0,10.0,326.0,232.53,162.99
2016,11,2,8,45,790.0,67.5,2.1,11.0,369.0,291.52,216.19
2016,11,2,9,0,821.0,70.0,2.2,12.0,412.0,353.06,271.11
2016,11,2,9,15,840.5,72.5,2.2,12.5,449.5,412.23,323.46
2016,11,2,9,30,860.0,75.0,2.2,13.0,487.0,472.0,374.64
2016,11,2,9,45,884.0,73.0,2.25,14.0,520.5,528.47,421.03
2016,11,2,10,0,908.0,71.0,2.3,15.0,554.0,585.71,466.35
2016,11,2,10,15,917.0,72.0,2.25,15.5,579.0,636.98,506.0
2016,11,2,10,30,926.0,73.0,2.2,16.0,604.0,686.52,543.06
2016,11,2,10,45,932.0,74.0,2.15,16.5,621.0,732.03,575.42
2016,11,2,11,0,938.0,75.0,2.1,17.0,638.0,775.1,603.86
2016,11,2,11,15,941.0,75.0,2.0,17.5,647.0,812.09,627.17
2016,11,2,11,30,944.0,75.0,1.9,18.0,656.0,846.02,647.99
2016,11,2,11,45,944.5,75.0,1.8,18.5,657.5,874.65,664.89
2016,11,2,12,0,945.0,75.0,1.7,19.0,659.0,899.8,679.24
2016,11,2,12,15,943.0,75.0,1.55,19.0,652.0,919.18,690.25
2016,11,2,12,30,941.0,75.0,1.4,19.0,645.0,934.8,698.65
2016,11,2,12,45,938.0,73.5,1.25,19.5,630.5,943.85,701.32
2016,11,2,13,0,935.0,72.0,1.1,20.0,616.0,949.02,701.44
2016,11,2,13,15,927.5,71.0,0.95,20.0,593.0,946.81,698.11
2016,11,2,13,30,920.0,70.0,0.8,20.0,570.0,940.75,692.39
2016,11,2,13,45,907.5,68.5,0.65,20.0,540.5,925.71,680.95
2016,11,2,14,0,895.0,67.0,0.5,20.0,511.0,907.11,667.39
2016,11,2,14,15,878.5,65.0,0.55,19.5,475.0,880.88,654.34
2016,11,2,14,30,862.0,63.0,0.6,19.0,439.0,851.6,639.12
2016,11,2,14,45,837.5,61.0,0.7,19.0,397.5,812.69,616.71
2016,11,2,15,0,813.0,59.0,0.8,19.0,356.0,779.77,597.72
2016,11,2,15,15,778.0,55.5,0.8,18.5,310.5,725.92,562.75
2016,11,2,15,30,743.0,52.0,0.8,18.0,265.0,671.16,525.86
2016,11,2,15,45,688.5,47.5,0.85,17.5,217.5,600.1,475.58
2016,11,2,16,0,634.0,43.0,0.9,17.0,170.0,530.38,423.27
2016,11,2,16,15,543.5,36.0,0.95,15.5,124.0,435.7,349.24
2016,11,2,16,30,453.0,29.0,1.0,14.0,78.0,346.63,270.67
2016,11,2,16,45,226.5,14.5,1.1,13.0,39.0,172.79,63.9
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,6,45,185.0,12.0,0.7,8.5,26.0,10.91,0.0
2016,11,3,7,0,370.0,24.0,0.7,9.0,52.0,19.78,9.15
2016,11,3,7,15,480.5,32.0,0.85,9.5,96.0,28.02,19.04
2016,11,3,7,30,591.0,40.0,1.0,10.0,140.0,34.36,25.26
2016,11,3,7,45,654.0,45.0,1.2,11.0,188.0,61.51,32.38
2016,11,3,8,0,717.0,50.0,1.4,12.0,236.0,115.51,63.09
2016,11,3,8,15,757.0,54.0,1.45,12.5,282.5,172.32,107.3
2016,11,3,8,30,797.0,58.0,1.5,13.0,329.0,233.39,160.03
2016,11,3,8,45,824.5,60.5,1.6,14.0,371.5,293.42,213.67
2016,11,3,9,0,852.0,63.0,1.7,15.0,414.0,356.29,269.13
2016,11,3,9,15,870.5,65.0,1.7,15.5,452.0,415.51,320.84
2016,11,3,9,30,889.0,67.0,1.7,16.0,490.0,475.08,371.13
2016,11,3,9,45,904.0,68.0,1.7,17.0,522.0,531.92,416.79
2016,11,3,10,0,919.0,69.0,1.7,18.0,554.0,588.13,460.13
2016,11,3,10,15,927.5,70.0,1.6,18.5,578.5,639.51,498.54
2016,11,3,10,30,936.0,71.0,1.5,19.0,603.0,689.1,534.14
2016,11,3,10,45,941.5,72.0,1.45,19.5,620.0,734.59,565.37
2016,11,3,11,0,947.0,73.0,1.4,20.0,637.0,777.57,592.66
2016,11,3,11,15,949.5,73.5,1.3,20.5,646.5,814.99,615.09
2016,11,3,11,30,952.0,74.0,1.2,21.0,656.0,849.3,634.99
2016,11,3,11,45,951.5,74.5,1.1,21.5,657.0,877.88,650.71
2016,11,3,12,0,951.0,75.0,1.0,22.0,658.0,902.91,663.89
2016,11,3,12,15,948.5,74.5,0.85,22.0,651.0,921.36,673.02
2016,11,3,12,30,946.0,74.0,0.7,22.0,644.0,935.99,679.55
2016,11,3,12,45,939.0,74.5,0.6,22.0,628.5,943.97,682.83
2016,11,3,13,0,932.0,75.0,0.5,22.0,613.0,948.03,683.81
2016,11,3,13,15,924.0,74.0,0.4,22.0,590.0,945.42,680.78
2016,11,3,13,30,916.0,73.0,0.3,22.0,567.0,938.98,675.65
2016,11,3,13,45,902.5,72.0,0.25,22.0,537.0,923.8,666.38
2016,11,3,14,0,889.0,71.0,0.2,22.0,507.0,905.11,655.17
2016,11,3,14,15,871.5,69.0,0.3,21.5,471.0,878.2,642.86
2016,11,3,14,30,854.0,67.0,0.4,21.0,435.0,857.0,634.19
2016,11,3,14,45,828.5,64.5,0.55,21.0,393.5,816.53,612.08
2016,11,3,15,0,803.0,62.0,0.7,21.0,352.0,773.86,587.69
2016,11,3,15,15,767.0,58.5,0.7,20.0,306.5,719.53,553.84
2016,11,3,15,30,731.0,55.0,0.7,19.0,261.0,664.31,517.8
2016,11,3,15,45,675.0,50.0,0.7,18.5,213.5,591.89,466.18
2016,11,3,16,0,619.0,45.0,0.7,18.0,166.0,520.82,412.7
2016,11,3,16,15,524.5,37.5,0.8,17.0,120.0,423.44,336.52
2016,11,3,16,30,430.0,30.0,0.9,16.0,74.0,341.58,262.5
2016,11,3,16,45,215.0,15.0,1.0,15.5,37.0,165.78,41.26
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,92.5,12.5,0.8,10.5,19.5,11.37,0.0
2016,11,4,7,0,185.0,25.0,0.8,11.0,39.0,19.67,8.27
2016,11,4,7,15,254.5,40.5,0.85,11.5,74.5,31.45,21.76
2016,11,4,7,30,324.0,56.0,0.9,12.0,110.0,42.87,32.54
2016,11,4,7,45,368.5,69.0,1.0,13.0,148.5,66.71,43.23
2016,11,4,8,0,413.0,82.0,1.1,14.0,187.0,108.54,69.49
2016,11,4,8,15,449.0,91.0,1.1,14.5,225.0,151.1,102.26
2016,11,4,8,30,485.0,100.0,1.1,15.0,263.0,197.74,141.29
2016,11,4,8,45,498.5,112.5,1.15,15.5,298.5,245.13,182.71
2016,11,4,9,0,512.0,125.0,1.2,16.0,334.0,293.7,224.76
2016,11,4,9,15,636.0,105.0,1.15,16.5,388.5,359.75,278.07
2016,11,4,9,30,760.0,85.0,1.1,17.0,443.0,434.41,337.63
2016,11,4,9,45,822.5,82.0,1.05,17.5,492.5,505.18,393.04
2016,11,4,10,0,885.0,79.0,1.0,18.0,542.0,578.21,448.33
2016,11,4,10,15,894.5,80.5,0.95,18.5,566.5,629.2,485.7
2016,11,4,10,30,904.0,82.0,0.9,19.0,591.0,678.6,520.71
2016,11,4,10,45,646.0,162.5,0.9,19.5,532.0,631.59,483.7
2016,11,4,11,0,388.0,243.0,0.9,20.0,473.0,539.95,414.45
2016,11,4,11,15,654.0,164.0,0.9,20.0,558.0,695.21,530.47
2016,11,4,11,30,920.0,85.0,0.9,20.0,643.0,834.56,624.96
2016,11,4,11,45,702.0,154.0,0.9,20.5,580.5,771.07,579.2
2016,11,4,12,0,484.0,223.0,0.9,21.0,518.0,675.55,509.99
2016,11,4,12,15,699.0,154.0,0.85,21.0,574.5,807.06,603.85
2016,11,4,12,30,914.0,85.0,0.8,21.0,631.0,918.97,675.08
2016,11,4,12,45,504.0,173.5,0.8,21.0,473.5,673.15,508.69
2016,11,4,13,0,94.0,262.0,0.8,21.0,316.0,361.67,277.87
2016,11,4,13,15,374.0,199.0,0.85,21.0,401.5,578.68,447.76
2016,11,4,13,30,654.0,136.0,0.9,21.0,487.0,789.51,597.11
2016,11,4,13,45,645.0,129.5,1.0,21.0,460.0,773.42,585.86
2016,11,4,14,0,636.0,123.0,1.1,21.0,433.0,754.47,575.47
2016,11,4,14,15,649.5,109.5,1.1,20.5,406.0,744.45,571.1
2016,11,4,14,30,663.0,96.0,1.1,20.0,379.0,730.83,564.08
2016,11,4,14,45,720.0,80.5,1.1,19.5,361.0,747.96,578.65
2016,11,4,15,0,777.0,65.0,1.1,19.0,343.0,754.57,585.39
2016,11,4,15,15,739.5,61.0,1.05,18.5,298.0,699.13,547.34
2016,11,4,15,30,702.0,57.0,1.0,18.0,253.0,642.94,508.0
2016,11,4,15,45,645.5,51.5,0.95,17.5,206.5,570.55,454.73
2016,11,4,16,0,589.0,46.0,0.9,17.0,160.0,506.75,405.23
2016,11,4,16,15,493.0,38.0,0.95,16.0,115.0,410.11,327.55
2016,11,4,16,30,397.0,30.0,1.0,15.0,70.0,320.59,246.07
2016,11,4,16,45,198.5,15.0,1.05,14.5,35.0,155.09,16.16
2016,11,4,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,6,45,161.5,11.5,0.65,9.5,22.5,10.46,0.0
2016,11,5,7,0,323.0,23.0,0.7,10.0,45.0,19.03,7.03
2016,11,5,7,15,438.0,32.0,0.9,10.5,88.0,25.82,16.87
2016,11,5,7,30,553.0,41.0,1.1,11.0,131.0,32.48,23.39
2016,11,5,7,45,619.0,46.5,1.35,11.5,177.5,60.36,32.82
2016,11,5,8,0,685.0,52.0,1.6,12.0,224.0,112.65,62.26
2016,11,5,8,15,726.0,56.5,1.6,12.5,270.0,167.91,104.96
2016,11,5,8,30,767.0,61.0,1.6,13.0,316.0,227.59,156.29
2016,11,5,8,45,794.5,64.0,1.65,14.0,358.0,286.17,208.53
2016,11,5,9,0,822.0,67.0,1.7,15.0,400.0,346.89,262.11
2016,11,5,9,15,841.0,69.0,1.75,15.5,437.0,405.08,313.09
2016,11,5,9,30,860.0,71.0,1.8,16.0,474.0,463.79,362.92
2016,11,5,9,45,876.0,72.0,1.9,17.0,505.0,518.95,407.9
2016,11,5,10,0,892.0,73.0,2.0,18.0,536.0,574.21,451.32
2016,11,5,10,15,900.5,74.0,2.0,18.0,560.0,624.24,490.73
2016,11,5,10,30,909.0,75.0,2.0,18.0,584.0,672.55,527.81
2016,11,5,10,45,915.5,75.5,2.05,18.5,601.0,716.98,560.29
2016,11,5,11,0,922.0,76.0,2.1,19.0,618.0,759.07,588.67
2016,11,5,11,15,924.5,76.5,2.15,19.0,626.5,795.56,614.02
2016,11,5,11,30,927.0,77.0,2.2,19.0,635.0,829.04,637.24
2016,11,5,11,45,927.5,76.5,2.25,19.5,636.0,856.55,655.08
2016,11,5,12,0,928.0,76.0,2.3,20.0,637.0,880.63,670.6
2016,11,5,12,15,925.5,76.0,2.35,20.0,630.0,899.19,683.72
2016,11,5,12,30,923.0,76.0,2.4,20.0,623.0,914.06,694.52
2016,11,5,12,45,911.0,77.5,2.45,20.0,607.0,918.55,698.43
2016,11,5,13,0,899.0,79.0,2.5,20.0,591.0,919.17,699.97
2016,11,5,13,15,890.0,78.0,2.6,20.0,568.0,915.61,699.29
2016,11,5,13,30,881.0,77.0,2.7,20.0,545.0,908.36,696.23
2016,11,5,13,45,867.5,75.0,2.8,20.0,516.0,892.18,687.08
2016,11,5,14,0,854.0,73.0,2.9,20.0,487.0,881.57,681.91
2016,11,5,14,15,643.5,110.0,2.9,19.5,409.0,738.4,582.27
2016,11,5,14,30,433.0,147.0,2.9,19.0,331.0,584.22,469.19
2016,11,5,14,45,405.0,135.5,2.9,19.0,294.5,539.84,437.0
2016,11,5,15,0,377.0,124.0,2.9,19.0,258.0,494.91,403.01
2016,11,5,15,15,533.5,90.0,2.65,18.0,252.0,574.03,468.06
2016,11,5,15,30,690.0,56.0,2.4,17.0,246.0,631.15,511.94
2016,11,5,15,45,632.0,50.5,2.15,16.5,199.5,558.24,454.44
2016,11,5,16,0,574.0,45.0,1.9,16.0,153.0,494.0,402.09
2016,11,5,16,15,476.5,37.0,1.75,15.0,109.5,397.25,321.22
2016,11,5,16,30,379.0,29.0,1.6,14.0,66.0,307.89,236.63
2016,11,5,16,45,189.5,14.5,1.45,13.5,33.0,148.0,0.0
2016,11,5,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,45,71.0,11.5,0.75,10.5,16.0,10.46,0.0
2016,11,6,7,0,142.0,23.0,0.7,11.0,32.0,18.08,5.33
2016,11,6,7,15,204.0,38.0,0.6,11.0,64.0,29.48,19.93
2016,11,6,7,30,266.0,53.0,0.5,11.0,96.0,40.53,30.54
2016,11,6,7,45,297.0,68.5,0.4,11.5,131.0,63.11,42.37
2016,11,6,8,0,328.0,84.0,0.3,12.0,166.0,101.14,67.35
2016,11,6,8,15,345.5,100.0,0.3,12.0,200.5,141.44,99.34
2016,11,6,8,30,363.0,116.0,0.3,12.0,235.0,183.92,135.32
2016,11,6,8,45,374.5,130.5,0.3,12.5,267.0,225.48,171.05
2016,11,6,9,0,386.0,145.0,0.3,13.0,299.0,268.2,207.33
2016,11,6,9,15,430.0,151.5,0.35,13.5,338.0,317.33,247.63
2016,11,6,9,30,474.0,158.0,0.4,14.0,377.0,370.61,290.49
2016,11,6,9,45,438.5,178.5,0.5,15.0,392.0,401.35,315.09
2016,11,6,10,0,403.0,199.0,0.6,16.0,407.0,420.69,330.22
2016,11,6,10,15,303.5,227.0,0.5,16.5,388.0,411.96,322.28
2016,11,6,10,30,204.0,255.0,0.4,17.0,369.0,384.99,300.09
2016,11,6,10,45,222.0,261.5,0.35,17.5,388.5,415.69,322.77
2016,11,6,11,0,240.0,268.0,0.3,18.0,408.0,447.31,345.16
2016,11,6,11,15,387.5,234.5,0.3,18.5,464.5,546.83,419.01
2016,11,6,11,30,535.0,201.0,0.3,19.0,521.0,656.83,496.81
2016,11,6,11,45,491.0,217.5,0.35,19.5,512.0,657.58,494.93
2016,11,6,12,0,447.0,234.0,0.4,20.0,503.0,654.21,491.66
2016,11,6,12,15,399.0,242.5,0.45,20.0,480.5,620.9,469.08
2016,11,6,12,30,351.0,251.0,0.5,20.0,458.0,598.89,454.08
2016,11,6,12,45,393.0,234.0,0.55,20.0,460.5,624.67,474.68
2016,11,6,13,0,435.0,217.0,0.6,20.0,463.0,666.03,505.12
2016,11,6,13,15,308.5,229.0,0.7,20.0,400.0,554.6,425.63
2016,11,6,13,30,182.0,241.0,0.8,20.0,337.0,441.49,342.86
2016,11,6,13,45,238.0,221.0,0.9,20.0,339.5,470.42,368.3
2016,11,6,14,0,294.0,201.0,1.0,20.0,342.0,514.84,403.55
2016,11,6,14,15,147.0,165.0,1.0,20.0,235.5,321.45,255.6
2016,11,6,14,30,0.0,129.0,1.0,20.0,129.0,122.58,95.06
2016,11,6,14,45,0.5,124.5,1.05,20.0,124.5,120.27,93.98
2016,11,6,15,0,1.0,120.0,1.1,20.0,120.0,118.57,92.82
2016,11,6,15,15,0.5,104.0,0.95,19.0,104.0,102.57,80.12
2016,11,6,15,30,0.0,88.0,0.8,18.0,88.0,86.55,67.16
2016,11,6,15,45,0.0,71.0,0.7,17.5,71.0,69.54,52.97
2016,11,6,16,0,0.0,54.0,0.6,17.0,54.0,52.24,38.27
2016,11,6,16,15,0.0,38.5,0.65,16.5,38.5,36.49,24.66
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,20.28,10.21
2016,11,6,16,45,0.0,11.5,0.8,15.5,11.5,10.12,0.0
2016,11,6,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.0,0.2,11.5,19.5,9.1,0.0
2016,11,7,7,0,297.0,20.0,0.2,12.0,39.0,16.42,3.11
2016,11,7,7,15,411.5,28.5,0.2,12.5,79.0,22.86,14.04
2016,11,7,7,30,526.0,37.0,0.2,13.0,119.0,31.83,22.61
2016,11,7,7,45,592.0,42.5,0.25,13.5,163.5,54.41,28.86
2016,11,7,8,0,658.0,48.0,0.3,14.0,208.0,104.74,56.35
2016,11,7,8,15,699.5,51.5,0.3,14.5,251.5,157.2,95.83
2016,11,7,8,30,741.0,55.0,0.3,15.0,295.0,214.12,143.6
2016,11,7,8,45,771.0,57.0,0.35,15.5,336.0,270.54,193.07
2016,11,7,9,0,801.0,59.0,0.4,16.0,377.0,329.38,244.25
2016,11,7,9,15,720.5,85.5,0.4,16.5,392.0,370.83,282.12
2016,11,7,9,30,640.0,112.0,0.4,17.0,407.0,403.53,310.89
2016,11,7,9,45,732.0,96.5,0.4,18.0,454.5,470.58,362.47
2016,11,7,10,0,824.0,81.0,0.4,19.0,502.0,544.17,417.03
2016,11,7,10,15,834.5,82.5,0.5,19.5,526.0,593.41,454.05
2016,11,7,10,30,845.0,84.0,0.6,20.0,550.0,641.31,489.43
2016,11,7,10,45,854.0,84.0,0.7,20.5,567.0,684.96,521.06
2016,11,7,11,0,863.0,84.0,0.8,21.0,584.0,721.78,546.31
2016,11,7,11,15,866.5,84.5,0.85,21.0,593.0,756.99,570.17
2016,11,7,11,30,870.0,85.0,0.9,21.0,602.0,789.46,592.14
2016,11,7,11,45,659.5,158.5,0.95,21.5,551.0,736.79,555.25
2016,11,7,12,0,449.0,232.0,1.0,22.0,500.0,652.89,493.4
2016,11,7,12,15,383.0,244.0,1.05,22.0,471.0,608.23,462.8
2016,11,7,12,30,317.0,256.0,1.1,22.0,442.0,574.39,438.51
2016,11,7,12,45,402.5,228.5,1.2,22.0,458.5,626.05,479.12
2016,11,7,13,0,488.0,201.0,1.3,22.0,475.0,694.9,530.27
2016,11,7,13,15,668.0,139.5,1.3,22.0,498.5,799.4,604.74
2016,11,7,13,30,848.0,78.0,1.3,22.0,522.0,885.02,662.11
2016,11,7,13,45,682.0,116.0,1.35,22.0,461.0,786.69,596.43
2016,11,7,14,0,516.0,154.0,1.4,22.0,400.0,672.75,519.18
2016,11,7,14,15,522.5,139.5,1.4,21.5,372.5,657.03,511.54
2016,11,7,14,30,529.0,125.0,1.4,21.0,345.0,638.59,500.49
2016,11,7,14,45,510.5,115.5,1.4,21.0,310.5,602.73,475.59
2016,11,7,15,0,492.0,106.0,1.4,21.0,276.0,565.59,449.37
2016,11,7,15,15,471.0,93.5,1.25,20.5,238.5,521.48,417.03
2016,11,7,15,30,450.0,81.0,1.1,20.0,201.0,476.73,383.04
2016,11,7,15,45,408.0,69.0,1.0,19.5,162.5,417.05,336.13
2016,11,7,16,0,366.0,57.0,0.9,19.0,124.0,359.18,288.7
2016,11,7,16,15,297.5,43.5,0.85,18.5,87.5,284.15,225.46
2016,11,7,16,30,229.0,30.0,0.8,18.0,51.0,214.95,158.2
2016,11,7,16,45,114.5,15.0,0.8,17.5,25.5,100.95,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,133.5,10.0,0.5,12.0,18.0,9.1,0.0
2016,11,8,7,0,267.0,20.0,0.5,12.0,36.0,16.5,1.58
2016,11,8,7,15,385.5,29.5,0.5,12.5,75.5,23.83,14.72
2016,11,8,7,30,504.0,39.0,0.5,13.0,115.0,30.97,21.77
2016,11,8,7,45,570.5,45.0,0.5,13.5,159.5,52.56,28.07
2016,11,8,8,0,637.0,51.0,0.5,14.0,204.0,104.75,57.38
2016,11,8,8,15,680.0,55.5,0.4,14.5,248.0,157.0,96.56
2016,11,8,8,30,723.0,60.0,0.3,15.0,292.0,213.95,144.04
2016,11,8,8,45,752.5,63.0,0.2,16.0,332.5,270.15,192.32
2016,11,8,9,0,782.0,66.0,0.1,17.0,373.0,328.76,241.77
2016,11,8,9,15,802.5,68.0,0.1,17.5,409.0,384.98,288.98
2016,11,8,9,30,823.0,70.0,0.1,18.0,445.0,441.96,335.13
2016,11,8,9,45,838.0,71.5,0.15,18.5,475.5,496.15,377.92
2016,11,8,10,0,853.0,73.0,0.2,19.0,506.0,547.99,417.6
2016,11,8,10,15,862.5,74.5,0.2,19.5,529.5,597.1,453.5
2016,11,8,10,30,872.0,76.0,0.2,20.0,553.0,644.71,487.12
2016,11,8,10,45,876.0,77.5,0.2,20.5,569.0,686.87,515.93
2016,11,8,11,0,880.0,79.0,0.2,21.0,585.0,726.64,541.0
2016,11,8,11,15,883.0,79.5,0.15,21.5,594.0,761.96,561.77
2016,11,8,11,30,886.0,80.0,0.1,22.0,603.0,794.46,580.53
2016,11,8,11,45,884.5,80.5,0.05,22.5,603.5,820.33,594.96
2016,11,8,12,0,883.0,81.0,0.0,23.0,604.0,842.88,607.53
2016,11,8,12,15,880.5,81.0,0.05,23.0,597.5,860.58,618.91
2016,11,8,12,30,878.0,81.0,0.1,23.0,591.0,874.77,628.52
2016,11,8,12,45,869.0,81.5,0.2,23.0,576.0,880.27,633.84
2016,11,8,13,0,860.0,82.0,0.3,23.0,561.0,882.13,637.45
2016,11,8,13,15,851.0,80.5,0.35,23.0,539.0,886.76,642.16
2016,11,8,13,30,842.0,79.0,0.4,23.0,517.0,879.11,639.19
2016,11,8,13,45,827.5,77.5,0.45,23.0,488.5,863.02,631.06
2016,11,8,14,0,813.0,76.0,0.5,23.0,460.0,843.63,620.92
2016,11,8,14,15,794.5,73.5,0.55,23.0,426.0,816.31,605.5
2016,11,8,14,30,776.0,71.0,0.6,23.0,392.0,786.2,588.06
2016,11,8,14,45,749.0,68.0,0.7,23.0,352.5,745.72,563.93
2016,11,8,15,0,722.0,65.0,0.8,23.0,313.0,703.35,537.67
2016,11,8,15,15,683.0,61.0,0.75,22.0,270.0,648.6,501.67
2016,11,8,15,30,644.0,57.0,0.7,21.0,227.0,599.27,468.06
2016,11,8,15,45,584.0,51.0,0.65,20.5,182.5,526.86,414.68
2016,11,8,16,0,524.0,45.0,0.6,20.0,138.0,456.78,360.32
2016,11,8,16,15,424.5,36.0,0.65,19.0,96.5,360.08,282.37
2016,11,8,16,30,325.0,27.0,0.7,18.0,55.0,271.12,196.48
2016,11,8,16,45,162.5,13.5,0.8,17.5,27.5,104.3,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
