Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.0,12.0,0.9,2.5,30.5,10.91,0.0
2016,11,29,7,30,460.0,24.0,1.0,3.0,61.0,21.51,11.71
2016,11,29,7,45,559.0,30.0,1.1,4.0,103.5,26.17,17.9
2016,11,29,8,0,658.0,36.0,1.2,5.0,146.0,68.75,33.24
2016,11,29,8,15,713.0,40.0,1.4,5.5,190.0,120.39,67.48
2016,11,29,8,30,768.0,44.0,1.6,6.0,234.0,178.04,114.97
2016,11,29,8,45,804.5,46.0,1.8,6.5,275.5,235.97,167.53
2016,11,29,9,0,841.0,48.0,2.0,7.0,317.0,295.72,222.96
2016,11,29,9,15,864.0,50.0,2.1,7.5,353.5,353.54,276.79
2016,11,29,9,30,887.0,52.0,2.2,8.0,390.0,412.3,330.2
2016,11,29,9,45,903.0,53.5,2.3,8.5,421.5,468.02,379.73
2016,11,29,10,0,919.0,55.0,2.4,9.0,453.0,523.35,427.41
2016,11,29,10,15,929.0,56.0,2.4,9.5,477.5,574.17,469.75
2016,11,29,10,30,939.0,57.0,2.4,10.0,502.0,623.48,509.53
2016,11,29,10,45,945.0,57.5,2.45,10.5,519.5,667.92,544.68
2016,11,29,11,0,951.0,58.0,2.5,11.0,537.0,710.03,576.92
2016,11,29,11,15,954.0,58.5,2.5,11.0,546.5,747.5,604.11
2016,11,29,11,30,957.0,59.0,2.5,11.0,556.0,782.05,629.02
2016,11,29,11,45,956.5,59.5,2.5,11.5,558.0,810.85,648.46
2016,11,29,12,0,956.0,60.0,2.5,12.0,560.0,836.25,665.41
2016,11,29,12,15,953.5,59.5,2.45,12.0,554.5,855.28,678.63
2016,11,29,12,30,951.0,59.0,2.4,12.0,549.0,870.64,689.34
2016,11,29,12,45,939.0,61.5,2.4,12.0,535.0,878.18,695.06
2016,11,29,13,0,927.0,64.0,2.4,12.0,521.0,881.89,698.29
2016,11,29,13,15,917.5,63.0,2.35,12.0,500.5,879.42,696.84
2016,11,29,13,30,908.0,62.0,2.3,12.0,480.0,873.27,692.97
2016,11,29,13,45,892.5,61.0,2.25,12.0,452.0,858.4,682.99
2016,11,29,14,0,877.0,60.0,2.2,12.0,424.0,840.18,670.71
2016,11,29,14,15,857.5,58.5,2.15,11.5,390.5,814.77,654.38
2016,11,29,14,30,838.0,57.0,2.1,11.0,357.0,786.59,635.81
2016,11,29,14,45,807.5,54.5,2.1,11.0,318.5,753.27,612.26
2016,11,29,15,0,777.0,52.0,2.1,11.0,280.0,709.95,580.48
2016,11,29,15,15,734.5,48.5,1.8,10.0,238.0,654.5,538.32
2016,11,29,15,30,692.0,45.0,1.5,9.0,196.0,598.53,493.95
2016,11,29,15,45,622.5,39.5,1.25,8.5,152.5,520.89,429.89
2016,11,29,16,0,553.0,34.0,1.0,8.0,109.0,445.48,364.54
2016,11,29,16,15,427.0,26.0,1.05,7.5,70.5,335.0,261.29
2016,11,29,16,30,301.0,18.0,1.1,7.0,32.0,218.31,5.76
2016,11,29,16,45,150.5,9.0,1.15,6.5,16.0,91.7,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,15,181.5,12.5,0.5,4.5,26.5,11.37,0.0
2016,11,30,7,30,363.0,25.0,0.5,5.0,53.0,20.6,10.49
2016,11,30,7,45,464.5,32.5,0.55,5.5,93.0,26.11,17.7
2016,11,30,8,0,566.0,40.0,0.6,6.0,133.0,66.31,34.36
2016,11,30,8,15,625.5,45.0,0.6,6.5,175.5,113.78,65.42
2016,11,30,8,30,685.0,50.0,0.6,7.0,218.0,167.94,109.06
2016,11,30,8,45,723.0,53.5,0.6,7.5,258.0,222.04,156.99
2016,11,30,9,0,761.0,57.0,0.6,8.0,298.0,279.6,208.76
2016,11,30,9,15,432.5,109.0,0.7,8.5,249.5,258.67,204.24
2016,11,30,9,30,104.0,161.0,0.8,9.0,201.0,195.22,159.03
2016,11,30,9,45,97.5,174.0,0.95,9.5,213.5,207.1,169.55
2016,11,30,10,0,91.0,187.0,1.1,10.0,226.0,222.95,182.67
2016,11,30,10,15,206.5,190.5,1.2,10.5,286.0,302.14,247.79
2016,11,30,10,30,322.0,194.0,1.3,11.0,346.0,393.66,321.46
2016,11,30,10,45,608.5,132.0,1.45,11.5,432.0,540.99,439.21
2016,11,30,11,0,895.0,70.0,1.6,12.0,518.0,684.63,550.77
2016,11,30,11,15,900.0,70.5,1.65,12.0,528.5,721.76,577.08
2016,11,30,11,30,905.0,71.0,1.7,12.0,539.0,756.29,601.99
2016,11,30,11,45,906.0,71.0,1.8,12.0,541.5,784.38,622.7
2016,11,30,12,0,907.0,71.0,1.9,12.0,544.0,809.33,641.28
2016,11,30,12,15,905.0,71.0,1.95,12.0,539.0,828.6,655.44
2016,11,30,12,30,903.0,71.0,2.0,12.0,534.0,844.43,667.32
2016,11,30,12,45,892.5,72.0,2.05,12.0,520.0,850.88,672.7
2016,11,30,13,0,882.0,73.0,2.1,12.0,506.0,853.68,675.74
2016,11,30,13,15,872.0,72.0,2.15,12.0,486.0,850.77,674.88
2016,11,30,13,30,862.0,71.0,2.2,12.0,466.0,852.69,677.68
2016,11,30,13,45,840.0,71.0,2.25,12.0,437.5,833.9,665.6
2016,11,30,14,0,818.0,71.0,2.3,12.0,409.0,811.86,651.31
2016,11,30,14,15,796.0,69.0,2.25,11.5,376.0,784.25,633.17
2016,11,30,14,30,774.0,67.0,2.2,11.0,343.0,753.92,612.74
2016,11,30,14,45,736.5,65.0,2.15,11.0,304.5,708.48,579.39
2016,11,30,15,0,699.0,63.0,2.1,11.0,266.0,661.35,544.04
2016,11,30,15,15,651.5,58.0,1.85,10.5,225.5,608.52,502.87
2016,11,30,15,30,604.0,53.0,1.6,10.0,185.0,549.74,455.47
2016,11,30,15,45,511.5,48.0,1.4,9.5,142.0,459.67,381.6
2016,11,30,16,0,419.0,43.0,1.2,9.0,99.0,373.2,306.51
2016,11,30,16,15,209.5,35.5,1.2,8.5,63.5,218.38,169.2
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,39.09,0.0
2016,11,30,16,45,0.0,14.0,1.25,7.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,184.5,12.0,1.85,3.5,26.0,10.91,0.0
2016,12,1,7,30,369.0,24.0,2.0,4.0,52.0,19.77,9.38
2016,12,1,7,45,481.0,31.5,2.2,5.0,93.0,27.66,18.99
2016,12,1,8,0,593.0,39.0,2.4,6.0,134.0,65.55,33.27
2016,12,1,8,15,653.5,43.5,2.45,6.5,177.5,114.1,64.7
2016,12,1,8,30,714.0,48.0,2.5,7.0,221.0,169.43,109.56
2016,12,1,8,45,757.0,51.0,2.55,7.5,262.5,225.72,160.01
2016,12,1,9,0,800.0,54.0,2.6,8.0,304.0,285.98,215.28
2016,12,1,9,15,826.0,56.0,2.7,8.5,341.0,343.08,268.28
2016,12,1,9,30,852.0,58.0,2.8,9.0,378.0,400.95,320.92
2016,12,1,9,45,870.0,60.0,2.95,9.5,410.0,456.36,370.37
2016,12,1,10,0,888.0,62.0,3.1,10.0,442.0,511.66,418.32
2016,12,1,10,15,900.0,63.0,3.15,10.0,467.0,562.24,461.77
2016,12,1,10,30,912.0,64.0,3.2,10.0,492.0,611.56,503.13
2016,12,1,10,45,920.0,65.0,3.25,10.5,510.0,656.87,539.43
2016,12,1,11,0,928.0,66.0,3.3,11.0,528.0,700.11,573.24
2016,12,1,11,15,932.5,66.5,3.35,11.0,538.5,738.03,601.84
2016,12,1,11,30,937.0,67.0,3.4,11.0,549.0,773.21,627.94
2016,12,1,11,45,937.5,67.5,3.5,11.5,552.0,802.43,648.64
2016,12,1,12,0,938.0,68.0,3.6,12.0,555.0,828.4,666.95
2016,12,1,12,15,936.5,67.5,3.6,12.0,550.0,848.15,681.43
2016,12,1,12,30,935.0,67.0,3.6,12.0,545.0,864.34,693.47
2016,12,1,12,45,929.5,66.5,3.6,12.0,532.0,873.57,700.58
2016,12,1,13,0,924.0,66.0,3.6,12.0,519.0,879.09,705.19
2016,12,1,13,15,915.5,65.0,3.55,11.5,498.5,877.71,705.94
2016,12,1,13,30,907.0,64.0,3.5,11.0,478.0,872.67,704.2
2016,12,1,13,45,894.0,62.5,3.45,11.0,451.0,859.54,695.35
2016,12,1,14,0,881.0,61.0,3.4,11.0,424.0,843.02,684.09
2016,12,1,14,15,861.5,59.0,3.3,11.0,390.5,817.13,665.54
2016,12,1,14,30,842.0,57.0,3.2,11.0,357.0,788.43,644.75
2016,12,1,14,45,812.5,54.5,3.15,11.0,318.5,756.06,621.07
2016,12,1,15,0,783.0,52.0,3.1,11.0,280.0,713.65,589.06
2016,12,1,15,15,740.0,48.5,2.65,10.0,237.5,657.91,545.82
2016,12,1,15,30,697.0,45.0,2.2,9.0,195.0,601.61,500.32
2016,12,1,15,45,627.5,39.5,1.8,8.5,152.0,524.01,435.12
2016,12,1,16,0,558.0,34.0,1.4,8.0,109.0,448.56,368.6
2016,12,1,16,15,431.0,25.5,1.4,7.0,70.0,337.08,263.23
2016,12,1,16,30,304.0,17.0,1.4,6.0,31.0,219.42,0.0
2016,12,1,16,45,152.0,8.5,1.4,5.5,15.5,92.14,0.0
2016,12,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,222.0,11.0,1.7,0.5,27.0,10.01,0.0
2016,12,2,7,30,444.0,22.0,1.9,1.0,54.0,19.75,8.98
2016,12,2,7,45,546.5,28.0,2.15,2.0,96.0,24.47,16.32
2016,12,2,8,0,649.0,34.0,2.4,3.0,138.0,62.28,29.64
2016,12,2,8,15,705.5,38.5,2.4,3.5,181.5,113.57,62.76
2016,12,2,8,30,762.0,43.0,2.4,4.0,225.0,171.06,109.88
2016,12,2,8,45,798.0,45.5,2.45,5.0,266.0,228.68,162.14
2016,12,2,9,0,834.0,48.0,2.5,6.0,307.0,288.15,217.29
2016,12,2,9,15,857.5,50.5,2.7,6.5,344.0,346.11,271.81
2016,12,2,9,30,881.0,53.0,2.9,7.0,381.0,405.11,326.17
2016,12,2,9,45,894.0,55.5,3.1,8.0,412.0,460.2,375.42
2016,12,2,10,0,907.0,58.0,3.3,9.0,443.0,514.68,422.52
2016,12,2,10,15,917.5,59.0,3.3,9.0,468.0,565.25,466.19
2016,12,2,10,30,928.0,60.0,3.3,9.0,493.0,614.41,507.55
2016,12,2,10,45,934.0,61.5,3.35,9.5,511.0,659.66,544.02
2016,12,2,11,0,940.0,63.0,3.4,10.0,529.0,702.67,577.82
2016,12,2,11,15,944.0,63.5,3.4,10.0,539.0,740.65,606.34
2016,12,2,11,30,948.0,64.0,3.4,10.0,549.0,775.83,632.3
2016,12,2,11,45,948.5,64.0,3.45,10.5,552.0,804.78,652.6
2016,12,2,12,0,949.0,64.0,3.5,11.0,555.0,830.42,670.44
2016,12,2,12,15,946.5,64.0,3.5,11.0,549.5,850.22,685.0
2016,12,2,12,30,944.0,64.0,3.5,11.0,544.0,866.43,697.06
2016,12,2,12,45,938.5,63.5,3.55,11.0,531.0,875.83,704.59
2016,12,2,13,0,933.0,63.0,3.6,11.0,518.0,881.48,709.61
2016,12,2,13,15,923.5,62.0,3.6,11.0,497.5,879.35,708.8
2016,12,2,13,30,914.0,61.0,3.6,11.0,477.0,873.51,705.48
2016,12,2,13,45,899.0,60.0,3.65,11.0,449.5,859.39,696.46
2016,12,2,14,0,884.0,59.0,3.7,11.0,422.0,841.9,685.0
2016,12,2,14,15,864.0,57.5,3.6,11.0,388.5,816.34,666.64
2016,12,2,14,30,844.0,56.0,3.5,11.0,355.0,787.99,646.04
2016,12,2,14,45,812.5,53.5,3.4,11.0,316.5,754.12,620.87
2016,12,2,15,0,781.0,51.0,3.3,11.0,278.0,710.27,587.4
2016,12,2,15,15,737.5,47.5,2.8,10.0,236.0,654.34,543.76
2016,12,2,15,30,694.0,44.0,2.3,9.0,194.0,597.92,497.9
2016,12,2,15,45,620.5,39.0,1.85,8.5,150.5,518.34,430.85
2016,12,2,16,0,547.0,34.0,1.4,8.0,107.0,441.08,362.66
2016,12,2,16,15,418.0,25.5,1.35,7.0,68.5,328.81,256.37
2016,12,2,16,30,289.0,17.0,1.3,6.0,30.0,210.35,0.0
2016,12,2,16,45,144.5,8.5,1.3,5.5,15.0,88.01,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,15,191.5,11.0,0.85,4.5,24.5,10.01,0.0
2016,12,3,7,30,383.0,22.0,0.9,5.0,49.0,19.78,8.16
2016,12,3,7,45,488.5,29.0,1.0,5.5,89.0,25.41,16.86
2016,12,3,8,0,594.0,36.0,1.1,6.0,129.0,60.22,29.62
2016,12,3,8,15,654.0,40.5,1.2,6.5,171.0,108.46,59.97
2016,12,3,8,30,714.0,45.0,1.3,7.0,213.0,163.39,103.91
2016,12,3,8,45,752.5,48.0,1.4,8.0,254.0,218.39,152.71
2016,12,3,9,0,791.0,51.0,1.5,9.0,295.0,276.87,205.73
2016,12,3,9,15,816.0,53.5,1.65,9.5,331.0,333.41,257.77
2016,12,3,9,30,841.0,56.0,1.8,10.0,367.0,390.79,309.53
2016,12,3,9,45,855.5,58.5,1.95,11.0,398.0,444.52,356.52
2016,12,3,10,0,870.0,61.0,2.1,12.0,429.0,497.87,401.63
2016,12,3,10,15,882.0,62.5,2.2,12.0,453.5,548.13,444.3
2016,12,3,10,30,894.0,64.0,2.3,12.0,478.0,597.21,485.01
2016,12,3,10,45,903.5,64.5,2.45,12.5,496.5,642.17,520.98
2016,12,3,11,0,913.0,65.0,2.6,13.0,515.0,685.23,554.7
2016,12,3,11,15,917.0,65.5,2.7,13.5,525.5,722.32,581.73
2016,12,3,11,30,921.0,66.0,2.8,14.0,536.0,756.71,606.05
2016,12,3,11,45,922.5,65.5,2.95,14.5,538.5,785.13,626.18
2016,12,3,12,0,924.0,65.0,3.1,15.0,541.0,810.37,644.03
2016,12,3,12,15,922.0,65.0,3.2,15.0,536.0,830.14,658.9
2016,12,3,12,30,920.0,65.0,3.3,15.0,531.0,846.41,671.42
2016,12,3,12,45,914.0,65.0,3.4,15.0,518.5,855.81,679.13
2016,12,3,13,0,908.0,65.0,3.5,15.0,506.0,861.56,684.43
2016,12,3,13,15,899.5,64.0,3.45,15.0,486.5,860.27,683.93
2016,12,3,13,30,891.0,63.0,3.4,15.0,467.0,855.38,681.01
2016,12,3,13,45,879.0,61.0,3.4,15.0,440.5,842.66,672.82
2016,12,3,14,0,867.0,59.0,3.4,15.0,414.0,826.57,662.25
2016,12,3,14,15,848.0,57.5,3.2,14.5,381.5,802.14,645.6
2016,12,3,14,30,829.0,56.0,3.0,14.0,349.0,774.95,626.71
2016,12,3,14,45,803.0,53.0,2.85,13.5,311.5,745.21,605.78
2016,12,3,15,0,777.0,50.0,2.7,13.0,274.0,705.34,576.51
2016,12,3,15,15,735.0,46.5,2.3,12.0,233.0,650.79,534.62
2016,12,3,15,30,693.0,43.0,1.9,11.0,192.0,595.72,490.54
2016,12,3,15,45,624.5,38.0,1.55,10.5,149.5,519.9,427.46
2016,12,3,16,0,556.0,33.0,1.2,10.0,107.0,446.18,363.01
2016,12,3,16,15,430.0,25.0,1.15,9.5,68.5,336.13,258.74
2016,12,3,16,30,304.0,17.0,1.1,9.0,30.0,219.19,0.0
2016,12,3,16,45,152.0,8.5,1.1,8.5,15.0,92.22,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,162.5,11.5,0.35,5.5,22.0,10.46,0.0
2016,12,4,7,30,325.0,23.0,0.4,6.0,44.0,19.08,6.91
2016,12,4,7,45,435.0,31.0,0.5,6.5,83.0,25.08,16.44
2016,12,4,8,0,545.0,39.0,0.6,7.0,122.0,59.64,30.88
2016,12,4,8,15,609.0,44.0,0.6,7.5,164.0,105.68,59.38
2016,12,4,8,30,673.0,49.0,0.6,8.0,206.0,159.0,101.23
2016,12,4,8,45,715.5,52.5,0.6,8.5,246.5,212.99,148.38
2016,12,4,9,0,758.0,56.0,0.6,9.0,287.0,270.99,200.14
2016,12,4,9,15,785.0,59.0,0.7,9.5,323.5,326.99,250.74
2016,12,4,9,30,812.0,62.0,0.8,10.0,360.0,384.61,301.67
2016,12,4,9,45,798.0,72.0,0.95,11.0,386.0,432.9,343.87
2016,12,4,10,0,784.0,82.0,1.1,12.0,412.0,478.17,382.08
2016,12,4,10,15,798.5,84.0,1.25,12.5,436.5,527.28,422.63
2016,12,4,10,30,813.0,86.0,1.4,13.0,461.0,575.68,461.52
2016,12,4,10,45,823.0,87.0,1.6,13.5,479.0,619.21,496.21
2016,12,4,11,0,833.0,88.0,1.8,14.0,497.0,661.11,529.0
2016,12,4,11,15,639.5,138.5,1.85,14.0,456.5,616.22,493.89
2016,12,4,11,30,446.0,189.0,1.9,14.0,416.0,548.25,440.81
2016,12,4,11,45,646.0,139.0,2.0,14.0,469.5,667.65,535.64
2016,12,4,12,0,846.0,89.0,2.1,14.0,523.0,783.25,621.12
2016,12,4,12,15,702.0,123.0,2.1,14.0,481.0,731.67,582.61
2016,12,4,12,30,558.0,157.0,2.1,14.0,439.0,660.3,529.6
2016,12,4,12,45,527.5,161.0,2.15,14.0,422.5,650.37,523.15
2016,12,4,13,0,497.0,165.0,2.2,14.0,406.0,637.59,513.99
2016,12,4,13,15,539.0,147.0,2.2,14.0,399.0,658.07,531.35
2016,12,4,13,30,581.0,129.0,2.2,14.0,392.0,682.94,550.89
2016,12,4,13,45,489.0,139.0,2.25,14.0,351.5,611.38,497.07
2016,12,4,14,0,397.0,149.0,2.3,14.0,311.0,545.26,446.06
2016,12,4,14,15,371.5,139.5,2.1,13.5,281.5,510.97,420.43
2016,12,4,14,30,346.0,130.0,1.9,13.0,252.0,458.94,380.62
2016,12,4,14,45,304.5,124.0,1.75,12.5,223.0,415.54,346.29
2016,12,4,15,0,263.0,118.0,1.6,12.0,194.0,373.22,311.98
2016,12,4,15,15,234.0,103.0,1.45,11.5,163.0,328.56,275.42
2016,12,4,15,30,205.0,88.0,1.3,11.0,132.0,284.71,238.48
2016,12,4,15,45,165.5,70.5,1.15,10.5,101.0,230.4,191.66
2016,12,4,16,0,126.0,53.0,1.0,10.0,70.0,177.89,145.12
2016,12,4,16,15,63.0,35.0,1.0,9.5,43.5,99.03,73.82
2016,12,4,16,30,0.0,17.0,1.0,9.0,17.0,16.38,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.5,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,1.2,6.0,10.5,9.55,0.0
2016,12,5,7,30,0.0,21.0,1.4,6.0,21.0,18.24,5.47
2016,12,5,7,45,19.5,38.0,1.65,6.5,41.0,31.82,22.18
2016,12,5,8,0,39.0,55.0,1.9,7.0,61.0,48.12,34.81
2016,12,5,8,15,49.5,73.0,1.9,7.0,82.5,67.99,51.43
2016,12,5,8,30,60.0,91.0,1.9,7.0,104.0,89.55,69.9
2016,12,5,8,45,68.0,107.5,1.9,7.5,125.5,110.81,88.3
2016,12,5,9,0,76.0,124.0,1.9,8.0,147.0,133.21,107.67
2016,12,5,9,15,81.5,138.5,1.85,8.5,166.0,154.02,125.6
2016,12,5,9,30,87.0,153.0,1.8,9.0,185.0,175.54,143.92
2016,12,5,9,45,45.0,148.0,1.75,9.5,164.5,157.87,129.39
2016,12,5,10,0,3.0,143.0,1.7,10.0,144.0,130.97,106.51
2016,12,5,10,15,39.5,171.0,1.7,10.0,189.5,184.09,151.2
2016,12,5,10,30,76.0,199.0,1.7,10.0,235.0,237.03,195.14
2016,12,5,10,45,205.0,200.5,1.7,10.5,300.5,331.98,273.65
2016,12,5,11,0,334.0,202.0,1.7,11.0,366.0,439.04,359.64
2016,12,5,11,15,388.5,195.5,1.7,11.0,389.5,484.69,395.95
2016,12,5,11,30,443.0,189.0,1.7,11.0,413.0,545.2,443.42
2016,12,5,11,45,672.0,132.0,1.75,11.5,474.5,678.58,547.64
2016,12,5,12,0,901.0,75.0,1.8,12.0,536.0,801.48,636.31
2016,12,5,12,15,591.5,147.0,1.85,12.0,448.5,668.01,537.01
2016,12,5,12,30,282.0,219.0,1.9,12.0,361.0,489.72,397.27
2016,12,5,12,45,575.0,149.0,2.0,12.0,429.5,675.16,547.32
2016,12,5,13,0,868.0,79.0,2.1,12.0,498.0,851.17,676.22
2016,12,5,13,15,858.5,77.5,2.05,12.0,478.5,848.73,672.87
2016,12,5,13,30,849.0,76.0,2.0,12.0,459.0,842.74,669.01
2016,12,5,13,45,601.5,116.0,1.95,12.0,379.5,686.1,554.91
2016,12,5,14,0,354.0,156.0,1.9,12.0,300.0,500.49,411.81
2016,12,5,14,15,292.0,149.5,1.75,11.5,262.0,440.41,365.53
2016,12,5,14,30,230.0,143.0,1.6,11.0,224.0,380.84,317.74
2016,12,5,14,45,214.0,130.0,1.5,11.0,199.0,350.69,293.64
2016,12,5,15,0,198.0,117.0,1.4,11.0,174.0,320.4,268.79
2016,12,5,15,15,183.5,100.5,1.2,10.5,147.0,286.07,240.43
2016,12,5,15,30,169.0,84.0,1.0,10.0,120.0,251.7,211.23
2016,12,5,15,45,145.0,66.5,0.85,9.5,92.5,209.02,174.12
2016,12,5,16,0,121.0,49.0,0.7,9.0,65.0,166.89,136.42
2016,12,5,16,15,60.5,33.5,0.7,8.5,41.5,93.94,70.0
2016,12,5,16,30,0.0,18.0,0.7,8.0,18.0,18.09,0.0
2016,12,5,16,45,0.0,9.0,0.7,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,166.5,10.5,1.35,2.5,21.0,9.55,0.0
2016,12,6,7,30,333.0,21.0,1.6,3.0,42.0,17.38,4.11
2016,12,6,7,45,449.5,29.0,1.9,4.0,81.5,25.62,16.88
2016,12,6,8,0,566.0,37.0,2.2,5.0,121.0,56.23,28.59
2016,12,6,8,15,631.0,42.0,2.3,5.5,163.5,103.31,57.2
2016,12,6,8,30,696.0,47.0,2.4,6.0,206.0,157.75,100.2
2016,12,6,8,45,656.5,58.5,2.5,6.5,230.5,201.61,142.99
2016,12,6,9,0,617.0,70.0,2.6,7.0,255.0,241.91,183.54
2016,12,6,9,15,644.0,74.0,2.65,7.5,288.0,291.59,229.51
2016,12,6,9,30,671.0,78.0,2.7,8.0,321.0,343.18,276.37
2016,12,6,9,45,665.0,87.0,2.8,8.5,345.5,387.22,316.37
2016,12,6,10,0,659.0,96.0,2.9,9.0,370.0,429.44,353.58
2016,12,6,10,15,782.0,80.0,2.95,9.0,424.0,510.91,421.96
2016,12,6,10,30,905.0,64.0,3.0,9.0,478.0,597.96,493.63
2016,12,6,10,45,914.0,64.5,3.05,9.5,496.5,643.14,529.9
2016,12,6,11,0,923.0,65.0,3.1,10.0,515.0,686.37,563.99
2016,12,6,11,15,927.5,65.5,3.1,10.0,525.5,724.32,593.06
2016,12,6,11,30,932.0,66.0,3.1,10.0,536.0,759.58,619.06
2016,12,6,11,45,933.0,66.5,3.15,10.0,539.5,789.36,641.16
2016,12,6,12,0,934.0,67.0,3.2,10.0,543.0,815.95,660.95
2016,12,6,12,15,932.0,66.5,3.2,10.0,538.0,835.59,675.39
2016,12,6,12,30,930.0,66.0,3.2,10.0,533.0,851.71,687.39
2016,12,6,12,45,919.5,67.5,3.25,10.0,520.0,859.73,693.92
2016,12,6,13,0,909.0,69.0,3.3,10.0,507.0,864.03,697.95
2016,12,6,13,15,899.5,68.0,3.3,10.0,487.0,862.29,697.4
2016,12,6,13,30,890.0,67.0,3.3,10.0,467.0,856.95,694.39
2016,12,6,13,45,877.0,65.0,3.35,10.0,440.5,843.82,686.04
2016,12,6,14,0,864.0,63.0,3.4,10.0,414.0,827.33,675.25
2016,12,6,14,15,844.0,61.0,3.35,9.5,381.0,809.95,664.39
2016,12,6,14,30,824.0,59.0,3.3,9.0,348.0,781.42,644.87
2016,12,6,14,45,794.5,56.0,3.3,9.0,310.0,741.22,615.11
2016,12,6,15,0,765.0,53.0,3.3,9.0,272.0,699.03,583.05
2016,12,6,15,15,720.5,49.5,2.85,8.5,231.0,643.08,538.16
2016,12,6,15,30,676.0,46.0,2.4,8.0,190.0,586.61,491.22
2016,12,6,15,45,602.5,40.5,2.0,7.5,147.5,507.16,424.1
2016,12,6,16,0,529.0,35.0,1.6,7.0,105.0,429.93,355.72
2016,12,6,16,15,400.0,26.5,1.5,6.5,67.5,327.92,255.54
2016,12,6,16,30,271.0,18.0,1.4,6.0,30.0,206.89,0.0
2016,12,6,16,45,135.5,9.0,1.3,5.5,15.0,83.69,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.2,2.0,5.0,4.55,0.0
2016,12,7,7,30,0.0,10.0,0.2,2.0,10.0,8.79,0.0
2016,12,7,7,45,0.0,19.5,0.25,2.5,19.5,17.16,9.55
2016,12,7,8,0,0.0,29.0,0.3,3.0,29.0,25.56,16.81
2016,12,7,8,15,0.0,39.5,0.35,3.0,39.5,34.85,25.34
2016,12,7,8,30,0.0,50.0,0.4,3.0,50.0,44.13,33.77
2016,12,7,8,45,0.0,60.5,0.45,3.5,60.5,53.42,42.03
2016,12,7,9,0,0.0,71.0,0.5,4.0,71.0,62.8,50.22
2016,12,7,9,15,0.0,80.0,0.6,4.0,80.0,70.91,57.29
2016,12,7,9,30,0.0,89.0,0.7,4.0,89.0,79.1,64.35
2016,12,7,9,45,53.5,134.0,0.85,4.5,156.0,147.75,123.11
2016,12,7,10,0,107.0,179.0,1.0,5.0,223.0,227.99,190.52
2016,12,7,10,15,68.0,179.0,1.1,5.0,207.5,207.29,173.01
2016,12,7,10,30,29.0,179.0,1.2,5.0,192.0,189.01,157.41
2016,12,7,10,45,287.5,165.5,1.35,5.5,304.5,354.09,297.77
2016,12,7,11,0,546.0,152.0,1.5,6.0,417.0,533.98,443.42
2016,12,7,11,15,304.0,184.5,1.55,6.0,332.5,412.91,343.92
2016,12,7,11,30,62.0,217.0,1.6,6.0,248.0,263.35,218.53
2016,12,7,11,45,99.0,225.0,1.65,6.5,275.0,303.89,253.14
2016,12,7,12,0,136.0,233.0,1.7,7.0,302.0,359.88,298.86
2016,12,7,12,15,194.5,227.0,1.65,7.0,325.0,405.53,336.87
2016,12,7,12,30,253.0,221.0,1.6,7.0,348.0,467.66,387.27
2016,12,7,12,45,138.0,203.0,1.6,7.0,272.5,341.91,284.48
2016,12,7,13,0,23.0,185.0,1.6,7.0,197.0,198.19,163.89
2016,12,7,13,15,139.5,188.5,1.75,7.0,252.0,333.8,280.66
2016,12,7,13,30,256.0,192.0,1.9,7.0,307.0,457.8,383.59
2016,12,7,13,45,154.0,179.5,2.1,7.0,247.5,342.09,288.05
2016,12,7,14,0,52.0,167.0,2.3,7.0,188.0,227.02,190.67
2016,12,7,14,15,103.0,157.5,2.3,7.0,195.0,276.53,234.6
2016,12,7,14,30,154.0,148.0,2.3,7.0,202.0,309.37,263.8
2016,12,7,14,45,150.0,132.0,2.3,7.0,180.0,286.49,244.87
2016,12,7,15,0,146.0,116.0,2.3,7.0,158.0,263.13,225.41
2016,12,7,15,15,138.0,99.0,2.05,6.5,134.0,234.73,201.27
2016,12,7,15,30,130.0,82.0,1.8,6.0,110.0,206.05,176.26
2016,12,7,15,45,114.5,65.0,1.6,6.0,85.5,171.79,145.31
2016,12,7,16,0,99.0,48.0,1.4,6.0,61.0,150.26,124.21
2016,12,7,16,15,49.5,32.5,1.45,5.5,39.0,84.62,63.37
2016,12,7,16,30,0.0,17.0,1.5,5.0,17.0,16.35,0.0
2016,12,7,16,45,0.0,8.5,1.55,5.0,8.5,7.73,0.0
2016,12,7,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,15,123.5,10.5,3.55,9.0,17.5,9.55,0.0
2016,12,8,7,30,247.0,21.0,3.6,9.0,35.0,17.47,1.49
2016,12,8,7,45,365.0,29.5,3.7,9.5,71.0,23.95,14.78
2016,12,8,8,0,483.0,38.0,3.8,10.0,107.0,49.49,25.27
2016,12,8,8,15,550.5,43.5,3.8,10.0,147.0,92.46,50.68
2016,12,8,8,30,618.0,49.0,3.8,10.0,187.0,144.54,90.98
2016,12,8,8,45,661.0,53.0,3.85,10.5,225.5,195.55,135.58
2016,12,8,9,0,704.0,57.0,3.9,11.0,264.0,250.73,185.6
2016,12,8,9,15,352.0,67.0,3.85,11.0,170.5,183.89,143.84
2016,12,8,9,30,0.0,77.0,3.8,11.0,77.0,68.22,53.28
2016,12,8,9,45,1.0,108.5,3.8,11.5,109.0,97.49,78.14
2016,12,8,10,0,2.0,140.0,3.8,12.0,141.0,127.71,103.37
2016,12,8,10,15,8.0,153.0,3.8,12.0,156.5,143.64,116.61
2016,12,8,10,30,14.0,166.0,3.8,12.0,172.0,160.35,130.5
2016,12,8,10,45,30.5,184.0,3.8,12.5,198.0,197.4,161.15
2016,12,8,11,0,47.0,202.0,3.8,13.0,224.0,229.78,187.66
2016,12,8,11,15,23.5,129.0,3.7,13.0,140.0,139.18,112.38
2016,12,8,11,30,0.0,56.0,3.6,13.0,56.0,49.48,36.47
2016,12,8,11,45,0.0,56.5,3.55,13.0,56.5,49.93,36.88
2016,12,8,12,0,0.0,57.0,3.5,13.0,57.0,50.37,37.25
2016,12,8,12,15,15.0,128.0,3.4,13.0,135.5,128.64,103.62
2016,12,8,12,30,30.0,199.0,3.3,13.0,214.0,229.67,187.35
2016,12,8,12,45,15.0,149.5,3.25,13.0,157.0,151.92,122.81
2016,12,8,13,0,0.0,100.0,3.2,13.0,100.0,89.84,70.6
2016,12,8,13,15,0.0,118.5,3.1,13.0,118.5,108.72,86.61
2016,12,8,13,30,0.0,137.0,3.0,13.0,137.0,128.99,103.68
2016,12,8,13,45,0.0,83.5,2.95,13.0,83.5,74.37,57.84
2016,12,8,14,0,0.0,30.0,2.9,13.0,30.0,26.43,17.08
2016,12,8,14,15,0.0,25.0,2.7,13.0,25.0,22.01,13.33
2016,12,8,14,30,0.0,20.0,2.5,13.0,20.0,17.6,9.56
2016,12,8,14,45,0.0,18.0,2.4,13.0,18.0,15.83,8.05
2016,12,8,15,0,0.0,16.0,2.3,13.0,16.0,14.06,6.53
2016,12,8,15,15,0.0,13.5,2.1,12.5,13.5,11.86,4.63
2016,12,8,15,30,0.0,11.0,1.9,12.0,11.0,9.66,2.7
2016,12,8,15,45,0.0,8.5,1.7,12.0,8.5,7.46,0.75
2016,12,8,16,0,0.0,6.0,1.5,12.0,6.0,5.26,0.0
2016,12,8,16,15,0.0,3.5,1.45,11.5,3.5,3.07,0.0
2016,12,8,16,30,0.0,1.0,1.4,11.0,1.0,0.87,0.0
2016,12,8,16,45,0.0,0.5,1.35,11.0,0.5,0.45,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,0.85,10.0,4.5,4.09,0.0
2016,12,9,7,30,0.0,9.0,0.8,10.0,9.0,7.9,0.0
2016,12,9,7,45,0.0,19.0,0.8,10.5,19.0,16.72,8.55
2016,12,9,8,0,0.0,29.0,0.8,11.0,29.0,25.56,16.08
2016,12,9,8,15,0.0,40.0,1.0,11.5,40.0,35.3,24.7
2016,12,9,8,30,0.0,51.0,1.2,12.0,51.0,44.98,33.18
2016,12,9,8,45,0.0,62.0,1.45,12.5,62.0,54.73,41.59
2016,12,9,9,0,0.0,73.0,1.7,13.0,73.0,64.58,49.95
2016,12,9,9,15,0.0,82.5,1.75,13.0,82.5,73.18,57.24
2016,12,9,9,30,0.0,92.0,1.8,13.0,92.0,81.85,64.52
2016,12,9,9,45,270.5,107.0,1.9,13.5,217.5,223.81,181.11
2016,12,9,10,0,541.0,122.0,2.0,14.0,343.0,390.87,315.61
2016,12,9,10,15,404.0,157.0,2.0,14.0,327.5,383.2,310.39
2016,12,9,10,30,267.0,192.0,2.0,14.0,312.0,354.5,287.81
2016,12,9,10,45,206.5,205.0,2.05,14.5,300.0,336.29,273.0
2016,12,9,11,0,146.0,218.0,2.1,15.0,288.0,321.51,260.2
2016,12,9,11,15,73.0,170.0,2.05,15.0,205.0,215.93,174.75
2016,12,9,11,30,0.0,122.0,2.0,15.0,122.0,110.26,86.7
2016,12,9,11,45,68.5,176.5,2.0,15.5,211.0,226.21,183.4
2016,12,9,12,0,137.0,231.0,2.0,16.0,300.0,358.0,288.73
2016,12,9,12,15,198.0,225.0,1.85,16.0,324.0,405.48,326.59
2016,12,9,12,30,259.0,219.0,1.7,16.0,348.0,469.52,376.72
2016,12,9,12,45,186.5,217.0,1.55,16.0,309.0,399.12,320.66
2016,12,9,13,0,114.0,215.0,1.4,16.0,270.0,341.18,274.02
2016,12,9,13,15,114.0,206.0,1.25,15.5,259.0,334.26,269.55
2016,12,9,13,30,114.0,197.0,1.1,15.0,248.0,326.93,264.44
2016,12,9,13,45,57.0,159.5,0.95,15.0,185.0,217.96,176.49
2016,12,9,14,0,0.0,122.0,0.8,15.0,122.0,115.34,91.25
2016,12,9,14,15,0.0,112.5,0.7,15.0,112.5,106.41,84.26
2016,12,9,14,30,0.0,103.0,0.6,15.0,103.0,97.54,77.02
2016,12,9,14,45,0.0,91.5,0.5,15.0,91.5,86.46,67.85
2016,12,9,15,0,0.0,80.0,0.4,15.0,80.0,75.39,58.6
