Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,15,311.5,62.0,0.4,14.5,128.0,344.06,286.27
2016,12,9,15,30,623.0,44.0,0.4,14.0,176.0,545.19,438.9
2016,12,9,15,45,555.5,38.5,0.4,14.0,136.5,472.02,378.02
2016,12,9,16,0,488.0,33.0,0.4,14.0,97.0,401.08,318.92
2016,12,9,16,15,367.5,24.5,0.4,13.5,62.5,304.96,229.38
2016,12,9,16,30,247.0,16.0,0.4,13.0,28.0,191.14,0.0
2016,12,9,16,45,123.5,8.0,0.45,13.0,14.0,76.3,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,2.0,11.0,5.0,4.55,0.0
2016,12,10,7,30,0.0,10.0,2.2,11.0,10.0,8.79,0.0
2016,12,10,7,45,0.0,21.0,2.45,11.5,21.0,18.5,9.86
2016,12,10,8,0,0.0,32.0,2.7,12.0,32.0,28.23,18.16
2016,12,10,8,15,0.0,44.5,2.85,12.0,44.5,39.13,27.85
2016,12,10,8,30,0.0,57.0,3.0,12.0,57.0,50.15,37.57
2016,12,10,8,45,0.0,69.5,3.2,12.5,69.5,61.31,47.2
2016,12,10,9,0,0.0,82.0,3.4,13.0,82.0,72.6,56.8
2016,12,10,9,15,0.0,93.0,3.55,13.0,93.0,82.67,65.34
2016,12,10,9,30,0.0,104.0,3.7,13.0,104.0,92.84,73.88
2016,12,10,9,45,0.0,119.0,3.85,13.5,119.0,106.85,85.44
2016,12,10,10,0,0.0,134.0,4.0,14.0,134.0,121.11,97.08
2016,12,10,10,15,5.0,147.0,4.1,14.0,149.5,136.32,109.67
2016,12,10,10,30,10.0,160.0,4.2,14.0,165.0,152.22,122.82
2016,12,10,10,45,9.5,164.5,4.3,14.0,169.0,157.03,126.68
2016,12,10,11,0,9.0,169.0,4.4,14.0,173.0,161.86,130.57
2016,12,10,11,15,43.0,194.5,4.35,14.0,216.0,221.78,180.65
2016,12,10,11,30,77.0,220.0,4.3,14.0,259.0,277.43,226.68
2016,12,10,11,45,75.0,221.0,4.25,14.0,259.0,281.14,229.55
2016,12,10,12,0,73.0,222.0,4.2,14.0,259.0,284.67,232.41
2016,12,10,12,15,36.5,177.0,4.15,14.0,195.5,207.13,168.41
2016,12,10,12,30,0.0,132.0,4.1,14.0,132.0,121.04,96.23
2016,12,10,12,45,0.0,101.0,4.05,14.0,101.0,90.64,71.0
2016,12,10,13,0,0.0,70.0,4.0,14.0,70.0,61.9,46.91
2016,12,10,13,15,0.0,67.5,3.9,14.0,67.5,59.68,45.1
2016,12,10,13,30,0.0,65.0,3.8,14.0,65.0,57.45,43.28
2016,12,10,13,45,0.0,58.0,3.75,14.0,58.0,51.23,38.08
2016,12,10,14,0,0.0,51.0,3.7,14.0,51.0,45.02,32.86
2016,12,10,14,15,0.0,28.0,3.55,13.5,28.0,24.66,15.56
2016,12,10,14,30,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2016,12,10,14,45,0.0,4.5,3.25,13.0,4.5,3.95,0.0
2016,12,10,15,0,0.0,4.0,3.1,13.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.0,2.8,13.0,3.0,2.63,0.0
2016,12,10,15,30,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,12,10,15,45,0.0,1.5,2.25,13.0,1.5,1.31,0.0
2016,12,10,16,0,0.0,1.0,2.0,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,1.9,12.5,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,16.5,0.85,5.5,16.5,15.01,0.0
2016,12,11,7,30,0.0,33.0,0.9,6.0,33.0,25.89,0.0
2016,12,11,7,45,281.0,33.0,1.0,6.5,71.0,27.4,17.6
2016,12,11,8,0,562.0,33.0,1.1,7.0,109.0,46.11,22.7
2016,12,11,8,15,628.5,38.0,1.2,7.0,151.0,92.32,48.41
2016,12,11,8,30,695.0,43.0,1.3,7.0,193.0,146.06,89.34
2016,12,11,8,45,386.0,79.5,1.45,7.5,166.0,155.99,113.56
2016,12,11,9,0,77.0,116.0,1.6,8.0,139.0,125.16,100.45
2016,12,11,9,15,80.0,131.5,1.65,8.5,157.5,145.98,118.67
2016,12,11,9,30,83.0,147.0,1.7,9.0,176.0,167.32,136.96
2016,12,11,9,45,129.0,161.0,1.75,9.5,211.0,211.07,173.4
2016,12,11,10,0,175.0,175.0,1.8,10.0,246.0,255.27,210.04
2016,12,11,10,15,117.0,182.0,1.8,10.0,230.5,242.6,199.82
2016,12,11,10,30,59.0,189.0,1.8,10.0,215.0,216.39,177.91
2016,12,11,10,45,122.0,202.0,1.85,10.5,259.5,281.07,231.58
2016,12,11,11,0,185.0,215.0,1.9,11.0,304.0,342.96,281.98
2016,12,11,11,15,125.0,215.5,1.9,11.0,276.0,311.67,255.67
2016,12,11,11,30,65.0,216.0,1.9,11.0,248.0,264.25,216.27
2016,12,11,11,45,72.5,219.5,1.95,11.5,255.5,277.49,227.08
2016,12,11,12,0,80.0,223.0,2.0,12.0,263.0,291.2,238.01
2016,12,11,12,15,114.0,224.5,1.9,12.0,281.5,337.76,276.13
2016,12,11,12,30,148.0,226.0,1.8,12.0,300.0,372.45,304.41
2016,12,11,12,45,147.5,221.0,1.75,12.5,293.0,371.45,303.1
2016,12,11,13,0,147.0,216.0,1.7,13.0,286.0,369.96,301.66
2016,12,11,13,15,80.0,189.5,1.75,12.5,227.5,268.97,220.36
2016,12,11,13,30,13.0,163.0,1.8,12.0,169.0,168.87,137.22
2016,12,11,13,45,16.5,157.5,1.85,12.0,164.5,167.64,136.86
2016,12,11,14,0,20.0,152.0,1.9,12.0,160.0,166.62,136.42
2016,12,11,14,15,17.5,141.0,1.9,11.5,147.5,154.2,126.44
2016,12,11,14,30,15.0,130.0,1.9,11.0,135.0,141.92,116.49
2016,12,11,14,45,11.5,116.5,1.9,11.0,120.5,125.89,102.98
2016,12,11,15,0,8.0,103.0,1.9,11.0,106.0,110.03,89.46
2016,12,11,15,15,4.0,88.5,1.65,10.5,90.0,92.68,74.57
2016,12,11,15,30,0.0,74.0,1.4,10.0,74.0,75.51,59.62
2016,12,11,15,45,0.0,57.5,1.15,9.5,57.5,58.41,44.66
2016,12,11,16,0,0.0,41.0,0.9,9.0,41.0,40.76,29.03
2016,12,11,16,15,0.0,26.5,0.9,8.5,26.5,25.18,14.61
2016,12,11,16,30,0.0,12.0,0.9,8.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.5,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.55,5.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,0.6,5.0,15.0,13.22,0.0
2016,12,12,7,45,12.5,31.0,0.7,5.5,32.5,26.28,16.59
2016,12,12,8,0,25.0,47.0,0.8,6.0,50.0,40.43,28.65
2016,12,12,8,15,34.0,64.0,0.8,6.5,70.0,58.15,43.6
2016,12,12,8,30,43.0,81.0,0.8,7.0,90.0,77.37,59.98
2016,12,12,8,45,48.0,97.0,0.85,7.5,109.5,96.28,76.36
2016,12,12,9,0,53.0,113.0,0.9,8.0,129.0,116.0,93.39
2016,12,12,9,15,56.5,128.0,0.85,8.5,146.5,135.11,109.76
2016,12,12,9,30,60.0,143.0,0.8,9.0,164.0,154.8,126.37
2016,12,12,9,45,172.5,153.5,0.8,9.5,221.5,221.7,181.11
2016,12,12,10,0,285.0,164.0,0.8,10.0,279.0,302.02,246.3
2016,12,12,10,15,320.0,169.5,0.75,10.0,306.5,342.07,278.85
2016,12,12,10,30,355.0,175.0,0.7,10.0,334.0,384.63,313.15
2016,12,12,10,45,438.5,165.5,0.7,10.5,369.5,452.84,366.77
2016,12,12,11,0,522.0,156.0,0.7,11.0,405.0,517.59,416.55
2016,12,12,11,15,542.5,154.0,0.6,11.0,418.0,551.7,441.61
2016,12,12,11,30,563.0,152.0,0.5,11.0,431.0,585.32,466.02
2016,12,12,11,45,533.5,162.5,0.4,11.5,428.5,594.93,470.61
2016,12,12,12,0,504.0,173.0,0.3,12.0,426.0,601.14,472.8
2016,12,12,12,15,429.0,187.5,0.3,12.0,402.0,572.48,450.96
2016,12,12,12,30,354.0,202.0,0.3,12.0,378.0,525.35,415.95
2016,12,12,12,45,290.5,206.5,0.3,12.0,348.5,486.96,387.17
2016,12,12,13,0,227.0,211.0,0.3,12.0,319.0,430.57,344.44
2016,12,12,13,15,265.0,197.5,0.3,12.0,319.0,466.78,373.77
2016,12,12,13,30,303.0,184.0,0.3,12.0,319.0,486.52,389.83
2016,12,12,13,45,265.5,177.0,0.35,12.0,290.5,449.28,361.82
2016,12,12,14,0,228.0,170.0,0.4,12.0,262.0,411.24,333.33
2016,12,12,14,15,222.5,157.5,0.4,11.5,241.5,392.26,320.24
2016,12,12,14,30,217.0,145.0,0.4,11.0,221.0,372.46,306.03
2016,12,12,14,45,212.0,129.5,0.45,11.0,197.0,348.12,287.73
2016,12,12,15,0,207.0,114.0,0.5,11.0,173.0,323.0,268.31
2016,12,12,15,15,193.5,98.0,0.5,10.5,146.5,289.94,241.88
2016,12,12,15,30,180.0,82.0,0.5,10.0,120.0,256.71,214.42
2016,12,12,15,45,159.0,65.0,0.5,10.0,93.0,216.43,179.64
2016,12,12,16,0,138.0,48.0,0.5,10.0,66.0,176.43,143.94
2016,12,12,16,15,69.0,33.5,0.5,9.5,42.5,98.78,74.18
2016,12,12,16,30,0.0,19.0,0.5,9.0,19.0,19.44,0.0
2016,12,12,16,45,0.0,9.5,0.55,9.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,0.95,7.5,7.5,6.82,0.0
2016,12,13,7,30,0.0,15.0,1.0,8.0,15.0,13.2,0.0
2016,12,13,7,45,34.0,31.0,1.1,8.5,36.0,25.65,15.64
2016,12,13,8,0,68.0,47.0,1.2,9.0,57.0,40.88,27.89
2016,12,13,8,15,83.5,65.0,1.3,9.5,80.5,63.22,45.38
2016,12,13,8,30,99.0,83.0,1.4,10.0,104.0,87.91,65.74
2016,12,13,8,45,108.5,99.5,1.5,10.5,127.0,112.26,86.62
2016,12,13,9,0,118.0,116.0,1.6,11.0,150.0,137.92,108.79
2016,12,13,9,15,124.5,131.5,1.55,11.0,171.0,162.97,130.66
2016,12,13,9,30,131.0,147.0,1.5,11.0,192.0,188.86,153.02
2016,12,13,9,45,275.5,144.5,1.5,11.5,251.5,261.02,211.77
2016,12,13,10,0,420.0,142.0,1.5,12.0,311.0,349.55,283.58
2016,12,13,10,15,422.0,152.5,1.5,12.0,331.0,384.6,312.72
2016,12,13,10,30,424.0,163.0,1.5,12.0,351.0,418.98,340.96
2016,12,13,10,45,361.0,182.0,1.5,12.5,347.0,412.79,335.76
2016,12,13,11,0,298.0,201.0,1.5,13.0,343.0,409.92,332.68
2016,12,13,11,15,298.5,206.0,1.5,13.0,351.0,429.7,348.54
2016,12,13,11,30,299.0,211.0,1.5,13.0,359.0,448.71,363.48
2016,12,13,11,45,277.5,216.0,1.55,13.5,354.5,450.6,364.22
2016,12,13,12,0,256.0,221.0,1.6,14.0,350.0,450.51,363.46
2016,12,13,12,15,224.0,222.5,1.6,14.0,334.5,422.15,341.39
2016,12,13,12,30,192.0,224.0,1.6,14.0,319.0,405.35,328.06
2016,12,13,12,45,244.0,213.0,1.6,14.0,331.0,456.15,369.1
2016,12,13,13,0,296.0,202.0,1.6,14.0,343.0,492.54,398.53
2016,12,13,13,15,148.0,153.5,1.55,14.0,224.0,296.99,243.24
2016,12,13,13,30,0.0,105.0,1.5,14.0,105.0,95.53,74.93
2016,12,13,13,45,0.0,99.0,1.5,14.0,99.0,89.95,70.72
2016,12,13,14,0,0.0,93.0,1.5,14.0,93.0,84.4,66.18
2016,12,13,14,15,365.0,79.5,1.45,13.5,207.0,425.43,356.28
2016,12,13,14,30,730.0,66.0,1.4,13.0,321.0,711.32,574.27
2016,12,13,14,45,699.5,63.0,1.4,13.0,286.0,672.46,543.0
2016,12,13,15,0,669.0,60.0,1.4,13.0,251.0,631.82,513.22
2016,12,13,15,15,623.5,55.5,1.25,12.5,212.5,582.68,475.66
2016,12,13,15,30,578.0,51.0,1.1,12.0,174.0,527.95,432.35
2016,12,13,15,45,508.0,44.5,0.95,11.5,135.0,453.71,371.91
2016,12,13,16,0,438.0,38.0,0.8,11.0,96.0,382.28,310.19
2016,12,13,16,15,219.0,32.5,0.8,10.5,61.5,220.03,169.47
2016,12,13,16,30,0.0,27.0,0.8,10.0,27.0,36.03,0.0
2016,12,13,16,45,0.0,13.5,0.85,10.0,13.5,12.28,0.0
2016,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.15,8.5,6.5,5.91,0.0
2016,12,14,7,30,0.0,13.0,1.3,9.0,13.0,11.45,0.0
2016,12,14,7,45,10.5,29.0,1.5,9.5,30.5,24.71,14.59
2016,12,14,8,0,21.0,45.0,1.7,10.0,48.0,38.55,26.58
2016,12,14,8,15,31.0,62.5,1.8,10.0,68.5,56.41,41.57
2016,12,14,8,30,41.0,80.0,1.9,10.0,89.0,75.96,58.13
2016,12,14,8,45,48.0,96.5,2.0,10.5,108.5,95.57,74.92
2016,12,14,9,0,55.0,113.0,2.1,11.0,128.0,116.25,92.62
2016,12,14,9,15,60.0,127.5,2.15,11.0,146.5,135.48,109.25
2016,12,14,9,30,65.0,142.0,2.2,11.0,165.0,155.43,126.37
2016,12,14,9,45,58.5,153.5,2.3,11.5,175.5,168.32,137.29
2016,12,14,10,0,52.0,165.0,2.4,12.0,186.0,180.65,147.48
2016,12,14,10,15,145.5,178.0,2.45,12.0,241.5,252.45,207.32
2016,12,14,10,30,239.0,191.0,2.5,12.0,297.0,335.16,275.47
2016,12,14,10,45,167.0,201.0,2.55,12.5,276.5,306.43,251.27
2016,12,14,11,0,95.0,211.0,2.6,13.0,256.0,270.19,220.71
2016,12,14,11,15,126.5,218.0,2.65,13.0,279.5,314.88,257.59
2016,12,14,11,30,158.0,225.0,2.7,13.0,303.0,351.89,287.91
2016,12,14,11,45,163.5,227.0,2.75,13.5,308.0,365.66,298.56
2016,12,14,12,0,169.0,229.0,2.8,14.0,313.0,379.35,309.2
2016,12,14,12,15,132.5,225.5,2.85,14.0,291.0,353.17,287.77
2016,12,14,12,30,96.0,222.0,2.9,14.0,269.0,310.79,253.41
2016,12,14,12,45,254.0,201.0,2.95,14.0,322.5,449.59,368.46
2016,12,14,13,0,412.0,180.0,3.0,14.0,376.0,578.12,471.72
2016,12,14,13,15,333.5,185.0,3.0,14.0,340.0,508.51,416.35
2016,12,14,13,30,255.0,190.0,3.0,14.0,304.0,453.07,371.92
2016,12,14,13,45,249.0,181.0,3.0,14.0,287.0,440.18,362.59
2016,12,14,14,0,243.0,172.0,3.0,14.0,270.0,426.33,352.22
2016,12,14,14,15,238.0,158.5,2.75,13.5,248.5,406.41,337.25
2016,12,14,14,30,233.0,145.0,2.5,13.0,227.0,385.53,321.32
2016,12,14,14,45,229.5,129.5,2.3,13.0,203.0,362.19,302.72
2016,12,14,15,0,226.0,114.0,2.1,13.0,179.0,337.95,283.01
2016,12,14,15,15,210.5,98.5,1.8,12.5,151.5,303.69,254.68
2016,12,14,15,30,195.0,83.0,1.5,12.0,124.0,269.37,225.52
2016,12,14,15,45,176.5,65.5,1.25,11.5,97.0,229.63,191.04
2016,12,14,16,0,158.0,48.0,1.0,11.0,70.0,189.79,155.35
2016,12,14,16,15,79.0,34.0,1.0,10.5,45.0,118.24,89.86
2016,12,14,16,30,0.0,20.0,1.0,10.0,20.0,20.96,0.0
2016,12,14,16,45,0.0,10.0,1.05,10.0,10.0,9.1,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,4.5,2.3,10.0,4.5,4.09,0.0
2016,12,15,7,30,0.0,9.0,2.4,10.0,9.0,7.91,0.0
2016,12,15,7,45,0.0,21.0,2.55,10.0,21.0,18.51,9.33
2016,12,15,8,0,0.0,33.0,2.7,10.0,33.0,28.95,18.79
2016,12,15,8,15,0.0,47.0,2.85,10.0,47.0,41.11,29.68
2016,12,15,8,30,0.0,61.0,3.0,10.0,61.0,53.5,40.7
2016,12,15,8,45,0.0,75.0,3.2,10.5,75.0,66.09,51.66
2016,12,15,9,0,0.0,89.0,3.4,11.0,89.0,78.84,62.59
2016,12,15,9,15,0.0,101.5,3.5,11.0,101.5,90.39,72.48
2016,12,15,9,30,0.0,114.0,3.6,11.0,114.0,102.08,82.37
2016,12,15,9,45,0.0,106.5,3.7,11.5,106.5,95.28,76.29
2016,12,15,10,0,0.0,99.0,3.8,12.0,99.0,88.37,70.15
2016,12,15,10,15,1.0,123.5,3.85,12.0,124.0,111.86,89.94
2016,12,15,10,30,2.0,148.0,3.9,12.0,149.0,136.08,110.16
2016,12,15,10,45,1.0,141.0,4.0,12.5,141.5,128.94,103.8
2016,12,15,11,0,0.0,134.0,4.1,13.0,134.0,121.69,97.42
2016,12,15,11,15,0.0,130.0,4.2,13.0,130.0,117.95,94.22
2016,12,15,11,30,0.0,126.0,4.3,13.0,126.0,114.2,91.03
2016,12,15,11,45,0.0,127.0,4.45,13.0,127.0,115.33,91.96
2016,12,15,12,0,0.0,128.0,4.6,13.0,128.0,116.51,92.94
2016,12,15,12,15,2.0,145.5,4.6,13.0,146.5,135.9,109.22
2016,12,15,12,30,4.0,163.0,4.6,13.0,165.0,156.19,126.2
2016,12,15,12,45,4.0,161.5,4.7,13.5,163.5,155.5,125.46
2016,12,15,13,0,4.0,160.0,4.8,14.0,162.0,154.94,124.89
2016,12,15,13,15,2.0,144.0,4.7,13.5,145.0,137.18,110.37
2016,12,15,13,30,0.0,128.0,4.6,13.0,128.0,119.42,95.77
2016,12,15,13,45,0.0,111.5,4.6,13.0,111.5,102.89,82.01
2016,12,15,14,0,0.0,95.0,4.6,13.0,95.0,86.45,68.25
2016,12,15,14,15,0.0,87.5,4.5,13.0,87.5,79.4,62.38
2016,12,15,14,30,0.0,80.0,4.4,13.0,80.0,72.37,56.5
2016,12,15,14,45,0.0,71.0,4.35,13.0,71.0,63.79,49.25
2016,12,15,15,0,0.0,62.0,4.3,13.0,62.0,55.23,41.93
2016,12,15,15,15,0.0,52.5,4.2,12.5,52.5,46.36,34.36
2016,12,15,15,30,0.0,43.0,4.1,12.0,43.0,37.94,27.07
2016,12,15,15,45,0.0,33.5,4.1,12.0,33.5,29.53,19.63
2016,12,15,16,0,0.0,24.0,4.1,12.0,24.0,21.13,12.17
2016,12,15,16,15,0.0,15.5,4.1,12.0,15.5,13.63,5.26
2016,12,15,16,30,0.0,7.0,4.1,12.0,7.0,6.14,0.0
2016,12,15,16,45,0.0,3.5,4.1,12.0,3.5,3.18,0.0
2016,12,15,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,3.3,5.0,6.5,5.91,0.0
2016,12,16,7,30,0.0,13.0,3.4,5.0,13.0,11.82,0.0
2016,12,16,7,45,19.5,29.5,3.55,5.5,32.0,24.96,14.64
2016,12,16,8,0,39.0,46.0,3.7,6.0,51.0,39.32,27.39
2016,12,16,8,15,52.0,63.5,3.95,6.0,73.0,58.57,43.23
2016,12,16,8,30,65.0,81.0,4.2,6.0,95.0,79.81,61.26
2016,12,16,8,45,75.0,98.0,4.45,6.5,117.0,101.88,80.43
2016,12,16,9,0,85.0,115.0,4.7,7.0,139.0,125.36,100.99
2016,12,16,9,15,93.5,129.5,4.75,7.0,159.0,150.68,123.38
2016,12,16,9,30,102.0,144.0,4.8,7.0,179.0,174.61,144.49
2016,12,16,9,45,103.0,159.0,4.9,7.5,197.0,196.98,163.91
2016,12,16,10,0,104.0,174.0,5.0,8.0,215.0,213.66,178.23
2016,12,16,10,15,160.0,184.5,5.0,8.0,253.0,265.99,222.95
2016,12,16,10,30,216.0,195.0,5.0,8.0,291.0,317.43,266.84
2016,12,16,10,45,221.0,202.0,5.0,8.0,303.5,339.23,285.46
2016,12,16,11,0,226.0,209.0,5.0,8.0,316.0,361.01,303.96
2016,12,16,11,15,178.5,216.5,5.0,8.0,302.0,347.87,292.49
2016,12,16,11,30,131.0,224.0,5.0,8.0,288.0,331.15,277.8
2016,12,16,11,45,129.5,226.5,5.05,8.0,290.5,339.51,284.91
2016,12,16,12,0,128.0,229.0,5.1,8.0,293.0,347.54,291.68
2016,12,16,12,15,113.5,225.5,5.1,8.0,282.0,324.25,272.35
2016,12,16,12,30,99.0,222.0,5.1,8.0,271.0,313.01,262.89
2016,12,16,12,45,492.0,148.5,5.1,8.0,383.0,599.03,507.35
2016,12,16,13,0,885.0,75.0,5.1,8.0,495.0,850.94,706.54
2016,12,16,13,15,513.5,136.5,5.05,8.0,378.0,617.84,521.97
2016,12,16,13,30,142.0,198.0,5.0,8.0,261.0,351.39,296.73
2016,12,16,13,45,489.0,134.5,5.0,8.0,334.5,601.85,512.26
2016,12,16,14,0,836.0,71.0,5.0,8.0,408.0,818.52,684.57
2016,12,16,14,15,816.5,68.5,4.9,7.5,376.5,794.04,666.01
2016,12,16,14,30,797.0,66.0,4.8,7.0,345.0,766.64,646.34
2016,12,16,14,45,764.5,63.5,4.75,7.0,308.0,726.03,614.91
2016,12,16,15,0,732.0,61.0,4.7,7.0,271.0,683.41,581.19
2016,12,16,15,15,687.0,56.5,4.4,6.5,231.0,627.18,535.42
2016,12,16,15,30,642.0,52.0,4.1,6.0,191.0,577.66,493.59
2016,12,16,15,45,563.0,46.5,3.85,6.0,149.0,496.44,423.33
2016,12,16,16,0,484.0,41.0,3.6,6.0,107.0,418.0,352.31
2016,12,16,16,15,242.0,36.5,3.4,5.5,69.5,241.94,193.92
2016,12,16,16,30,0.0,32.0,3.2,5.0,32.0,47.72,7.4
2016,12,16,16,45,0.0,16.0,3.05,5.0,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,15,154.0,7.5,1.4,0.0,13.5,6.82,0.0
2016,12,17,7,30,308.0,15.0,1.5,0.0,27.0,13.64,0.0
2016,12,17,7,45,444.0,24.0,1.6,0.5,66.0,21.44,11.93
2016,12,17,8,0,580.0,33.0,1.7,1.0,105.0,39.21,21.29
2016,12,17,8,15,652.0,38.5,1.8,1.5,148.5,86.47,44.92
2016,12,17,8,30,724.0,44.0,1.9,2.0,192.0,141.99,86.05
2016,12,17,8,45,768.0,47.5,2.05,3.0,234.0,198.0,134.88
2016,12,17,9,0,812.0,51.0,2.2,4.0,276.0,258.22,190.07
2016,12,17,9,15,840.5,54.0,2.3,4.5,314.5,317.06,245.48
2016,12,17,9,30,869.0,57.0,2.4,5.0,353.0,377.24,301.36
2016,12,17,9,45,889.0,58.5,2.55,5.5,386.5,433.69,353.14
2016,12,17,10,0,909.0,60.0,2.7,6.0,420.0,490.29,403.61
2016,12,17,10,15,922.0,61.5,2.75,6.0,446.5,543.19,450.2
2016,12,17,10,30,935.0,63.0,2.8,6.0,473.0,595.02,494.67
2016,12,17,10,45,943.0,64.0,2.9,6.5,492.5,641.96,533.43
2016,12,17,11,0,951.0,65.0,3.0,7.0,512.0,686.87,569.64
2016,12,17,11,15,955.5,65.5,3.0,7.0,524.5,726.6,601.41
2016,12,17,11,30,960.0,66.0,3.0,7.0,537.0,763.63,628.94
2016,12,17,11,45,960.5,66.0,3.05,7.0,541.0,794.22,651.8
2016,12,17,12,0,961.0,66.0,3.1,7.0,545.0,821.54,672.26
2016,12,17,12,15,959.5,66.0,3.1,7.0,541.5,843.91,688.79
2016,12,17,12,30,958.0,66.0,3.1,7.0,538.0,862.73,702.8
2016,12,17,12,45,950.5,66.0,3.1,7.5,526.0,873.01,709.36
2016,12,17,13,0,943.0,66.0,3.1,8.0,514.0,879.5,713.34
2016,12,17,13,15,935.0,65.0,3.05,8.0,495.5,880.51,714.4
2016,12,17,13,30,927.0,64.0,3.0,8.0,477.0,877.81,712.91
2016,12,17,13,45,914.0,63.0,2.95,8.0,451.0,867.26,705.78
2016,12,17,14,0,901.0,62.0,2.9,8.0,425.0,853.23,696.2
2016,12,17,14,15,882.5,60.0,2.7,7.5,393.0,829.94,679.87
2016,12,17,14,30,864.0,58.0,2.5,7.0,361.0,803.67,661.13
2016,12,17,14,45,837.0,55.0,2.4,7.0,323.5,773.93,638.99
2016,12,17,15,0,810.0,52.0,2.3,7.0,286.0,734.03,608.54
2016,12,17,15,15,769.0,48.5,2.0,6.0,244.5,680.77,567.53
2016,12,17,15,30,728.0,45.0,1.7,5.0,203.0,626.6,524.08
2016,12,17,15,45,661.5,40.0,1.4,4.5,159.5,551.92,461.36
2016,12,17,16,0,595.0,35.0,1.1,4.0,116.0,478.73,396.89
2016,12,17,16,15,297.5,36.0,1.1,3.5,76.5,273.44,218.97
2016,12,17,16,30,0.0,37.0,1.1,3.0,37.0,61.61,14.24
2016,12,17,16,45,0.0,18.5,1.15,2.5,18.5,16.83,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,151.0,7.5,1.2,-1.5,12.5,6.82,0.0
2016,12,18,7,30,302.0,15.0,1.4,-1.0,25.0,13.64,0.0
2016,12,18,7,45,439.0,23.0,1.6,-0.5,63.5,20.48,10.99
2016,12,18,8,0,576.0,31.0,1.8,0.0,102.0,35.97,19.45
2016,12,18,8,15,648.5,36.5,1.85,0.5,145.0,82.92,42.43
2016,12,18,8,30,721.0,42.0,1.9,1.0,188.0,138.15,83.16
2016,12,18,8,45,766.0,45.0,1.95,2.0,230.0,193.59,131.45
2016,12,18,9,0,811.0,48.0,2.0,3.0,272.0,253.85,186.71
2016,12,18,9,15,840.0,50.5,2.1,3.5,310.5,311.75,241.49
2016,12,18,9,30,869.0,53.0,2.2,4.0,349.0,371.42,297.13
2016,12,18,9,45,887.0,55.5,2.3,4.5,382.0,428.03,349.16
2016,12,18,10,0,905.0,58.0,2.4,5.0,415.0,484.67,399.67
2016,12,18,10,15,918.5,59.5,2.35,5.5,442.0,537.64,445.24
2016,12,18,10,30,932.0,61.0,2.3,6.0,469.0,589.6,488.42
2016,12,18,10,45,941.5,62.0,2.3,6.5,489.5,637.34,527.13
2016,12,18,11,0,951.0,63.0,2.3,7.0,510.0,683.19,563.27
2016,12,18,11,15,956.0,63.5,2.3,7.0,522.5,723.3,594.94
2016,12,18,11,30,961.0,64.0,2.3,7.0,535.0,760.76,622.41
2016,12,18,11,45,963.0,64.0,2.3,7.5,539.5,792.55,644.38
2016,12,18,12,0,965.0,64.0,2.3,8.0,544.0,821.16,663.9
2016,12,18,12,15,963.5,64.0,2.3,8.0,541.0,843.7,680.17
2016,12,18,12,30,962.0,64.0,2.3,8.0,538.0,862.68,693.99
2016,12,18,12,45,957.5,63.5,2.3,8.0,527.0,874.94,703.07
2016,12,18,13,0,953.0,63.0,2.3,8.0,516.0,883.44,709.66
2016,12,18,13,15,945.0,62.0,2.3,8.0,497.0,884.6,711.12
2016,12,18,13,30,937.0,61.0,2.3,8.0,478.0,882.01,710.1
2016,12,18,13,45,924.0,60.0,2.35,8.0,452.0,871.52,703.95
2016,12,18,14,0,911.0,59.0,2.4,8.0,426.0,857.51,695.33
2016,12,18,14,15,892.5,57.0,2.3,7.5,394.0,834.18,679.74
2016,12,18,14,30,874.0,55.0,2.2,7.0,362.0,807.82,661.76
2016,12,18,14,45,846.0,53.0,2.1,7.0,324.5,771.05,634.42
2016,12,18,15,0,818.0,51.0,2.0,7.0,287.0,739.41,610.41
2016,12,18,15,15,777.0,47.5,1.75,6.0,245.5,686.07,569.71
2016,12,18,15,30,736.0,44.0,1.5,5.0,204.0,631.83,526.67
2016,12,18,15,45,669.5,39.0,1.3,4.5,160.5,557.04,464.77
2016,12,18,16,0,603.0,34.0,1.1,4.0,117.0,483.88,401.13
2016,12,18,16,15,482.0,26.5,1.1,3.5,77.0,375.55,301.15
2016,12,18,16,30,361.0,19.0,1.1,3.0,37.0,262.23,91.81
2016,12,18,16,45,180.5,9.5,1.15,2.5,18.5,111.09,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,15,139.5,7.0,0.85,0.5,12.0,6.37,0.0
2016,12,19,7,30,279.0,14.0,0.9,1.0,24.0,12.73,0.0
2016,12,19,7,45,417.5,22.5,0.95,1.5,61.5,19.99,10.31
2016,12,19,8,0,556.0,31.0,1.0,2.0,99.0,34.47,19.05
2016,12,19,8,15,629.5,36.5,1.0,2.5,141.5,80.17,40.75
2016,12,19,8,30,703.0,42.0,1.0,3.0,184.0,134.29,79.9
2016,12,19,8,45,747.0,46.0,1.0,3.5,225.5,189.41,127.39
2016,12,19,9,0,791.0,50.0,1.0,4.0,267.0,248.8,181.3
2016,12,19,9,15,820.0,52.5,1.1,4.5,305.0,306.05,234.67
2016,12,19,9,30,849.0,55.0,1.2,5.0,343.0,364.78,288.63
2016,12,19,9,45,869.5,57.0,1.35,5.5,376.0,420.91,339.56
2016,12,19,10,0,890.0,59.0,1.5,6.0,409.0,477.33,389.3
2016,12,19,10,15,903.0,60.0,1.55,6.5,435.5,528.84,433.32
2016,12,19,10,30,916.0,61.0,1.6,7.0,462.0,579.33,475.14
2016,12,19,10,45,924.5,62.0,1.7,7.5,481.5,625.85,512.97
2016,12,19,11,0,933.0,63.0,1.8,8.0,501.0,670.46,548.39
2016,12,19,11,15,937.5,64.0,1.7,8.5,513.5,710.26,577.71
2016,12,19,11,30,942.0,65.0,1.6,9.0,526.0,747.44,602.49
2016,12,19,11,45,943.0,65.5,1.55,9.5,530.5,778.65,623.0
2016,12,19,12,0,944.0,66.0,1.5,10.0,535.0,806.7,641.08
2016,12,19,12,15,942.0,65.5,1.55,10.0,531.5,827.89,656.53
2016,12,19,12,30,940.0,65.0,1.6,10.0,528.0,845.55,669.66
2016,12,19,12,45,936.0,64.5,1.7,10.5,517.0,858.0,678.62
2016,12,19,13,0,932.0,64.0,1.8,11.0,506.0,866.8,685.15
2016,12,19,13,15,923.5,63.0,1.85,11.0,487.5,867.5,686.79
2016,12,19,13,30,915.0,62.0,1.9,11.0,469.0,864.53,686.05
2016,12,19,13,45,784.0,78.5,1.95,11.0,413.5,785.15,630.15
2016,12,19,14,0,653.0,95.0,2.0,11.0,358.0,699.55,568.89
2016,12,19,14,15,750.5,76.0,1.8,10.5,356.5,748.38,606.56
2016,12,19,14,30,848.0,57.0,1.6,10.0,355.0,789.48,636.41
2016,12,19,14,45,818.5,54.5,1.4,9.5,318.0,758.92,613.27
2016,12,19,15,0,789.0,52.0,1.2,9.0,281.0,718.26,582.79
2016,12,19,15,15,747.5,48.5,1.1,8.0,240.0,665.24,544.19
2016,12,19,15,30,706.0,45.0,1.0,7.0,199.0,611.39,503.23
2016,12,19,15,45,639.5,40.0,0.95,6.5,157.0,537.44,443.99
2016,12,19,16,0,573.0,35.0,0.9,6.0,115.0,465.09,382.83
2016,12,19,16,15,454.0,27.0,0.9,5.5,76.0,358.47,285.99
2016,12,19,16,30,335.0,19.0,0.9,5.0,37.0,247.57,96.66
2016,12,19,16,45,167.5,9.5,0.9,5.0,18.5,103.9,0.0
2016,12,19,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
