Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.0,0.8,0.5,11.0,10.01,0.0
2016,12,20,7,30,0.0,22.0,0.8,1.0,22.0,20.01,0.0
2016,12,20,7,45,269.5,26.5,0.85,2.0,58.5,21.91,11.57
2016,12,20,8,0,539.0,31.0,0.9,3.0,95.0,33.11,18.72
2016,12,20,8,15,613.5,36.5,0.95,3.5,137.0,77.72,39.38
2016,12,20,8,30,688.0,42.0,1.0,4.0,179.0,130.9,77.39
2016,12,20,8,45,733.0,45.5,1.05,4.5,220.5,184.79,123.49
2016,12,20,9,0,778.0,49.0,1.1,5.0,262.0,243.07,176.24
2016,12,20,9,15,807.5,51.5,1.15,5.5,299.5,299.71,228.85
2016,12,20,9,30,837.0,54.0,1.2,6.0,337.0,357.93,282.11
2016,12,20,9,45,856.0,56.5,1.25,7.0,369.5,413.36,331.39
2016,12,20,10,0,875.0,59.0,1.3,8.0,402.0,468.98,379.1
2016,12,20,10,15,888.5,60.5,1.35,8.5,428.5,520.63,422.79
2016,12,20,10,30,902.0,62.0,1.4,9.0,455.0,571.36,464.37
2016,12,20,10,45,910.5,63.0,1.45,9.5,475.0,617.38,501.12
2016,12,20,11,0,919.0,64.0,1.5,10.0,495.0,661.53,535.46
2016,12,20,11,15,924.0,64.5,1.45,10.5,507.0,700.66,564.35
2016,12,20,11,30,929.0,65.0,1.4,11.0,519.0,737.24,588.86
2016,12,20,11,45,930.0,65.0,1.4,11.5,523.5,767.55,609.03
2016,12,20,12,0,931.0,65.0,1.4,12.0,528.0,794.74,626.89
2016,12,20,12,15,929.0,65.0,1.4,12.0,525.0,816.33,641.94
2016,12,20,12,30,927.0,65.0,1.4,12.0,522.0,834.48,654.68
2016,12,20,12,45,922.0,64.5,1.4,12.0,511.0,846.02,662.93
2016,12,20,13,0,917.0,64.0,1.4,12.0,500.0,853.93,668.85
2016,12,20,13,15,908.5,63.5,1.45,12.0,482.0,855.29,671.02
2016,12,20,13,30,900.0,63.0,1.5,12.0,464.0,853.04,670.88
2016,12,20,13,45,887.0,61.5,1.55,12.0,439.0,842.13,664.73
2016,12,20,14,0,874.0,60.0,1.6,12.0,414.0,827.82,656.27
2016,12,20,14,15,855.0,58.0,1.55,11.5,382.5,804.57,641.41
2016,12,20,14,30,836.0,56.0,1.5,11.0,351.0,778.45,624.32
2016,12,20,14,45,809.0,53.5,1.5,11.0,314.5,750.25,604.77
2016,12,20,15,0,782.0,51.0,1.5,11.0,278.0,711.85,577.06
2016,12,20,15,15,740.5,47.5,1.35,10.0,238.0,659.07,538.23
2016,12,20,15,30,699.0,44.0,1.2,9.0,198.0,605.53,497.18
2016,12,20,15,45,634.5,39.0,1.1,8.5,156.0,533.32,439.04
2016,12,20,16,0,570.0,34.0,1.0,8.0,114.0,462.74,379.22
2016,12,20,16,15,453.0,26.5,1.0,7.0,75.5,358.09,285.47
2016,12,20,16,30,336.0,19.0,1.0,6.0,37.0,249.37,107.8
2016,12,20,16,45,168.0,9.5,1.0,5.5,18.5,104.4,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,105.5,7.0,0.8,4.5,10.0,0.0,0.0
2016,12,21,7,30,211.0,14.0,0.7,5.0,20.0,12.73,0.0
2016,12,21,7,45,348.5,23.0,0.6,5.5,54.5,18.79,8.74
2016,12,21,8,0,486.0,32.0,0.5,6.0,89.0,32.44,23.22
2016,12,21,8,15,563.0,38.0,0.6,6.5,130.0,74.4,38.22
2016,12,21,8,30,640.0,44.0,0.7,7.0,171.0,125.29,73.87
2016,12,21,8,45,686.0,48.5,0.8,7.5,211.5,177.54,117.76
2016,12,21,9,0,732.0,53.0,0.9,8.0,252.0,234.38,168.34
2016,12,21,9,15,763.0,56.0,1.0,8.5,289.0,289.51,218.78
2016,12,21,9,30,794.0,59.0,1.1,9.0,326.0,346.84,270.53
2016,12,21,9,45,819.0,60.0,1.2,9.5,359.0,401.54,319.19
2016,12,21,10,0,844.0,61.0,1.3,10.0,392.0,457.08,367.2
2016,12,21,10,15,781.5,75.0,1.3,10.5,397.0,483.28,390.62
2016,12,21,10,30,719.0,89.0,1.3,11.0,402.0,502.81,407.53
2016,12,21,10,45,619.0,121.5,1.35,11.5,399.5,511.89,414.94
2016,12,21,11,0,519.0,154.0,1.4,12.0,397.0,505.9,409.92
2016,12,21,11,15,709.0,111.0,1.4,12.0,452.0,615.19,496.28
2016,12,21,11,30,899.0,68.0,1.4,12.0,507.0,718.75,574.24
2016,12,21,11,45,900.5,68.0,1.45,12.5,512.0,748.67,593.96
2016,12,21,12,0,902.0,68.0,1.5,13.0,517.0,775.59,612.27
2016,12,21,12,15,900.5,68.0,1.5,13.0,514.0,797.06,627.31
2016,12,21,12,30,899.0,68.0,1.5,13.0,511.0,815.2,640.12
2016,12,21,12,45,894.5,67.5,1.5,13.5,500.5,826.86,647.3
2016,12,21,13,0,890.0,67.0,1.5,14.0,490.0,835.02,652.2
2016,12,21,13,15,882.0,66.0,1.5,14.0,472.5,836.08,653.49
2016,12,21,13,30,874.0,65.0,1.5,14.0,455.0,833.63,652.54
2016,12,21,13,45,861.0,63.5,1.5,14.0,430.5,822.85,645.87
2016,12,21,14,0,848.0,62.0,1.5,14.0,406.0,808.77,636.99
2016,12,21,14,15,829.0,60.0,1.45,13.5,375.5,794.0,628.22
2016,12,21,14,30,810.0,58.0,1.4,13.0,345.0,768.09,611.3
2016,12,21,14,45,784.0,55.5,1.35,13.0,309.5,733.15,586.45
2016,12,21,15,0,758.0,53.0,1.3,13.0,274.0,696.05,559.48
2016,12,21,15,15,717.5,49.0,1.2,12.0,234.5,643.93,521.85
2016,12,21,15,30,677.0,45.0,1.1,11.0,195.0,591.06,482.04
2016,12,21,15,45,613.5,40.0,1.05,10.5,154.0,520.16,425.72
2016,12,21,16,0,550.0,35.0,1.0,10.0,113.0,450.79,367.65
2016,12,21,16,15,435.5,27.0,1.0,9.5,75.0,347.8,275.88
2016,12,21,16,30,321.0,19.0,1.0,9.0,37.0,241.43,112.71
2016,12,21,16,45,160.5,9.5,1.0,8.5,18.5,100.33,0.0
2016,12,21,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,6.5,0.65,5.0,10.0,0.0,0.0
2016,12,22,7,30,237.0,13.0,0.7,5.0,20.0,11.82,0.0
2016,12,22,7,45,379.0,22.0,0.8,5.5,56.0,19.58,9.12
2016,12,22,8,0,521.0,31.0,0.9,6.0,92.0,30.73,21.63
2016,12,22,8,15,598.5,37.0,0.8,6.5,134.0,74.67,37.48
2016,12,22,8,30,676.0,43.0,0.7,7.0,176.0,127.58,74.23
2016,12,22,8,45,722.5,47.0,0.65,7.5,217.5,181.44,119.23
2016,12,22,9,0,769.0,51.0,0.6,8.0,259.0,239.91,170.92
2016,12,22,9,15,800.0,53.5,0.6,8.5,297.0,296.53,222.26
2016,12,22,9,30,831.0,56.0,0.6,9.0,335.0,355.29,274.59
2016,12,22,9,45,851.0,58.5,0.65,10.0,368.0,410.56,322.63
2016,12,22,10,0,871.0,61.0,0.7,11.0,401.0,466.5,369.47
2016,12,22,10,15,884.5,62.5,0.65,11.5,428.0,518.1,411.27
2016,12,22,10,30,898.0,64.0,0.6,12.0,455.0,568.81,450.71
2016,12,22,10,45,907.0,65.0,0.6,12.5,475.0,615.13,486.0
2016,12,22,11,0,916.0,66.0,0.6,13.0,495.0,659.66,518.87
2016,12,22,11,15,920.5,66.5,0.55,13.0,507.5,698.56,547.06
2016,12,22,11,30,925.0,67.0,0.5,13.0,520.0,734.9,571.25
2016,12,22,11,45,925.5,67.5,0.45,13.5,524.5,765.57,589.92
2016,12,22,12,0,926.0,68.0,0.4,14.0,529.0,793.13,606.27
2016,12,22,12,15,924.0,68.0,0.6,14.0,526.0,814.89,624.31
2016,12,22,12,30,922.0,68.0,0.8,14.0,523.0,833.21,640.19
2016,12,22,12,45,918.0,67.5,1.0,14.0,512.5,845.78,652.17
2016,12,22,13,0,914.0,67.0,1.2,14.0,502.0,854.76,661.73
2016,12,22,13,15,906.0,66.0,1.2,14.0,484.0,856.15,663.22
2016,12,22,13,30,898.0,65.0,1.2,14.0,466.0,853.94,662.46
2016,12,22,13,45,885.0,63.5,1.3,14.0,441.5,843.29,657.4
2016,12,22,14,0,872.0,62.0,1.4,14.0,417.0,829.24,649.99
2016,12,22,14,15,853.5,60.0,1.25,13.5,386.0,806.68,634.51
2016,12,22,14,30,835.0,58.0,1.1,13.0,355.0,789.17,622.48
2016,12,22,14,45,809.0,55.5,0.95,13.0,318.5,753.95,596.31
2016,12,22,15,0,783.0,53.0,0.8,13.0,282.0,716.47,568.16
2016,12,22,15,15,742.0,49.5,0.75,12.0,241.5,664.13,531.63
2016,12,22,15,30,701.0,46.0,0.7,11.0,201.0,610.92,492.79
2016,12,22,15,45,634.5,41.0,0.7,10.5,159.0,537.11,435.7
2016,12,22,16,0,568.0,36.0,0.7,10.0,117.0,464.86,376.64
2016,12,22,16,15,453.0,28.0,0.65,9.5,78.0,360.64,285.03
2016,12,22,16,30,338.0,20.0,0.6,9.0,39.0,253.52,127.49
2016,12,22,16,45,169.0,10.0,0.6,9.0,19.5,105.87,0.0
2016,12,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,3.8,6.5,1.0,0.87,0.0
2016,12,23,8,0,0.0,2.0,4.2,7.0,2.0,1.75,0.0
2016,12,23,8,15,0.0,3.5,4.3,7.0,3.5,3.07,0.0
2016,12,23,8,30,0.0,5.0,4.4,7.0,5.0,4.38,0.0
2016,12,23,8,45,0.0,6.5,4.5,7.0,6.5,5.7,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,7.02,0.55
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,8.35,1.72
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,9.67,2.88
2016,12,23,9,45,0.0,41.5,4.65,7.5,41.5,36.59,26.49
2016,12,23,10,0,0.0,72.0,4.7,8.0,72.0,63.67,49.94
2016,12,23,10,15,39.0,130.0,4.7,8.0,147.0,141.44,117.03
2016,12,23,10,30,78.0,188.0,4.7,8.0,222.0,224.43,187.65
2016,12,23,10,45,39.0,147.5,4.75,8.5,164.5,163.7,135.61
2016,12,23,11,0,0.0,107.0,4.8,9.0,107.0,95.87,76.96
2016,12,23,11,15,0.0,94.0,4.6,9.0,94.0,83.67,66.5
2016,12,23,11,30,0.0,81.0,4.4,9.0,81.0,71.69,56.21
2016,12,23,11,45,0.0,60.5,4.25,9.0,60.5,53.47,40.55
2016,12,23,12,0,0.0,40.0,4.1,9.0,40.0,35.31,24.91
2016,12,23,12,15,0.0,25.5,3.9,9.0,25.5,22.48,13.84
2016,12,23,12,30,0.0,11.0,3.7,9.0,11.0,9.69,2.75
2016,12,23,12,45,0.0,61.5,3.5,9.5,61.5,54.36,41.3
2016,12,23,13,0,0.0,112.0,3.3,10.0,112.0,101.67,81.59
2016,12,23,13,15,0.0,93.0,3.35,9.5,93.0,83.19,66.02
2016,12,23,13,30,0.0,74.0,3.4,9.0,74.0,65.45,51.03
2016,12,23,13,45,0.0,84.5,3.5,9.0,84.5,75.31,59.6
2016,12,23,14,0,0.0,95.0,3.6,9.0,95.0,86.29,69.15
2016,12,23,14,15,0.0,100.0,3.6,8.5,100.0,92.37,74.63
2016,12,23,14,30,0.0,105.0,3.6,8.0,105.0,99.28,80.85
2016,12,23,14,45,0.0,94.0,3.65,8.0,94.0,88.72,71.83
2016,12,23,15,0,0.0,83.0,3.7,8.0,83.0,78.18,62.76
2016,12,23,15,15,0.0,71.0,3.55,7.5,71.0,66.49,52.68
2016,12,23,15,30,0.0,59.0,3.4,7.0,59.0,54.77,42.41
2016,12,23,15,45,0.0,46.5,3.3,7.0,46.5,42.36,31.32
2016,12,23,16,0,0.0,34.0,3.2,7.0,34.0,29.99,20.22
2016,12,23,16,15,0.0,22.5,3.1,6.5,22.5,19.82,10.92
2016,12,23,16,30,0.0,11.0,3.0,6.0,11.0,9.67,0.0
2016,12,23,16,45,0.0,5.5,2.95,6.0,5.5,5.0,0.0
2016,12,23,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,1.95,2.5,8.5,0.0,0.0
2016,12,24,7,30,134.0,14.0,2.2,3.0,17.0,12.73,0.0
2016,12,24,7,45,291.5,24.0,2.5,3.5,51.0,19.77,8.87
2016,12,24,8,0,449.0,34.0,2.8,4.0,85.0,28.8,19.99
2016,12,24,8,15,532.5,40.5,3.0,4.0,126.5,69.49,36.31
2016,12,24,8,30,616.0,47.0,3.2,4.0,168.0,121.45,72.81
2016,12,24,8,45,673.5,51.0,3.45,4.5,209.5,173.75,116.76
2016,12,24,9,0,731.0,55.0,3.7,5.0,251.0,232.01,169.26
2016,12,24,9,15,764.0,58.0,3.8,5.0,289.0,287.68,222.03
2016,12,24,9,30,797.0,61.0,3.9,5.0,327.0,345.81,276.85
2016,12,24,9,45,827.0,61.0,4.0,5.5,361.0,401.72,328.62
2016,12,24,10,0,857.0,61.0,4.1,6.0,395.0,457.55,379.14
2016,12,24,10,15,871.5,62.5,4.1,6.0,422.0,509.09,425.45
2016,12,24,10,30,886.0,64.0,4.1,6.0,449.0,559.88,469.92
2016,12,24,10,45,897.5,64.5,4.2,6.5,470.0,606.74,509.63
2016,12,24,11,0,909.0,65.0,4.3,7.0,491.0,652.04,547.13
2016,12,24,11,15,915.0,66.0,4.3,7.0,504.0,692.44,580.52
2016,12,24,11,30,921.0,67.0,4.3,7.0,517.0,730.42,609.96
2016,12,24,11,45,681.5,126.5,4.3,7.0,461.5,661.96,554.53
2016,12,24,12,0,442.0,186.0,4.3,7.0,406.0,561.37,471.22
2016,12,24,12,15,349.5,202.0,4.3,7.0,375.5,507.4,427.15
2016,12,24,12,30,257.0,218.0,4.3,7.0,345.0,462.42,389.07
2016,12,24,12,45,254.0,214.5,4.35,7.0,338.0,463.56,390.68
2016,12,24,13,0,251.0,211.0,4.4,7.0,331.0,463.64,391.28
2016,12,24,13,15,134.0,189.5,4.35,7.0,253.5,328.39,277.82
2016,12,24,13,30,17.0,168.0,4.3,7.0,176.0,177.32,147.69
2016,12,24,13,45,204.0,159.5,4.25,7.0,243.5,373.16,319.0
2016,12,24,14,0,391.0,151.0,4.2,7.0,311.0,539.88,459.72
2016,12,24,14,15,195.5,81.5,4.05,6.5,161.5,268.2,232.35
2016,12,24,14,30,0.0,12.0,3.9,6.0,12.0,10.55,3.66
2016,12,24,14,45,0.0,11.0,3.8,6.0,11.0,9.67,2.91
2016,12,24,15,0,0.0,10.0,3.7,6.0,10.0,8.78,2.14
2016,12,24,15,15,349.5,28.5,3.2,5.5,107.0,329.38,289.5
2016,12,24,15,30,699.0,47.0,2.7,5.0,204.0,612.24,521.47
2016,12,24,15,45,637.0,41.5,2.2,4.5,162.5,541.1,458.23
2016,12,24,16,0,575.0,36.0,1.7,4.0,121.0,471.36,396.11
2016,12,24,16,15,460.0,28.5,1.6,3.5,81.5,367.17,301.6
2016,12,24,16,30,345.0,21.0,1.5,3.0,42.0,261.15,154.05
2016,12,24,16,45,172.5,10.5,1.4,2.5,21.0,108.85,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,8.5,1.7,1.0,8.5,0.0,0.0
2016,12,25,7,30,0.0,17.0,1.8,1.0,17.0,15.46,0.0
2016,12,25,7,45,225.0,25.5,1.9,1.5,51.0,21.15,9.77
2016,12,25,8,0,450.0,34.0,2.0,2.0,85.0,27.88,19.33
2016,12,25,8,15,532.5,40.5,2.05,2.5,126.0,68.42,35.91
2016,12,25,8,30,615.0,47.0,2.1,3.0,167.0,120.15,71.99
2016,12,25,8,45,671.5,50.5,2.15,3.5,208.5,171.66,115.14
2016,12,25,9,0,728.0,54.0,2.2,4.0,250.0,229.02,166.69
2016,12,25,9,15,760.5,57.0,2.2,4.5,287.5,284.34,218.48
2016,12,25,9,30,793.0,60.0,2.2,5.0,325.0,342.09,271.93
2016,12,25,9,45,818.0,61.5,2.25,5.5,358.5,397.37,322.48
2016,12,25,10,0,843.0,63.0,2.3,6.0,392.0,453.57,372.41
2016,12,25,10,15,857.5,65.0,2.25,6.0,418.5,505.69,418.07
2016,12,25,10,30,872.0,67.0,2.2,6.0,445.0,554.49,459.8
2016,12,25,10,45,883.5,67.0,2.2,6.5,465.5,600.32,497.38
2016,12,25,11,0,895.0,67.0,2.2,7.0,486.0,644.61,532.67
2016,12,25,11,15,726.5,109.5,2.15,7.0,455.5,622.0,513.89
2016,12,25,11,30,558.0,152.0,2.1,7.0,425.0,572.27,473.86
2016,12,25,11,45,486.0,172.0,2.1,7.5,412.0,562.21,464.89
2016,12,25,12,0,414.0,192.0,2.1,8.0,399.0,546.24,450.72
2016,12,25,12,15,659.5,130.5,2.1,8.0,457.5,689.93,566.68
2016,12,25,12,30,905.0,69.0,2.1,8.0,516.0,819.74,662.33
2016,12,25,12,45,900.0,68.5,2.1,8.0,506.0,831.58,669.94
2016,12,25,13,0,895.0,68.0,2.1,8.0,496.0,839.87,676.35
2016,12,25,13,15,515.0,134.5,2.1,8.0,379.0,615.16,507.91
2016,12,25,13,30,135.0,201.0,2.1,8.0,262.0,348.0,289.55
2016,12,25,13,45,246.5,179.0,2.1,8.0,283.0,434.21,364.28
2016,12,25,14,0,358.0,157.0,2.1,8.0,304.0,502.89,422.18
2016,12,25,14,15,437.0,132.0,2.0,8.0,298.0,555.28,465.07
2016,12,25,14,30,516.0,107.0,1.9,8.0,292.0,586.75,491.04
2016,12,25,14,45,498.5,98.5,1.8,8.0,262.5,556.43,467.04
2016,12,25,15,0,481.0,90.0,1.7,8.0,233.0,524.72,442.0
2016,12,25,15,15,583.5,68.0,1.55,7.0,217.5,573.35,481.35
2016,12,25,15,30,686.0,46.0,1.4,6.0,202.0,602.07,502.82
2016,12,25,15,45,625.5,41.0,1.3,5.5,160.5,533.06,445.83
2016,12,25,16,0,565.0,36.0,1.2,5.0,119.0,465.34,387.96
2016,12,25,16,15,454.5,28.5,1.25,4.5,80.5,364.38,298.13
2016,12,25,16,30,344.0,21.0,1.3,4.0,42.0,262.12,161.71
2016,12,25,16,45,172.0,10.5,1.4,3.5,21.0,108.82,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,106.5,6.0,0.95,0.5,8.5,0.0,0.0
2016,12,26,7,30,213.0,12.0,1.0,1.0,17.0,10.91,0.0
2016,12,26,7,45,357.5,20.5,1.1,1.5,51.0,18.17,7.43
2016,12,26,8,0,502.0,29.0,1.2,2.0,85.0,25.43,17.15
2016,12,26,8,15,580.0,34.5,1.2,2.5,126.5,66.47,32.94
2016,12,26,8,30,658.0,40.0,1.2,3.0,168.0,117.38,67.63
2016,12,26,8,45,705.5,44.0,1.3,3.5,208.5,170.13,111.99
2016,12,26,9,0,753.0,48.0,1.4,4.0,249.0,227.65,163.93
2016,12,26,9,15,784.0,50.5,1.45,4.5,287.0,283.29,215.94
2016,12,26,9,30,815.0,53.0,1.5,5.0,325.0,340.89,269.19
2016,12,26,9,45,835.0,55.5,1.55,6.0,358.0,395.73,318.66
2016,12,26,10,0,855.0,58.0,1.6,7.0,391.0,450.97,366.8
2016,12,26,10,15,869.5,59.5,1.55,7.0,418.0,502.49,411.37
2016,12,26,10,30,884.0,61.0,1.5,7.0,445.0,553.26,453.93
2016,12,26,10,45,893.5,62.0,1.5,7.5,465.0,599.54,491.16
2016,12,26,11,0,903.0,63.0,1.5,8.0,485.0,644.12,525.98
2016,12,26,11,15,908.5,63.5,1.4,8.0,498.5,683.54,556.07
2016,12,26,11,30,914.0,64.0,1.3,8.0,512.0,720.52,582.07
2016,12,26,11,45,915.5,64.5,1.25,8.5,517.5,751.97,602.76
2016,12,26,12,0,917.0,65.0,1.2,9.0,523.0,780.4,621.08
2016,12,26,12,15,916.5,65.0,1.2,9.0,520.5,803.53,637.28
2016,12,26,12,30,916.0,65.0,1.2,9.0,518.0,823.32,651.23
2016,12,26,12,45,910.5,65.0,1.2,9.5,508.5,835.61,658.81
2016,12,26,13,0,905.0,65.0,1.2,10.0,499.0,844.33,664.08
2016,12,26,13,15,897.0,64.0,1.15,10.0,481.5,846.06,665.08
2016,12,26,13,30,889.0,63.0,1.1,10.0,464.0,844.22,663.78
2016,12,26,13,45,875.5,62.0,1.1,10.0,440.0,834.2,657.65
2016,12,26,14,0,862.0,61.0,1.1,10.0,416.0,820.83,649.32
2016,12,26,14,15,844.0,59.5,1.05,9.5,385.5,799.81,635.99
2016,12,26,14,30,826.0,58.0,1.0,9.0,355.0,783.92,626.28
2016,12,26,14,45,798.5,55.5,0.95,9.0,319.0,747.94,600.59
2016,12,26,15,0,771.0,53.0,0.9,9.0,283.0,709.76,572.94
2016,12,26,15,15,731.5,49.5,0.85,8.5,243.5,659.05,536.08
2016,12,26,15,30,692.0,46.0,0.8,8.0,204.0,607.43,497.07
2016,12,26,15,45,630.0,41.0,0.8,7.5,162.5,537.17,442.14
2016,12,26,16,0,568.0,36.0,0.8,7.0,121.0,468.3,385.32
2016,12,26,16,15,460.5,28.5,0.85,6.5,82.5,369.13,298.99
2016,12,26,16,30,353.0,21.0,0.9,6.0,44.0,269.3,171.53
2016,12,26,16,45,176.5,10.5,0.95,5.5,22.0,111.69,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.5,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.4,2.0,16.0,14.55,0.0
2016,12,27,7,45,238.5,23.5,0.35,2.5,50.0,19.33,8.05
2016,12,27,8,0,477.0,31.0,0.3,3.0,84.0,27.39,18.87
2016,12,27,8,15,558.0,37.0,0.35,3.5,125.5,66.49,33.94
2016,12,27,8,30,639.0,43.0,0.4,4.0,167.0,116.83,67.71
2016,12,27,8,45,688.0,47.5,0.45,5.0,208.0,169.22,110.8
2016,12,27,9,0,737.0,52.0,0.5,6.0,249.0,226.62,161.26
2016,12,27,9,15,769.0,55.0,0.65,6.5,287.0,282.26,212.29
2016,12,27,9,30,801.0,58.0,0.8,7.0,325.0,340.28,265.01
2016,12,27,9,45,825.0,60.0,0.95,7.5,358.5,396.12,315.15
2016,12,27,10,0,849.0,62.0,1.1,8.0,392.0,452.81,364.67
2016,12,27,10,15,863.5,63.5,1.15,8.5,419.0,502.82,407.16
2016,12,27,10,30,878.0,65.0,1.2,9.0,446.0,553.47,448.77
2016,12,27,10,45,888.0,66.0,1.25,9.5,466.5,599.94,485.94
2016,12,27,11,0,898.0,67.0,1.3,10.0,487.0,644.77,520.85
2016,12,27,11,15,904.0,67.5,1.35,10.0,500.5,684.5,552.1
2016,12,27,11,30,910.0,68.0,1.4,10.0,514.0,721.85,579.85
2016,12,27,11,45,911.5,68.5,1.45,10.5,519.5,753.34,601.56
2016,12,27,12,0,913.0,69.0,1.5,11.0,525.0,781.85,621.08
2016,12,27,12,15,912.0,69.0,1.6,11.0,522.5,804.67,638.22
2016,12,27,12,30,911.0,69.0,1.7,11.0,520.0,824.15,653.15
2016,12,27,12,45,905.5,68.5,1.8,11.0,510.5,835.91,662.72
2016,12,27,13,0,900.0,68.0,1.9,11.0,501.0,844.09,669.96
2016,12,27,13,15,892.0,67.0,1.9,11.0,483.5,845.95,671.83
2016,12,27,13,30,884.0,66.0,1.9,11.0,466.0,844.24,671.37
2016,12,27,13,45,872.0,64.5,1.95,11.0,442.0,834.99,666.15
2016,12,27,14,0,860.0,63.0,2.0,11.0,418.0,822.36,658.6
2016,12,27,14,15,842.0,61.0,1.9,10.5,387.5,808.96,650.28
2016,12,27,14,30,824.0,59.0,1.8,10.0,357.0,784.31,633.61
2016,12,27,14,45,798.0,56.5,1.7,10.0,321.5,749.65,608.21
2016,12,27,15,0,772.0,54.0,1.6,10.0,286.0,712.72,580.69
2016,12,27,15,15,732.5,50.5,1.4,9.0,246.0,662.02,543.07
2016,12,27,15,30,693.0,47.0,1.2,8.0,206.0,610.36,503.28
2016,12,27,15,45,631.5,42.0,1.05,7.5,164.5,540.37,446.87
2016,12,27,16,0,570.0,37.0,0.9,7.0,123.0,471.66,388.92
2016,12,27,16,15,462.5,29.5,0.9,6.5,84.0,372.15,302.32
2016,12,27,16,30,355.0,22.0,0.9,6.0,45.0,272.67,180.29
2016,12,27,16,45,177.5,11.0,0.95,5.5,22.5,113.01,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,0.7,1.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,0.7,2.0,17.0,15.46,0.0
2016,12,28,7,45,268.5,22.5,0.75,3.0,52.5,18.45,7.2
2016,12,28,8,0,537.0,28.0,0.8,4.0,88.0,24.57,16.21
2016,12,28,8,15,614.5,33.5,0.95,4.5,130.5,65.28,31.23
2016,12,28,8,30,692.0,39.0,1.1,5.0,173.0,117.96,66.22
2016,12,28,8,45,739.0,43.0,1.3,5.5,214.5,172.5,111.52
2016,12,28,9,0,786.0,47.0,1.5,6.0,256.0,231.74,164.67
2016,12,28,9,15,816.5,49.5,1.55,6.5,294.5,289.35,218.19
2016,12,28,9,30,847.0,52.0,1.6,7.0,333.0,348.34,272.46
2016,12,28,9,45,869.0,53.0,1.65,8.0,367.0,404.13,322.56
2016,12,28,10,0,891.0,54.0,1.7,9.0,401.0,460.4,371.38
2016,12,28,10,15,905.0,55.5,1.8,9.5,428.5,513.47,416.94
2016,12,28,10,30,919.0,57.0,1.9,10.0,456.0,565.69,460.44
2016,12,28,10,45,928.5,58.0,2.0,10.5,477.0,613.6,499.39
2016,12,28,11,0,938.0,59.0,2.1,11.0,498.0,659.72,535.95
2016,12,28,11,15,943.0,59.5,2.1,11.0,511.5,700.27,567.85
2016,12,28,11,30,948.0,60.0,2.1,11.0,525.0,738.24,595.53
2016,12,28,11,45,950.5,60.0,2.15,11.5,530.5,771.03,618.28
2016,12,28,12,0,953.0,60.0,2.2,12.0,536.0,800.74,638.73
2016,12,28,12,15,952.5,60.0,2.25,12.0,534.5,824.89,656.33
2016,12,28,12,30,952.0,60.0,2.3,12.0,533.0,845.59,671.59
2016,12,28,12,45,947.0,60.0,2.35,12.5,523.5,859.06,680.56
2016,12,28,13,0,942.0,60.0,2.4,13.0,514.0,868.83,687.08
2016,12,28,13,15,935.0,59.5,2.4,13.0,496.5,872.56,690.29
2016,12,28,13,30,928.0,59.0,2.4,13.0,479.0,872.57,691.06
2016,12,28,13,45,916.5,57.5,2.4,13.0,455.0,863.77,685.69
2016,12,28,14,0,905.0,56.0,2.4,13.0,431.0,851.41,677.92
2016,12,28,14,15,888.5,54.5,2.25,12.5,400.5,831.45,664.64
2016,12,28,14,30,872.0,53.0,2.1,12.0,370.0,808.38,649.01
2016,12,28,14,45,847.0,51.0,1.95,11.5,334.0,774.8,625.38
2016,12,28,15,0,822.0,49.0,1.8,11.0,298.0,738.96,599.58
2016,12,28,15,15,785.5,46.0,1.55,10.0,257.5,690.8,563.83
2016,12,28,15,30,749.0,43.0,1.3,9.0,217.0,648.24,530.89
2016,12,28,15,45,690.0,38.5,1.1,8.5,174.5,579.31,475.38
2016,12,28,16,0,631.0,34.0,0.9,8.0,132.0,511.55,418.31
2016,12,28,16,15,528.5,27.5,0.9,7.5,91.0,414.6,335.02
2016,12,28,16,30,426.0,21.0,0.9,7.0,50.0,318.08,215.96
2016,12,28,16,45,213.0,10.5,0.9,6.5,25.0,133.51,0.0
2016,12,28,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.1,4.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.1,5.0,16.0,14.55,0.0
2016,12,29,7,45,250.0,23.5,1.15,5.5,51.0,19.4,7.55
2016,12,29,8,0,500.0,31.0,1.2,6.0,86.0,27.49,18.59
2016,12,29,8,15,582.0,37.0,1.3,6.5,128.5,65.74,32.76
2016,12,29,8,30,664.0,43.0,1.4,7.0,171.0,117.4,66.59
2016,12,29,8,45,712.5,47.5,1.5,8.0,213.0,171.08,110.43
2016,12,29,9,0,761.0,52.0,1.6,9.0,255.0,229.71,162.02
2016,12,29,9,15,793.0,55.0,1.6,9.5,293.5,286.71,214.2
2016,12,29,9,30,825.0,58.0,1.6,10.0,332.0,346.08,267.93
2016,12,29,9,45,835.0,63.0,1.6,10.5,364.0,400.91,317.15
2016,12,29,10,0,845.0,68.0,1.6,11.0,396.0,455.23,364.3
2016,12,29,10,15,860.0,70.0,1.55,11.5,424.0,508.06,408.42
2016,12,29,10,30,875.0,72.0,1.5,12.0,452.0,560.26,450.43
2016,12,29,10,45,885.0,73.0,1.5,12.5,473.0,607.54,487.61
2016,12,29,11,0,895.0,74.0,1.5,13.0,494.0,649.34,519.71
2016,12,29,11,15,901.0,74.5,1.4,13.5,507.5,689.29,548.61
2016,12,29,11,30,907.0,75.0,1.3,14.0,521.0,726.86,573.94
2016,12,29,11,45,908.0,76.0,1.25,14.5,526.5,758.83,594.43
2016,12,29,12,0,909.0,77.0,1.2,15.0,532.0,787.79,612.62
2016,12,29,12,15,907.5,76.5,1.15,15.0,530.0,809.89,627.02
2016,12,29,12,30,906.0,76.0,1.1,15.0,528.0,828.62,639.16
2016,12,29,12,45,909.0,73.0,1.05,15.5,519.5,844.5,648.2
2016,12,29,13,0,912.0,70.0,1.0,16.0,511.0,856.94,654.95
2016,12,29,13,15,903.5,69.5,0.95,16.0,493.5,859.4,656.25
2016,12,29,13,30,895.0,69.0,0.9,16.0,476.0,858.26,655.36
2016,12,29,13,45,767.0,85.5,0.9,16.0,422.0,781.41,603.45
2016,12,29,14,0,639.0,102.0,0.9,16.0,368.0,698.78,547.12
2016,12,29,14,15,589.5,103.5,0.85,15.5,335.0,656.51,518.98
2016,12,29,14,30,540.0,105.0,0.8,15.0,302.0,612.09,488.23
2016,12,29,14,45,512.5,99.5,0.75,15.0,271.5,570.8,458.31
2016,12,29,15,0,485.0,94.0,0.7,15.0,241.0,535.03,431.9
2016,12,29,15,15,460.0,83.5,0.7,14.0,208.0,493.72,402.26
2016,12,29,15,30,435.0,73.0,0.7,13.0,175.0,451.85,370.73
2016,12,29,15,45,386.5,62.5,0.75,12.5,140.0,392.79,323.38
2016,12,29,16,0,338.0,52.0,0.8,12.0,105.0,335.66,275.4
2016,12,29,16,15,270.5,38.5,0.85,11.5,72.5,263.85,212.54
2016,12,29,16,30,203.0,25.0,0.9,11.0,40.0,192.75,132.37
2016,12,29,16,45,101.5,12.5,0.95,10.5,20.0,70.61,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,12,30,7,30,0.0,9.0,1.1,6.0,9.0,8.19,0.0
2016,12,30,7,45,56.5,24.0,1.1,6.5,30.5,19.46,7.41
2016,12,30,8,0,113.0,39.0,1.1,7.0,52.0,31.1,21.65
2016,12,30,8,15,141.0,56.0,1.1,7.5,79.0,54.6,37.04
2016,12,30,8,30,169.0,73.0,1.1,8.0,106.0,83.35,59.11
2016,12,30,8,45,186.0,89.5,1.15,8.5,133.0,113.39,84.34
2016,12,30,9,0,203.0,106.0,1.2,9.0,160.0,145.6,112.23
2016,12,30,9,15,211.5,122.0,1.3,9.0,185.5,177.01,140.22
2016,12,30,9,30,220.0,138.0,1.4,9.0,211.0,209.42,168.91
2016,12,30,9,45,229.5,151.5,1.5,9.5,234.5,240.73,196.0
2016,12,30,10,0,239.0,165.0,1.6,10.0,258.0,272.89,223.33
2016,12,30,10,15,245.0,175.5,1.65,10.0,276.5,301.05,247.34
2016,12,30,10,30,251.0,186.0,1.7,10.0,295.0,329.45,271.18
2016,12,30,10,45,249.0,196.5,1.75,10.5,309.0,353.37,290.47
2016,12,30,11,0,247.0,207.0,1.8,11.0,323.0,376.72,308.95
2016,12,30,11,15,248.0,213.5,1.85,11.0,332.5,397.12,325.5
2016,12,30,11,30,249.0,220.0,1.9,11.0,342.0,417.01,341.5
2016,12,30,11,45,124.5,159.5,2.0,11.5,220.5,257.68,212.27
2016,12,30,12,0,0.0,99.0,2.1,12.0,99.0,88.38,69.31
2016,12,30,12,15,0.0,99.0,2.15,12.0,99.0,88.43,69.57
2016,12,30,12,30,0.0,99.0,2.2,12.0,99.0,88.5,69.65
2016,12,30,12,45,4.5,134.5,2.25,12.5,137.0,127.37,102.27
2016,12,30,13,0,9.0,170.0,2.3,13.0,175.0,169.03,136.74
2016,12,30,13,15,57.0,186.5,2.25,13.0,213.0,243.63,199.67
2016,12,30,13,30,105.0,203.0,2.2,13.0,251.0,308.69,253.79
2016,12,30,13,45,100.5,192.0,2.2,13.0,236.5,294.67,242.54
2016,12,30,14,0,96.0,181.0,2.2,13.0,222.0,280.38,231.35
2016,12,30,14,15,48.0,137.5,2.05,12.5,158.0,186.1,153.31
2016,12,30,14,30,0.0,94.0,1.9,12.0,94.0,86.58,68.59
2016,12,30,14,45,0.0,85.0,1.75,12.0,85.0,78.07,61.58
2016,12,30,15,0,0.0,76.0,1.6,12.0,76.0,69.59,54.42
2016,12,30,15,15,318.5,65.5,1.45,11.0,140.5,357.71,304.66
2016,12,30,15,30,637.0,55.0,1.3,10.0,205.0,587.22,486.22
2016,12,30,15,45,574.5,49.0,1.2,9.5,164.5,517.13,427.54
2016,12,30,16,0,512.0,43.0,1.1,9.0,124.0,448.81,370.62
2016,12,30,16,15,407.0,34.0,1.1,8.5,86.0,351.25,286.13
2016,12,30,16,30,302.0,25.0,1.1,8.0,48.0,256.33,183.18
2016,12,30,16,45,151.0,12.5,1.15,7.5,24.0,99.77,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
